Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.5,3.55,6.5,31.5,81.36,0.0
2016,1,1,8,0,356.0,31.0,3.6,7.0,63.0,175.75,125.06
2016,1,1,8,15,451.5,39.5,3.65,7.0,103.0,236.3,186.75
2016,1,1,8,30,547.0,48.0,3.7,7.0,143.0,303.62,248.13
2016,1,1,8,45,604.0,53.5,3.75,7.5,183.5,355.66,295.58
2016,1,1,9,0,661.0,59.0,3.8,8.0,224.0,410.0,343.65
2016,1,1,9,15,699.0,63.0,3.8,8.0,262.5,454.38,382.88
2016,1,1,9,30,737.0,67.0,3.8,8.0,301.0,496.19,419.03
2016,1,1,9,45,762.5,70.5,3.8,8.5,335.0,532.79,449.15
2016,1,1,10,0,788.0,74.0,3.8,9.0,369.0,568.04,477.36
2016,1,1,10,15,805.5,76.0,3.75,9.0,397.5,595.02,499.09
2016,1,1,10,30,823.0,78.0,3.7,9.0,426.0,619.79,518.66
2016,1,1,10,45,834.0,80.0,3.65,9.0,447.5,637.95,532.67
2016,1,1,11,0,845.0,82.0,3.6,9.0,469.0,653.36,544.31
2016,1,1,11,15,852.5,83.0,3.5,9.0,484.0,662.47,550.72
2016,1,1,11,30,860.0,84.0,3.4,9.0,499.0,668.55,554.67
2016,1,1,11,45,862.5,84.5,3.3,9.5,506.0,667.69,552.16
2016,1,1,12,0,865.0,85.0,3.2,10.0,513.0,663.74,547.21
2016,1,1,12,15,864.5,85.0,3.1,10.0,512.5,654.2,538.89
2016,1,1,12,30,864.0,85.0,3.0,10.0,512.0,641.66,528.16
2016,1,1,12,45,865.0,83.0,2.9,10.0,504.5,624.89,514.11
2016,1,1,13,0,866.0,81.0,2.8,10.0,497.0,605.19,497.58
2016,1,1,13,15,858.0,80.0,2.65,10.0,481.5,578.62,475.19
2016,1,1,13,30,850.0,79.0,2.5,10.0,466.0,549.73,450.66
2016,1,1,13,45,618.0,116.0,2.45,10.0,390.5,444.84,365.2
2016,1,1,14,0,386.0,153.0,2.4,10.0,315.0,348.34,285.97
2016,1,1,14,15,593.5,104.5,2.35,10.0,333.5,377.5,308.09
2016,1,1,14,30,801.0,56.0,2.3,10.0,352.0,387.62,311.7
2016,1,1,14,45,754.5,60.5,2.25,10.0,319.0,342.32,270.96
2016,1,1,15,0,708.0,65.0,2.2,10.0,286.0,298.88,231.52
2016,1,1,15,15,669.0,61.0,2.15,10.0,248.0,250.99,188.0
2016,1,1,15,30,630.0,57.0,2.1,10.0,210.0,205.59,146.56
2016,1,1,15,45,567.5,52.0,2.05,10.0,170.5,157.47,104.57
2016,1,1,16,0,505.0,47.0,2.0,10.0,131.0,114.63,69.05
2016,1,1,16,15,413.5,37.5,2.05,9.5,93.0,70.59,36.96
2016,1,1,16,30,322.0,28.0,2.1,9.0,55.0,35.52,14.27
2016,1,1,16,45,161.0,14.0,2.15,9.0,27.5,10.69,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,16.0,3.7,8.5,18.5,26.11,0.0
2016,1,2,8,0,47.0,32.0,3.8,9.0,37.0,57.49,38.25
2016,1,2,8,15,72.5,49.5,3.8,9.0,60.5,89.28,68.53
2016,1,2,8,30,98.0,67.0,3.8,9.0,84.0,122.28,98.17
2016,1,2,8,45,113.5,84.0,3.85,9.5,108.5,151.4,124.13
2016,1,2,9,0,129.0,101.0,3.9,10.0,133.0,181.19,150.25
2016,1,2,9,15,138.5,116.5,3.85,10.0,156.5,206.5,172.37
2016,1,2,9,30,148.0,132.0,3.8,10.0,180.0,231.98,194.25
2016,1,2,9,45,160.5,145.0,3.8,10.5,201.5,256.17,214.4
2016,1,2,10,0,173.0,158.0,3.8,11.0,223.0,280.48,234.31
2016,1,2,10,15,86.5,117.5,3.85,11.0,150.0,181.22,150.41
2016,1,2,10,30,0.0,77.0,3.9,11.0,77.0,74.46,58.25
2016,1,2,10,45,181.0,127.5,4.0,11.5,210.5,261.1,218.88
2016,1,2,11,0,362.0,178.0,4.1,12.0,344.0,437.14,363.57
2016,1,2,11,15,323.5,191.0,4.2,12.0,343.0,426.85,353.73
2016,1,2,11,30,285.0,204.0,4.3,12.0,342.0,415.04,343.34
2016,1,2,11,45,185.5,211.0,4.4,12.5,301.5,348.41,287.16
2016,1,2,12,0,86.0,218.0,4.5,13.0,261.0,282.66,231.27
2016,1,2,12,15,66.5,212.0,4.55,13.0,245.5,261.77,213.92
2016,1,2,12,30,47.0,206.0,4.6,13.0,230.0,241.31,196.79
2016,1,2,12,45,244.5,190.0,4.65,13.0,308.5,354.46,292.7
2016,1,2,13,0,442.0,174.0,4.7,13.0,387.0,453.6,374.37
2016,1,2,13,15,221.0,163.5,4.7,13.0,270.0,299.77,247.13
2016,1,2,13,30,0.0,153.0,4.7,13.0,153.0,150.31,121.12
2016,1,2,13,45,68.5,167.5,4.7,13.0,196.5,203.38,166.23
2016,1,2,14,0,137.0,182.0,4.7,13.0,240.0,252.23,206.64
2016,1,2,14,15,117.5,169.0,4.6,13.0,216.5,224.36,183.16
2016,1,2,14,30,98.0,156.0,4.5,13.0,193.0,195.23,158.73
2016,1,2,14,45,91.5,142.5,4.4,13.0,174.5,174.75,141.3
2016,1,2,15,0,85.0,129.0,4.3,13.0,156.0,154.72,124.1
2016,1,2,15,15,77.5,113.0,4.05,13.0,135.0,132.42,104.88
2016,1,2,15,30,70.0,97.0,3.8,13.0,114.0,110.81,86.16
2016,1,2,15,45,60.0,80.0,3.55,13.0,92.5,88.5,66.95
2016,1,2,16,0,50.0,63.0,3.3,13.0,71.0,67.26,48.77
2016,1,2,16,15,28.5,46.0,3.35,12.5,50.5,46.18,31.42
2016,1,2,16,30,7.0,29.0,3.4,12.0,30.0,27.83,14.92
2016,1,2,16,45,3.5,14.5,3.45,12.0,15.0,14.0,0.0
2016,1,2,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,11.5,10.5,10.13,0.0
2016,1,3,8,0,0.0,21.0,4.1,12.0,21.0,20.27,9.92
2016,1,3,8,15,0.0,35.0,4.0,12.0,35.0,34.36,22.97
2016,1,3,8,30,0.0,49.0,3.9,12.0,49.0,48.87,35.79
2016,1,3,8,45,0.0,63.0,3.8,12.0,63.0,63.23,48.39
2016,1,3,9,0,0.0,77.0,3.7,12.0,77.0,77.51,60.81
2016,1,3,9,15,0.0,90.5,3.6,12.0,90.5,91.19,72.58
2016,1,3,9,30,0.0,104.0,3.5,12.0,104.0,104.86,84.19
2016,1,3,9,45,0.0,115.5,3.4,12.5,115.5,116.33,93.63
2016,1,3,10,0,0.0,127.0,3.3,13.0,127.0,127.83,102.98
2016,1,3,10,15,8.0,142.5,3.35,13.0,146.5,148.69,120.44
2016,1,3,10,30,16.0,158.0,3.4,13.0,166.0,169.79,138.0
2016,1,3,10,45,8.0,142.5,3.5,13.0,146.5,147.25,118.9
2016,1,3,11,0,0.0,127.0,3.6,13.0,127.0,125.3,100.31
2016,1,3,11,15,7.0,152.5,3.8,13.0,156.0,156.23,126.17
2016,1,3,11,30,14.0,178.0,4.0,13.0,185.0,187.36,151.95
2016,1,3,11,45,34.0,194.0,4.2,13.5,211.0,223.34,181.59
2016,1,3,12,0,54.0,210.0,4.4,14.0,237.0,253.0,205.8
2016,1,3,12,15,206.5,204.0,4.4,14.0,307.0,349.12,286.73
2016,1,3,12,30,359.0,198.0,4.4,14.0,377.0,440.91,362.01
2016,1,3,12,45,322.0,201.0,4.4,14.0,360.0,414.27,339.56
2016,1,3,13,0,285.0,204.0,4.4,14.0,343.0,387.83,317.62
2016,1,3,13,15,170.0,198.0,4.05,14.0,280.5,302.95,247.37
2016,1,3,13,30,55.0,192.0,3.7,14.0,218.0,224.32,181.93
2016,1,3,13,45,27.5,153.5,3.35,14.0,166.5,167.84,135.45
2016,1,3,14,0,0.0,115.0,3.0,14.0,115.0,112.01,89.03
2016,1,3,14,15,0.0,83.5,2.65,14.0,83.5,80.86,63.07
2016,1,3,14,30,0.0,52.0,2.3,14.0,52.0,50.24,37.27
2016,1,3,14,45,0.0,46.5,2.0,14.0,46.5,44.91,32.81
2016,1,3,15,0,0.0,41.0,1.7,14.0,41.0,39.59,28.3
2016,1,3,15,15,0.0,35.5,1.55,14.0,35.5,34.27,23.75
2016,1,3,15,30,0.0,30.0,1.4,14.0,30.0,28.95,19.15
2016,1,3,15,45,0.0,24.0,1.3,14.0,24.0,23.15,14.1
2016,1,3,16,0,0.0,18.0,1.2,14.0,18.0,17.36,9.02
2016,1,3,16,15,0.0,13.0,1.3,13.5,13.0,12.53,4.75
2016,1,3,16,30,0.0,8.0,1.4,13.0,8.0,7.71,0.17
2016,1,3,16,45,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.0,5.05,13.0,10.0,9.64,0.0
2016,1,4,8,0,0.0,20.0,5.1,13.0,20.0,19.3,9.11
2016,1,4,8,15,0.0,32.5,5.15,13.0,32.5,31.45,20.44
2016,1,4,8,30,0.0,45.0,5.2,13.0,45.0,44.26,31.74
2016,1,4,8,45,0.0,58.0,5.3,13.5,58.0,57.52,43.28
2016,1,4,9,0,0.0,71.0,5.4,14.0,71.0,70.73,54.62
2016,1,4,9,15,0.0,83.5,5.5,14.0,83.5,83.36,65.44
2016,1,4,9,30,0.0,96.0,5.6,14.0,96.0,95.98,76.14
2016,1,4,9,45,0.0,106.0,5.7,14.0,106.0,105.88,84.43
2016,1,4,10,0,0.0,116.0,5.8,14.0,116.0,115.81,92.69
2016,1,4,10,15,56.5,150.0,5.9,14.0,174.0,193.19,158.55
2016,1,4,10,30,113.0,184.0,6.0,14.0,232.0,275.16,227.17
2016,1,4,10,45,274.0,174.5,6.15,14.5,299.0,375.44,311.75
2016,1,4,11,0,435.0,165.0,6.3,15.0,366.0,478.93,397.07
2016,1,4,11,15,385.0,181.0,6.4,15.0,363.5,456.84,378.05
2016,1,4,11,30,335.0,197.0,6.5,15.0,361.0,440.94,364.05
2016,1,4,11,45,279.0,209.0,6.6,15.0,346.5,415.26,342.09
2016,1,4,12,0,223.0,221.0,6.7,15.0,332.0,382.15,314.15
2016,1,4,12,15,133.0,213.5,6.75,15.0,280.0,312.6,255.97
2016,1,4,12,30,43.0,206.0,6.8,15.0,228.0,238.86,193.89
2016,1,4,12,45,21.5,147.5,6.9,15.0,158.5,161.87,130.31
2016,1,4,13,0,0.0,89.0,7.0,15.0,89.0,86.18,66.96
2016,1,4,13,15,70.0,146.5,7.0,14.5,179.0,187.05,152.54
2016,1,4,13,30,140.0,204.0,7.0,14.0,269.0,287.86,236.52
2016,1,4,13,45,70.0,157.5,7.0,14.0,190.0,194.0,158.21
2016,1,4,14,0,0.0,111.0,7.0,14.0,111.0,108.02,85.89
2016,1,4,14,15,138.0,130.0,6.75,14.0,182.0,193.97,158.22
2016,1,4,14,30,276.0,149.0,6.5,14.0,253.0,267.22,217.39
2016,1,4,14,45,260.5,138.0,6.3,14.0,229.0,237.99,191.72
2016,1,4,15,0,245.0,127.0,6.1,14.0,205.0,209.53,166.63
2016,1,4,15,15,228.5,112.5,5.95,14.0,178.0,178.21,139.08
2016,1,4,15,30,212.0,98.0,5.8,14.0,151.0,148.1,112.49
2016,1,4,15,45,194.5,81.5,5.7,14.0,123.5,117.2,85.48
2016,1,4,16,0,177.0,65.0,5.6,14.0,96.0,87.9,60.38
2016,1,4,16,15,135.0,49.0,5.55,14.0,68.5,58.55,37.25
2016,1,4,16,30,93.0,33.0,5.5,14.0,41.0,33.58,17.72
2016,1,4,16,45,46.5,16.5,5.5,14.0,20.5,14.03,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.5,13.0,12.55,0.0
2016,1,5,8,0,0.0,26.0,4.7,13.0,26.0,25.72,14.01
2016,1,5,8,15,0.0,42.5,4.8,13.0,42.5,43.54,30.45
2016,1,5,8,30,0.0,59.0,4.9,13.0,59.0,60.87,45.71
2016,1,5,8,45,4.0,75.0,5.0,13.0,76.0,79.19,61.71
2016,1,5,9,0,8.0,91.0,5.1,13.0,93.0,97.69,77.75
2016,1,5,9,15,12.5,105.0,5.1,13.0,109.0,114.32,92.07
2016,1,5,9,30,17.0,119.0,5.1,13.0,125.0,131.22,106.46
2016,1,5,9,45,19.0,131.5,5.1,13.0,138.5,145.19,118.22
2016,1,5,10,0,21.0,144.0,5.1,13.0,152.0,159.27,129.94
2016,1,5,10,15,10.5,137.5,5.15,13.0,141.5,144.73,117.38
2016,1,5,10,30,0.0,131.0,5.2,13.0,131.0,130.41,104.98
2016,1,5,10,45,0.5,143.0,5.3,13.0,143.0,142.9,115.31
2016,1,5,11,0,1.0,155.0,5.4,13.0,155.0,155.4,125.61
2016,1,5,11,15,0.5,121.5,5.5,12.5,121.5,119.64,95.8
2016,1,5,11,30,0.0,88.0,5.6,12.0,88.0,85.23,66.93
2016,1,5,11,45,0.0,79.0,5.7,12.0,79.0,76.4,59.44
2016,1,5,12,0,0.0,70.0,5.8,12.0,70.0,67.68,52.04
2016,1,5,12,15,118.5,145.0,5.8,12.0,204.5,228.76,190.0
2016,1,5,12,30,237.0,220.0,5.8,12.0,339.0,382.87,317.76
2016,1,5,12,45,119.5,191.5,5.8,12.0,251.5,274.55,226.76
2016,1,5,13,0,2.0,163.0,5.8,12.0,164.0,161.86,131.17
2016,1,5,13,15,108.5,182.5,5.7,12.0,233.0,251.77,207.91
2016,1,5,13,30,215.0,202.0,5.6,12.0,302.0,327.14,270.74
2016,1,5,13,45,329.5,174.5,5.55,12.0,319.0,354.56,293.6
2016,1,5,14,0,444.0,147.0,5.5,12.0,336.0,373.98,308.93
2016,1,5,14,15,527.5,120.5,5.45,12.0,331.0,367.53,301.98
2016,1,5,14,30,611.0,94.0,5.4,12.0,326.0,355.79,289.46
2016,1,5,14,45,639.0,83.5,5.4,12.5,306.5,329.75,263.82
2016,1,5,15,0,667.0,73.0,5.4,13.0,287.0,300.03,234.19
2016,1,5,15,15,627.5,68.5,5.15,13.0,250.0,253.14,191.43
2016,1,5,15,30,588.0,64.0,4.9,13.0,213.0,208.64,150.8
2016,1,5,15,45,523.0,58.5,4.7,13.0,173.5,160.91,109.24
2016,1,5,16,0,458.0,53.0,4.5,13.0,134.0,118.77,74.2
2016,1,5,16,15,362.0,43.5,4.25,12.5,96.5,75.77,42.56
2016,1,5,16,30,266.0,34.0,4.0,12.0,59.0,42.32,20.57
2016,1,5,16,45,133.0,17.0,3.75,12.0,29.5,13.21,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,13.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.3,13.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.3,13.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.3,13.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.35,13.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.4,13.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,6.5,13.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,6.6,13.0,5.0,4.82,0.0
2016,1,6,10,15,162.5,86.5,6.7,13.0,156.0,199.99,167.81
2016,1,6,10,30,325.0,168.0,6.8,13.0,307.0,399.2,334.67
2016,1,6,10,45,309.0,191.0,6.95,13.0,328.0,417.72,348.73
2016,1,6,11,0,293.0,214.0,7.1,13.0,349.0,434.54,361.63
2016,1,6,11,15,384.5,191.5,7.0,13.0,376.0,469.42,391.62
2016,1,6,11,30,476.0,169.0,6.9,13.0,403.0,512.03,427.35
2016,1,6,11,45,238.0,89.5,6.85,13.0,206.5,263.27,221.15
2016,1,6,12,0,0.0,10.0,6.8,13.0,10.0,9.65,2.56
2016,1,6,12,15,0.0,54.5,6.65,13.0,54.5,52.67,39.15
2016,1,6,12,30,0.0,99.0,6.5,13.0,99.0,96.11,75.79
2016,1,6,12,45,70.0,159.5,6.35,13.0,194.0,204.54,167.91
2016,1,6,13,0,140.0,220.0,6.2,13.0,289.0,314.47,259.09
2016,1,6,13,15,123.0,212.5,6.15,13.0,272.0,292.34,240.41
2016,1,6,13,30,106.0,205.0,6.1,13.0,255.0,266.41,218.83
2016,1,6,13,45,138.5,195.5,6.05,13.0,257.5,273.61,225.01
2016,1,6,14,0,171.0,186.0,6.0,13.0,260.0,274.21,225.4
2016,1,6,14,15,379.0,143.0,5.9,12.5,292.0,324.29,266.73
2016,1,6,14,30,587.0,100.0,5.8,12.0,324.0,353.41,288.24
2016,1,6,14,45,529.0,104.0,5.75,12.0,292.0,308.95,248.88
2016,1,6,15,0,471.0,108.0,5.7,12.0,260.0,269.72,213.95
2016,1,6,15,15,435.5,99.0,5.55,12.0,226.0,227.97,176.55
2016,1,6,15,30,400.0,90.0,5.4,12.0,192.0,188.66,141.29
2016,1,6,15,45,343.0,79.0,5.25,12.0,155.5,145.86,104.47
2016,1,6,16,0,286.0,68.0,5.1,12.0,119.0,108.15,73.21
2016,1,6,16,15,211.5,53.5,5.05,11.5,85.5,70.83,44.76
2016,1,6,16,30,137.0,39.0,5.0,11.0,52.0,41.47,23.37
2016,1,6,16,45,68.5,19.5,4.95,11.0,26.0,16.47,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,117.5,17.5,2.15,11.0,28.0,63.87,0.0
2016,1,7,8,0,235.0,35.0,2.2,11.0,56.0,138.86,96.92
2016,1,7,8,15,331.0,45.5,2.3,11.0,93.5,195.77,152.23
2016,1,7,8,30,427.0,56.0,2.4,11.0,131.0,261.2,210.11
2016,1,7,8,45,510.0,60.0,2.5,11.5,172.5,320.12,261.72
2016,1,7,9,0,593.0,64.0,2.6,12.0,214.0,383.09,315.63
2016,1,7,9,15,633.0,68.5,2.6,12.0,251.5,427.59,353.91
2016,1,7,9,30,673.0,73.0,2.6,12.0,289.0,472.55,391.58
2016,1,7,9,45,728.0,70.0,2.6,12.0,326.5,514.95,426.66
2016,1,7,10,0,783.0,67.0,2.6,12.0,364.0,560.46,463.35
2016,1,7,10,15,800.5,69.0,2.55,12.0,392.0,587.95,484.8
2016,1,7,10,30,818.0,71.0,2.5,12.0,420.0,613.3,504.23
2016,1,7,10,45,828.5,72.5,2.5,12.0,442.0,631.15,517.77
2016,1,7,11,0,839.0,74.0,2.5,12.0,464.0,646.3,529.08
2016,1,7,11,15,846.5,75.0,2.5,12.0,479.5,656.02,536.13
2016,1,7,11,30,854.0,76.0,2.5,12.0,495.0,662.76,540.84
2016,1,7,11,45,857.0,76.5,2.5,12.0,502.5,662.87,540.46
2016,1,7,12,0,860.0,77.0,2.5,12.0,510.0,659.88,537.72
2016,1,7,12,15,860.0,77.0,2.55,12.0,510.5,651.28,530.9
2016,1,7,12,30,860.0,77.0,2.6,12.0,511.0,639.66,521.7
2016,1,7,12,45,859.5,75.5,2.7,12.0,504.0,623.1,508.81
2016,1,7,13,0,859.0,74.0,2.8,12.0,497.0,601.25,491.68
2016,1,7,13,15,852.5,73.0,2.85,12.0,482.5,578.49,473.14
2016,1,7,13,30,846.0,72.0,2.9,12.0,468.0,550.92,450.51
2016,1,7,13,45,836.5,70.5,2.95,12.0,447.0,518.98,423.96
2016,1,7,14,0,827.0,69.0,3.0,12.0,426.0,485.14,395.27
2016,1,7,14,15,810.5,67.0,2.9,12.0,398.0,445.88,361.26
2016,1,7,14,30,794.0,65.0,2.8,12.0,370.0,405.63,325.73
2016,1,7,14,45,771.5,62.0,2.75,12.0,336.5,361.35,286.28
2016,1,7,15,0,749.0,59.0,2.7,12.0,303.0,317.12,246.05
2016,1,7,15,15,714.5,56.0,2.5,12.0,265.5,269.7,202.73
2016,1,7,15,30,680.0,53.0,2.3,12.0,228.0,224.0,160.71
2016,1,7,15,45,628.5,48.0,2.1,12.0,188.0,174.96,117.11
2016,1,7,16,0,577.0,43.0,1.9,12.0,148.0,130.02,78.69
2016,1,7,16,15,490.5,36.0,1.85,11.5,108.5,83.15,43.44
2016,1,7,16,30,404.0,29.0,1.8,11.0,69.0,45.42,19.35
2016,1,7,16,45,202.0,14.5,1.75,11.0,34.5,10.62,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,15.5,1.4,10.5,16.0,17.3,0.0
2016,1,8,8,0,10.0,31.0,1.5,11.0,32.0,38.25,23.78
2016,1,8,8,15,29.0,48.0,1.6,11.0,53.0,65.06,48.4
2016,1,8,8,30,48.0,65.0,1.7,11.0,74.0,92.69,72.78
2016,1,8,8,45,58.5,82.5,1.8,11.0,95.5,118.13,95.22
2016,1,8,9,0,69.0,100.0,1.9,11.0,117.0,144.01,117.8
2016,1,8,9,15,75.0,116.0,1.85,11.0,137.5,166.04,136.77
2016,1,8,9,30,81.0,132.0,1.8,11.0,158.0,188.23,155.54
2016,1,8,9,45,82.0,145.5,1.75,11.0,174.5,204.55,169.09
2016,1,8,10,0,83.0,159.0,1.7,11.0,191.0,220.75,182.32
2016,1,8,10,15,41.5,147.5,1.65,11.0,163.5,180.98,148.43
2016,1,8,10,30,0.0,136.0,1.6,11.0,136.0,135.66,109.64
2016,1,8,10,45,2.0,148.5,1.6,11.5,149.5,149.65,121.07
2016,1,8,11,0,4.0,161.0,1.6,12.0,163.0,163.68,132.29
2016,1,8,11,15,86.0,190.5,1.65,12.0,233.0,256.08,209.74
2016,1,8,11,30,168.0,220.0,1.7,12.0,303.0,350.14,286.09
2016,1,8,11,45,198.5,221.5,1.75,12.0,321.0,370.36,302.09
2016,1,8,12,0,229.0,223.0,1.8,12.0,339.0,389.74,317.73
2016,1,8,12,15,266.5,218.0,1.85,12.0,353.0,411.86,335.54
2016,1,8,12,30,304.0,213.0,1.9,12.0,367.0,425.52,346.67
2016,1,8,12,45,367.5,197.5,2.0,12.0,381.0,442.0,360.6
2016,1,8,13,0,431.0,182.0,2.1,12.0,395.0,460.97,376.06
2016,1,8,13,15,346.0,191.0,2.1,12.0,359.0,404.49,330.14
2016,1,8,13,30,261.0,200.0,2.1,12.0,323.0,356.54,290.93
2016,1,8,13,45,212.0,194.5,2.15,12.5,291.5,311.86,254.22
2016,1,8,14,0,163.0,189.0,2.2,13.0,260.0,274.16,222.93
2016,1,8,14,15,81.5,153.5,2.2,12.5,189.0,190.38,154.62
2016,1,8,14,30,0.0,118.0,2.2,12.0,118.0,114.89,92.21
2016,1,8,14,45,0.0,107.0,2.25,12.0,107.0,103.97,83.25
2016,1,8,15,0,0.0,96.0,2.3,12.0,96.0,93.1,74.15
2016,1,8,15,15,0.0,84.0,2.15,12.0,84.0,81.31,64.15
2016,1,8,15,30,0.0,72.0,2.0,12.0,72.0,69.58,54.09
2016,1,8,15,45,0.0,59.0,1.9,12.0,59.0,56.95,43.14
2016,1,8,16,0,0.0,46.0,1.8,12.0,46.0,44.38,32.13
2016,1,8,16,15,0.0,33.5,1.85,12.0,33.5,32.36,21.51
2016,1,8,16,30,0.0,21.0,1.9,12.0,21.0,20.27,10.56
2016,1,8,16,45,0.0,10.5,2.0,12.0,10.5,10.12,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,16.0,5.6,12.0,18.5,25.62,0.0
2016,1,9,8,0,44.0,32.0,5.7,12.0,37.0,56.28,37.05
2016,1,9,8,15,70.5,49.5,5.7,12.0,60.5,88.31,67.06
2016,1,9,8,30,97.0,67.0,5.7,12.0,84.0,121.7,96.79
2016,1,9,8,45,110.5,84.5,5.7,12.5,108.5,150.59,122.39
2016,1,9,9,0,124.0,102.0,5.7,13.0,133.0,180.02,148.02
2016,1,9,9,15,133.5,118.0,5.55,13.0,157.0,205.9,170.48
2016,1,9,9,30,143.0,134.0,5.4,13.0,181.0,231.95,192.7
2016,1,9,9,45,139.5,148.0,5.25,13.0,197.5,248.05,206.11
2016,1,9,10,0,136.0,162.0,5.1,13.0,214.0,263.57,218.78
2016,1,9,10,15,150.5,174.5,4.85,13.0,236.0,287.95,238.83
2016,1,9,10,30,165.0,187.0,4.6,13.0,258.0,312.35,258.63
2016,1,9,10,45,138.5,197.0,4.4,13.0,258.5,306.91,253.13
2016,1,9,11,0,112.0,207.0,4.2,13.0,259.0,300.43,246.81
2016,1,9,11,15,177.5,211.0,3.9,13.0,297.0,347.69,286.03
2016,1,9,11,30,243.0,215.0,3.6,13.0,335.0,402.19,330.19
2016,1,9,11,45,299.0,209.5,3.3,13.0,359.5,431.44,353.68
2016,1,9,12,0,355.0,204.0,3.0,13.0,384.0,459.36,375.81
2016,1,9,12,15,340.5,207.0,2.75,13.0,380.0,448.64,366.18
2016,1,9,12,30,326.0,210.0,2.5,13.0,376.0,436.98,355.99
2016,1,9,12,45,208.0,214.5,2.25,13.0,320.0,355.62,289.36
2016,1,9,13,0,90.0,219.0,2.0,13.0,264.0,278.64,225.77
2016,1,9,13,15,113.5,214.5,1.8,13.0,269.5,289.66,235.02
2016,1,9,13,30,137.0,210.0,1.6,13.0,275.0,293.99,238.4
2016,1,9,13,45,85.5,191.5,1.4,13.0,231.5,238.31,192.85
2016,1,9,14,0,34.0,173.0,1.2,13.0,188.0,190.23,153.46
2016,1,9,14,15,38.5,164.5,1.05,13.0,180.5,181.95,146.84
2016,1,9,14,30,43.0,156.0,0.9,13.0,173.0,173.31,139.68
2016,1,9,14,45,40.0,143.5,0.75,13.5,158.0,157.33,126.18
2016,1,9,15,0,37.0,131.0,0.6,14.0,143.0,141.62,112.87
2016,1,9,15,15,32.0,115.5,0.55,13.5,125.0,122.61,97.24
2016,1,9,15,30,27.0,100.0,0.5,13.0,107.0,104.13,81.88
2016,1,9,15,45,19.5,83.5,0.45,13.0,88.0,84.74,65.53
2016,1,9,16,0,12.0,67.0,0.4,13.0,69.0,66.12,49.75
2016,1,9,16,15,6.0,50.0,0.45,13.0,51.0,48.41,34.58
2016,1,9,16,30,0.0,33.0,0.5,13.0,33.0,31.51,19.64
2016,1,9,16,45,0.0,16.5,0.6,13.0,16.5,15.93,1.25
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,77.5,16.5,3.4,10.5,24.0,50.52,0.0
2016,1,10,8,0,155.0,33.0,3.6,11.0,48.0,108.51,75.79
2016,1,10,8,15,205.0,48.0,3.7,11.0,78.0,150.58,117.27
2016,1,10,8,30,255.0,63.0,3.8,11.0,108.0,196.43,158.62
2016,1,10,8,45,287.0,77.0,3.9,11.5,140.5,235.98,193.97
2016,1,10,9,0,319.0,91.0,4.0,12.0,173.0,277.06,229.86
2016,1,10,9,15,337.5,104.0,4.0,12.0,203.0,311.02,259.44
2016,1,10,9,30,356.0,117.0,4.0,12.0,233.0,345.04,288.4
2016,1,10,9,45,379.0,125.0,4.0,12.5,260.0,375.82,313.72
2016,1,10,10,0,402.0,133.0,4.0,13.0,287.0,406.46,338.39
2016,1,10,10,15,323.5,157.0,3.85,13.0,287.0,383.4,318.34
2016,1,10,10,30,245.0,181.0,3.7,13.0,287.0,364.48,301.29
2016,1,10,10,45,256.0,189.5,3.6,13.0,305.5,382.91,316.0
2016,1,10,11,0,267.0,198.0,3.5,13.0,324.0,400.64,329.87
2016,1,10,11,15,166.5,205.5,3.3,13.0,285.0,334.3,274.24
2016,1,10,11,30,66.0,213.0,3.1,13.0,246.0,267.15,217.54
2016,1,10,11,45,37.0,196.0,2.95,13.5,215.0,227.58,184.37
2016,1,10,12,0,8.0,179.0,2.8,14.0,184.0,183.31,147.21
2016,1,10,12,15,4.0,138.0,2.75,14.0,140.5,138.05,110.05
2016,1,10,12,30,0.0,97.0,2.7,14.0,97.0,94.09,73.59
2016,1,10,12,45,0.0,84.0,2.65,14.0,84.0,81.25,62.94
2016,1,10,13,0,0.0,71.0,2.6,14.0,71.0,68.65,52.43
2016,1,10,13,15,0.0,69.0,2.55,14.0,69.0,66.71,50.85
2016,1,10,13,30,0.0,67.0,2.5,14.0,67.0,64.77,49.27
2016,1,10,13,45,0.0,99.5,2.5,14.0,99.5,96.56,76.02
2016,1,10,14,0,0.0,132.0,2.5,14.0,132.0,128.88,103.02
2016,1,10,14,15,0.0,89.0,2.45,14.0,89.0,86.23,67.49
2016,1,10,14,30,0.0,46.0,2.4,14.0,46.0,44.43,32.3
2016,1,10,14,45,0.0,42.0,2.4,14.0,42.0,40.56,29.08
2016,1,10,15,0,0.0,38.0,2.4,14.0,38.0,36.69,25.81
2016,1,10,15,15,0.0,33.0,2.3,13.5,33.0,31.85,21.73
2016,1,10,15,30,0.0,28.0,2.2,13.0,28.0,27.02,17.61
2016,1,10,15,45,0.0,23.5,2.15,13.0,23.5,22.67,13.8
2016,1,10,16,0,0.0,19.0,2.1,13.0,19.0,18.32,9.97
2016,1,10,16,15,0.0,14.0,2.15,12.5,14.0,13.5,5.71
2016,1,10,16,30,0.0,9.0,2.2,12.0,9.0,8.67,1.38
2016,1,10,16,45,0.0,5.0,2.3,12.0,5.0,4.82,0.0
2016,1,10,17,0,0.0,1.0,2.4,12.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.1,13.0,10.0,9.64,0.0
2016,1,11,8,0,0.0,20.0,3.1,13.0,20.0,19.3,9.28
2016,1,11,8,15,0.0,33.5,3.15,13.0,33.5,32.49,21.38
2016,1,11,8,30,0.0,47.0,3.2,13.0,47.0,46.4,33.61
2016,1,11,8,45,0.0,60.5,3.25,13.0,60.5,60.19,45.67
2016,1,11,9,0,0.0,74.0,3.3,13.0,74.0,73.91,57.55
2016,1,11,9,15,0.0,87.0,3.25,13.0,87.0,87.04,68.79
2016,1,11,9,30,0.0,100.0,3.2,13.0,100.0,100.17,79.9
2016,1,11,9,45,0.0,111.5,3.15,13.5,111.5,111.66,89.33
2016,1,11,10,0,0.0,123.0,3.1,14.0,123.0,123.18,98.65
2016,1,11,10,15,24.5,150.5,3.0,14.0,161.0,167.55,135.93
2016,1,11,10,30,49.0,178.0,2.9,14.0,199.0,220.13,179.38
2016,1,11,10,45,125.0,192.5,2.85,14.0,250.5,293.1,239.95
2016,1,11,11,0,201.0,207.0,2.8,14.0,302.0,359.86,294.39
2016,1,11,11,15,137.0,211.5,2.75,14.0,277.0,321.59,261.9
2016,1,11,11,30,73.0,216.0,2.7,14.0,252.0,275.29,223.18
2016,1,11,11,45,98.5,223.5,2.65,14.5,273.0,299.51,242.7
2016,1,11,12,0,124.0,231.0,2.6,15.0,294.0,329.92,266.58
2016,1,11,12,15,108.5,229.5,2.55,15.0,285.0,309.25,249.62
2016,1,11,12,30,93.0,228.0,2.5,15.0,276.0,295.34,238.15
2016,1,11,12,45,106.0,226.5,2.45,15.0,280.5,299.59,241.75
2016,1,11,13,0,119.0,225.0,2.4,15.0,285.0,308.4,248.83
2016,1,11,13,15,65.5,199.5,2.35,15.0,232.5,241.0,194.09
2016,1,11,13,30,12.0,174.0,2.3,15.0,180.0,178.18,142.61
2016,1,11,13,45,96.0,183.0,2.25,15.0,226.0,235.36,190.33
2016,1,11,14,0,180.0,192.0,2.2,15.0,272.0,286.99,231.98
