Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,157.5,180.5,2.1,15.0,247.0,257.35,207.42
2016,1,11,14,30,135.0,169.0,2.0,15.0,222.0,229.03,184.13
2016,1,11,14,45,417.5,118.5,1.95,15.0,263.0,287.13,228.07
2016,1,11,15,0,700.0,68.0,1.9,15.0,304.0,317.42,244.98
2016,1,11,15,15,665.0,64.0,1.75,15.0,267.0,270.21,202.68
2016,1,11,15,30,630.0,60.0,1.6,15.0,230.0,225.1,162.15
2016,1,11,15,45,578.0,54.5,1.45,15.0,190.5,177.09,120.2
2016,1,11,16,0,526.0,49.0,1.3,15.0,151.0,133.28,83.04
2016,1,11,16,15,443.5,41.5,1.25,14.5,112.5,88.69,49.19
2016,1,11,16,30,361.0,34.0,1.2,14.0,74.0,52.15,25.01
2016,1,11,16,45,180.5,23.5,1.2,14.0,43.5,19.88,5.73
2016,1,11,17,0,0.0,13.0,1.2,14.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,172.5,15.0,3.65,11.5,31.0,79.16,0.0
2016,1,12,8,0,345.0,30.0,3.6,12.0,62.0,171.1,120.85
2016,1,12,8,15,436.0,38.0,3.5,12.0,101.0,229.36,178.48
2016,1,12,8,30,527.0,46.0,3.4,12.0,140.0,294.36,236.72
2016,1,12,8,45,583.5,51.5,3.35,12.5,180.5,346.23,282.99
2016,1,12,9,0,640.0,57.0,3.3,13.0,221.0,400.64,330.01
2016,1,12,9,15,455.5,92.0,3.15,13.0,218.0,360.3,298.52
2016,1,12,9,30,271.0,127.0,3.0,13.0,215.0,302.48,250.83
2016,1,12,9,45,284.0,139.0,2.95,13.0,240.0,329.57,273.59
2016,1,12,10,0,297.0,151.0,2.9,13.0,265.0,356.4,295.43
2016,1,12,10,15,329.5,158.0,2.95,13.0,294.0,389.19,322.21
2016,1,12,10,30,362.0,165.0,3.0,13.0,323.0,422.08,348.74
2016,1,12,10,45,424.5,162.0,3.05,13.5,356.5,471.24,387.6
2016,1,12,11,0,487.0,159.0,3.1,14.0,390.0,512.38,419.66
2016,1,12,11,15,468.5,169.5,3.1,14.0,397.5,513.09,419.24
2016,1,12,11,30,450.0,180.0,3.1,14.0,405.0,511.78,417.43
2016,1,12,11,45,309.5,206.5,3.15,14.5,362.0,436.89,355.5
2016,1,12,12,0,169.0,233.0,3.2,15.0,319.0,362.42,293.39
2016,1,12,12,15,383.0,189.5,3.2,15.0,386.5,459.68,374.46
2016,1,12,12,30,597.0,146.0,3.2,15.0,454.0,555.26,451.12
2016,1,12,12,45,364.5,186.5,3.25,15.0,374.0,431.58,350.77
2016,1,12,13,0,132.0,227.0,3.3,15.0,294.0,318.77,257.67
2016,1,12,13,15,382.5,175.0,3.3,15.0,360.5,417.9,340.52
2016,1,12,13,30,633.0,123.0,3.3,15.0,427.0,496.29,403.6
2016,1,12,13,45,430.0,156.5,3.35,15.0,359.0,400.04,324.89
2016,1,12,14,0,227.0,190.0,3.4,15.0,291.0,309.11,250.49
2016,1,12,14,15,260.5,173.5,3.45,15.0,282.5,302.32,244.82
2016,1,12,14,30,294.0,157.0,3.5,15.0,274.0,288.91,233.03
2016,1,12,14,45,280.0,145.5,3.6,15.0,249.5,258.74,207.36
2016,1,12,15,0,266.0,134.0,3.7,15.0,225.0,229.16,181.87
2016,1,12,15,15,253.5,119.0,3.75,14.5,197.5,197.3,154.44
2016,1,12,15,30,241.0,104.0,3.8,14.0,170.0,166.23,127.33
2016,1,12,15,45,220.5,88.5,3.9,14.0,141.0,133.87,99.12
2016,1,12,16,0,200.0,73.0,4.0,14.0,112.0,103.33,72.82
2016,1,12,16,15,167.0,56.5,4.1,14.0,84.0,72.4,47.62
2016,1,12,16,30,134.0,40.0,4.2,14.0,56.0,44.91,26.37
2016,1,12,16,45,67.0,25.0,4.3,14.0,33.0,21.97,7.11
2016,1,12,17,0,0.0,10.0,4.4,14.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,146.5,17.0,5.6,13.5,31.0,73.91,0.0
2016,1,13,8,0,293.0,34.0,5.8,14.0,62.0,157.09,110.8
2016,1,13,8,15,390.0,43.0,5.9,14.0,101.0,217.19,168.7
2016,1,13,8,30,487.0,52.0,6.0,14.0,140.0,284.37,228.66
2016,1,13,8,45,545.5,59.0,6.15,14.5,180.5,337.73,276.45
2016,1,13,9,0,604.0,66.0,6.3,15.0,221.0,393.8,325.42
2016,1,13,9,15,644.5,70.5,6.4,15.0,260.0,439.58,365.56
2016,1,13,9,30,685.0,75.0,6.5,15.0,299.0,485.86,405.21
2016,1,13,9,45,707.0,79.5,6.65,15.0,332.5,521.33,435.33
2016,1,13,10,0,729.0,84.0,6.8,15.0,366.0,555.56,463.88
2016,1,13,10,15,752.0,79.0,6.9,15.0,389.5,575.5,480.84
2016,1,13,10,30,775.0,74.0,7.0,15.0,413.0,596.35,498.21
2016,1,13,10,45,521.5,137.5,7.1,15.0,371.0,508.57,423.5
2016,1,13,11,0,268.0,201.0,7.2,15.0,329.0,406.04,335.61
2016,1,13,11,15,353.5,192.0,7.2,15.0,366.5,453.58,375.74
2016,1,13,11,30,439.0,183.0,7.2,15.0,404.0,508.55,420.98
2016,1,13,11,45,496.5,171.5,7.25,15.0,425.0,532.93,441.24
2016,1,13,12,0,554.0,160.0,7.3,15.0,446.0,555.13,459.69
2016,1,13,12,15,690.5,127.5,7.25,14.5,484.5,607.68,504.18
2016,1,13,12,30,827.0,95.0,7.2,14.0,523.0,649.81,539.97
2016,1,13,12,45,824.5,94.0,7.2,14.0,516.5,633.32,526.04
2016,1,13,13,0,822.0,93.0,7.2,14.0,510.0,614.1,509.9
2016,1,13,13,15,814.5,92.0,7.15,14.0,495.5,589.25,488.94
2016,1,13,13,30,807.0,91.0,7.1,14.0,481.0,562.12,465.83
2016,1,13,13,45,796.0,89.0,7.05,14.0,460.0,529.93,438.28
2016,1,13,14,0,785.0,87.0,7.0,14.0,439.0,496.0,408.85
2016,1,13,14,15,767.5,85.0,6.7,14.0,411.0,457.47,374.84
2016,1,13,14,30,750.0,83.0,6.4,14.0,383.0,418.28,339.72
2016,1,13,14,45,731.0,78.5,6.15,14.0,350.5,375.02,300.75
2016,1,13,15,0,712.0,74.0,5.9,14.0,318.0,331.62,260.99
2016,1,13,15,15,676.0,70.0,5.5,13.5,280.5,283.54,217.52
2016,1,13,15,30,640.0,66.0,5.1,13.0,243.0,237.39,175.39
2016,1,13,15,45,597.5,59.5,4.75,13.0,203.0,189.6,132.16
2016,1,13,16,0,555.0,53.0,4.4,13.0,163.0,145.06,92.98
2016,1,13,16,15,470.0,45.0,4.2,12.5,122.5,97.71,56.04
2016,1,13,16,30,385.0,37.0,4.0,12.0,82.0,58.65,29.4
2016,1,13,16,45,243.5,25.5,3.8,12.0,49.5,23.91,8.05
2016,1,13,17,0,102.0,14.0,3.6,12.0,17.0,13.76,0.0
2016,1,13,17,15,51.0,7.0,3.5,12.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,15.5,2.75,11.5,29.0,70.39,0.0
2016,1,14,8,0,280.0,31.0,2.9,12.0,58.0,150.03,106.64
2016,1,14,8,15,341.0,43.0,3.1,12.0,93.0,198.48,154.73
2016,1,14,8,30,402.0,55.0,3.3,12.0,128.0,251.55,202.79
2016,1,14,8,45,441.5,65.0,3.5,12.5,163.5,296.32,242.93
2016,1,14,9,0,481.0,75.0,3.7,13.0,199.0,342.72,283.41
2016,1,14,9,15,503.5,84.5,3.85,13.0,233.0,380.72,316.53
2016,1,14,9,30,526.0,94.0,4.0,13.0,267.0,418.5,348.68
2016,1,14,9,45,543.0,100.5,4.2,13.0,296.0,449.31,374.74
2016,1,14,10,0,560.0,107.0,4.4,13.0,325.0,479.08,399.56
2016,1,14,10,15,505.5,129.0,4.55,13.0,337.0,476.57,397.02
2016,1,14,10,30,451.0,151.0,4.7,13.0,349.0,473.34,393.59
2016,1,14,10,45,304.0,182.0,4.85,13.0,318.5,407.64,338.2
2016,1,14,11,0,157.0,213.0,5.0,13.0,288.0,338.12,278.76
2016,1,14,11,15,118.5,217.0,5.2,13.0,275.0,315.89,259.86
2016,1,14,11,30,80.0,221.0,5.4,13.0,262.0,285.83,234.38
2016,1,14,11,45,78.0,225.0,5.65,13.0,265.5,287.62,235.79
2016,1,14,12,0,76.0,229.0,5.9,13.0,269.0,289.23,237.01
2016,1,14,12,15,76.5,229.0,6.1,13.0,269.0,287.89,235.92
2016,1,14,12,30,77.0,229.0,6.3,13.0,269.0,286.37,234.71
2016,1,14,12,45,60.0,220.0,6.5,13.5,251.0,263.74,215.45
2016,1,14,13,0,43.0,211.0,6.7,14.0,233.0,241.7,196.75
2016,1,14,13,15,22.0,185.5,6.75,14.0,197.0,196.34,159.15
2016,1,14,13,30,1.0,160.0,6.8,14.0,161.0,157.66,126.87
2016,1,14,13,45,0.5,143.5,6.85,14.0,144.0,140.63,112.88
2016,1,14,14,0,0.0,127.0,6.9,14.0,127.0,123.81,98.98
2016,1,14,14,15,0.0,105.0,6.75,13.5,105.0,101.97,80.96
2016,1,14,14,30,0.0,83.0,6.6,13.0,83.0,80.34,62.94
2016,1,14,14,45,0.0,75.5,6.5,13.0,75.5,73.02,56.82
2016,1,14,15,0,0.0,68.0,6.4,13.0,68.0,65.73,50.69
2016,1,14,15,15,0.0,59.5,6.3,13.0,59.5,57.5,43.69
2016,1,14,15,30,0.0,51.0,6.2,13.0,51.0,49.27,36.63
2016,1,14,15,45,0.0,42.0,6.15,13.0,42.0,40.56,29.09
2016,1,14,16,0,0.0,33.0,6.1,13.0,33.0,31.86,21.49
2016,1,14,16,15,0.0,24.5,6.1,13.0,24.5,23.64,14.27
2016,1,14,16,30,0.0,16.0,6.1,13.0,16.0,15.43,7.01
2016,1,14,16,45,0.0,9.5,6.2,13.0,9.5,9.16,0.51
2016,1,14,17,0,0.0,3.0,6.3,13.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,13.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.0,17.0,0.4,13.0,31.0,73.68,0.0
2016,1,15,8,0,288.0,34.0,0.4,13.0,62.0,155.88,110.36
2016,1,15,8,15,380.5,43.0,0.55,13.0,100.5,214.2,164.89
2016,1,15,8,30,473.0,52.0,0.7,13.0,139.0,279.33,221.43
2016,1,15,8,45,533.0,58.5,0.9,13.5,179.5,332.52,267.52
2016,1,15,9,0,593.0,65.0,1.1,14.0,220.0,388.59,314.85
2016,1,15,9,15,609.5,73.5,1.3,14.0,254.5,425.99,346.94
2016,1,15,9,30,626.0,82.0,1.5,14.0,289.0,462.54,377.6
2016,1,15,9,45,662.0,80.0,1.7,14.0,320.0,497.48,406.7
2016,1,15,10,0,698.0,78.0,1.9,14.0,351.0,531.86,434.86
2016,1,15,10,15,689.5,87.5,1.95,14.0,374.0,550.73,449.37
2016,1,15,10,30,681.0,97.0,2.0,14.0,397.0,566.76,461.47
2016,1,15,10,45,692.0,100.0,2.15,14.0,419.0,585.54,476.31
2016,1,15,11,0,703.0,103.0,2.3,14.0,441.0,602.06,489.24
2016,1,15,11,15,664.0,118.5,2.25,14.0,446.5,596.18,483.32
2016,1,15,11,30,625.0,134.0,2.2,14.0,452.0,587.05,475.05
2016,1,15,11,45,556.5,157.5,2.2,14.0,444.0,560.74,453.46
2016,1,15,12,0,488.0,181.0,2.2,14.0,436.0,536.01,432.99
2016,1,15,12,15,436.0,194.0,2.15,14.0,422.0,509.61,411.46
2016,1,15,12,30,384.0,207.0,2.1,14.0,408.0,476.25,384.64
2016,1,15,12,45,600.0,148.5,2.05,14.0,458.0,553.72,447.26
2016,1,15,13,0,816.0,90.0,2.0,14.0,508.0,611.59,492.72
2016,1,15,13,15,807.5,88.5,1.9,14.0,493.5,585.81,471.3
2016,1,15,13,30,799.0,87.0,1.8,14.0,479.0,557.82,448.58
2016,1,15,13,45,794.0,83.5,1.75,14.5,458.5,527.57,423.27
2016,1,15,14,0,789.0,80.0,1.7,15.0,438.0,495.25,395.94
2016,1,15,14,15,771.0,78.0,1.6,15.0,410.0,456.35,363.5
2016,1,15,14,30,753.0,76.0,1.5,15.0,382.0,416.63,329.77
2016,1,15,14,45,729.5,72.5,1.45,15.0,349.0,372.59,292.13
2016,1,15,15,0,706.0,69.0,1.4,15.0,316.0,328.75,253.82
2016,1,15,15,15,671.5,65.5,1.3,14.5,279.0,281.52,212.61
2016,1,15,15,30,637.0,62.0,1.2,14.0,242.0,236.32,172.49
2016,1,15,15,45,583.5,57.0,1.1,14.0,202.0,187.49,129.8
2016,1,15,16,0,530.0,52.0,1.0,14.0,162.0,142.97,91.73
2016,1,15,16,15,450.5,44.5,1.0,14.0,122.5,97.53,56.24
2016,1,15,16,30,371.0,37.0,1.0,14.0,83.0,59.83,30.26
2016,1,15,16,45,239.5,26.0,1.05,14.0,50.5,25.73,9.8
2016,1,15,17,0,108.0,15.0,1.1,14.0,18.0,14.74,0.0
2016,1,15,17,15,54.0,7.5,1.15,14.0,9.0,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.0,4.35,14.0,14.0,13.51,0.0
2016,1,16,8,0,0.0,28.0,4.4,14.0,28.0,27.77,16.12
2016,1,16,8,15,0.0,45.5,4.35,14.0,45.5,46.64,33.08
2016,1,16,8,30,0.0,63.0,4.3,14.0,63.0,65.04,49.16
2016,1,16,8,45,6.5,80.0,4.3,14.5,81.5,85.63,66.88
2016,1,16,9,0,13.0,97.0,4.3,15.0,100.0,106.57,84.7
2016,1,16,9,15,19.5,112.0,4.2,15.0,118.0,125.54,100.83
2016,1,16,9,30,26.0,127.0,4.1,15.0,136.0,150.84,122.06
2016,1,16,9,45,13.0,114.5,4.0,15.0,119.0,122.36,98.0
2016,1,16,10,0,0.0,102.0,3.9,15.0,102.0,100.5,79.34
2016,1,16,10,15,61.5,148.0,3.8,15.0,175.0,194.15,158.4
2016,1,16,10,30,123.0,194.0,3.7,15.0,248.0,294.42,240.79
2016,1,16,10,45,117.5,204.0,3.65,15.0,258.0,302.12,246.26
2016,1,16,11,0,112.0,214.0,3.6,15.0,268.0,309.31,251.53
2016,1,16,11,15,75.0,211.0,3.55,15.0,248.0,272.36,220.73
2016,1,16,11,30,38.0,208.0,3.5,15.0,228.0,242.61,195.65
2016,1,16,11,45,26.5,201.0,3.5,15.5,215.0,219.39,176.2
2016,1,16,12,0,15.0,194.0,3.5,16.0,202.0,203.56,162.73
2016,1,16,12,15,93.0,216.5,3.5,16.0,265.5,285.39,230.47
2016,1,16,12,30,171.0,239.0,3.5,16.0,329.0,365.54,295.2
2016,1,16,12,45,85.5,194.0,3.5,16.0,239.0,252.34,203.4
2016,1,16,13,0,0.0,149.0,3.5,16.0,149.0,146.1,115.64
2016,1,16,13,15,0.0,137.5,3.4,16.0,137.5,134.42,106.3
2016,1,16,13,30,0.0,126.0,3.3,16.0,126.0,122.85,96.9
2016,1,16,13,45,1.5,141.5,3.2,16.0,142.0,139.13,110.44
2016,1,16,14,0,3.0,157.0,3.1,16.0,158.0,155.33,123.86
2016,1,16,14,15,18.5,159.5,3.0,16.0,167.5,165.1,132.11
2016,1,16,14,30,34.0,162.0,2.9,16.0,177.0,175.96,141.09
2016,1,16,14,45,17.0,85.5,2.8,16.0,93.0,90.69,70.7
2016,1,16,15,0,0.0,9.0,2.7,16.0,9.0,8.68,1.74
2016,1,16,15,15,0.0,8.0,2.55,15.5,8.0,7.71,0.94
2016,1,16,15,30,0.0,7.0,2.4,15.0,7.0,6.75,0.12
2016,1,16,15,45,0.0,5.5,2.3,15.0,5.5,5.3,0.0
2016,1,16,16,0,0.0,4.0,2.2,15.0,4.0,3.85,0.0
2016,1,16,16,15,0.0,3.0,2.15,15.0,3.0,2.89,0.0
2016,1,16,16,30,0.0,2.0,2.1,15.0,2.0,1.93,0.0
2016,1,16,16,45,0.0,1.0,2.1,15.0,1.0,0.96,0.0
2016,1,16,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,7.23,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,14.47,5.74
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,23.16,13.62
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,31.86,21.28
2016,1,17,8,45,0.0,42.0,5.75,14.5,42.0,40.56,28.84
2016,1,17,9,0,0.0,51.0,5.8,15.0,51.0,49.27,36.3
2016,1,17,9,15,0.0,60.0,5.8,15.0,60.0,57.99,43.75
2016,1,17,9,30,0.0,69.0,5.8,15.0,69.0,66.86,51.26
2016,1,17,9,45,0.0,46.5,5.8,15.0,46.5,44.91,32.61
2016,1,17,10,0,0.0,24.0,5.8,15.0,24.0,23.16,14.09
2016,1,17,10,15,0.0,42.0,5.75,15.0,42.0,40.56,28.83
2016,1,17,10,30,0.0,60.0,5.7,15.0,60.0,57.99,43.48
2016,1,17,10,45,0.0,96.5,5.7,15.0,96.5,93.92,73.56
2016,1,17,11,0,0.0,133.0,5.7,15.0,133.0,131.18,104.46
2016,1,17,11,15,0.0,104.5,5.7,15.0,104.5,101.78,79.89
2016,1,17,11,30,0.0,76.0,5.7,15.0,76.0,73.5,56.23
2016,1,17,11,45,0.0,92.5,5.75,15.0,92.5,89.63,69.67
2016,1,17,12,0,0.0,109.0,5.8,15.0,109.0,106.08,83.33
2016,1,17,12,15,0.0,137.0,5.85,15.0,137.0,134.25,106.64
2016,1,17,12,30,0.0,165.0,5.9,15.0,165.0,162.65,130.04
2016,1,17,12,45,0.0,153.5,5.95,15.0,153.5,150.75,120.26
2016,1,17,13,0,0.0,142.0,6.0,15.0,142.0,139.0,110.63
2016,1,17,13,15,10.5,165.5,6.0,15.0,170.5,169.03,135.75
2016,1,17,13,30,21.0,189.0,6.0,15.0,199.0,198.62,160.34
2016,1,17,13,45,10.5,141.5,6.0,15.0,146.5,144.07,115.3
2016,1,17,14,0,0.0,94.0,6.0,15.0,94.0,91.09,71.19
2016,1,17,14,15,0.0,110.0,5.95,15.0,110.0,106.87,84.54
2016,1,17,14,30,0.0,126.0,5.9,15.0,126.0,122.66,97.86
2016,1,17,14,45,0.0,92.0,5.85,15.0,92.0,89.14,69.9
2016,1,17,15,0,0.0,58.0,5.8,15.0,58.0,56.04,42.06
2016,1,17,15,15,0.0,51.5,5.65,15.0,51.5,49.75,36.76
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,43.46,31.41
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,36.2,25.18
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,28.95,18.9
2016,1,17,16,15,0.0,23.0,5.25,15.0,23.0,22.19,12.98
2016,1,17,16,30,0.0,16.0,5.2,15.0,16.0,15.43,7.04
2016,1,17,16,45,0.0,10.0,5.2,15.0,10.0,9.64,1.46
2016,1,17,17,0,0.0,4.0,5.2,15.0,4.0,3.85,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.5,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,14.5,2.5,13.0,34.5,87.84,14.64
2016,1,18,8,0,395.0,29.0,2.7,13.0,69.0,189.16,136.65
2016,1,18,8,15,482.0,36.5,2.65,13.0,109.5,248.07,193.22
2016,1,18,8,30,569.0,44.0,2.6,13.0,150.0,313.48,251.45
2016,1,18,8,45,625.5,49.0,2.6,13.5,192.5,364.37,296.57
2016,1,18,9,0,682.0,54.0,2.6,14.0,235.0,420.76,344.64
2016,1,18,9,15,716.5,57.5,2.6,14.0,274.0,465.41,382.63
2016,1,18,9,30,751.0,61.0,2.6,14.0,313.0,510.02,419.5
2016,1,18,9,45,382.5,104.0,2.6,14.5,233.0,358.03,295.62
2016,1,18,10,0,14.0,147.0,2.6,15.0,153.0,157.7,126.59
2016,1,18,10,15,82.5,171.5,2.7,15.0,208.5,234.81,191.55
2016,1,18,10,30,151.0,196.0,2.8,15.0,264.0,315.4,257.49
2016,1,18,10,45,198.0,203.5,2.95,15.0,297.0,355.76,290.25
2016,1,18,11,0,245.0,211.0,3.1,15.0,330.0,404.33,329.23
2016,1,18,11,15,311.5,207.0,3.2,15.0,364.0,445.38,362.52
2016,1,18,11,30,378.0,203.0,3.3,15.0,398.0,486.05,395.22
2016,1,18,11,45,371.5,208.5,3.4,15.0,402.5,485.91,394.6
2016,1,18,12,0,365.0,214.0,3.5,15.0,407.0,484.4,393.11
2016,1,18,12,15,287.0,227.0,3.5,15.0,379.5,441.52,357.81
2016,1,18,12,30,209.0,240.0,3.5,15.0,352.0,392.6,317.79
2016,1,18,12,45,306.0,220.5,3.5,15.0,382.0,435.98,353.8
2016,1,18,13,0,403.0,201.0,3.5,15.0,412.0,474.61,385.11
2016,1,18,13,15,290.0,212.0,3.5,15.0,362.0,401.7,325.8
2016,1,18,13,30,177.0,223.0,3.5,15.0,312.0,333.88,270.37
2016,1,18,13,45,239.5,206.5,3.5,15.0,321.0,349.33,283.49
2016,1,18,14,0,302.0,190.0,3.5,15.0,330.0,355.81,288.73
2016,1,18,14,15,181.5,181.5,3.4,15.0,264.5,273.0,221.0
2016,1,18,14,30,61.0,173.0,3.3,15.0,199.0,199.45,160.74
2016,1,18,14,45,169.5,156.5,3.25,15.0,219.5,226.78,182.61
2016,1,18,15,0,278.0,140.0,3.2,15.0,240.0,244.25,194.58
2016,1,18,15,15,264.5,126.0,2.95,15.0,212.5,212.27,166.71
2016,1,18,15,30,251.0,112.0,2.7,15.0,185.0,181.12,139.41
2016,1,18,15,45,229.5,96.5,2.45,15.0,155.5,147.62,110.37
2016,1,18,16,0,208.0,81.0,2.2,15.0,126.0,116.0,83.2
2016,1,18,16,15,179.5,64.5,2.2,14.5,97.0,84.58,57.34
2016,1,18,16,30,151.0,48.0,2.2,14.0,68.0,56.1,34.98
2016,1,18,16,45,75.5,33.0,2.2,14.0,43.0,30.81,16.41
2016,1,18,17,0,0.0,18.0,2.2,14.0,18.0,17.02,0.0
2016,1,18,17,15,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,15.0,8.5,8.19,0.0
2016,1,19,8,0,0.0,17.0,8.8,15.0,17.0,16.4,7.3
2016,1,19,8,15,0.0,27.5,8.95,15.0,27.5,26.54,16.37
2016,1,19,8,30,0.0,38.0,9.1,15.0,38.0,36.7,25.26
2016,1,19,8,45,0.0,48.5,9.25,15.0,48.5,46.86,34.1
2016,1,19,9,0,0.0,59.0,9.4,15.0,59.0,57.26,43.07
2016,1,19,9,15,0.0,69.5,9.25,15.0,69.5,67.77,52.05
2016,1,19,9,30,0.0,80.0,9.1,15.0,80.0,78.29,60.93
2016,1,19,9,45,0.0,82.5,9.0,15.5,82.5,80.46,62.56
2016,1,19,10,0,0.0,85.0,8.9,16.0,85.0,82.73,64.25
2016,1,19,10,15,0.0,114.5,8.6,16.0,114.5,113.01,89.48
2016,1,19,10,30,0.0,144.0,8.3,16.0,144.0,143.65,114.79
2016,1,19,10,45,4.0,158.5,8.05,16.0,160.5,161.1,129.14
2016,1,19,11,0,8.0,173.0,7.8,16.0,177.0,178.64,143.51
2016,1,19,11,15,24.0,192.5,7.65,16.0,205.0,209.83,169.39
2016,1,19,11,30,40.0,212.0,7.5,16.0,233.0,248.39,201.08
2016,1,19,11,45,385.5,171.5,7.4,16.0,376.5,463.61,383.26
2016,1,19,12,0,731.0,131.0,7.3,16.0,520.0,657.11,541.46
2016,1,19,12,15,732.5,131.0,7.05,16.0,522.0,650.93,535.06
2016,1,19,12,30,734.0,131.0,6.8,16.0,524.0,642.05,527.07
2016,1,19,12,45,580.0,164.5,6.55,16.0,473.0,561.78,460.63
2016,1,19,13,0,426.0,198.0,6.3,16.0,422.0,487.23,398.41
2016,1,19,13,15,602.5,151.5,6.3,16.0,459.0,537.57,440.7
2016,1,19,13,30,779.0,105.0,6.3,16.0,496.0,575.61,471.86
2016,1,19,13,45,746.0,101.0,6.35,16.0,463.0,529.5,433.9
2016,1,19,14,0,713.0,97.0,6.4,16.0,430.0,483.13,395.42
2016,1,19,14,15,617.0,112.5,6.35,15.5,388.5,426.11,347.98
2016,1,19,14,30,521.0,128.0,6.3,15.0,347.0,371.84,302.5
2016,1,19,14,45,480.0,123.5,6.25,15.0,312.5,328.03,264.75
2016,1,19,15,0,439.0,119.0,6.2,15.0,278.0,286.41,228.49
2016,1,19,15,15,396.5,114.5,5.95,15.0,246.5,246.84,193.73
2016,1,19,15,30,354.0,110.0,5.7,15.0,215.0,210.28,161.56
2016,1,19,15,45,329.0,95.5,5.5,15.0,181.5,171.49,127.31
2016,1,19,16,0,304.0,81.0,5.3,15.0,148.0,134.76,95.22
2016,1,19,16,15,255.5,66.5,4.9,14.5,114.0,97.12,64.59
2016,1,19,16,30,207.0,52.0,4.5,14.0,80.0,64.29,39.59
2016,1,19,16,45,103.5,37.0,4.15,14.0,51.0,35.28,19.59
2016,1,19,17,0,0.0,22.0,3.8,14.0,22.0,20.35,0.0
2016,1,19,17,15,0.0,11.0,3.6,14.0,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,168.5,16.5,1.45,12.0,34.0,82.48,22.12
2016,1,20,8,0,337.0,33.0,1.6,12.0,68.0,173.93,127.19
2016,1,20,8,15,407.0,43.5,1.75,12.0,106.5,227.57,178.17
2016,1,20,8,30,477.0,54.0,1.9,12.0,145.0,286.4,230.71
2016,1,20,8,45,530.5,60.0,2.05,12.5,184.0,336.81,275.15
2016,1,20,9,0,584.0,66.0,2.2,13.0,223.0,389.65,320.4
2016,1,20,9,15,622.0,69.0,2.25,13.0,260.0,432.53,356.97
2016,1,20,9,30,660.0,72.0,2.3,13.0,297.0,475.87,392.99
2016,1,20,9,45,657.0,81.5,2.4,13.0,325.5,502.32,414.64
2016,1,20,10,0,654.0,91.0,2.5,13.0,354.0,526.35,433.93
2016,1,20,10,15,541.0,126.0,2.45,13.0,354.5,501.96,412.91
2016,1,20,10,30,428.0,161.0,2.4,13.0,355.0,474.89,389.47
2016,1,20,10,45,395.0,177.5,2.35,13.5,364.0,475.56,388.28
2016,1,20,11,0,362.0,194.0,2.3,14.0,373.0,466.18,379.19
2016,1,20,11,15,396.5,194.0,2.15,14.0,395.5,490.93,398.27
2016,1,20,11,30,431.0,194.0,2.0,14.0,418.0,522.38,421.78
2016,1,20,11,45,489.5,182.0,1.95,14.5,441.0,548.2,441.01
2016,1,20,12,0,548.0,170.0,1.9,15.0,464.0,571.9,458.37
2016,1,20,12,15,570.0,163.0,1.75,15.0,469.5,573.46,458.69
2016,1,20,12,30,592.0,156.0,1.6,15.0,475.0,575.47,459.3
2016,1,20,12,45,731.5,116.0,1.45,15.0,505.5,613.93,488.76
2016,1,20,13,0,871.0,76.0,1.3,15.0,536.0,640.54,508.31
2016,1,20,13,15,864.5,75.0,1.25,15.0,522.0,615.77,488.48
2016,1,20,13,30,858.0,74.0,1.2,15.0,508.0,588.49,467.0
2016,1,20,13,45,721.5,103.0,1.15,15.5,458.0,520.19,412.58
2016,1,20,14,0,585.0,132.0,1.1,16.0,408.0,453.83,359.65
2016,1,20,14,15,505.5,140.0,1.1,16.0,368.5,398.93,316.47
2016,1,20,14,30,426.0,148.0,1.1,16.0,329.0,350.23,277.47
2016,1,20,14,45,472.0,127.0,1.1,16.0,312.5,329.7,259.74
2016,1,20,15,0,518.0,106.0,1.1,16.0,296.0,304.46,236.99
2016,1,20,15,15,496.5,97.5,1.1,15.5,263.5,264.4,202.78
2016,1,20,15,30,475.0,89.0,1.1,15.0,231.0,225.35,168.8
2016,1,20,15,45,442.5,79.0,1.1,15.0,196.0,183.44,132.23
2016,1,20,16,0,410.0,69.0,1.1,15.0,161.0,144.08,98.15
2016,1,20,16,15,365.5,56.5,1.05,14.5,125.0,103.48,64.93
2016,1,20,16,30,321.0,44.0,1.0,14.0,89.0,67.78,38.02
2016,1,20,16,45,160.5,35.0,1.0,14.0,57.5,34.78,18.32
2016,1,20,17,0,0.0,26.0,1.0,14.0,26.0,23.57,0.0
2016,1,20,17,15,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,13.0,35.0,84.51,26.7
2016,1,21,8,0,347.0,33.0,4.4,13.0,70.0,177.93,130.8
2016,1,21,8,15,433.0,41.5,4.3,13.0,109.5,236.31,185.7
2016,1,21,8,30,519.0,50.0,4.2,13.0,149.0,301.11,243.53
2016,1,21,8,45,577.0,55.0,4.15,13.5,190.5,354.08,290.47
2016,1,21,9,0,635.0,60.0,4.1,14.0,232.0,409.78,338.29
2016,1,21,9,15,671.0,63.5,3.95,14.0,271.0,453.87,376.0
2016,1,21,9,30,707.0,67.0,3.8,14.0,310.0,495.91,411.07
2016,1,21,9,45,635.5,89.5,3.7,14.5,325.0,499.96,413.14
2016,1,21,10,0,564.0,112.0,3.6,15.0,340.0,494.84,407.5
2016,1,21,10,15,677.0,95.0,3.65,15.0,388.5,559.96,460.38
2016,1,21,10,30,790.0,78.0,3.7,15.0,437.0,624.0,511.31
2016,1,21,10,45,681.0,112.0,3.8,15.5,433.5,601.16,490.49
2016,1,21,11,0,572.0,146.0,3.9,16.0,430.0,566.07,460.64
2016,1,21,11,15,435.5,184.5,4.0,16.0,404.5,516.45,419.48
2016,1,21,11,30,299.0,223.0,4.1,16.0,379.0,456.13,369.58
2016,1,21,11,45,294.5,228.5,4.2,16.0,384.5,457.31,370.47
2016,1,21,12,0,290.0,234.0,4.3,16.0,390.0,457.39,370.3
2016,1,21,12,15,296.5,233.0,4.3,16.0,393.5,456.82,369.76
2016,1,21,12,30,303.0,232.0,4.3,16.0,397.0,455.08,368.3
2016,1,21,12,45,329.5,224.5,4.35,16.0,401.5,458.26,371.21
2016,1,21,13,0,356.0,217.0,4.4,16.0,406.0,459.52,372.5
2016,1,21,13,15,218.5,220.5,4.4,16.0,335.5,363.8,294.69
2016,1,21,13,30,81.0,224.0,4.4,16.0,265.0,274.86,221.45
2016,1,21,13,45,201.0,208.0,4.45,16.0,305.0,326.91,265.2
2016,1,21,14,0,321.0,192.0,4.5,16.0,345.0,370.67,300.79
2016,1,21,14,15,314.5,182.0,4.55,15.5,324.5,344.67,279.68
2016,1,21,14,30,308.0,172.0,4.6,15.0,304.0,318.36,258.11
2016,1,21,14,45,191.5,162.5,4.7,15.0,242.5,243.56,196.69
2016,1,21,15,0,75.0,153.0,4.8,15.0,181.0,178.9,143.87
2016,1,21,15,15,70.0,137.5,4.8,15.0,161.5,157.91,126.23
2016,1,21,15,30,65.0,122.0,4.8,15.0,142.0,137.35,108.74
2016,1,21,15,45,57.0,104.5,4.85,15.0,120.0,114.63,89.4
2016,1,21,16,0,49.0,87.0,4.9,15.0,98.0,92.77,70.72
2016,1,21,16,15,37.0,69.0,4.9,15.0,76.5,70.8,52.19
2016,1,21,16,30,25.0,51.0,4.9,15.0,55.0,50.28,34.99
2016,1,21,16,45,12.5,33.5,4.95,15.0,35.5,31.78,19.01
2016,1,21,17,0,0.0,16.0,5.0,15.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,5.05,15.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
