Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,1,7,15,129.0,7.5,6.9,10.0,12.5,38.02,0.0
2016,2,1,7,30,258.0,15.0,7.0,10.0,25.0,87.7,0.0
2016,2,1,7,45,399.0,24.0,7.1,10.0,65.0,172.76,116.33
2016,2,1,8,0,540.0,33.0,7.2,10.0,105.0,253.91,198.25
2016,2,1,8,15,614.5,39.0,7.25,10.0,151.0,315.9,257.16
2016,2,1,8,30,689.0,45.0,7.3,10.0,197.0,382.83,318.9
2016,2,1,8,45,736.5,49.0,7.35,10.5,243.0,438.22,369.23
2016,2,1,9,0,784.0,53.0,7.4,11.0,289.0,495.21,419.32
2016,2,1,9,15,814.0,56.0,7.3,11.0,332.0,542.12,460.28
2016,2,1,9,30,844.0,59.0,7.2,11.0,375.0,584.61,496.63
2016,2,1,9,45,852.0,64.5,7.1,11.5,411.0,623.09,527.39
2016,2,1,10,0,860.0,70.0,7.0,12.0,447.0,655.26,552.32
2016,2,1,10,15,875.0,72.0,6.85,12.0,479.0,681.3,572.24
2016,2,1,10,30,890.0,74.0,6.7,12.0,511.0,709.03,592.82
2016,2,1,10,45,895.5,77.0,6.6,12.0,535.5,728.52,606.89
2016,2,1,11,0,901.0,80.0,6.5,12.0,560.0,744.91,618.54
2016,2,1,11,15,907.5,81.0,6.4,12.0,578.0,756.56,626.53
2016,2,1,11,30,914.0,82.0,6.3,12.0,596.0,764.95,632.07
2016,2,1,11,45,909.0,85.5,6.2,12.0,604.5,764.38,630.78
2016,2,1,12,0,904.0,89.0,6.1,12.0,613.0,760.44,627.05
2016,2,1,12,15,904.5,89.0,6.0,12.0,615.0,753.29,621.0
2016,2,1,12,30,905.0,89.0,5.9,12.0,617.0,742.86,612.55
2016,2,1,12,45,903.0,88.5,5.8,12.5,611.0,726.89,598.82
2016,2,1,13,0,901.0,88.0,5.7,13.0,605.0,707.81,582.86
2016,2,1,13,15,895.5,87.0,5.7,13.0,591.0,682.88,562.96
2016,2,1,13,30,890.0,86.0,5.7,13.0,577.0,657.36,542.03
2016,2,1,13,45,883.5,84.0,5.7,13.0,556.0,625.11,515.56
2016,2,1,14,0,877.0,82.0,5.7,13.0,535.0,590.49,486.73
2016,2,1,14,15,863.5,80.0,5.65,13.0,506.5,549.95,452.47
2016,2,1,14,30,850.0,78.0,5.6,13.0,478.0,507.93,416.31
2016,2,1,14,45,836.5,74.5,5.6,13.0,444.0,463.13,377.18
2016,2,1,15,0,823.0,71.0,5.6,13.0,410.0,417.36,336.3
2016,2,1,15,15,796.5,68.0,5.35,12.5,370.0,366.57,290.8
2016,2,1,15,30,770.0,65.0,5.1,12.0,330.0,316.52,245.02
2016,2,1,15,45,731.5,61.0,4.95,12.0,286.5,263.23,195.96
2016,2,1,16,0,693.0,57.0,4.8,12.0,243.0,212.53,149.29
2016,2,1,16,15,634.5,51.5,4.65,11.5,197.5,159.84,103.28
2016,2,1,16,30,576.0,46.0,4.5,11.0,152.0,111.27,63.62
2016,2,1,16,45,479.5,37.5,4.4,11.0,108.5,64.16,31.45
2016,2,1,17,0,383.0,29.0,4.3,11.0,65.0,27.21,12.78
2016,2,1,17,15,191.5,14.5,4.3,10.5,32.5,10.89,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,10.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,3.6,10.0,13.0,12.55,0.0
2016,2,2,7,45,18.0,31.0,3.65,10.5,33.5,41.02,25.35
2016,2,2,8,0,36.0,49.0,3.7,11.0,54.0,68.6,51.25
2016,2,2,8,15,53.0,68.5,3.65,11.0,78.5,98.68,77.94
2016,2,2,8,30,70.0,88.0,3.6,11.0,103.0,129.71,105.33
2016,2,2,8,45,82.5,107.0,3.6,11.0,129.0,165.05,136.04
2016,2,2,9,0,95.0,126.0,3.6,11.0,155.0,195.22,162.0
2016,2,2,9,15,106.0,142.5,3.5,11.0,179.0,222.02,184.72
2016,2,2,9,30,117.0,159.0,3.4,11.0,203.0,249.23,207.43
2016,2,2,9,45,76.0,167.5,3.3,11.0,197.0,226.77,187.76
2016,2,2,10,0,35.0,176.0,3.2,11.0,191.0,209.39,172.08
2016,2,2,10,15,334.0,151.0,3.05,11.0,315.5,408.14,340.97
2016,2,2,10,30,633.0,126.0,2.9,11.0,440.0,597.97,494.17
2016,2,2,10,45,731.5,110.0,2.8,11.0,489.5,658.64,540.42
2016,2,2,11,0,830.0,94.0,2.7,11.0,539.0,716.59,583.0
2016,2,2,11,15,839.0,95.0,2.65,11.0,557.5,729.49,591.23
2016,2,2,11,30,848.0,96.0,2.6,11.0,576.0,739.35,597.63
2016,2,2,11,45,612.0,167.5,2.6,11.5,517.0,645.01,522.48
2016,2,2,12,0,376.0,239.0,2.6,12.0,458.0,535.59,433.34
2016,2,2,12,15,626.0,165.5,2.7,12.0,532.0,643.3,521.7
2016,2,2,12,30,876.0,92.0,2.8,12.0,606.0,731.97,590.9
2016,2,2,12,45,885.0,87.5,2.95,12.0,603.0,716.36,579.42
2016,2,2,13,0,894.0,83.0,3.1,12.0,600.0,700.75,568.76
2016,2,2,13,15,549.5,168.0,3.15,12.0,483.5,545.07,444.47
2016,2,2,13,30,205.0,253.0,3.2,12.0,367.0,390.28,317.36
2016,2,2,13,45,324.5,221.5,3.25,12.5,394.0,426.98,348.4
2016,2,2,14,0,444.0,190.0,3.3,13.0,421.0,455.29,371.01
2016,2,2,14,15,392.5,189.0,3.3,13.0,385.5,405.59,330.39
2016,2,2,14,30,341.0,188.0,3.3,13.0,350.0,362.62,295.06
2016,2,2,14,45,580.5,128.0,3.3,13.0,379.5,402.12,325.77
2016,2,2,15,0,820.0,68.0,3.3,13.0,409.0,415.71,332.4
2016,2,2,15,15,794.0,65.0,3.2,12.5,369.5,365.15,287.76
2016,2,2,15,30,768.0,62.0,3.1,12.0,330.0,315.28,242.88
2016,2,2,15,45,730.0,58.5,3.05,12.0,286.5,262.58,194.89
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,212.42,149.03
2016,2,2,16,15,635.0,49.5,2.95,11.5,198.0,159.83,103.21
2016,2,2,16,30,578.0,44.0,2.9,11.0,153.0,112.5,64.48
2016,2,2,16,45,483.0,36.5,2.85,11.0,110.0,64.8,31.55
2016,2,2,17,0,388.0,29.0,2.8,11.0,67.0,28.32,13.15
2016,2,2,17,15,194.0,14.5,2.85,11.0,33.5,10.77,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,2.8,9.0,7.0,6.88,0.0
2016,2,3,7,30,0.0,14.0,2.9,9.0,14.0,13.51,0.0
2016,2,3,7,45,17.5,31.5,3.05,9.5,34.0,41.21,26.11
2016,2,3,8,0,35.0,49.0,3.2,10.0,54.0,67.89,51.0
2016,2,3,8,15,48.0,68.5,3.2,10.0,78.0,96.29,76.32
2016,2,3,8,30,61.0,88.0,3.2,10.0,102.0,125.32,102.02
2016,2,3,8,45,69.5,107.0,3.25,10.5,126.0,152.14,125.31
2016,2,3,9,0,78.0,126.0,3.3,11.0,150.0,179.35,148.48
2016,2,3,9,15,85.5,143.0,3.3,11.0,172.5,203.87,169.25
2016,2,3,9,30,93.0,160.0,3.3,11.0,195.0,228.66,189.94
2016,2,3,9,45,204.0,168.5,3.3,11.5,256.0,317.01,264.28
2016,2,3,10,0,315.0,177.0,3.3,12.0,317.0,411.62,341.68
2016,2,3,10,15,291.5,195.0,3.2,12.0,331.5,421.47,348.06
2016,2,3,10,30,268.0,213.0,3.1,12.0,346.0,429.21,352.95
2016,2,3,10,45,401.0,194.0,3.05,12.5,405.0,513.62,420.96
2016,2,3,11,0,534.0,175.0,3.0,13.0,464.0,592.66,482.85
2016,2,3,11,15,540.5,179.0,3.0,13.0,479.5,604.49,491.02
2016,2,3,11,30,547.0,183.0,3.0,13.0,495.0,614.3,498.04
2016,2,3,11,45,332.0,227.0,3.0,13.0,417.5,494.11,400.85
2016,2,3,12,0,117.0,271.0,3.0,13.0,340.0,374.3,301.93
2016,2,3,12,15,157.5,272.0,3.0,13.0,365.5,402.4,325.44
2016,2,3,12,30,198.0,273.0,3.0,13.0,391.0,429.2,347.12
2016,2,3,12,45,216.0,268.5,3.05,13.0,396.0,432.56,350.04
2016,2,3,13,0,234.0,264.0,3.1,13.0,401.0,434.66,352.05
2016,2,3,13,15,331.5,238.5,3.1,13.0,427.0,471.1,382.39
2016,2,3,13,30,429.0,213.0,3.1,13.0,453.0,501.41,407.18
2016,2,3,13,45,257.0,222.5,3.15,13.0,365.0,388.04,315.48
2016,2,3,14,0,85.0,232.0,3.2,13.0,277.0,281.19,227.85
2016,2,3,14,15,81.0,219.0,3.15,13.0,260.0,261.97,212.66
2016,2,3,14,30,77.0,206.0,3.1,13.0,243.0,242.96,197.27
2016,2,3,14,45,71.0,190.5,3.1,13.0,223.0,220.75,179.16
2016,2,3,15,0,65.0,175.0,3.1,13.0,203.0,199.01,161.31
2016,2,3,15,15,59.0,159.0,3.05,13.0,182.5,177.29,143.3
2016,2,3,15,30,53.0,143.0,3.0,13.0,162.0,156.14,125.62
2016,2,3,15,45,46.0,125.0,3.0,13.0,140.0,133.38,106.48
2016,2,3,16,0,39.0,107.0,3.0,13.0,118.0,111.41,87.86
2016,2,3,16,15,30.0,88.5,2.95,12.5,96.0,89.45,69.37
2016,2,3,16,30,21.0,70.0,2.9,12.0,74.0,68.6,51.73
2016,2,3,16,45,10.5,51.0,2.9,12.0,53.0,48.92,34.99
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,30.32,18.52
2016,2,3,17,15,0.0,16.0,2.9,12.0,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,10.0,13.5,30.36,0.0
2016,2,4,7,30,177.0,18.0,3.7,10.0,27.0,80.8,0.0
2016,2,4,7,45,302.0,29.5,3.8,10.5,64.5,152.48,108.02
2016,2,4,8,0,427.0,41.0,3.9,11.0,102.0,226.87,177.57
2016,2,4,8,15,502.5,49.0,3.85,11.0,146.0,287.1,232.63
2016,2,4,8,30,578.0,57.0,3.8,11.0,190.0,352.75,291.14
2016,2,4,8,45,626.0,62.5,3.75,11.0,234.0,406.2,338.49
2016,2,4,9,0,674.0,68.0,3.7,11.0,278.0,461.63,386.08
2016,2,4,9,15,707.0,72.0,3.7,11.0,319.5,508.03,425.19
2016,2,4,9,30,740.0,76.0,3.7,11.0,361.0,552.01,461.44
2016,2,4,9,45,764.0,79.0,3.7,11.5,398.0,591.25,492.11
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,629.18,520.98
2016,2,4,10,15,804.5,84.0,3.65,12.0,467.0,659.21,543.73
2016,2,4,10,30,821.0,86.0,3.6,12.0,499.0,687.04,563.81
2016,2,4,10,45,832.0,87.5,3.6,12.5,524.0,707.91,577.59
2016,2,4,11,0,843.0,89.0,3.6,13.0,549.0,726.0,589.26
2016,2,4,11,15,850.5,90.5,3.5,13.0,566.5,738.59,597.48
2016,2,4,11,30,858.0,92.0,3.4,13.0,584.0,748.08,603.48
2016,2,4,11,45,861.5,93.0,3.35,13.0,594.5,750.84,604.8
2016,2,4,12,0,865.0,94.0,3.3,13.0,605.0,750.36,603.89
2016,2,4,12,15,866.0,94.0,3.15,13.0,607.5,743.68,598.05
2016,2,4,12,30,867.0,94.0,3.0,13.0,610.0,733.79,589.98
2016,2,4,12,45,866.5,93.0,2.9,13.5,604.5,718.58,577.28
2016,2,4,13,0,866.0,92.0,2.8,14.0,599.0,700.31,562.48
2016,2,4,13,15,860.5,91.5,2.65,14.0,586.0,676.27,543.57
2016,2,4,13,30,855.0,91.0,2.5,14.0,573.0,649.56,522.14
2016,2,4,13,45,841.5,91.0,2.45,14.0,551.0,615.99,495.67
2016,2,4,14,0,828.0,91.0,2.4,14.0,529.0,580.56,467.37
2016,2,4,14,15,706.5,113.5,2.3,14.0,473.5,508.26,409.3
2016,2,4,14,30,585.0,136.0,2.2,14.0,418.0,441.33,355.07
2016,2,4,14,45,514.5,140.0,2.15,14.0,375.5,385.38,309.45
2016,2,4,15,0,444.0,144.0,2.1,14.0,333.0,335.7,268.3
2016,2,4,15,15,428.5,131.5,2.05,14.0,300.0,295.68,234.22
2016,2,4,15,30,413.0,119.0,2.0,14.0,267.0,256.31,199.99
2016,2,4,15,45,385.0,108.5,2.0,14.0,232.5,216.12,164.95
2016,2,4,16,0,357.0,98.0,2.0,14.0,198.0,178.14,131.67
2016,2,4,16,15,439.0,75.0,2.0,13.5,176.0,150.76,103.28
2016,2,4,16,30,521.0,52.0,2.0,13.0,154.0,114.97,68.5
2016,2,4,16,45,433.0,42.5,2.05,13.0,112.0,69.54,36.5
2016,2,4,17,0,345.0,33.0,2.1,13.0,70.0,33.45,16.62
2016,2,4,17,15,172.5,16.5,2.2,13.0,35.0,12.31,0.0
2016,2,4,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,9.0,14.5,33.12,0.0
2016,2,5,7,30,190.0,20.0,3.2,9.0,29.0,87.63,0.0
2016,2,5,7,45,316.0,31.5,3.3,9.5,68.0,160.04,115.42
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,235.93,185.78
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.5,297.38,241.9
2016,2,5,8,30,594.0,59.0,3.3,10.0,198.0,364.21,301.36
2016,2,5,8,45,642.0,65.0,3.3,10.5,243.0,419.11,349.19
2016,2,5,9,0,690.0,71.0,3.3,11.0,288.0,475.93,397.01
2016,2,5,9,15,724.0,75.0,3.25,11.5,331.0,523.64,435.94
2016,2,5,9,30,758.0,79.0,3.2,12.0,374.0,568.74,471.67
2016,2,5,9,45,637.5,110.0,3.15,12.5,374.5,550.05,454.48
2016,2,5,10,0,517.0,141.0,3.1,13.0,375.0,516.02,425.12
2016,2,5,10,15,683.5,113.5,2.85,13.0,446.0,614.38,503.33
2016,2,5,10,30,850.0,86.0,2.6,13.0,517.0,710.31,575.12
2016,2,5,10,45,859.5,88.5,2.4,13.5,542.0,731.73,587.07
2016,2,5,11,0,869.0,91.0,2.2,14.0,567.0,750.22,597.2
2016,2,5,11,15,876.0,92.0,2.0,14.0,585.0,762.11,603.45
2016,2,5,11,30,883.0,93.0,1.8,14.0,603.0,770.8,607.32
2016,2,5,11,45,881.5,95.5,1.6,14.5,612.5,771.53,604.31
2016,2,5,12,0,880.0,98.0,1.4,15.0,622.0,768.94,598.98
2016,2,5,12,15,880.0,98.5,1.2,15.0,624.0,761.95,591.66
2016,2,5,12,30,880.0,99.0,1.0,15.0,626.0,751.71,582.05
2016,2,5,12,45,876.5,98.5,0.8,15.0,619.5,734.69,567.69
2016,2,5,13,0,873.0,98.0,0.6,15.0,613.0,714.66,551.27
2016,2,5,13,15,867.0,97.0,0.8,15.0,599.5,689.52,536.23
2016,2,5,13,30,861.0,96.0,1.0,15.0,586.0,661.72,518.18
2016,2,5,13,45,859.5,92.0,1.25,15.0,566.0,631.02,497.64
2016,2,5,14,0,858.0,88.0,1.5,15.0,546.0,597.73,474.0
2016,2,5,14,15,845.0,86.0,1.6,15.0,518.0,557.78,443.27
2016,2,5,14,30,832.0,84.0,1.7,15.0,490.0,516.34,410.48
2016,2,5,14,45,820.0,80.0,1.85,15.0,456.5,472.09,374.64
2016,2,5,15,0,808.0,76.0,2.0,15.0,423.0,426.79,336.68
2016,2,5,15,15,783.0,73.0,1.9,15.0,383.5,376.69,293.26
2016,2,5,15,30,758.0,70.0,1.8,15.0,344.0,327.22,249.41
2016,2,5,15,45,719.0,66.5,1.75,15.0,300.0,274.17,202.38
2016,2,5,16,0,680.0,63.0,1.7,15.0,256.0,222.77,156.53
2016,2,5,16,15,624.0,57.0,1.7,14.5,210.5,169.63,110.91
2016,2,5,16,30,568.0,51.0,1.7,14.0,165.0,121.65,71.7
2016,2,5,16,45,467.0,43.0,1.7,14.0,120.0,73.81,38.39
2016,2,5,17,0,366.0,35.0,1.7,14.0,75.0,36.77,18.49
2016,2,5,17,15,183.0,17.5,1.75,13.5,37.5,13.09,0.24
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,10.0,16.0,37.4,0.0
2016,2,6,7,30,223.0,20.0,3.7,10.0,32.0,98.52,8.0
2016,2,6,7,45,339.5,31.0,3.85,10.5,71.0,168.37,122.45
2016,2,6,8,0,456.0,42.0,4.0,11.0,110.0,241.5,190.18
2016,2,6,8,15,528.0,49.5,3.9,11.0,154.5,301.43,245.03
2016,2,6,8,30,600.0,57.0,3.8,11.0,199.0,366.43,302.93
2016,2,6,8,45,650.0,61.5,3.7,11.5,244.0,420.96,350.33
2016,2,6,9,0,700.0,66.0,3.6,12.0,289.0,475.0,395.79
2016,2,6,9,15,731.0,69.5,3.5,12.0,330.5,521.07,434.1
2016,2,6,9,30,762.0,73.0,3.4,12.0,372.0,566.88,471.1
2016,2,6,9,45,787.5,74.5,3.35,12.5,410.0,606.2,501.33
2016,2,6,10,0,813.0,76.0,3.3,13.0,448.0,644.23,529.76
2016,2,6,10,15,828.0,78.0,3.1,13.0,479.5,673.93,550.59
2016,2,6,10,30,843.0,80.0,2.9,13.0,511.0,701.31,569.23
2016,2,6,10,45,856.5,80.5,2.75,13.5,536.0,723.32,582.75
2016,2,6,11,0,870.0,81.0,2.6,14.0,561.0,738.25,590.89
2016,2,6,11,15,876.0,82.0,2.5,14.0,579.0,749.57,597.78
2016,2,6,11,30,882.0,83.0,2.4,14.0,597.0,757.72,602.42
2016,2,6,11,45,887.5,82.5,2.35,14.5,607.0,760.57,602.53
2016,2,6,12,0,893.0,82.0,2.3,15.0,617.0,760.11,600.42
2016,2,6,12,15,649.0,162.0,2.4,15.0,552.0,665.4,529.51
2016,2,6,12,30,405.0,242.0,2.5,15.0,487.0,554.53,442.16
2016,2,6,12,45,646.5,162.0,2.6,15.5,548.5,643.63,514.15
2016,2,6,13,0,888.0,82.0,2.7,16.0,610.0,708.0,563.73
2016,2,6,13,15,883.0,81.5,2.7,16.0,596.5,684.14,545.96
2016,2,6,13,30,878.0,81.0,2.7,16.0,583.0,657.54,525.7
2016,2,6,13,45,870.0,79.5,2.75,16.0,562.5,625.4,500.95
2016,2,6,14,0,862.0,78.0,2.8,16.0,542.0,591.01,473.98
2016,2,6,14,15,798.0,87.0,2.8,16.0,499.5,535.74,429.87
2016,2,6,14,30,734.0,96.0,2.8,16.0,457.0,481.12,385.7
2016,2,6,14,45,562.0,127.0,2.8,16.0,392.0,399.97,319.94
2016,2,6,15,0,390.0,158.0,2.8,16.0,327.0,329.02,262.27
2016,2,6,15,15,478.5,127.0,2.65,16.0,315.0,313.28,246.98
2016,2,6,15,30,567.0,96.0,2.5,16.0,303.0,289.9,223.55
2016,2,6,15,45,625.5,76.5,2.35,16.0,279.0,258.25,192.23
2016,2,6,16,0,684.0,57.0,2.2,16.0,255.0,220.83,154.92
2016,2,6,16,15,630.5,52.0,2.15,15.5,210.0,168.92,110.03
2016,2,6,16,30,577.0,47.0,2.1,15.0,165.0,120.63,70.3
2016,2,6,16,45,491.0,39.5,2.05,15.0,121.5,73.66,37.0
2016,2,6,17,0,405.0,32.0,2.0,15.0,78.0,35.76,16.53
2016,2,6,17,15,202.5,16.0,1.95,14.5,39.0,11.63,0.61
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,148.0,9.5,3.2,12.0,18.0,46.26,0.0
2016,2,7,7,30,296.0,19.0,3.4,12.0,36.0,120.41,26.12
2016,2,7,7,45,419.0,27.5,3.6,12.5,77.0,189.24,137.71
2016,2,7,8,0,542.0,36.0,3.8,13.0,118.0,266.44,208.49
2016,2,7,8,15,610.0,41.5,3.9,13.0,164.0,326.64,263.75
2016,2,7,8,30,678.0,47.0,4.0,13.0,210.0,391.25,321.37
2016,2,7,8,45,723.0,50.5,4.15,13.5,256.0,445.46,368.65
2016,2,7,9,0,768.0,54.0,4.3,14.0,302.0,501.15,415.66
2016,2,7,9,15,797.5,57.0,4.2,14.0,345.0,548.09,454.45
2016,2,7,9,30,827.0,60.0,4.1,14.0,388.0,590.55,488.73
2016,2,7,9,45,845.0,63.0,4.05,14.5,426.0,628.54,517.72
2016,2,7,10,0,863.0,66.0,4.0,15.0,464.0,664.74,543.69
2016,2,7,10,15,878.0,67.5,3.8,15.0,496.5,695.0,564.84
2016,2,7,10,30,893.0,69.0,3.6,15.0,529.0,722.83,583.88
2016,2,7,10,45,901.0,71.0,3.45,15.5,554.0,743.45,596.4
2016,2,7,11,0,909.0,73.0,3.3,16.0,579.0,761.0,606.58
2016,2,7,11,15,916.0,74.0,3.2,16.0,597.5,773.47,614.38
2016,2,7,11,30,923.0,75.0,3.1,16.0,616.0,782.62,619.85
2016,2,7,11,45,925.5,76.0,3.05,16.5,626.5,784.99,619.61
2016,2,7,12,0,928.0,77.0,3.0,17.0,637.0,783.89,617.05
2016,2,7,12,15,929.0,77.0,2.95,17.0,639.5,777.11,611.71
2016,2,7,12,30,930.0,77.0,2.9,17.0,642.0,766.91,604.08
2016,2,7,12,45,931.0,75.5,2.9,17.0,637.0,751.67,593.21
2016,2,7,13,0,932.0,74.0,2.9,17.0,632.0,733.11,580.04
2016,2,7,13,15,927.5,73.5,2.9,17.0,618.5,708.65,562.61
2016,2,7,13,30,923.0,73.0,2.9,17.0,605.0,681.27,542.57
2016,2,7,13,45,914.0,72.5,2.95,17.5,583.5,648.31,516.32
2016,2,7,14,0,905.0,72.0,3.0,18.0,562.0,613.0,487.88
2016,2,7,14,15,893.5,70.5,2.95,18.0,534.0,573.1,456.0
2016,2,7,14,30,882.0,69.0,2.9,18.0,506.0,531.45,422.07
2016,2,7,14,45,865.0,67.0,2.9,18.0,471.0,485.16,383.83
2016,2,7,15,0,848.0,65.0,2.9,18.0,436.0,438.06,343.94
2016,2,7,15,15,824.5,62.5,2.7,17.5,396.0,387.19,300.35
2016,2,7,15,30,801.0,60.0,2.5,17.0,356.0,336.63,255.91
2016,2,7,15,45,767.0,57.0,2.35,17.0,312.0,283.18,208.15
2016,2,7,16,0,733.0,54.0,2.2,17.0,268.0,231.79,161.84
2016,2,7,16,15,682.0,49.5,2.15,16.5,222.0,178.09,115.27
2016,2,7,16,30,631.0,45.0,2.1,16.0,176.0,128.95,74.6
2016,2,7,16,45,548.0,38.0,2.05,16.0,130.5,79.66,39.39
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,39.19,17.65
2016,2,7,17,15,311.5,20.5,2.0,16.0,49.0,15.58,3.78
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,9.83,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,11.0,4.5,12.5,18.0,40.77,0.0
2016,2,8,7,30,238.0,22.0,4.6,13.0,36.0,107.64,34.08
2016,2,8,7,45,358.5,32.5,4.75,13.5,77.0,178.34,130.97
2016,2,8,8,0,479.0,43.0,4.9,14.0,118.0,254.2,199.51
2016,2,8,8,15,552.5,50.0,4.8,14.0,164.0,315.74,255.32
2016,2,8,8,30,626.0,57.0,4.7,14.0,210.0,382.43,314.21
2016,2,8,8,45,671.0,62.5,4.6,14.5,255.5,436.98,361.18
2016,2,8,9,0,716.0,68.0,4.5,15.0,301.0,490.56,405.82
2016,2,8,9,15,748.0,71.5,4.35,15.0,344.0,538.08,444.8
2016,2,8,9,30,780.0,75.0,4.2,15.0,387.0,585.34,482.38
2016,2,8,9,45,819.5,73.0,4.05,15.5,428.5,630.56,516.78
2016,2,8,10,0,859.0,71.0,3.9,16.0,470.0,675.04,549.06
2016,2,8,10,15,873.5,72.5,3.8,16.0,502.5,700.68,566.8
2016,2,8,10,30,888.0,74.0,3.7,16.0,535.0,728.12,585.84
2016,2,8,10,45,899.5,75.0,3.6,16.5,561.0,750.1,599.53
2016,2,8,11,0,911.0,76.0,3.5,17.0,587.0,769.12,610.96
2016,2,8,11,15,917.5,76.5,3.4,17.5,605.0,780.68,616.92
2016,2,8,11,30,924.0,77.0,3.3,18.0,623.0,788.92,620.56
2016,2,8,11,45,928.0,77.5,3.2,18.5,633.5,791.86,620.47
2016,2,8,12,0,932.0,78.0,3.1,19.0,644.0,791.33,618.06
2016,2,8,12,15,932.5,78.0,3.0,19.0,646.5,784.14,612.19
2016,2,8,12,30,933.0,78.0,2.9,19.0,649.0,773.53,604.05
2016,2,8,12,45,932.5,77.0,2.8,19.0,643.5,757.7,592.32
2016,2,8,13,0,932.0,76.0,2.7,19.0,638.0,738.59,578.36
2016,2,8,13,15,927.5,75.5,2.65,19.0,624.5,714.09,560.87
2016,2,8,13,30,923.0,75.0,2.6,19.0,611.0,686.65,540.93
2016,2,8,13,45,913.5,74.5,2.55,19.5,589.5,653.3,514.34
2016,2,8,14,0,904.0,74.0,2.5,20.0,568.0,617.63,485.7
2016,2,8,14,15,892.5,72.5,2.4,20.0,539.5,577.67,454.11
2016,2,8,14,30,881.0,71.0,2.3,20.0,511.0,535.97,420.53
2016,2,8,14,45,863.5,69.5,2.25,20.0,476.0,489.87,382.97
2016,2,8,15,0,846.0,68.0,2.2,20.0,441.0,443.09,343.92
2016,2,8,15,15,823.0,65.5,2.05,19.5,401.0,392.28,301.13
2016,2,8,15,30,800.0,63.0,1.9,19.0,361.0,341.8,257.49
2016,2,8,15,45,765.5,59.5,1.75,19.0,317.0,287.57,209.79
2016,2,8,16,0,731.0,56.0,1.6,19.0,273.0,235.46,163.5
2016,2,8,16,15,680.0,51.5,1.6,18.5,226.5,181.65,117.37
2016,2,8,16,30,629.0,47.0,1.6,18.0,180.0,132.41,76.91
2016,2,8,16,45,545.5,40.0,1.65,18.0,134.0,82.91,41.58
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,40.53,18.06
2016,2,8,17,15,308.5,22.0,1.7,18.0,51.5,16.81,5.34
2016,2,8,17,30,155.0,11.0,1.7,18.0,15.0,10.81,0.0
2016,2,8,17,45,77.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,138.0,11.0,3.2,13.0,20.0,45.88,0.0
2016,2,9,7,30,276.0,22.0,3.4,13.0,40.0,120.6,48.76
2016,2,9,7,45,393.5,32.0,3.6,13.5,82.0,191.02,141.19
2016,2,9,8,0,511.0,42.0,3.8,14.0,124.0,267.15,209.65
2016,2,9,8,15,581.5,49.0,3.85,14.0,170.5,329.0,265.57
2016,2,9,8,30,652.0,56.0,3.9,14.0,217.0,395.73,324.24
2016,2,9,8,45,649.5,66.0,3.95,14.5,253.5,431.89,356.12
2016,2,9,9,0,647.0,76.0,4.0,15.0,290.0,466.04,384.93
2016,2,9,9,15,693.5,74.0,3.75,15.0,330.5,513.28,423.76
2016,2,9,9,30,740.0,72.0,3.5,15.0,371.0,559.35,460.54
2016,2,9,9,45,673.5,98.0,3.25,15.5,390.0,568.58,464.99
2016,2,9,10,0,607.0,124.0,3.0,16.0,409.0,568.75,462.12
2016,2,9,10,15,681.5,112.0,2.7,16.0,452.0,620.5,501.48
2016,2,9,10,30,756.0,100.0,2.4,16.0,495.0,669.77,536.89
2016,2,9,10,45,747.0,109.5,2.15,16.5,515.5,686.8,545.77
2016,2,9,11,0,738.0,119.0,1.9,17.0,536.0,698.2,550.51
2016,2,9,11,15,752.5,119.0,1.75,17.0,556.0,713.62,559.77
2016,2,9,11,30,767.0,119.0,1.6,17.0,576.0,726.34,566.96
2016,2,9,11,45,842.5,103.5,1.45,17.5,613.0,763.3,590.07
2016,2,9,12,0,918.0,88.0,1.3,18.0,650.0,795.2,608.8
2016,2,9,12,15,918.5,88.0,1.2,18.0,652.0,788.05,602.11
2016,2,9,12,30,919.0,88.0,1.1,18.0,654.0,777.51,593.66
2016,2,9,12,45,919.5,86.5,1.05,18.5,649.0,762.0,581.47
2016,2,9,13,0,920.0,85.0,1.0,19.0,644.0,743.2,567.21
2016,2,9,13,15,748.0,132.0,1.05,18.5,580.0,658.93,508.36
2016,2,9,13,30,576.0,179.0,1.1,18.0,516.0,571.63,444.66
2016,2,9,13,45,563.5,177.0,1.2,18.0,497.5,543.46,424.93
2016,2,9,14,0,551.0,175.0,1.3,18.0,479.0,514.24,403.35
2016,2,9,14,15,328.5,199.5,1.35,18.0,378.0,389.13,306.82
2016,2,9,14,30,106.0,224.0,1.4,18.0,277.0,277.31,218.75
2016,2,9,14,45,99.0,208.0,1.5,18.0,255.0,252.71,200.02
2016,2,9,15,0,92.0,192.0,1.6,18.0,233.0,228.61,181.0
2016,2,9,15,15,107.5,175.5,1.5,17.5,219.5,214.88,170.06
2016,2,9,15,30,123.0,159.0,1.4,17.0,206.0,197.79,155.89
2016,2,9,15,45,114.5,141.0,1.35,16.5,180.5,170.47,133.46
2016,2,9,16,0,106.0,123.0,1.3,16.0,155.0,143.98,111.45
2016,2,9,16,15,95.0,103.5,1.25,16.0,128.5,116.5,88.36
2016,2,9,16,30,84.0,84.0,1.2,16.0,102.0,90.29,66.4
2016,2,9,16,45,68.0,64.0,1.15,16.0,76.5,64.58,45.43
2016,2,9,17,0,52.0,44.0,1.1,16.0,51.0,41.0,26.65
2016,2,9,17,15,26.0,26.5,1.1,15.5,30.0,24.48,11.54
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,12.0,2.0,13.0,20.0,43.11,0.0
2016,2,10,7,30,244.0,24.0,2.0,13.0,40.0,114.45,53.9
2016,2,10,7,45,356.5,35.5,2.0,13.5,81.5,182.82,135.85
2016,2,10,8,0,469.0,47.0,2.0,14.0,123.0,257.37,201.72
2016,2,10,8,15,538.5,54.5,2.0,14.0,169.0,317.94,255.54
2016,2,10,8,30,608.0,62.0,2.0,14.0,215.0,383.27,311.94
2016,2,10,8,45,672.5,59.5,2.0,14.0,259.0,435.92,357.08
2016,2,10,9,0,737.0,57.0,2.0,14.0,303.0,494.48,405.52
2016,2,10,9,15,735.5,65.5,1.85,14.0,338.5,528.63,432.45
2016,2,10,9,30,734.0,74.0,1.7,14.0,374.0,560.33,456.49
2016,2,10,9,45,599.5,117.5,1.6,14.5,378.0,543.82,440.19
2016,2,10,10,0,465.0,161.0,1.5,15.0,382.0,511.29,411.64
2016,2,10,10,15,571.5,142.0,1.5,15.0,431.5,578.05,463.86
2016,2,10,10,30,678.0,123.0,1.5,15.0,481.0,644.44,513.98
2016,2,10,10,45,772.5,107.5,1.55,15.5,533.5,703.44,555.75
2016,2,10,11,0,867.0,92.0,1.6,16.0,586.0,765.1,597.93
2016,2,10,11,15,874.0,93.0,1.65,16.0,604.0,777.19,605.6
2016,2,10,11,30,881.0,94.0,1.7,16.0,622.0,786.07,611.65
2016,2,10,11,45,886.5,94.0,1.8,16.5,633.0,785.23,610.32
2016,2,10,12,0,892.0,94.0,1.9,17.0,644.0,785.37,609.87
2016,2,10,12,15,892.5,94.0,1.9,17.0,646.5,778.37,604.76
2016,2,10,12,30,893.0,94.0,1.9,17.0,649.0,768.07,597.51
2016,2,10,12,45,891.5,93.5,1.95,17.5,643.5,752.52,585.97
2016,2,10,13,0,890.0,93.0,2.0,18.0,638.0,733.83,572.33
2016,2,10,13,15,736.5,135.5,2.0,18.0,580.0,657.37,515.6
2016,2,10,13,30,583.0,178.0,2.0,18.0,522.0,577.18,454.32
2016,2,10,13,45,720.0,134.5,2.0,18.0,544.5,602.97,475.48
2016,2,10,14,0,857.0,91.0,2.0,18.0,567.0,614.96,484.89
2016,2,10,14,15,701.0,124.0,1.95,18.0,501.0,530.17,418.57
2016,2,10,14,30,545.0,157.0,1.9,18.0,435.0,451.05,356.45
2016,2,10,14,45,465.0,162.0,1.9,18.0,388.0,393.15,310.69
2016,2,10,15,0,385.0,167.0,1.9,18.0,341.0,340.5,268.46
2016,2,10,15,15,318.5,160.0,1.8,17.5,295.0,285.86,224.79
2016,2,10,15,30,252.0,153.0,1.7,17.0,249.0,238.84,186.96
2016,2,10,15,45,233.0,137.5,1.6,17.0,218.5,203.99,157.68
2016,2,10,16,0,214.0,122.0,1.5,17.0,188.0,170.77,129.53
2016,2,10,16,15,196.0,103.5,1.5,17.0,156.0,136.74,100.77
2016,2,10,16,30,178.0,85.0,1.5,17.0,124.0,104.58,73.93
2016,2,10,16,45,152.0,65.5,1.55,17.0,93.0,72.81,48.7
2016,2,10,17,0,126.0,46.0,1.6,17.0,62.0,44.14,27.46
2016,2,10,17,15,63.0,29.0,1.6,16.5,37.0,25.46,12.98
2016,2,10,17,30,0.0,12.0,1.6,16.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.6,16.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,12.0,1.85,14.0,21.0,43.16,0.0
2016,2,11,7,30,242.0,24.0,1.9,14.0,42.0,115.46,60.43
2016,2,11,7,45,336.5,36.5,1.95,14.5,81.5,177.79,132.46
2016,2,11,8,0,431.0,49.0,2.0,15.0,121.0,245.62,192.42
2016,2,11,8,15,492.5,58.0,1.8,15.0,165.0,302.87,242.91
2016,2,11,8,30,554.0,67.0,1.6,15.0,209.0,364.32,295.29
2016,2,11,8,45,607.0,68.5,1.45,15.0,251.5,416.33,338.74
2016,2,11,9,0,660.0,70.0,1.3,15.0,294.0,470.54,382.33
2016,2,11,9,15,473.0,117.0,1.1,15.0,288.0,430.55,349.0
2016,2,11,9,30,286.0,164.0,0.9,15.0,282.0,371.49,300.03
2016,2,11,9,45,336.0,172.0,0.75,15.5,323.5,420.48,337.56
2016,2,11,10,0,386.0,180.0,0.6,16.0,365.0,471.13,374.18
2016,2,11,10,15,421.5,186.0,0.6,16.0,399.5,518.91,409.02
2016,2,11,10,30,457.0,192.0,0.6,16.0,434.0,558.17,437.25
2016,2,11,10,45,543.5,174.0,0.6,16.0,475.5,608.36,474.4
2016,2,11,11,0,630.0,156.0,0.6,16.0,517.0,662.58,513.5
2016,2,11,11,15,540.0,193.0,0.6,16.0,509.5,634.32,490.23
2016,2,11,11,30,450.0,230.0,0.6,16.0,502.0,605.91,467.65
2016,2,11,11,45,442.5,239.0,0.6,16.0,510.0,608.15,468.91
2016,2,11,12,0,435.0,248.0,0.6,16.0,518.0,608.54,468.51
2016,2,11,12,15,307.5,271.5,0.6,16.0,463.0,525.55,406.11
2016,2,11,12,30,180.0,295.0,0.6,16.0,408.0,443.8,344.03
2016,2,11,12,45,272.5,277.0,0.65,16.5,446.5,494.2,383.62
2016,2,11,13,0,365.0,259.0,0.7,17.0,485.0,534.04,413.59
2016,2,11,13,15,402.0,243.5,0.65,17.0,487.0,533.47,413.0
2016,2,11,13,30,439.0,228.0,0.6,17.0,489.0,535.01,414.07
2016,2,11,13,45,450.0,216.0,0.6,17.0,476.0,515.01,399.51
2016,2,11,14,0,461.0,204.0,0.6,17.0,463.0,493.02,383.43
2016,2,11,14,15,310.0,217.0,0.65,17.0,387.5,398.44,311.66
2016,2,11,14,30,159.0,230.0,0.7,17.0,312.0,314.82,247.24
2016,2,11,14,45,150.0,217.5,0.8,17.0,290.5,290.01,228.71
