Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,0,141.0,205.0,0.9,17.0,269.0,265.65,209.77
2016,2,11,15,15,214.5,178.0,0.95,16.5,265.5,260.99,205.83
2016,2,11,15,30,288.0,151.0,1.0,16.0,262.0,250.44,195.75
2016,2,11,15,45,260.5,138.0,1.1,16.0,229.5,213.55,165.0
2016,2,11,16,0,233.0,125.0,1.2,16.0,197.0,179.04,136.07
2016,2,11,16,15,209.0,106.5,1.3,15.5,163.0,142.7,105.77
2016,2,11,16,30,185.0,88.0,1.4,15.0,129.0,108.84,77.79
2016,2,11,16,45,150.5,68.5,1.5,15.0,96.5,75.76,51.61
2016,2,11,17,0,116.0,49.0,1.6,15.0,64.0,46.69,29.97
2016,2,11,17,15,58.0,30.5,1.65,15.0,38.0,26.7,14.67
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,5.9,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,122.5,13.5,1.65,13.0,22.5,45.35,0.0
2016,2,12,7,30,245.0,27.0,1.7,13.0,45.0,120.98,69.14
2016,2,12,7,45,355.0,38.0,1.8,13.5,86.5,187.03,140.7
2016,2,12,8,0,465.0,49.0,1.9,14.0,128.0,260.82,205.42
2016,2,12,8,15,532.5,56.5,1.8,14.0,173.5,320.84,258.41
2016,2,12,8,30,600.0,64.0,1.7,14.0,219.0,385.47,313.66
2016,2,12,8,45,539.5,83.0,1.65,14.0,242.5,398.56,326.15
2016,2,12,9,0,479.0,102.0,1.6,14.0,266.0,402.55,330.24
2016,2,12,9,15,526.5,107.5,1.55,14.0,309.5,456.76,373.79
2016,2,12,9,30,574.0,113.0,1.5,14.0,353.0,509.85,415.08
2016,2,12,9,45,590.5,120.5,1.5,14.5,387.0,545.29,441.06
2016,2,12,10,0,607.0,128.0,1.5,15.0,421.0,579.52,465.62
2016,2,12,10,15,614.0,136.0,1.6,15.0,449.0,606.07,485.37
2016,2,12,10,30,621.0,144.0,1.7,15.0,477.0,630.57,503.46
2016,2,12,10,45,652.5,142.0,1.8,15.0,506.5,660.41,525.96
2016,2,12,11,0,684.0,140.0,1.9,15.0,536.0,688.51,546.97
2016,2,12,11,15,676.5,148.0,1.95,15.0,550.0,695.57,551.44
2016,2,12,11,30,669.0,156.0,2.0,15.0,564.0,699.82,554.05
2016,2,12,11,45,755.5,132.0,2.15,15.5,599.5,739.06,582.77
2016,2,12,12,0,842.0,108.0,2.3,16.0,635.0,772.87,606.45
2016,2,12,12,15,842.5,108.5,2.35,16.0,637.5,766.47,601.73
2016,2,12,12,30,843.0,109.0,2.4,16.0,640.0,756.9,595.21
2016,2,12,12,45,837.5,109.5,2.5,16.0,633.5,739.8,583.66
2016,2,12,13,0,832.0,110.0,2.6,16.0,627.0,719.84,570.07
2016,2,12,13,15,826.0,109.5,2.65,15.5,613.0,695.74,554.01
2016,2,12,13,30,820.0,109.0,2.7,15.0,599.0,669.08,534.98
2016,2,12,13,45,629.0,160.5,2.75,15.0,529.5,576.43,462.05
2016,2,12,14,0,438.0,212.0,2.8,15.0,460.0,488.63,392.09
2016,2,12,14,15,369.0,214.5,2.8,15.0,416.0,430.63,346.34
2016,2,12,14,30,300.0,217.0,2.8,15.0,372.0,380.56,306.12
2016,2,12,14,45,368.0,189.0,2.8,15.0,366.5,372.27,299.49
2016,2,12,15,0,436.0,161.0,2.8,15.0,361.0,359.98,288.45
2016,2,12,15,15,412.0,152.5,2.65,15.0,328.0,320.08,254.61
2016,2,12,15,30,388.0,144.0,2.5,15.0,295.0,281.56,221.57
2016,2,12,15,45,366.5,129.0,2.45,15.0,258.5,239.22,185.13
2016,2,12,16,0,345.0,114.0,2.4,15.0,222.0,198.55,149.76
2016,2,12,16,15,313.0,98.5,2.45,15.0,184.5,157.12,114.25
2016,2,12,16,30,281.0,83.0,2.5,15.0,147.0,118.85,82.12
2016,2,12,16,45,231.5,66.5,2.55,15.0,111.0,82.26,53.73
2016,2,12,17,0,182.0,50.0,2.6,15.0,75.0,50.59,31.46
2016,2,12,17,15,91.0,33.0,2.65,14.5,45.5,27.29,15.7
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,13.0,3.8,12.0,26.0,56.85,0.0
2016,2,13,7,30,333.0,26.0,3.8,12.0,52.0,149.47,91.59
2016,2,13,7,45,446.5,34.5,3.85,12.5,96.5,217.49,165.57
2016,2,13,8,0,560.0,43.0,3.9,13.0,141.0,294.45,234.29
2016,2,13,8,15,624.0,49.0,3.75,13.0,189.0,352.66,287.28
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,418.14,344.62
2016,2,13,8,45,732.0,59.0,3.45,13.5,284.5,474.08,391.84
2016,2,13,9,0,776.0,63.0,3.3,14.0,332.0,531.34,438.33
2016,2,13,9,15,803.5,66.0,3.15,14.0,375.5,578.25,475.9
2016,2,13,9,30,831.0,69.0,3.0,14.0,419.0,624.48,511.77
2016,2,13,9,45,857.5,69.0,2.9,14.5,459.0,661.27,538.38
2016,2,13,10,0,884.0,69.0,2.8,15.0,499.0,700.74,565.21
2016,2,13,10,15,898.0,70.5,2.65,15.0,532.0,731.26,585.64
2016,2,13,10,30,912.0,72.0,2.5,15.0,565.0,759.2,603.91
2016,2,13,10,45,922.0,73.0,2.45,15.5,591.0,780.75,616.85
2016,2,13,11,0,932.0,74.0,2.4,16.0,617.0,799.2,627.54
2016,2,13,11,15,938.5,74.5,2.45,16.0,636.0,811.12,635.51
2016,2,13,11,30,945.0,75.0,2.5,16.0,655.0,819.62,641.22
2016,2,13,11,45,949.0,75.5,2.6,16.0,665.5,822.66,643.57
2016,2,13,12,0,953.0,76.0,2.7,16.0,676.0,822.14,643.55
2016,2,13,12,15,954.0,76.0,2.8,16.0,679.0,815.17,639.07
2016,2,13,12,30,955.0,76.0,2.9,16.0,682.0,804.65,632.19
2016,2,13,12,45,944.5,79.5,3.0,16.5,674.5,785.97,618.35
2016,2,13,13,0,934.0,83.0,3.1,17.0,667.0,764.18,602.36
2016,2,13,13,15,929.5,82.5,3.35,16.5,653.5,739.37,587.09
2016,2,13,13,30,925.0,82.0,3.6,16.0,640.0,711.6,569.34
2016,2,13,13,45,916.0,81.0,3.9,16.0,618.0,677.59,544.47
2016,2,13,14,0,907.0,80.0,4.2,16.0,596.0,641.2,516.68
2016,2,13,14,15,894.5,79.0,4.5,16.0,566.5,600.63,485.27
2016,2,13,14,30,882.0,78.0,4.8,16.0,537.0,558.37,451.43
2016,2,13,14,45,864.0,76.0,5.1,16.0,501.5,511.28,412.65
2016,2,13,15,0,846.0,74.0,5.4,16.0,466.0,462.75,371.47
2016,2,13,15,15,822.5,71.5,5.3,15.5,425.0,411.04,326.66
2016,2,13,15,30,799.0,69.0,5.2,15.0,384.0,359.73,281.04
2016,2,13,15,45,762.0,66.0,5.1,15.0,338.5,304.42,231.02
2016,2,13,16,0,725.0,63.0,5.0,15.0,293.0,251.5,182.67
2016,2,13,16,15,674.5,58.0,4.8,14.5,245.5,196.57,133.88
2016,2,13,16,30,624.0,53.0,4.6,14.0,198.0,144.79,89.5
2016,2,13,16,45,539.5,46.5,4.45,14.0,150.5,94.33,51.28
2016,2,13,17,0,455.0,40.0,4.3,14.0,103.0,52.86,26.19
2016,2,13,17,15,227.5,32.5,4.25,13.5,64.0,25.2,14.54
2016,2,13,17,30,0.0,25.0,4.2,13.0,25.0,22.4,0.0
2016,2,13,17,45,0.0,12.5,4.2,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,14,7,15,161.0,13.0,4.45,13.0,26.5,55.85,0.0
2016,2,14,7,30,322.0,26.0,4.5,13.0,53.0,148.04,94.58
2016,2,14,7,45,427.0,35.0,4.55,13.5,95.5,212.25,162.02
2016,2,14,8,0,532.0,44.0,4.6,14.0,138.0,285.8,227.68
2016,2,14,8,15,594.0,49.5,4.5,14.0,184.5,344.23,280.66
2016,2,14,8,30,656.0,55.0,4.4,14.0,231.0,404.41,333.76
2016,2,14,8,45,697.0,59.5,4.3,14.5,276.5,458.17,379.38
2016,2,14,9,0,738.0,64.0,4.2,15.0,322.0,513.14,424.31
2016,2,14,9,15,595.0,103.0,4.15,15.0,328.0,497.68,410.95
2016,2,14,9,30,452.0,142.0,4.1,15.0,334.0,464.4,382.69
2016,2,14,9,45,571.5,124.5,4.05,15.5,390.0,541.05,444.26
2016,2,14,10,0,691.0,107.0,4.0,16.0,446.0,619.25,505.18
2016,2,14,10,15,768.5,94.5,4.0,16.0,494.5,672.93,545.73
2016,2,14,10,30,846.0,82.0,4.0,16.0,543.0,729.62,587.15
2016,2,14,10,45,854.0,84.0,4.05,16.0,567.5,745.32,597.73
2016,2,14,11,0,862.0,86.0,4.1,16.0,592.0,762.57,609.79
2016,2,14,11,15,868.5,87.0,4.1,16.0,610.0,774.48,617.77
2016,2,14,11,30,875.0,88.0,4.1,16.0,628.0,783.21,623.55
2016,2,14,11,45,683.0,160.0,4.15,16.5,585.5,718.61,573.78
2016,2,14,12,0,491.0,232.0,4.2,17.0,543.0,639.59,509.05
2016,2,14,12,15,687.0,161.0,4.2,17.0,599.0,712.15,568.24
2016,2,14,12,30,883.0,90.0,4.2,17.0,655.0,769.0,610.62
2016,2,14,12,45,887.0,88.0,4.2,17.0,651.0,755.98,600.78
2016,2,14,13,0,891.0,86.0,4.2,17.0,647.0,739.66,589.04
2016,2,14,13,15,888.0,85.0,4.25,17.0,634.5,716.24,572.26
2016,2,14,13,30,885.0,84.0,4.3,17.0,622.0,689.93,553.45
2016,2,14,13,45,875.0,84.5,4.4,17.5,601.0,657.92,528.21
2016,2,14,14,0,865.0,85.0,4.5,18.0,580.0,623.69,500.55
2016,2,14,14,15,854.0,83.5,4.55,18.0,552.5,585.92,470.44
2016,2,14,14,30,843.0,82.0,4.6,18.0,525.0,545.01,437.23
2016,2,14,14,45,821.0,82.0,4.65,18.0,490.0,498.67,398.93
2016,2,14,15,0,799.0,82.0,4.7,18.0,455.0,452.03,359.45
2016,2,14,15,15,775.5,79.0,4.75,17.5,415.0,401.76,316.78
2016,2,14,15,30,752.0,76.0,4.8,17.0,375.0,351.99,273.33
2016,2,14,15,45,711.5,73.5,4.85,17.0,330.5,297.24,224.76
2016,2,14,16,0,671.0,71.0,4.9,17.0,286.0,246.07,178.77
2016,2,14,16,15,620.5,65.0,4.85,16.5,239.5,192.59,131.9
2016,2,14,16,30,570.0,59.0,4.8,16.0,193.0,143.75,90.4
2016,2,14,16,45,487.0,51.5,4.75,16.0,147.5,95.17,53.64
2016,2,14,17,0,404.0,44.0,4.7,16.0,102.0,55.54,29.12
2016,2,14,17,15,202.0,34.5,4.75,15.5,63.5,26.75,15.96
2016,2,14,17,30,0.0,25.0,4.8,15.0,25.0,22.59,0.0
2016,2,14,17,45,0.0,12.5,4.9,15.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,2.65,15.0,30.5,68.41,0.0
2016,2,15,7,30,415.0,25.0,2.7,15.0,61.0,174.31,114.16
2016,2,15,7,45,516.0,32.5,2.75,15.5,106.5,240.48,182.16
2016,2,15,8,0,617.0,40.0,2.8,16.0,152.0,315.51,248.45
2016,2,15,8,15,675.0,45.0,2.8,16.0,200.5,375.92,302.39
2016,2,15,8,30,733.0,50.0,2.8,16.0,249.0,439.8,357.45
2016,2,15,8,45,771.0,53.0,2.8,16.5,296.0,493.34,401.94
2016,2,15,9,0,809.0,56.0,2.8,17.0,343.0,547.71,445.42
2016,2,15,9,15,834.5,58.5,2.85,17.0,387.0,590.17,479.46
2016,2,15,9,30,860.0,61.0,2.9,17.0,431.0,635.6,514.78
2016,2,15,9,45,878.0,63.0,2.95,17.0,470.0,674.18,542.89
2016,2,15,10,0,896.0,65.0,3.0,17.0,509.0,710.84,568.99
2016,2,15,10,15,908.5,66.5,3.0,17.0,541.5,740.71,589.61
2016,2,15,10,30,921.0,68.0,3.0,17.0,574.0,767.9,608.18
2016,2,15,10,45,929.5,69.0,3.05,17.5,600.0,788.58,621.09
2016,2,15,11,0,938.0,70.0,3.1,18.0,626.0,806.08,631.76
2016,2,15,11,15,943.5,71.0,3.1,18.0,644.0,817.92,639.36
2016,2,15,11,30,949.0,72.0,3.1,18.0,662.0,826.29,644.63
2016,2,15,11,45,950.5,72.5,3.15,18.0,672.5,827.42,645.2
2016,2,15,12,0,952.0,73.0,3.2,18.0,683.0,824.97,643.42
2016,2,15,12,15,952.5,73.5,3.25,18.0,685.0,818.17,638.7
2016,2,15,12,30,953.0,74.0,3.3,18.0,687.0,807.83,631.59
2016,2,15,12,45,947.0,75.5,3.35,18.5,680.5,790.23,618.22
2016,2,15,13,0,941.0,77.0,3.4,19.0,674.0,769.4,602.66
2016,2,15,13,15,936.5,76.5,3.4,19.0,660.5,744.38,585.04
2016,2,15,13,30,932.0,76.0,3.4,19.0,647.0,716.36,565.26
2016,2,15,13,45,922.5,76.0,3.45,19.0,625.0,682.78,540.91
2016,2,15,14,0,913.0,76.0,3.5,19.0,603.0,646.82,513.31
2016,2,15,14,15,902.0,74.5,3.45,19.0,574.5,606.25,481.37
2016,2,15,14,30,891.0,73.0,3.4,19.0,546.0,563.85,447.35
2016,2,15,14,45,873.0,72.0,3.4,19.0,510.0,516.85,409.08
2016,2,15,15,0,855.0,71.0,3.4,19.0,474.0,469.08,369.21
2016,2,15,15,15,833.0,68.5,3.2,18.5,433.5,417.39,325.59
2016,2,15,15,30,811.0,66.0,3.0,18.0,393.0,365.9,280.96
2016,2,15,15,45,778.5,63.0,2.85,18.0,347.5,311.11,232.46
2016,2,15,16,0,746.0,60.0,2.7,18.0,302.0,258.24,185.0
2016,2,15,16,15,700.0,55.5,2.55,17.5,254.5,203.27,136.81
2016,2,15,16,30,654.0,51.0,2.4,17.0,207.0,152.35,93.39
2016,2,15,16,45,581.5,44.5,2.3,17.0,160.0,101.14,54.25
2016,2,15,17,0,509.0,38.0,2.2,17.0,113.0,55.81,25.92
2016,2,15,17,15,379.5,28.0,2.1,17.0,72.0,21.14,11.58
2016,2,15,17,30,250.0,18.0,2.0,17.0,31.0,14.1,0.0
2016,2,15,17,45,125.0,9.0,1.9,17.0,15.5,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.5,2.3,14.0,31.5,76.94,0.0
2016,2,16,7,30,395.0,27.0,2.4,14.0,63.0,175.09,118.55
2016,2,16,7,45,492.0,35.0,2.5,14.5,108.0,239.03,182.61
2016,2,16,8,0,589.0,43.0,2.6,15.0,153.0,309.08,244.85
2016,2,16,8,15,648.0,48.5,2.5,15.0,201.5,369.62,298.62
2016,2,16,8,30,707.0,54.0,2.4,15.0,250.0,433.72,353.49
2016,2,16,8,45,744.0,58.5,2.3,15.5,296.5,487.66,397.77
2016,2,16,9,0,781.0,63.0,2.2,16.0,343.0,542.4,440.88
2016,2,16,9,15,807.5,65.5,2.15,16.0,387.0,588.65,477.0
2016,2,16,9,30,834.0,68.0,2.1,16.0,431.0,634.15,511.5
2016,2,16,9,45,857.0,69.0,2.1,16.5,470.0,670.12,536.45
2016,2,16,10,0,880.0,70.0,2.1,17.0,509.0,708.65,562.28
2016,2,16,10,15,893.0,71.5,2.15,17.0,542.0,738.57,582.87
2016,2,16,10,30,906.0,73.0,2.2,17.0,575.0,765.87,601.54
2016,2,16,10,45,913.5,74.5,2.25,17.5,600.5,786.14,614.02
2016,2,16,11,0,921.0,76.0,2.3,18.0,626.0,803.25,624.32
2016,2,16,11,15,927.0,77.0,2.35,18.0,644.5,815.33,632.34
2016,2,16,11,30,933.0,78.0,2.4,18.0,663.0,824.0,638.12
2016,2,16,11,45,935.0,79.0,2.45,18.5,673.0,826.03,638.18
2016,2,16,12,0,937.0,80.0,2.5,19.0,683.0,824.52,635.96
2016,2,16,12,15,937.5,80.0,2.5,19.0,685.5,817.21,630.68
2016,2,16,12,30,938.0,80.0,2.5,19.0,688.0,806.41,623.12
2016,2,16,12,45,937.5,79.0,2.55,19.5,682.5,790.32,611.15
2016,2,16,13,0,937.0,78.0,2.6,20.0,677.0,770.89,596.94
2016,2,16,13,15,932.5,77.5,2.6,20.0,663.0,745.9,579.66
2016,2,16,13,30,928.0,77.0,2.6,20.0,649.0,717.92,560.27
2016,2,16,13,45,921.0,76.0,2.6,20.5,627.5,684.94,535.78
2016,2,16,14,0,914.0,75.0,2.6,21.0,606.0,649.45,507.99
2016,2,16,14,15,903.0,73.5,2.55,21.0,577.5,608.76,476.6
2016,2,16,14,30,892.0,72.0,2.5,21.0,549.0,566.25,443.17
2016,2,16,14,45,717.5,108.5,2.45,21.0,476.0,478.12,373.95
2016,2,16,15,0,543.0,145.0,2.4,21.0,403.0,399.12,311.42
2016,2,16,15,15,682.0,104.0,2.2,21.0,400.0,391.7,302.48
2016,2,16,15,30,821.0,63.0,2.0,21.0,397.0,368.99,279.0
2016,2,16,15,45,790.5,60.0,1.85,21.0,352.0,314.22,231.21
2016,2,16,16,0,760.0,57.0,1.7,21.0,307.0,261.14,184.31
2016,2,16,16,15,715.5,53.0,1.55,20.5,259.5,206.07,136.7
2016,2,16,16,30,671.0,49.0,1.4,20.0,212.0,154.87,93.52
2016,2,16,16,45,597.5,43.0,1.3,20.0,164.0,102.85,54.13
2016,2,16,17,0,524.0,37.0,1.2,20.0,116.0,58.63,26.99
2016,2,16,17,15,401.0,27.5,1.15,19.5,74.5,20.49,11.08
2016,2,16,17,30,278.0,18.0,1.1,19.0,33.0,13.93,0.0
2016,2,16,17,45,139.0,9.0,1.05,19.0,16.5,8.85,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,16.0,13.0,12.55,0.0
2016,2,17,7,30,0.0,26.0,7.6,16.0,26.0,25.46,13.89
2016,2,17,7,45,0.0,45.0,7.65,16.0,45.0,45.77,32.08
2016,2,17,8,0,0.0,64.0,7.7,16.0,64.0,65.54,49.28
2016,2,17,8,15,6.5,83.5,7.6,16.0,85.0,88.68,69.2
2016,2,17,8,30,13.0,103.0,7.5,16.0,106.0,112.22,89.31
2016,2,17,8,45,19.0,120.5,7.45,16.0,126.5,133.62,107.43
2016,2,17,9,0,25.0,138.0,7.4,16.0,147.0,155.45,125.69
2016,2,17,9,15,154.0,158.0,7.55,16.0,225.0,271.57,224.38
2016,2,17,9,30,283.0,178.0,7.7,16.0,303.0,390.69,323.91
2016,2,17,9,45,232.0,201.5,7.85,16.0,309.5,381.11,314.62
2016,2,17,10,0,181.0,225.0,8.0,16.0,316.0,375.87,308.66
2016,2,17,10,15,277.5,225.5,8.05,16.0,375.5,457.8,376.53
2016,2,17,10,30,374.0,226.0,8.1,16.0,435.0,534.5,439.36
2016,2,17,10,45,270.5,253.5,8.15,16.0,408.5,489.99,400.57
2016,2,17,11,0,167.0,281.0,8.2,16.0,382.0,433.06,351.88
2016,2,17,11,15,112.5,279.0,8.1,16.0,348.0,379.27,307.12
2016,2,17,11,30,58.0,277.0,8.0,16.0,314.0,333.0,268.06
2016,2,17,11,45,109.0,293.5,7.95,16.0,364.0,390.01,315.0
2016,2,17,12,0,160.0,310.0,7.9,16.0,414.0,453.79,366.59
2016,2,17,12,15,199.0,308.5,7.9,16.0,438.0,479.56,387.79
2016,2,17,12,30,238.0,307.0,7.9,16.0,462.0,503.9,407.82
2016,2,17,12,45,120.5,247.0,7.95,16.0,325.5,346.72,280.55
2016,2,17,13,0,3.0,187.0,8.0,16.0,189.0,185.36,147.08
2016,2,17,13,15,1.5,133.0,8.05,16.0,134.0,130.39,102.37
2016,2,17,13,30,0.0,79.0,8.1,16.0,79.0,76.44,57.96
2016,2,17,13,45,0.0,84.5,8.15,16.0,84.5,81.76,62.47
2016,2,17,14,0,0.0,90.0,8.2,16.0,90.0,87.09,66.97
2016,2,17,14,15,0.0,92.0,8.2,16.0,92.0,89.03,68.7
2016,2,17,14,30,0.0,94.0,8.2,16.0,94.0,90.97,70.44
2016,2,17,14,45,0.0,60.0,8.25,16.0,60.0,58.0,43.08
2016,2,17,15,0,0.0,26.0,8.3,16.0,26.0,25.11,15.53
2016,2,17,15,15,0.0,15.5,8.3,15.5,15.5,14.96,7.03
2016,2,17,15,30,0.0,5.0,8.3,15.0,5.0,4.82,0.0
2016,2,17,15,45,0.0,4.5,8.35,15.0,4.5,4.34,0.0
2016,2,17,16,0,0.0,4.0,8.4,15.0,4.0,3.86,0.0
2016,2,17,16,15,0.0,3.5,8.45,15.0,3.5,3.37,0.0
2016,2,17,16,30,0.0,3.0,8.5,15.0,3.0,2.89,0.0
2016,2,17,16,45,0.0,2.0,8.55,15.0,2.0,1.93,0.0
2016,2,17,17,0,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,15,0.0,0.5,8.6,15.0,0.5,0.48,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,21.0,6.0,13.0,28.5,50.77,0.0
2016,2,18,7,30,158.0,42.0,6.1,13.0,57.0,111.97,79.37
2016,2,18,7,45,256.5,57.0,6.25,13.5,99.5,177.68,138.65
2016,2,18,8,0,355.0,72.0,6.4,14.0,142.0,248.12,200.42
2016,2,18,8,15,425.0,82.5,6.35,14.0,188.0,308.42,254.07
2016,2,18,8,30,495.0,93.0,6.3,14.0,234.0,374.09,311.32
2016,2,18,8,45,415.0,114.0,6.3,14.0,246.5,373.1,311.73
2016,2,18,9,0,335.0,135.0,6.3,14.0,259.0,356.55,298.19
2016,2,18,9,15,502.5,125.5,6.2,14.0,336.0,469.95,393.43
2016,2,18,9,30,670.0,116.0,6.1,14.0,413.0,589.07,490.96
2016,2,18,9,45,702.5,117.5,6.1,14.0,453.0,632.11,525.08
2016,2,18,10,0,735.0,119.0,6.1,14.0,493.0,674.4,558.31
2016,2,18,10,15,752.0,122.0,6.05,14.0,525.5,705.82,582.03
2016,2,18,10,30,769.0,125.0,6.0,14.0,558.0,735.15,603.42
2016,2,18,10,45,783.5,126.0,6.0,14.0,584.0,758.0,619.91
2016,2,18,11,0,798.0,127.0,6.0,14.0,610.0,778.25,634.46
2016,2,18,11,15,805.5,128.5,5.95,14.0,628.5,787.8,640.71
2016,2,18,11,30,813.0,130.0,5.9,14.0,647.0,797.41,647.16
2016,2,18,11,45,817.0,130.5,5.85,14.0,657.0,800.04,648.44
2016,2,18,12,0,821.0,131.0,5.8,14.0,667.0,799.5,647.49
2016,2,18,12,15,821.5,131.0,5.7,14.0,669.5,792.5,641.59
2016,2,18,12,30,822.0,131.0,5.6,14.0,672.0,782.36,633.5
2016,2,18,12,45,706.5,165.5,5.6,14.0,627.5,720.14,585.28
2016,2,18,13,0,591.0,200.0,5.6,14.0,583.0,653.26,531.44
2016,2,18,13,15,722.5,154.0,5.5,14.0,612.5,687.2,560.02
2016,2,18,13,30,854.0,108.0,5.4,14.0,642.0,708.36,577.88
2016,2,18,13,45,843.5,107.0,5.35,14.5,620.0,674.46,549.62
2016,2,18,14,0,833.0,106.0,5.3,15.0,598.0,638.49,519.72
2016,2,18,14,15,820.5,104.0,5.2,14.5,569.5,598.45,488.02
2016,2,18,14,30,808.0,102.0,5.1,14.0,541.0,556.94,454.45
2016,2,18,14,45,792.0,98.5,5.0,14.0,506.0,510.88,415.7
2016,2,18,15,0,776.0,95.0,4.9,14.0,471.0,464.15,375.59
2016,2,18,15,15,751.5,91.5,4.75,14.0,430.5,412.78,330.84
2016,2,18,15,30,727.0,88.0,4.6,14.0,390.0,362.5,286.09
2016,2,18,15,45,698.5,82.5,4.5,14.0,346.0,309.92,238.82
2016,2,18,16,0,670.0,77.0,4.4,14.0,302.0,259.05,192.44
2016,2,18,16,15,620.5,71.0,4.1,13.5,255.0,205.05,144.52
2016,2,18,16,30,571.0,65.0,3.8,13.0,208.0,155.61,101.74
2016,2,18,16,45,501.0,56.5,3.55,13.0,162.0,106.41,62.81
2016,2,18,17,0,431.0,48.0,3.3,13.0,116.0,64.75,35.02
2016,2,18,17,15,308.0,35.5,3.15,13.0,75.5,27.65,17.79
2016,2,18,17,30,185.0,23.0,3.0,13.0,35.0,18.01,1.94
2016,2,18,17,45,92.5,11.5,2.95,13.0,17.5,11.3,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,17.0,5.8,13.0,33.5,74.09,3.19
2016,2,19,7,30,319.0,34.0,6.1,13.0,67.0,160.82,116.05
2016,2,19,7,45,410.5,44.0,6.4,13.5,110.5,222.84,174.45
2016,2,19,8,0,502.0,54.0,6.7,14.0,154.0,293.11,237.36
2016,2,19,8,15,563.0,61.0,6.85,14.0,201.0,352.95,291.56
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,416.8,347.99
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.5,468.4,393.15
2016,2,19,9,0,694.0,80.0,7.4,14.0,339.0,520.89,437.99
2016,2,19,9,15,575.0,115.5,7.45,14.0,347.0,509.48,427.67
2016,2,19,9,30,456.0,151.0,7.5,14.0,355.0,485.04,405.94
2016,2,19,9,45,549.5,139.5,7.55,14.5,406.5,549.16,458.71
2016,2,19,10,0,643.0,128.0,7.6,15.0,458.0,620.98,516.42
2016,2,19,10,15,533.0,173.0,7.5,15.0,458.0,598.95,495.42
2016,2,19,10,30,423.0,218.0,7.4,15.0,458.0,573.7,471.76
2016,2,19,10,45,464.5,216.0,7.35,15.0,490.5,608.86,499.89
2016,2,19,11,0,506.0,214.0,7.3,15.0,523.0,643.26,527.06
2016,2,19,11,15,516.5,216.5,7.1,14.5,540.0,656.73,537.76
2016,2,19,11,30,527.0,219.0,6.9,14.0,557.0,668.26,546.99
2016,2,19,11,45,497.0,235.0,6.75,14.0,558.0,659.87,538.71
2016,2,19,12,0,467.0,251.0,6.6,14.0,559.0,649.34,528.89
2016,2,19,12,15,347.0,281.5,6.35,14.0,510.5,575.09,467.3
2016,2,19,12,30,227.0,312.0,6.1,14.0,462.0,502.05,406.41
2016,2,19,12,45,207.0,311.0,5.9,14.0,447.0,480.68,388.93
2016,2,19,13,0,187.0,310.0,5.7,14.0,432.0,459.23,371.28
2016,2,19,13,15,191.5,303.0,5.4,14.0,425.5,449.25,363.24
2016,2,19,13,30,196.0,296.0,5.1,14.0,419.0,438.47,354.51
2016,2,19,13,45,99.0,237.5,4.85,14.0,299.5,306.73,248.08
2016,2,19,14,0,2.0,179.0,4.6,14.0,180.0,175.68,140.19
2016,2,19,14,15,1.0,141.0,4.35,14.0,141.5,137.49,109.19
2016,2,19,14,30,0.0,103.0,4.1,14.0,103.0,99.73,78.12
2016,2,19,14,45,63.5,159.5,3.95,14.0,190.5,188.95,152.74
2016,2,19,15,0,127.0,216.0,3.8,14.0,278.0,272.65,220.73
2016,2,19,15,15,63.5,176.5,3.75,13.5,207.5,198.49,160.34
2016,2,19,15,30,0.0,137.0,3.7,13.0,137.0,132.06,106.18
2016,2,19,15,45,0.0,121.5,3.7,13.0,121.5,116.87,93.76
2016,2,19,16,0,0.0,106.0,3.7,13.0,106.0,101.75,81.18
2016,2,19,16,15,0.0,89.5,3.65,13.0,89.5,85.76,67.7
2016,2,19,16,30,0.0,73.0,3.6,13.0,73.0,69.88,54.11
2016,2,19,16,45,0.0,56.5,3.55,13.0,56.5,54.11,40.43
2016,2,19,17,0,0.0,40.0,3.5,13.0,40.0,38.49,26.76
2016,2,19,17,15,0.0,26.0,3.45,12.5,26.0,25.1,15.8
2016,2,19,17,30,0.0,12.0,3.4,12.0,12.0,11.57,0.36
2016,2,19,17,45,0.0,6.0,3.4,12.0,6.0,5.9,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,91.5,19.5,3.6,10.0,29.5,57.44,11.34
2016,2,20,7,30,183.0,39.0,3.6,10.0,59.0,121.68,89.58
2016,2,20,7,45,241.0,56.0,3.6,10.5,96.5,171.72,135.91
2016,2,20,8,0,299.0,73.0,3.6,11.0,134.0,227.11,185.24
2016,2,20,8,15,336.0,88.5,3.45,11.0,174.0,275.49,228.37
2016,2,20,8,30,373.0,104.0,3.3,11.0,214.0,326.37,272.53
2016,2,20,8,45,411.5,112.5,3.15,11.5,252.5,372.19,311.0
2016,2,20,9,0,450.0,121.0,3.0,12.0,291.0,419.93,349.89
2016,2,20,9,15,494.0,128.0,2.85,12.0,334.5,470.93,391.05
2016,2,20,9,30,538.0,135.0,2.7,12.0,378.0,523.35,432.29
2016,2,20,9,45,508.5,156.5,2.55,12.0,402.0,541.8,444.85
2016,2,20,10,0,479.0,178.0,2.4,12.0,426.0,556.58,454.35
2016,2,20,10,15,512.5,180.0,2.25,12.0,460.5,593.4,481.89
2016,2,20,10,30,546.0,182.0,2.1,12.0,495.0,629.66,508.28
2016,2,20,10,45,429.0,225.5,1.95,12.5,478.0,593.19,475.32
2016,2,20,11,0,312.0,269.0,1.8,13.0,461.0,543.86,433.35
2016,2,20,11,15,419.5,245.0,1.65,13.0,511.0,611.92,485.9
2016,2,20,11,30,527.0,221.0,1.5,13.0,561.0,672.3,530.61
2016,2,20,11,45,382.5,265.5,1.4,13.0,514.5,594.86,468.79
2016,2,20,12,0,238.0,310.0,1.3,13.0,468.0,517.02,407.03
2016,2,20,12,15,426.0,254.5,1.3,13.0,538.5,616.79,486.05
2016,2,20,12,30,614.0,199.0,1.3,13.0,609.0,700.36,549.73
2016,2,20,12,45,760.5,147.5,1.35,13.5,650.5,747.21,584.32
2016,2,20,13,0,907.0,96.0,1.4,14.0,692.0,781.01,607.39
2016,2,20,13,15,903.0,95.5,1.5,14.0,678.5,756.68,591.24
2016,2,20,13,30,899.0,95.0,1.6,14.0,665.0,729.42,573.49
2016,2,20,13,45,893.5,93.0,1.7,14.0,644.0,696.82,551.26
2016,2,20,14,0,888.0,91.0,1.8,14.0,623.0,661.7,525.58
2016,2,20,14,15,877.5,89.5,1.9,14.0,594.5,622.88,496.33
2016,2,20,14,30,867.0,88.0,2.0,14.0,566.0,580.77,463.76
2016,2,20,14,45,833.5,83.5,2.15,14.0,519.5,522.05,417.77
2016,2,20,15,0,800.0,79.0,2.3,14.0,473.0,464.07,370.97
2016,2,20,15,15,801.5,77.0,2.4,14.0,444.0,424.8,336.98
2016,2,20,15,30,803.0,75.0,2.5,14.0,415.0,383.62,300.06
2016,2,20,15,45,774.0,71.0,2.6,14.0,369.5,328.57,251.36
2016,2,20,16,0,745.0,67.0,2.7,14.0,324.0,275.13,203.12
2016,2,20,16,15,700.5,62.5,2.65,13.5,275.5,219.61,153.71
2016,2,20,16,30,656.0,58.0,2.6,13.0,227.0,166.49,107.32
2016,2,20,16,45,586.0,51.0,2.55,13.0,178.0,113.57,65.0
2016,2,20,17,0,516.0,44.0,2.5,13.0,129.0,68.06,34.37
2016,2,20,17,15,398.5,33.5,2.5,12.5,85.5,26.78,17.34
2016,2,20,17,30,281.0,23.0,2.5,12.0,42.0,18.03,5.05
2016,2,20,17,45,140.5,11.5,2.55,12.0,21.0,11.3,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.5,3.2,11.0,40.0,90.84,31.62
2016,2,21,7,30,422.0,33.0,3.3,11.0,80.0,197.09,146.16
2016,2,21,7,45,515.5,41.0,3.45,11.5,128.0,263.25,207.8
2016,2,21,8,0,609.0,49.0,3.6,12.0,176.0,337.72,274.15
2016,2,21,8,15,665.5,54.5,3.6,12.0,226.0,396.29,326.87
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,461.11,383.0
2016,2,21,8,45,761.0,63.5,3.6,12.5,324.5,516.51,429.12
2016,2,21,9,0,800.0,67.0,3.6,13.0,373.0,572.77,474.35
2016,2,21,9,15,825.5,70.0,3.55,13.0,418.0,620.24,512.06
2016,2,21,9,30,851.0,73.0,3.5,13.0,463.0,666.83,547.9
2016,2,21,9,45,870.5,75.0,3.5,13.5,502.5,702.43,572.45
2016,2,21,10,0,890.0,77.0,3.5,14.0,542.0,740.4,598.45
2016,2,21,10,15,903.0,78.5,3.45,14.0,575.5,770.78,619.35
2016,2,21,10,30,916.0,80.0,3.4,14.0,609.0,798.49,638.17
2016,2,21,10,45,925.5,81.5,3.4,14.0,635.5,820.56,653.07
2016,2,21,11,0,935.0,83.0,3.4,14.0,662.0,839.45,665.72
2016,2,21,11,15,940.5,83.5,3.4,14.0,680.5,850.68,672.93
2016,2,21,11,30,946.0,84.0,3.4,14.0,699.0,858.42,677.8
2016,2,21,11,45,948.5,84.5,3.4,14.5,709.5,860.19,677.28
2016,2,21,12,0,951.0,85.0,3.4,15.0,720.0,858.35,674.36
2016,2,21,12,15,951.5,85.5,3.5,15.0,722.5,851.31,669.73
2016,2,21,12,30,952.0,86.0,3.6,15.0,725.0,840.7,662.66
2016,2,21,12,45,950.5,85.5,3.7,15.0,719.0,823.94,651.25
2016,2,21,13,0,949.0,85.0,3.8,15.0,713.0,803.8,637.45
2016,2,21,13,15,944.5,84.5,3.9,15.0,699.0,778.18,619.65
2016,2,21,13,30,940.0,84.0,4.0,15.0,685.0,749.53,599.56
2016,2,21,13,45,928.5,84.5,4.15,15.0,662.0,714.34,574.64
2016,2,21,14,0,917.0,85.0,4.3,15.0,639.0,676.85,546.28
2016,2,21,14,15,906.0,83.5,4.45,15.0,609.5,635.53,514.18
2016,2,21,14,30,895.0,82.0,4.6,15.0,580.0,592.36,479.74
2016,2,21,14,45,796.0,94.0,4.75,15.0,516.5,515.65,417.72
2016,2,21,15,0,697.0,106.0,4.9,15.0,453.0,443.78,358.58
2016,2,21,15,15,754.0,90.5,4.95,14.5,437.5,420.04,337.02
2016,2,21,15,30,811.0,75.0,5.0,14.0,422.0,388.97,307.69
2016,2,21,15,45,778.5,71.5,5.05,14.0,375.0,332.7,257.08
2016,2,21,16,0,746.0,68.0,5.1,14.0,328.0,278.38,207.44
2016,2,21,16,15,700.5,63.5,4.95,13.5,279.0,222.4,157.06
2016,2,21,16,30,655.0,59.0,4.8,13.0,230.0,168.91,109.92
2016,2,21,16,45,584.5,52.0,4.65,13.0,181.0,115.75,66.99
2016,2,21,17,0,514.0,45.0,4.5,13.0,132.0,70.09,35.81
2016,2,21,17,15,396.0,35.0,4.4,12.5,88.0,29.08,19.4
2016,2,21,17,30,278.0,25.0,4.3,12.0,44.0,19.8,7.22
2016,2,21,17,45,139.0,12.5,4.25,12.0,22.0,12.29,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
