Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,22,7,15,222.0,16.5,2.95,12.0,42.5,95.45,42.08
2016,2,22,7,30,444.0,33.0,3.0,12.0,85.0,206.08,153.51
2016,2,22,7,45,531.0,41.0,3.1,12.0,132.5,271.12,214.1
2016,2,22,8,0,618.0,49.0,3.2,12.0,180.0,340.99,276.98
2016,2,22,8,15,672.0,54.0,3.15,12.0,230.0,401.37,330.83
2016,2,22,8,30,726.0,59.0,3.1,12.0,280.0,464.78,385.4
2016,2,22,8,45,746.0,60.5,3.05,12.5,319.0,507.29,420.86
2016,2,22,9,0,766.0,62.0,3.0,13.0,358.0,549.18,454.49
2016,2,22,9,15,623.5,106.5,3.0,13.5,366.0,537.36,442.57
2016,2,22,9,30,481.0,151.0,3.0,14.0,374.0,506.82,415.5
2016,2,22,9,45,682.5,114.5,3.0,14.5,459.0,625.14,509.39
2016,2,22,10,0,884.0,78.0,3.0,15.0,544.0,740.52,594.39
2016,2,22,10,15,897.0,79.5,2.95,15.0,577.5,770.81,614.31
2016,2,22,10,30,910.0,81.0,2.9,15.0,611.0,798.44,632.78
2016,2,22,10,45,918.0,82.5,2.9,15.5,637.0,819.27,645.37
2016,2,22,11,0,926.0,84.0,2.9,16.0,663.0,836.89,655.71
2016,2,22,11,15,796.5,129.5,2.9,16.0,637.5,793.65,623.79
2016,2,22,11,30,667.0,175.0,2.9,16.0,612.0,743.15,586.54
2016,2,22,11,45,664.0,179.5,2.95,16.0,620.5,744.0,587.24
2016,2,22,12,0,661.0,184.0,3.0,16.0,629.0,742.18,585.63
2016,2,22,12,15,804.0,136.0,3.05,16.0,678.5,795.66,625.42
2016,2,22,12,30,947.0,88.0,3.1,16.0,728.0,842.31,658.74
2016,2,22,12,45,942.0,89.5,3.2,16.5,721.5,825.03,645.51
2016,2,22,13,0,937.0,91.0,3.3,17.0,715.0,804.47,630.51
2016,2,22,13,15,933.5,90.5,3.35,17.0,701.5,779.74,613.47
2016,2,22,13,30,930.0,90.0,3.4,17.0,688.0,751.97,594.19
2016,2,22,13,45,924.0,88.5,3.45,17.0,666.5,718.54,570.69
2016,2,22,14,0,918.0,87.0,3.5,17.0,645.0,682.52,543.61
2016,2,22,14,15,908.0,85.5,3.45,17.0,616.5,641.65,511.7
2016,2,22,14,30,898.0,84.0,3.4,17.0,588.0,598.87,477.65
2016,2,22,14,45,871.5,77.5,3.4,17.0,541.5,540.62,431.23
2016,2,22,15,0,845.0,71.0,3.4,17.0,495.0,482.41,383.73
2016,2,22,15,15,772.5,78.5,3.2,16.5,441.5,418.24,330.72
2016,2,22,15,30,700.0,86.0,3.0,16.0,388.0,358.18,280.18
2016,2,22,15,45,659.0,86.5,2.9,16.0,346.5,308.09,236.21
2016,2,22,16,0,618.0,87.0,2.8,16.0,305.0,260.97,194.22
2016,2,22,16,15,583.0,78.5,2.65,15.5,260.5,209.92,149.27
2016,2,22,16,30,548.0,70.0,2.5,15.0,216.0,162.0,107.59
2016,2,22,16,45,483.0,61.5,2.45,15.0,171.0,113.8,69.08
2016,2,22,17,0,418.0,53.0,2.4,15.0,126.0,72.66,40.63
2016,2,22,17,15,328.0,39.5,2.35,15.0,85.0,33.73,23.26
2016,2,22,17,30,238.0,26.0,2.3,15.0,44.0,20.57,8.49
2016,2,22,17,45,119.0,13.0,2.25,15.0,22.0,12.78,0.0
2016,2,22,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,2,23,7,15,179.5,25.0,2.15,13.0,47.0,93.75,48.11
2016,2,23,7,30,359.0,38.0,2.3,13.0,82.0,183.38,137.19
2016,2,23,7,45,443.5,48.0,2.5,13.5,127.5,246.12,193.92
2016,2,23,8,0,528.0,58.0,2.7,14.0,173.0,316.32,255.48
2016,2,23,8,15,581.0,65.0,2.85,14.0,220.0,374.43,306.7
2016,2,23,8,30,634.0,72.0,3.0,14.0,267.0,435.8,359.19
2016,2,23,8,45,692.0,68.5,3.15,14.0,313.0,488.18,403.59
2016,2,23,9,0,750.0,65.0,3.3,14.0,359.0,545.76,450.99
2016,2,23,9,15,761.0,72.0,3.25,14.0,399.0,586.95,483.37
2016,2,23,9,30,772.0,79.0,3.2,14.0,439.0,626.44,513.62
2016,2,23,9,45,772.5,87.5,3.15,14.5,473.5,658.26,535.37
2016,2,23,10,0,773.0,96.0,3.1,15.0,508.0,687.38,554.72
2016,2,23,10,15,853.0,90.0,2.9,15.0,569.5,757.55,604.51
2016,2,23,10,30,933.0,84.0,2.7,15.0,631.0,823.13,649.24
2016,2,23,10,45,942.0,85.5,2.5,15.5,658.0,845.07,660.58
2016,2,23,11,0,951.0,87.0,2.3,16.0,685.0,863.76,669.73
2016,2,23,11,15,956.5,88.0,2.15,16.0,704.0,875.64,675.7
2016,2,23,11,30,962.0,89.0,2.0,16.0,723.0,883.96,679.23
2016,2,23,11,45,962.0,90.5,1.9,16.5,733.0,884.72,676.87
2016,2,23,12,0,962.0,92.0,1.8,17.0,743.0,881.81,672.2
2016,2,23,12,15,962.5,92.0,1.7,17.0,745.0,874.01,665.61
2016,2,23,12,30,963.0,92.0,1.6,17.0,747.0,862.6,656.74
2016,2,23,12,45,958.5,92.5,1.55,17.5,740.5,844.29,642.68
2016,2,23,13,0,954.0,93.0,1.5,18.0,734.0,822.64,626.57
2016,2,23,13,15,949.0,92.5,1.45,18.0,719.0,796.35,608.56
2016,2,23,13,30,944.0,92.0,1.4,18.0,704.0,767.03,588.51
2016,2,23,13,45,935.0,91.0,1.35,18.5,681.0,731.6,563.11
2016,2,23,14,0,926.0,90.0,1.3,19.0,658.0,693.71,534.64
2016,2,23,14,15,915.0,88.5,1.35,18.5,628.0,651.84,505.3
2016,2,23,14,30,904.0,87.0,1.4,18.0,598.0,608.1,473.6
2016,2,23,14,45,887.5,85.0,1.45,18.0,560.5,559.67,436.47
2016,2,23,15,0,871.0,83.0,1.5,18.0,523.0,509.63,396.95
2016,2,23,15,15,838.5,74.0,1.5,17.5,469.5,444.91,345.68
2016,2,23,15,30,806.0,65.0,1.5,17.0,416.0,381.51,293.78
2016,2,23,15,45,751.0,71.0,1.5,17.0,370.5,327.03,247.05
2016,2,23,16,0,696.0,77.0,1.5,17.0,325.0,275.41,202.05
2016,2,23,16,15,650.5,72.0,1.5,16.5,277.5,221.01,154.93
2016,2,23,16,30,605.0,67.0,1.5,16.0,230.0,170.73,111.83
2016,2,23,16,45,525.0,60.5,1.55,16.0,181.5,119.19,71.34
2016,2,23,17,0,445.0,54.0,1.6,16.0,133.0,76.37,42.34
2016,2,23,17,15,344.0,41.0,1.65,15.5,90.0,36.05,21.31
2016,2,23,17,30,243.0,28.0,1.7,15.0,47.0,22.35,10.5
2016,2,23,17,45,121.5,14.0,1.75,15.0,23.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,2,24,7,15,176.0,26.0,1.3,12.0,48.0,95.36,54.3
2016,2,24,7,30,352.0,39.0,1.4,12.0,83.0,183.28,138.3
2016,2,24,7,45,444.5,48.5,1.55,12.5,130.0,248.69,196.59
2016,2,24,8,0,537.0,58.0,1.7,13.0,177.0,322.31,260.47
2016,2,24,8,15,593.0,64.5,1.65,13.0,225.5,381.94,312.06
2016,2,24,8,30,649.0,71.0,1.6,13.0,274.0,445.06,364.77
2016,2,24,8,45,690.0,75.0,1.6,13.5,321.5,499.56,408.46
2016,2,24,9,0,731.0,79.0,1.6,14.0,369.0,552.86,449.8
2016,2,24,9,15,758.0,83.0,1.5,14.0,413.0,600.43,485.58
2016,2,24,9,30,785.0,87.0,1.4,14.0,457.0,647.38,519.72
2016,2,24,9,45,804.5,89.5,1.3,14.5,495.5,686.29,544.84
2016,2,24,10,0,824.0,92.0,1.2,15.0,534.0,723.48,567.94
2016,2,24,10,15,837.5,94.0,1.15,15.5,567.0,753.53,586.0
2016,2,24,10,30,851.0,96.0,1.1,16.0,600.0,781.08,602.08
2016,2,24,10,45,860.5,97.5,1.05,16.5,625.5,802.17,613.52
2016,2,24,11,0,870.0,99.0,1.0,17.0,651.0,820.25,622.89
2016,2,24,11,15,876.0,100.0,0.95,17.0,669.0,827.11,625.82
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,835.45,630.0
2016,2,24,11,45,884.0,102.0,0.9,17.5,697.5,837.19,629.45
2016,2,24,12,0,886.0,103.0,0.9,18.0,708.0,835.55,626.86
2016,2,24,12,15,886.5,103.0,1.0,18.0,709.5,828.23,623.36
2016,2,24,12,30,887.0,103.0,1.1,18.0,711.0,817.58,617.69
2016,2,24,12,45,890.5,100.5,1.2,18.0,706.5,803.31,609.56
2016,2,24,13,0,894.0,98.0,1.3,18.0,702.0,785.71,599.14
2016,2,24,13,15,889.0,97.0,1.4,18.0,688.0,760.14,583.12
2016,2,24,13,30,884.0,96.0,1.5,18.0,674.0,731.74,565.0
2016,2,24,13,45,876.5,95.0,1.65,18.0,652.0,698.97,543.93
2016,2,24,14,0,869.0,94.0,1.8,18.0,630.0,663.83,519.26
2016,2,24,14,15,857.5,92.0,1.85,17.5,601.0,624.18,490.64
2016,2,24,14,30,846.0,90.0,1.9,17.0,572.0,581.35,458.84
2016,2,24,14,45,828.5,88.5,1.95,17.0,536.0,534.43,422.08
2016,2,24,15,0,811.0,87.0,2.0,17.0,500.0,486.85,383.74
2016,2,24,15,15,789.5,84.0,2.0,17.0,459.0,435.62,341.33
2016,2,24,15,30,768.0,81.0,2.0,17.0,418.0,384.7,297.98
2016,2,24,15,45,736.0,77.5,2.05,17.0,372.5,330.28,251.01
2016,2,24,16,0,704.0,74.0,2.1,17.0,327.0,276.62,203.76
2016,2,24,16,15,660.5,68.5,2.05,16.5,279.5,221.65,155.74
2016,2,24,16,30,617.0,63.0,2.0,16.0,232.0,170.58,111.57
2016,2,24,16,45,550.0,55.5,1.95,15.5,183.5,118.84,70.17
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,74.27,39.19
2016,2,24,17,15,378.0,37.0,1.9,14.5,92.0,33.35,18.38
2016,2,24,17,30,273.0,26.0,1.9,14.0,49.0,20.13,9.51
2016,2,24,17,45,136.5,13.0,1.95,14.0,24.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,33.0,6.0,0.2,13.5,7.0,0.0,0.0
2016,2,25,7,0,66.0,12.0,0.2,14.0,14.0,28.46,0.0
2016,2,25,7,15,188.5,28.0,0.25,14.0,49.0,103.26,62.68
2016,2,25,7,30,311.0,44.0,0.3,14.0,84.0,174.96,131.19
2016,2,25,7,45,393.0,55.5,0.35,14.0,129.0,236.87,185.2
2016,2,25,8,0,475.0,67.0,0.4,14.0,174.0,306.0,243.96
2016,2,25,8,15,531.5,75.0,0.45,14.0,221.5,365.22,293.72
2016,2,25,8,30,588.0,83.0,0.5,14.0,269.0,428.04,344.82
2016,2,25,8,45,462.0,116.5,0.55,14.5,277.0,413.35,332.99
2016,2,25,9,0,336.0,150.0,0.6,15.0,285.0,382.05,307.67
2016,2,25,9,15,527.0,122.0,0.65,15.0,360.5,494.54,397.01
2016,2,25,9,30,718.0,94.0,0.7,15.0,436.0,614.67,487.76
2016,2,25,9,45,746.5,100.0,0.75,15.5,481.0,662.13,519.76
2016,2,25,10,0,775.0,106.0,0.8,16.0,526.0,705.86,548.71
2016,2,25,10,15,683.5,140.5,0.8,16.0,527.0,693.83,538.33
2016,2,25,10,30,592.0,175.0,0.8,16.0,528.0,671.3,519.88
2016,2,25,10,45,577.0,189.5,0.8,16.5,546.0,679.62,524.01
2016,2,25,11,0,562.0,204.0,0.8,17.0,564.0,688.6,528.08
2016,2,25,11,15,605.5,195.5,0.75,17.0,593.0,720.8,550.04
2016,2,25,11,30,649.0,187.0,0.7,17.0,622.0,748.42,568.32
2016,2,25,11,45,650.0,190.0,0.65,17.5,631.5,750.8,567.3
2016,2,25,12,0,651.0,193.0,0.6,18.0,641.0,750.53,564.86
2016,2,25,12,15,750.5,155.0,0.45,18.0,672.0,783.88,585.69
2016,2,25,12,30,850.0,117.0,0.3,18.0,703.0,810.05,599.93
2016,2,25,12,45,858.0,112.0,0.2,18.5,700.0,796.73,588.08
2016,2,25,13,0,866.0,107.0,0.1,19.0,697.0,780.04,575.04
2016,2,25,13,15,862.0,106.5,0.2,19.0,683.5,755.88,561.03
2016,2,25,13,30,858.0,106.0,0.3,19.0,670.0,728.91,545.35
2016,2,25,13,45,847.5,106.0,0.4,19.0,648.0,695.35,524.76
2016,2,25,14,0,837.0,106.0,0.5,19.0,626.0,659.68,501.15
2016,2,25,14,15,825.5,104.0,0.7,18.5,597.5,619.46,475.63
2016,2,25,14,30,814.0,102.0,0.9,18.0,569.0,577.68,447.48
2016,2,25,14,45,794.0,100.5,1.1,18.0,533.0,530.52,412.95
2016,2,25,15,0,774.0,99.0,1.3,18.0,497.0,483.01,376.58
2016,2,25,15,15,751.5,95.5,1.55,17.5,456.5,431.64,336.56
2016,2,25,15,30,729.0,92.0,1.8,17.0,416.0,381.26,295.44
2016,2,25,15,45,701.0,87.0,2.05,17.0,371.5,328.3,250.27
2016,2,25,16,0,673.0,82.0,2.3,17.0,327.0,277.01,205.28
2016,2,25,16,15,629.0,76.0,2.25,16.5,279.5,222.89,158.13
2016,2,25,16,30,585.0,70.0,2.2,16.0,232.0,172.78,114.89
2016,2,25,16,45,527.5,60.5,2.15,16.0,185.0,121.93,73.59
2016,2,25,17,0,470.0,51.0,2.1,16.0,138.0,77.24,41.72
2016,2,25,17,15,367.0,39.5,2.0,15.5,94.5,36.36,20.32
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,21.87,11.23
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,14.0,11.0,10.81,0.0
2016,2,26,7,15,43.5,30.0,1.4,14.0,36.0,51.5,31.19
2016,2,26,7,30,87.0,49.0,1.5,14.0,61.0,90.46,67.67
2016,2,26,7,45,113.0,70.0,1.65,14.0,92.0,128.59,101.31
2016,2,26,8,0,139.0,91.0,1.8,14.0,123.0,168.66,136.28
2016,2,26,8,15,155.5,112.0,1.85,14.0,155.5,205.9,168.35
2016,2,26,8,30,172.0,133.0,1.9,14.0,188.0,244.12,200.56
2016,2,26,8,45,187.5,151.0,1.95,14.5,219.5,279.01,228.98
2016,2,26,9,0,203.0,169.0,2.0,15.0,251.0,314.63,257.35
2016,2,26,9,15,237.5,185.0,2.0,15.0,291.5,368.96,300.61
2016,2,26,9,30,272.0,201.0,2.0,15.0,332.0,417.22,338.34
2016,2,26,9,45,284.5,217.0,2.05,15.0,363.5,450.76,363.82
2016,2,26,10,0,297.0,233.0,2.1,15.0,395.0,483.93,388.77
2016,2,26,10,15,287.5,250.0,2.05,15.0,414.5,500.75,400.2
2016,2,26,10,30,278.0,267.0,2.0,15.0,434.0,516.01,410.42
2016,2,26,10,45,273.0,280.5,2.0,15.5,450.0,529.46,418.8
2016,2,26,11,0,268.0,294.0,2.0,16.0,466.0,541.61,426.16
2016,2,26,11,15,337.0,286.5,2.0,16.0,509.0,590.11,463.35
2016,2,26,11,30,406.0,279.0,2.0,16.0,552.0,638.18,499.44
2016,2,26,11,45,476.5,256.0,2.05,16.0,582.0,677.51,529.3
2016,2,26,12,0,547.0,233.0,2.1,16.0,612.0,707.08,552.17
2016,2,26,12,15,562.0,228.5,2.15,16.0,618.5,708.32,553.23
2016,2,26,12,30,577.0,224.0,2.2,16.0,625.0,707.1,552.78
2016,2,26,12,45,434.0,269.0,2.3,16.0,569.0,630.87,494.2
2016,2,26,13,0,291.0,314.0,2.4,16.0,513.0,552.1,433.21
2016,2,26,13,15,331.5,297.5,2.45,16.0,520.0,556.22,438.04
2016,2,26,13,30,372.0,281.0,2.5,16.0,527.0,557.42,440.03
2016,2,26,13,45,361.0,273.5,2.65,16.0,506.0,529.15,419.07
2016,2,26,14,0,350.0,266.0,2.8,16.0,485.0,500.45,397.64
2016,2,26,14,15,322.5,258.0,2.85,16.0,453.0,460.78,367.02
2016,2,26,14,30,295.0,250.0,2.9,16.0,421.0,422.26,336.98
2016,2,26,14,45,242.0,240.0,2.95,16.0,375.0,369.47,295.25
2016,2,26,15,0,189.0,230.0,3.0,16.0,329.0,318.9,254.97
2016,2,26,15,15,148.0,211.5,3.05,15.5,285.0,272.13,217.93
2016,2,26,15,30,107.0,193.0,3.1,15.0,241.0,229.11,183.59
2016,2,26,15,45,53.5,132.5,3.15,15.0,156.5,146.04,116.1
2016,2,26,16,0,0.0,72.0,3.2,15.0,72.0,69.6,53.43
2016,2,26,16,15,0.0,61.5,3.1,14.5,61.5,59.44,45.07
2016,2,26,16,30,0.0,51.0,3.0,14.0,51.0,49.27,36.5
2016,2,26,16,45,0.0,40.5,2.9,14.0,40.5,39.11,27.73
2016,2,26,17,0,0.0,30.0,2.8,14.0,30.0,28.96,18.88
2016,2,26,17,15,0.0,20.5,2.55,14.0,20.5,19.78,10.79
2016,2,26,17,30,0.0,11.0,2.3,14.0,11.0,10.6,2.75
2016,2,26,17,45,0.0,5.5,2.05,14.0,5.5,5.41,0.0
2016,2,26,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,21.63,0.0
2016,2,27,7,15,217.0,30.5,2.1,13.0,61.0,117.11,78.18
2016,2,27,7,30,434.0,39.0,2.2,13.0,100.0,216.91,166.03
2016,2,27,7,45,521.5,46.0,2.3,13.5,148.5,282.46,224.63
2016,2,27,8,0,609.0,53.0,2.4,14.0,197.0,355.6,288.25
2016,2,27,8,15,659.5,58.5,2.35,14.0,246.5,412.76,337.97
2016,2,27,8,30,710.0,64.0,2.3,14.0,296.0,475.39,390.31
2016,2,27,8,45,745.0,67.5,2.3,14.0,343.5,528.91,433.96
2016,2,27,9,0,780.0,71.0,2.3,14.0,391.0,583.01,476.75
2016,2,27,9,15,804.0,74.0,2.25,14.0,435.0,629.42,512.21
2016,2,27,9,30,828.0,77.0,2.2,14.0,479.0,674.88,544.98
2016,2,27,9,45,843.0,80.0,2.15,14.5,517.5,712.54,569.85
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,748.1,592.78
2016,2,27,10,15,870.5,85.0,2.05,15.0,589.0,773.6,609.23
2016,2,27,10,30,883.0,87.0,2.0,15.0,622.0,801.06,627.07
2016,2,27,10,45,889.0,89.5,1.95,15.5,647.0,821.02,638.27
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,837.79,647.27
2016,2,27,11,15,900.5,92.5,1.9,16.0,690.5,848.65,653.91
2016,2,27,11,30,906.0,93.0,1.9,16.0,709.0,856.14,658.4
2016,2,27,11,45,908.0,94.0,1.95,16.0,719.0,857.84,659.55
2016,2,27,12,0,910.0,95.0,2.0,16.0,729.0,856.05,658.5
2016,2,27,12,15,911.0,95.5,2.05,16.0,731.5,849.43,654.24
2016,2,27,12,30,912.0,96.0,2.1,16.0,734.0,839.35,647.74
2016,2,27,12,45,902.0,99.5,2.2,16.0,726.0,820.38,635.54
2016,2,27,13,0,892.0,103.0,2.3,16.0,718.0,798.41,621.27
2016,2,27,13,15,888.5,102.0,2.35,16.0,704.5,773.77,604.67
2016,2,27,13,30,885.0,101.0,2.4,16.0,691.0,746.22,585.96
2016,2,27,13,45,883.0,98.0,2.45,16.0,670.5,714.87,564.39
2016,2,27,14,0,881.0,95.0,2.5,16.0,650.0,680.81,539.71
2016,2,27,14,15,788.5,115.0,2.5,16.0,595.0,612.62,487.12
2016,2,27,14,30,696.0,135.0,2.5,16.0,540.0,547.07,435.91
2016,2,27,14,45,585.5,157.5,2.5,16.0,484.0,478.82,381.75
2016,2,27,15,0,475.0,180.0,2.5,16.0,428.0,416.52,331.67
2016,2,27,15,15,624.5,127.0,2.5,15.5,426.0,409.51,325.23
2016,2,27,15,30,774.0,74.0,2.5,15.0,424.0,386.28,303.26
2016,2,27,15,45,759.0,72.5,2.5,15.0,386.0,339.16,260.99
2016,2,27,16,0,744.0,71.0,2.5,15.0,348.0,292.22,218.01
2016,2,27,16,15,702.5,66.5,2.45,14.5,299.0,236.29,168.4
2016,2,27,16,30,661.0,62.0,2.4,14.0,250.0,182.39,121.02
2016,2,27,16,45,603.5,55.0,2.35,14.0,201.0,129.34,77.09
2016,2,27,17,0,546.0,48.0,2.3,14.0,152.0,82.34,43.04
2016,2,27,17,15,441.5,38.5,2.4,13.5,106.0,38.42,20.13
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,22.43,12.49
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,11.06,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,12.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,2.8,13.0,16.0,15.74,0.0
2016,2,28,7,15,63.5,35.0,2.85,13.0,44.0,64.28,42.82
2016,2,28,7,30,127.0,54.0,2.9,13.0,72.0,116.77,89.63
2016,2,28,7,45,157.5,74.5,3.0,13.5,106.0,158.49,126.57
2016,2,28,8,0,188.0,95.0,3.1,14.0,140.0,202.68,165.07
2016,2,28,8,15,206.5,115.0,3.05,14.0,175.0,242.48,199.45
2016,2,28,8,30,225.0,135.0,3.0,14.0,210.0,283.36,233.91
2016,2,28,8,45,243.5,151.0,2.95,14.0,243.0,320.41,264.55
2016,2,28,9,0,262.0,167.0,2.9,14.0,276.0,358.27,295.21
2016,2,28,9,15,160.5,186.5,2.8,14.0,255.5,312.51,256.06
2016,2,28,9,30,59.0,206.0,2.7,14.0,235.0,259.11,210.14
2016,2,28,9,45,235.0,209.5,2.65,14.5,338.5,407.85,332.2
2016,2,28,10,0,411.0,213.0,2.6,15.0,442.0,557.74,449.28
2016,2,28,10,15,519.0,191.0,2.55,15.0,497.0,625.57,501.21
2016,2,28,10,30,627.0,169.0,2.5,15.0,552.0,699.48,556.95
2016,2,28,10,45,436.0,236.0,2.5,15.0,507.5,622.51,494.0
2016,2,28,11,0,245.0,303.0,2.5,15.0,463.0,525.57,416.15
2016,2,28,11,15,242.0,312.5,2.55,15.0,474.5,533.58,422.29
2016,2,28,11,30,239.0,322.0,2.6,15.0,486.0,540.56,427.05
2016,2,28,11,45,290.5,316.5,2.65,15.5,518.0,583.56,459.43
2016,2,28,12,0,342.0,311.0,2.7,16.0,550.0,616.96,484.24
2016,2,28,12,15,306.5,320.0,2.75,16.0,535.0,592.74,465.11
2016,2,28,12,30,271.0,329.0,2.8,16.0,520.0,567.88,445.81
2016,2,28,12,45,175.0,324.5,2.9,16.0,447.5,474.32,373.68
2016,2,28,13,0,79.0,320.0,3.0,16.0,375.0,384.53,303.09
2016,2,28,13,15,256.5,295.0,3.05,16.0,468.5,499.28,396.21
2016,2,28,13,30,434.0,270.0,3.1,16.0,562.0,597.64,473.46
2016,2,28,13,45,439.5,257.5,3.15,16.0,545.0,573.49,455.03
2016,2,28,14,0,445.0,245.0,3.2,16.0,528.0,547.67,435.82
2016,2,28,14,15,249.5,248.0,3.2,16.0,405.5,406.82,324.91
2016,2,28,14,30,54.0,251.0,3.2,16.0,283.0,278.21,221.35
2016,2,28,14,45,135.5,241.5,3.25,16.0,314.5,311.92,249.73
2016,2,28,15,0,217.0,232.0,3.3,16.0,346.0,335.72,268.85
2016,2,28,15,15,197.5,214.5,3.3,15.5,312.0,298.12,238.79
2016,2,28,15,30,178.0,197.0,3.3,15.0,278.0,262.1,209.79
2016,2,28,15,45,89.0,156.5,3.3,15.0,197.0,181.44,144.67
2016,2,28,16,0,0.0,116.0,3.3,15.0,116.0,111.26,88.3
2016,2,28,16,15,0.0,99.5,3.3,14.5,99.5,95.28,75.29
2016,2,28,16,30,0.0,83.0,3.3,14.0,83.0,79.39,62.04
2016,2,28,16,45,0.0,66.5,3.3,14.0,66.5,63.6,48.52
2016,2,28,17,0,0.0,50.0,3.3,14.0,50.0,47.94,34.93
2016,2,28,17,15,0.0,35.0,3.3,14.0,35.0,33.78,22.5
2016,2,28,17,30,0.0,20.0,3.3,14.0,20.0,19.3,10.12
2016,2,28,17,45,0.0,10.0,3.3,14.0,10.0,9.64,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.0,2.35,12.0,13.5,29.13,0.0
2016,2,29,7,0,185.0,18.0,2.4,12.0,27.0,79.26,1.11
2016,2,29,7,15,316.0,29.5,2.45,12.0,67.5,150.75,107.89
2016,2,29,7,30,447.0,41.0,2.5,12.0,108.0,228.78,178.25
2016,2,29,7,45,532.0,48.0,2.6,12.5,157.5,295.0,237.45
2016,2,29,8,0,617.0,55.0,2.7,13.0,207.0,368.55,301.44
2016,2,29,8,15,666.0,60.5,2.7,13.0,256.5,426.03,351.42
2016,2,29,8,30,715.0,66.0,2.7,13.0,306.0,488.71,403.9
2016,2,29,8,45,748.5,69.5,2.7,13.5,354.0,541.94,446.53
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,595.63,488.1
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.5,642.04,522.56
2016,2,29,9,30,829.0,79.0,2.6,15.0,491.0,687.45,553.83
2016,2,29,9,45,841.0,83.5,2.55,15.5,528.5,724.79,578.47
2016,2,29,10,0,853.0,88.0,2.5,16.0,566.0,759.85,601.06
2016,2,29,10,15,865.5,89.5,2.4,16.0,599.0,784.64,616.74
2016,2,29,10,30,878.0,91.0,2.3,16.0,632.0,811.49,633.83
2016,2,29,10,45,888.0,91.5,2.25,16.5,658.0,832.36,645.72
2016,2,29,11,0,898.0,92.0,2.2,17.0,684.0,850.16,655.46
2016,2,29,11,15,904.0,93.0,2.1,17.0,702.5,861.96,661.85
2016,2,29,11,30,910.0,94.0,2.0,17.0,721.0,870.37,665.98
2016,2,29,11,45,916.5,93.0,1.95,17.5,732.0,873.53,665.87
2016,2,29,12,0,923.0,92.0,1.9,18.0,743.0,873.18,663.54
2016,2,29,12,15,924.0,92.0,1.9,18.0,745.5,865.79,658.35
2016,2,29,12,30,925.0,92.0,1.9,18.0,748.0,854.9,650.97
2016,2,29,12,45,926.5,90.5,1.9,18.0,742.5,839.34,640.53
2016,2,29,13,0,928.0,89.0,1.9,18.0,737.0,820.36,627.86
2016,2,29,13,15,923.5,88.5,1.85,18.0,722.5,794.56,610.06
2016,2,29,13,30,919.0,88.0,1.8,18.0,708.0,765.77,590.26
2016,2,29,13,45,777.5,133.0,1.8,18.5,646.0,687.22,533.42
2016,2,29,14,0,636.0,178.0,1.8,19.0,584.0,612.17,475.91
2016,2,29,14,15,756.0,132.0,1.75,19.0,593.5,616.55,480.69
2016,2,29,14,30,876.0,86.0,1.7,19.0,603.0,609.08,475.32
2016,2,29,14,45,853.0,86.5,1.65,19.0,565.5,559.92,436.88
2016,2,29,15,0,830.0,87.0,1.6,19.0,528.0,509.86,397.18
2016,2,29,15,15,809.5,84.5,1.5,19.0,486.5,458.01,354.94
2016,2,29,15,30,789.0,82.0,1.4,19.0,445.0,406.34,311.73
2016,2,29,15,45,754.5,79.5,1.3,19.0,398.0,350.12,264.12
2016,2,29,16,0,720.0,77.0,1.2,19.0,351.0,294.82,216.39
2016,2,29,16,15,679.0,72.0,1.1,18.5,302.0,239.15,168.47
2016,2,29,16,30,638.0,67.0,1.0,18.0,253.0,187.11,123.76
2016,2,29,16,45,571.5,60.5,0.95,18.0,203.5,134.0,80.89
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,88.04,47.89
2016,2,29,17,15,406.0,43.5,0.85,17.5,108.5,44.92,24.16
2016,2,29,17,30,307.0,33.0,0.8,17.0,63.0,25.65,15.54
2016,2,29,17,45,153.5,16.5,0.8,17.0,31.5,12.52,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,40.0,9.5,2.15,13.5,12.0,18.24,0.0
2016,3,1,7,0,80.0,19.0,2.3,14.0,24.0,47.46,7.76
2016,3,1,7,15,156.5,36.5,2.35,14.0,56.5,106.74,76.75
2016,3,1,7,30,233.0,54.0,2.4,14.0,89.0,163.14,126.89
2016,3,1,7,45,273.0,71.0,2.5,14.5,128.0,210.73,169.11
2016,3,1,8,0,313.0,88.0,2.6,15.0,167.0,261.72,213.3
2016,3,1,8,15,345.0,102.0,2.5,15.0,206.0,308.12,252.99
2016,3,1,8,30,377.0,116.0,2.4,15.0,245.0,356.54,293.24
2016,3,1,8,45,584.5,95.5,2.35,15.5,328.5,477.48,391.21
2016,3,1,9,0,792.0,75.0,2.3,16.0,412.0,607.41,492.36
2016,3,1,9,15,814.5,78.0,2.35,16.0,456.0,653.58,526.66
2016,3,1,9,30,837.0,81.0,2.4,16.0,500.0,698.65,558.73
2016,3,1,9,45,861.0,80.5,2.45,16.0,540.5,734.81,583.85
2016,3,1,10,0,885.0,80.0,2.5,16.0,581.0,773.78,610.85
2016,3,1,10,15,896.5,81.5,2.5,16.0,614.0,803.23,630.44
2016,3,1,10,30,908.0,83.0,2.5,16.0,647.0,829.92,648.05
2016,3,1,10,45,918.0,83.5,2.55,16.5,673.5,851.27,661.03
2016,3,1,11,0,928.0,84.0,2.6,17.0,700.0,869.45,671.84
2016,3,1,11,15,933.5,85.0,2.55,17.0,718.5,881.09,678.64
2016,3,1,11,30,939.0,86.0,2.5,17.0,737.0,889.2,683.15
2016,3,1,11,45,944.5,85.0,2.5,17.0,748.0,891.53,684.24
2016,3,1,12,0,950.0,84.0,2.5,17.0,759.0,890.24,683.03
2016,3,1,12,15,951.0,84.5,2.5,17.0,761.5,883.17,678.01
2016,3,1,12,30,952.0,85.0,2.5,17.0,764.0,872.5,670.67
2016,3,1,12,45,951.5,84.0,2.5,17.0,758.0,855.44,659.03
2016,3,1,13,0,951.0,83.0,2.5,17.0,752.0,834.94,645.12
2016,3,1,13,15,946.5,82.5,2.5,17.0,737.5,808.57,627.14
2016,3,1,13,30,942.0,82.0,2.5,17.0,723.0,779.15,607.0
2016,3,1,13,45,935.0,81.0,2.55,17.0,700.5,744.53,583.4
2016,3,1,14,0,928.0,80.0,2.6,17.0,678.0,707.34,557.74
2016,3,1,14,15,917.5,79.0,2.6,16.5,647.5,665.54,527.54
2016,3,1,14,30,907.0,78.0,2.6,16.0,617.0,621.84,494.69
2016,3,1,14,45,893.5,76.0,2.6,16.0,580.5,573.77,456.71
2016,3,1,15,0,880.0,74.0,2.6,16.0,544.0,524.55,416.79
2016,3,1,15,15,860.5,71.5,2.55,16.0,501.5,471.16,372.37
2016,3,1,15,30,841.0,69.0,2.5,16.0,459.0,417.72,326.67
2016,3,1,15,45,813.0,66.5,2.5,16.0,412.0,360.36,276.83
2016,3,1,16,0,785.0,64.0,2.5,16.0,365.0,305.27,227.72
2016,3,1,16,15,746.0,60.0,2.3,15.5,315.0,247.7,176.54
2016,3,1,16,30,707.0,56.0,2.1,15.0,265.0,193.44,128.46
2016,3,1,16,45,645.0,51.0,1.95,15.0,214.5,138.57,82.75
2016,3,1,17,0,583.0,46.0,1.8,15.0,164.0,88.41,45.61
2016,3,1,17,15,486.5,38.0,1.7,14.5,117.0,42.95,20.85
2016,3,1,17,30,390.0,30.0,1.6,14.0,70.0,22.58,13.34
2016,3,1,17,45,195.0,15.0,1.55,14.0,35.0,11.04,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,2.05,13.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,2.2,14.0,16.0,15.44,1.25
2016,3,2,7,15,8.0,35.5,2.3,14.0,37.0,38.64,25.52
2016,3,2,7,30,16.0,55.0,2.4,14.0,58.0,65.48,49.04
2016,3,2,7,45,26.0,75.5,2.5,14.5,82.0,92.57,72.47
2016,3,2,8,0,36.0,96.0,2.6,15.0,106.0,120.31,96.19
2016,3,2,8,15,44.0,116.5,2.5,15.0,130.5,147.71,119.41
2016,3,2,8,30,52.0,137.0,2.4,15.0,155.0,175.63,142.66
2016,3,2,8,45,231.0,144.0,2.3,15.0,241.0,307.25,252.84
2016,3,2,9,0,410.0,151.0,2.2,15.0,327.0,447.39,365.86
2016,3,2,9,15,340.0,182.5,2.2,15.0,339.0,440.22,357.89
2016,3,2,9,30,270.0,214.0,2.2,15.0,351.0,435.53,352.09
2016,3,2,9,45,295.5,227.5,2.25,15.5,388.0,476.08,382.7
2016,3,2,10,0,321.0,241.0,2.3,16.0,425.0,516.93,412.77
2016,3,2,10,15,217.0,265.5,2.35,16.0,393.0,458.65,365.16
2016,3,2,10,30,113.0,290.0,2.4,16.0,361.0,395.34,313.41
2016,3,2,10,45,162.5,303.0,2.5,16.5,409.5,459.24,362.93
2016,3,2,11,0,212.0,316.0,2.6,17.0,458.0,514.96,404.91
2016,3,2,11,15,188.0,326.5,2.7,17.0,454.5,505.99,396.91
2016,3,2,11,30,164.0,337.0,2.8,17.0,451.0,495.95,388.5
2016,3,2,11,45,153.5,341.5,2.95,17.0,450.0,490.01,383.82
2016,3,2,12,0,143.0,346.0,3.1,17.0,449.0,483.49,378.69
2016,3,2,12,15,229.5,336.5,3.2,17.0,501.5,542.31,425.58
2016,3,2,12,30,316.0,327.0,3.3,17.0,554.0,605.53,474.62
2016,3,2,12,45,291.0,329.5,3.4,17.0,537.5,580.81,455.46
2016,3,2,13,0,266.0,332.0,3.5,17.0,521.0,555.79,436.49
2016,3,2,13,15,257.0,331.0,3.5,16.5,510.5,539.36,424.88
2016,3,2,13,30,248.0,330.0,3.5,16.0,500.0,517.65,409.24
2016,3,2,13,45,138.0,292.5,3.5,16.0,387.0,392.57,311.63
2016,3,2,14,0,28.0,255.0,3.5,16.0,274.0,270.98,214.6
2016,3,2,14,15,24.0,239.5,3.45,16.0,255.0,248.47,197.25
2016,3,2,14,30,20.0,224.0,3.4,16.0,236.0,229.49,182.38
2016,3,2,14,45,22.0,215.5,3.4,16.0,228.0,221.02,175.97
2016,3,2,15,0,24.0,207.0,3.4,16.0,220.0,212.3,169.3
2016,3,2,15,15,48.5,202.5,3.35,15.5,226.0,218.19,174.75
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,220.43,176.87
2016,3,2,15,45,143.5,178.0,3.3,15.0,236.5,222.38,177.46
2016,3,2,16,0,214.0,158.0,3.3,15.0,241.0,216.15,170.01
2016,3,2,16,15,192.5,140.5,3.15,15.0,207.5,181.26,140.4
2016,3,2,16,30,171.0,123.0,3.0,15.0,174.0,148.33,112.6
2016,3,2,16,45,155.5,101.5,2.95,15.0,141.5,115.18,84.79
2016,3,2,17,0,140.0,80.0,2.9,15.0,109.0,83.96,59.46
2016,3,2,17,15,107.0,59.0,2.8,14.5,77.5,54.71,37.85
2016,3,2,17,30,74.0,38.0,2.7,14.0,46.0,33.07,22.29
2016,3,2,17,45,37.0,19.0,2.6,14.0,23.0,17.15,0.86
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
