Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,0.0,97.0,6.5,15.0,97.0,94.05,73.09
2016,3,13,9,45,0.0,110.0,6.55,15.0,110.0,106.96,83.61
2016,3,13,10,0,0.0,123.0,6.6,15.0,123.0,119.88,94.06
2016,3,13,10,15,2.0,159.5,6.6,15.0,161.0,158.18,125.33
2016,3,13,10,30,4.0,196.0,6.6,15.0,199.0,196.78,156.53
2016,3,13,10,45,7.5,216.5,6.6,15.0,222.5,220.46,175.52
2016,3,13,11,0,11.0,237.0,6.6,15.0,246.0,244.17,194.47
2016,3,13,11,15,6.5,204.5,6.6,15.0,210.0,206.86,164.09
2016,3,13,11,30,2.0,172.0,6.6,15.0,174.0,170.04,134.06
2016,3,13,11,45,1.0,143.0,6.6,15.0,144.0,140.21,109.77
2016,3,13,12,0,0.0,114.0,6.6,15.0,114.0,110.68,85.63
2016,3,13,12,15,0.0,134.5,6.6,15.0,134.5,130.82,102.06
2016,3,13,12,30,0.0,155.0,6.6,15.0,155.0,150.98,118.44
2016,3,13,12,45,0.0,136.5,6.65,15.0,136.5,132.68,103.58
2016,3,13,13,0,0.0,118.0,6.7,15.0,118.0,114.5,88.81
2016,3,13,13,15,0.0,133.0,6.65,15.0,133.0,129.14,100.84
2016,3,13,13,30,0.0,148.0,6.6,15.0,148.0,143.75,112.84
2016,3,13,13,45,6.0,190.5,6.6,15.0,195.0,189.69,150.49
2016,3,13,14,0,12.0,233.0,6.6,15.0,242.0,235.12,187.48
2016,3,13,14,15,6.0,202.5,6.5,15.0,207.5,200.53,159.57
2016,3,13,14,30,0.0,172.0,6.4,15.0,173.0,166.62,132.14
2016,3,13,14,45,0.0,125.5,6.3,15.0,126.0,121.44,95.38
2016,3,13,15,0,0.0,79.0,6.2,15.0,79.0,76.42,58.34
2016,3,13,15,15,0.0,85.0,6.1,15.0,85.0,82.23,63.36
2016,3,13,15,30,0.0,91.0,6.0,15.0,91.0,88.0,68.36
2016,3,13,15,45,0.0,81.5,5.95,15.0,81.5,78.82,60.87
2016,3,13,16,0,0.0,72.0,5.9,15.0,72.0,69.61,53.31
2016,3,13,16,15,0.0,62.5,5.85,14.5,62.5,60.4,45.78
2016,3,13,16,30,0.0,53.0,5.8,14.0,53.0,51.2,38.14
2016,3,13,16,45,0.0,43.5,5.75,14.0,43.5,42.01,30.31
2016,3,13,17,0,0.0,34.0,5.7,14.0,34.0,32.82,22.39
2016,3,13,17,15,0.0,25.5,5.55,14.0,25.5,24.6,15.22
2016,3,13,17,30,0.0,17.0,5.4,14.0,17.0,16.39,8.68
2016,3,13,17,45,0.0,10.0,5.3,14.0,10.0,9.64,2.21
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.05,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,23.5,4.35,12.0,31.0,48.44,23.11
2016,3,14,7,0,123.0,47.0,4.4,12.0,62.0,101.46,75.37
2016,3,14,7,15,186.5,66.5,4.4,12.0,101.5,153.26,121.23
2016,3,14,7,30,250.0,86.0,4.4,12.0,141.0,211.4,172.48
2016,3,14,7,45,287.0,105.0,4.4,12.5,184.0,262.19,216.88
2016,3,14,8,0,324.0,124.0,4.4,13.0,227.0,316.01,262.73
2016,3,14,8,15,384.5,128.0,4.35,13.0,270.0,376.18,313.51
2016,3,14,8,30,445.0,132.0,4.3,13.0,313.0,434.2,361.68
2016,3,14,8,45,410.5,158.5,4.25,13.0,341.5,458.75,380.38
2016,3,14,9,0,376.0,185.0,4.2,13.0,370.0,470.75,388.74
2016,3,14,9,15,366.5,206.5,4.1,13.0,400.0,499.96,410.56
2016,3,14,9,30,357.0,228.0,4.0,13.0,430.0,527.21,430.43
2016,3,14,9,45,392.0,236.5,3.95,13.5,472.0,573.18,464.95
2016,3,14,10,0,427.0,245.0,3.9,14.0,514.0,628.4,505.53
2016,3,14,10,15,333.5,282.0,3.85,14.0,499.0,590.1,472.71
2016,3,14,10,30,240.0,319.0,3.8,14.0,484.0,546.28,435.93
2016,3,14,10,45,433.5,268.0,3.8,14.0,578.5,678.05,540.56
2016,3,14,11,0,627.0,217.0,3.8,14.0,673.0,799.38,633.75
2016,3,14,11,15,609.0,231.0,3.8,14.0,682.5,800.62,632.56
2016,3,14,11,30,591.0,245.0,3.8,14.0,692.0,796.88,628.73
2016,3,14,11,45,522.0,276.0,3.85,14.0,674.0,765.96,603.9
2016,3,14,12,0,453.0,307.0,3.9,14.0,656.0,732.71,577.44
2016,3,14,12,15,517.0,282.5,3.95,14.0,681.5,756.7,597.2
2016,3,14,12,30,581.0,258.0,4.0,14.0,707.0,777.33,614.03
2016,3,14,12,45,569.5,259.0,4.05,14.0,696.0,756.78,598.68
2016,3,14,13,0,558.0,260.0,4.1,14.0,685.0,734.47,582.24
2016,3,14,13,15,479.0,285.5,4.25,14.0,645.0,681.49,541.52
2016,3,14,13,30,400.0,311.0,4.4,14.0,605.0,626.22,498.92
2016,3,14,13,45,330.0,317.5,4.55,14.0,555.0,566.31,452.64
2016,3,14,14,0,260.0,324.0,4.7,14.0,505.0,509.66,408.2
2016,3,14,14,15,194.5,313.0,4.8,14.0,445.5,439.95,353.32
2016,3,14,14,30,129.0,302.0,4.9,14.0,386.0,378.11,303.94
2016,3,14,14,45,232.5,272.5,5.05,14.0,413.0,402.65,325.58
2016,3,14,15,0,336.0,243.0,5.2,14.0,440.0,419.03,339.48
2016,3,14,15,15,511.5,186.0,5.25,14.0,460.5,434.01,351.41
2016,3,14,15,30,687.0,129.0,5.3,14.0,481.0,430.86,346.4
2016,3,14,15,45,662.0,122.0,5.4,14.0,435.5,377.0,299.49
2016,3,14,16,0,637.0,115.0,5.5,14.0,390.0,324.7,253.04
2016,3,14,16,15,594.5,108.0,5.4,13.5,340.0,269.28,204.14
2016,3,14,16,30,552.0,101.0,5.3,13.0,290.0,217.94,158.7
2016,3,14,16,45,494.5,91.5,5.25,13.0,240.0,165.18,113.56
2016,3,14,17,0,437.0,82.0,5.2,13.0,190.0,119.35,76.94
2016,3,14,17,15,351.0,69.0,5.15,12.5,142.5,75.31,47.22
2016,3,14,17,30,265.0,56.0,5.1,12.0,95.0,42.69,31.92
2016,3,14,17,45,132.5,38.0,5.05,12.0,57.5,31.23,20.25
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,18.75,0.0
2016,3,14,18,15,0.0,10.0,4.95,12.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,15,20.5,5.0,3.4,11.0,5.5,0.0,0.0
2016,3,15,6,30,41.0,10.0,3.4,11.0,11.0,18.9,0.0
2016,3,15,6,45,185.0,25.5,3.4,11.5,46.0,90.97,51.86
2016,3,15,7,0,329.0,41.0,3.4,12.0,81.0,167.99,126.04
2016,3,15,7,15,422.5,51.0,3.4,12.0,129.0,232.88,184.48
2016,3,15,7,30,516.0,61.0,3.4,12.0,177.0,306.92,250.05
2016,3,15,7,45,582.0,67.0,3.4,12.5,229.5,371.68,306.65
2016,3,15,8,0,648.0,73.0,3.4,13.0,282.0,441.58,365.71
2016,3,15,8,15,547.0,103.5,3.4,13.0,300.0,446.82,370.63
2016,3,15,8,30,446.0,134.0,3.4,13.0,318.0,438.67,363.6
2016,3,15,8,45,617.5,111.5,3.4,13.5,399.5,548.53,452.55
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,663.75,541.97
2016,3,15,9,15,809.0,92.0,3.35,14.0,525.0,708.81,573.64
2016,3,15,9,30,829.0,95.0,3.3,14.0,569.0,752.55,604.26
2016,3,15,9,45,845.0,97.0,3.3,14.0,607.5,790.33,630.34
2016,3,15,10,0,861.0,99.0,3.3,14.0,646.0,825.97,654.68
2016,3,15,10,15,871.5,100.5,3.25,14.0,678.0,849.0,669.48
2016,3,15,10,30,882.0,102.0,3.2,14.0,710.0,874.21,685.91
2016,3,15,10,45,890.5,103.0,3.2,14.5,735.5,894.15,697.59
2016,3,15,11,0,899.0,104.0,3.2,15.0,761.0,910.92,707.09
2016,3,15,11,15,903.5,104.5,3.2,15.0,778.0,920.29,712.81
2016,3,15,11,30,908.0,105.0,3.2,15.0,795.0,926.2,716.31
2016,3,15,11,45,911.0,105.0,3.2,15.0,804.5,926.75,716.24
2016,3,15,12,0,914.0,105.0,3.2,15.0,814.0,923.76,713.89
2016,3,15,12,15,914.5,105.0,3.25,15.0,815.0,915.05,708.07
2016,3,15,12,30,915.0,105.0,3.3,15.0,816.0,902.87,699.97
2016,3,15,12,45,917.0,103.0,3.35,15.5,810.0,886.43,687.69
2016,3,15,13,0,919.0,101.0,3.4,16.0,804.0,866.59,673.15
2016,3,15,13,15,915.0,100.0,3.5,16.0,788.5,839.64,655.14
2016,3,15,13,30,911.0,99.0,3.6,16.0,773.0,809.73,634.95
2016,3,15,13,45,905.5,97.5,3.7,16.0,750.5,775.38,611.41
2016,3,15,14,0,900.0,96.0,3.8,16.0,728.0,738.48,585.8
2016,3,15,14,15,891.0,94.5,3.9,16.0,697.5,696.86,556.25
2016,3,15,14,30,882.0,93.0,4.0,16.0,667.0,653.33,522.91
2016,3,15,14,45,869.5,91.0,4.15,16.0,630.5,605.55,485.59
2016,3,15,15,0,857.0,89.0,4.3,16.0,594.0,556.3,446.22
2016,3,15,15,15,839.0,86.5,4.4,15.5,551.0,502.91,403.08
2016,3,15,15,30,821.0,84.0,4.5,15.0,508.0,449.47,358.39
2016,3,15,15,45,797.5,80.5,4.65,15.0,461.0,393.12,309.41
2016,3,15,16,0,774.0,77.0,4.8,15.0,414.0,337.88,260.05
2016,3,15,16,15,739.5,73.0,4.8,14.5,363.5,280.41,208.55
2016,3,15,16,30,705.0,69.0,4.8,14.0,313.0,225.87,159.27
2016,3,15,16,45,655.5,63.5,4.85,14.0,261.0,168.52,109.15
2016,3,15,17,0,606.0,58.0,4.9,14.0,209.0,118.17,68.29
2016,3,15,17,15,527.0,50.0,4.85,13.5,159.0,69.35,36.13
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,30.96,21.57
2016,3,15,17,45,314.5,30.0,4.8,13.0,68.0,22.8,13.38
2016,3,15,18,0,181.0,18.0,4.8,13.0,27.0,14.04,0.0
2016,3,15,18,15,90.5,9.0,4.75,13.0,13.5,8.85,0.0
2016,3,15,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,27.69,0.0
2016,3,16,6,45,223.5,25.0,1.3,12.5,50.0,104.11,63.61
2016,3,16,7,0,372.0,39.0,1.3,13.0,87.0,181.62,135.96
2016,3,16,7,15,462.5,48.5,1.35,13.0,136.0,247.29,194.36
2016,3,16,7,30,553.0,58.0,1.4,13.0,185.0,321.82,259.21
2016,3,16,7,45,611.5,64.5,1.45,13.0,237.0,385.48,314.17
2016,3,16,8,0,670.0,71.0,1.5,13.0,289.0,453.55,370.95
2016,3,16,8,15,709.0,75.5,1.6,13.5,340.5,511.81,417.8
2016,3,16,8,30,748.0,80.0,1.7,14.0,392.0,569.66,462.9
2016,3,16,8,45,776.5,83.0,1.85,14.5,441.0,622.15,502.83
2016,3,16,9,0,805.0,86.0,2.0,15.0,490.0,674.54,540.8
2016,3,16,9,15,825.0,89.0,2.05,15.0,534.0,720.18,572.72
2016,3,16,9,30,845.0,92.0,2.1,15.0,578.0,764.44,603.28
2016,3,16,9,45,860.5,93.5,2.2,15.5,617.5,801.7,627.74
2016,3,16,10,0,876.0,95.0,2.3,16.0,657.0,831.84,647.0
2016,3,16,10,15,886.5,97.0,2.35,16.0,689.0,860.72,666.16
2016,3,16,10,30,897.0,99.0,2.4,16.0,721.0,886.75,683.33
2016,3,16,10,45,905.0,99.5,2.45,16.0,746.5,905.9,695.8
2016,3,16,11,0,913.0,100.0,2.5,16.0,772.0,921.81,706.18
2016,3,16,11,15,917.5,101.0,2.5,16.0,789.0,931.78,712.18
2016,3,16,11,30,922.0,102.0,2.5,16.0,806.0,938.24,715.95
2016,3,16,11,45,925.0,102.0,2.55,16.5,815.5,938.72,714.94
2016,3,16,12,0,928.0,102.0,2.6,17.0,825.0,935.62,711.68
2016,3,16,12,15,927.5,102.0,2.65,17.0,825.5,925.85,705.36
2016,3,16,12,30,927.0,102.0,2.7,17.0,826.0,912.59,696.81
2016,3,16,12,45,929.5,99.5,2.75,17.0,819.5,895.81,685.93
2016,3,16,13,0,932.0,97.0,2.8,17.0,813.0,875.57,672.73
2016,3,16,13,15,927.5,96.0,2.85,17.0,797.0,847.86,654.32
2016,3,16,13,30,923.0,95.0,2.9,17.0,781.0,817.17,633.79
2016,3,16,13,45,917.0,93.5,2.95,17.5,757.5,782.04,608.83
2016,3,16,14,0,911.0,92.0,3.0,18.0,734.0,744.35,581.94
2016,3,16,14,15,901.0,91.0,3.05,18.0,703.5,702.1,552.63
2016,3,16,14,30,891.0,90.0,3.1,18.0,673.0,658.0,519.57
2016,3,16,14,45,878.0,88.0,3.2,18.0,635.5,609.48,482.41
2016,3,16,15,0,865.0,86.0,3.3,18.0,598.0,559.86,443.33
2016,3,16,15,15,847.0,83.5,3.3,17.5,555.0,505.65,400.09
2016,3,16,15,30,829.0,81.0,3.3,17.0,512.0,451.77,355.67
2016,3,16,15,45,805.0,77.5,3.35,17.0,464.5,394.74,306.88
2016,3,16,16,0,781.0,74.0,3.4,17.0,417.0,338.88,257.74
2016,3,16,16,15,747.5,70.5,3.35,16.5,366.5,281.72,207.2
2016,3,16,16,30,714.0,67.0,3.3,16.0,316.0,227.35,158.63
2016,3,16,16,45,664.5,61.5,3.25,16.0,264.0,171.4,110.16
2016,3,16,17,0,615.0,56.0,3.2,16.0,212.0,118.51,67.5
2016,3,16,17,15,538.5,48.5,3.2,15.5,162.0,69.62,35.36
2016,3,16,17,30,462.0,41.0,3.2,15.0,112.0,29.86,20.47
2016,3,16,17,45,330.5,29.5,3.25,15.0,70.0,22.15,12.86
2016,3,16,18,0,199.0,18.0,3.3,15.0,28.0,13.89,0.0
2016,3,16,18,15,99.5,9.0,3.35,14.5,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,3,17,6,30,132.0,13.0,2.8,13.0,17.0,42.98,0.0
2016,3,17,6,45,281.0,25.5,2.95,13.5,56.0,122.28,78.35
2016,3,17,7,0,430.0,38.0,3.1,14.0,95.0,201.57,151.68
2016,3,17,7,15,515.5,46.0,3.05,14.0,145.0,266.95,210.71
2016,3,17,7,30,601.0,54.0,3.0,14.0,195.0,340.6,275.67
2016,3,17,7,45,656.0,60.0,2.95,14.5,248.0,404.48,330.82
2016,3,17,8,0,711.0,66.0,2.9,15.0,301.0,470.41,385.66
2016,3,17,8,15,747.5,70.0,2.75,15.0,353.0,528.76,433.09
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,588.38,479.77
2016,3,17,8,45,810.0,77.5,2.5,15.5,454.5,641.25,518.93
2016,3,17,9,0,836.0,81.0,2.4,16.0,504.0,693.74,554.98
2016,3,17,9,15,854.5,83.5,2.35,16.0,548.5,738.78,585.76
2016,3,17,9,30,873.0,86.0,2.3,16.0,593.0,777.62,611.59
2016,3,17,9,45,886.5,88.0,2.25,16.5,632.0,814.53,634.55
2016,3,17,10,0,900.0,90.0,2.2,17.0,671.0,849.07,655.48
2016,3,17,10,15,910.0,91.5,2.1,17.0,703.5,877.49,672.67
2016,3,17,10,30,920.0,93.0,2.0,17.0,736.0,902.94,687.7
2016,3,17,10,45,926.5,94.0,1.95,17.5,761.0,921.64,697.28
2016,3,17,11,0,933.0,95.0,1.9,18.0,786.0,936.98,704.65
2016,3,17,11,15,937.5,96.0,1.85,18.0,803.0,947.04,709.92
2016,3,17,11,30,942.0,97.0,1.8,18.0,820.0,953.53,712.95
2016,3,17,11,45,943.5,97.5,1.75,18.5,829.0,953.14,710.25
2016,3,17,12,0,945.0,98.0,1.7,19.0,838.0,949.11,705.36
2016,3,17,12,15,945.0,98.0,1.65,19.0,839.0,939.59,698.38
2016,3,17,12,30,945.0,98.0,1.6,19.0,840.0,926.49,689.23
2016,3,17,12,45,943.5,97.5,1.55,19.5,832.5,908.07,675.43
2016,3,17,13,0,942.0,97.0,1.5,20.0,825.0,886.26,659.59
2016,3,17,13,15,937.5,96.5,1.5,20.0,809.0,858.75,641.93
2016,3,17,13,30,933.0,96.0,1.5,20.0,793.0,828.23,622.26
2016,3,17,13,45,926.0,95.0,1.5,20.0,769.5,792.47,598.96
2016,3,17,14,0,919.0,94.0,1.5,20.0,746.0,754.19,573.78
2016,3,17,14,15,910.0,92.5,1.55,20.0,715.0,711.72,545.88
2016,3,17,14,30,901.0,91.0,1.6,20.0,684.0,667.31,514.29
2016,3,17,14,45,887.5,89.5,1.65,20.0,646.0,618.48,478.35
2016,3,17,15,0,874.0,88.0,1.7,20.0,608.0,568.56,440.49
2016,3,17,15,15,856.5,85.5,1.75,19.5,565.0,514.08,398.77
2016,3,17,15,30,839.0,83.0,1.8,19.0,522.0,459.86,355.64
2016,3,17,15,45,814.5,79.5,1.9,19.0,474.0,402.03,307.71
2016,3,17,16,0,790.0,76.0,2.0,19.0,426.0,345.39,259.22
2016,3,17,16,15,756.5,72.0,1.95,18.5,374.5,287.16,208.78
2016,3,17,16,30,723.0,68.0,1.9,18.0,323.0,231.73,160.13
2016,3,17,16,45,673.5,63.0,1.9,18.0,270.5,173.64,110.55
2016,3,17,17,0,624.0,58.0,1.9,18.0,218.0,122.5,69.7
2016,3,17,17,15,547.5,50.0,1.95,17.5,167.0,72.47,36.81
2016,3,17,17,30,471.0,42.0,2.0,17.0,116.0,31.28,21.56
2016,3,17,17,45,340.0,30.5,2.05,16.5,73.0,22.92,13.52
2016,3,17,18,0,209.0,19.0,2.1,16.0,30.0,14.7,0.0
2016,3,17,18,15,104.5,9.5,2.2,15.5,15.0,9.34,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,12.0,10.0,9.83,0.0
2016,3,18,6,30,0.0,20.0,3.2,12.0,20.0,20.75,0.0
2016,3,18,6,45,210.5,30.5,3.25,12.5,59.5,107.51,71.76
2016,3,18,7,0,421.0,41.0,3.3,13.0,99.0,203.44,154.75
2016,3,18,7,15,506.5,49.5,3.2,13.0,149.5,269.37,214.2
2016,3,18,7,30,592.0,58.0,3.1,13.0,200.0,343.51,279.6
2016,3,18,7,45,296.0,52.0,3.05,13.0,123.0,218.31,180.6
2016,3,18,8,0,0.0,46.0,3.0,13.0,46.0,44.43,32.44
2016,3,18,8,15,18.5,106.5,3.0,13.0,115.0,116.08,93.56
2016,3,18,8,30,37.0,167.0,3.0,13.0,184.0,198.86,162.44
2016,3,18,8,45,49.5,191.0,3.0,13.0,215.5,234.02,190.95
2016,3,18,9,0,62.0,215.0,3.0,13.0,247.0,269.95,219.82
2016,3,18,9,15,31.0,192.0,3.0,13.0,208.5,221.59,179.26
2016,3,18,9,30,0.0,169.0,3.0,13.0,170.0,166.98,133.38
2016,3,18,9,45,58.5,235.5,3.0,13.5,274.5,290.85,234.8
2016,3,18,10,0,117.0,302.0,3.0,14.0,379.0,421.73,337.47
2016,3,18,10,15,116.0,318.0,2.95,14.0,397.5,439.35,349.63
2016,3,18,10,30,115.0,334.0,2.9,14.0,416.0,447.44,355.05
2016,3,18,10,45,80.0,327.0,2.9,14.0,385.0,408.83,323.82
2016,3,18,11,0,45.0,320.0,2.9,14.0,354.0,369.42,291.96
2016,3,18,11,15,67.5,343.5,2.85,14.0,395.5,413.83,326.65
2016,3,18,11,30,90.0,367.0,2.8,14.0,437.0,458.0,360.39
2016,3,18,11,45,212.0,364.0,2.75,14.0,531.0,570.69,448.52
2016,3,18,12,0,334.0,361.0,2.7,14.0,625.0,680.96,531.74
2016,3,18,12,15,331.5,362.5,2.65,14.0,624.0,674.86,526.01
2016,3,18,12,30,329.0,364.0,2.6,14.0,623.0,667.45,520.23
2016,3,18,12,45,609.5,245.0,2.6,14.0,720.0,783.87,612.77
2016,3,18,13,0,890.0,126.0,2.6,14.0,817.0,875.25,679.27
2016,3,18,13,15,759.0,178.0,2.65,14.0,759.5,805.03,629.49
2016,3,18,13,30,628.0,230.0,2.7,14.0,702.0,731.96,575.19
2016,3,18,13,45,651.5,211.0,2.8,14.0,687.5,708.89,560.1
2016,3,18,14,0,675.0,192.0,2.9,14.0,673.0,682.28,541.63
2016,3,18,14,15,666.5,184.0,2.95,14.0,642.5,641.25,511.1
2016,3,18,14,30,658.0,176.0,3.0,14.0,612.0,599.02,479.14
2016,3,18,14,45,742.0,142.5,3.15,14.0,608.0,585.85,469.97
2016,3,18,15,0,826.0,109.0,3.3,14.0,604.0,564.35,453.07
2016,3,18,15,15,806.5,106.0,3.3,14.0,561.0,510.82,409.1
2016,3,18,15,30,787.0,103.0,3.3,14.0,518.0,457.49,364.25
2016,3,18,15,45,675.0,112.5,3.35,14.0,445.5,378.06,298.42
2016,3,18,16,0,563.0,122.0,3.4,14.0,373.0,310.35,241.68
2016,3,18,16,15,518.0,118.5,3.3,13.5,328.0,260.38,198.39
2016,3,18,16,30,473.0,115.0,3.2,13.0,283.0,215.32,159.15
2016,3,18,16,45,438.5,100.5,3.15,13.0,237.0,166.82,117.25
2016,3,18,17,0,404.0,86.0,3.1,13.0,191.0,122.08,80.43
2016,3,18,17,15,347.5,70.5,2.95,13.0,146.5,79.02,49.59
2016,3,18,17,30,291.0,55.0,2.8,13.0,102.0,42.57,31.9
2016,3,18,17,45,196.0,38.5,2.65,13.0,64.5,29.57,19.51
2016,3,18,18,0,101.0,22.0,2.5,13.0,27.0,17.16,1.35
2016,3,18,18,15,50.5,11.0,2.45,12.5,13.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.9,13.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,2.0,13.0,19.0,19.21,0.0
2016,3,19,6,45,140.5,33.0,2.15,13.0,53.0,90.75,61.99
2016,3,19,7,0,281.0,47.0,2.3,13.0,87.0,161.97,123.89
2016,3,19,7,15,340.0,61.5,2.35,13.0,130.0,216.44,172.68
2016,3,19,7,30,399.0,76.0,2.4,13.0,173.0,276.67,225.72
2016,3,19,7,45,445.0,86.5,2.5,13.5,219.0,331.04,272.56
2016,3,19,8,0,491.0,97.0,2.6,14.0,265.0,389.03,321.02
2016,3,19,8,15,515.0,110.0,2.6,14.0,310.5,440.0,362.76
2016,3,19,8,30,539.0,123.0,2.6,14.0,356.0,491.75,403.96
2016,3,19,8,45,421.5,167.0,2.65,14.5,362.5,482.74,393.71
2016,3,19,9,0,304.0,211.0,2.7,15.0,369.0,454.63,368.32
2016,3,19,9,15,557.5,153.5,2.75,15.0,472.0,602.82,487.47
2016,3,19,9,30,811.0,96.0,2.8,15.0,575.0,751.35,598.61
2016,3,19,9,45,823.0,99.0,2.85,15.0,612.0,786.53,621.91
2016,3,19,10,0,835.0,102.0,2.9,15.0,649.0,819.42,644.34
2016,3,19,10,15,845.5,103.5,2.9,15.0,680.5,841.72,658.8
2016,3,19,10,30,856.0,105.0,2.9,15.0,712.0,866.36,675.03
2016,3,19,10,45,863.5,106.5,2.95,15.0,736.5,885.46,687.69
2016,3,19,11,0,871.0,108.0,3.0,15.0,761.0,901.44,698.29
2016,3,19,11,15,685.5,198.5,2.95,15.0,719.5,844.63,657.1
2016,3,19,11,30,500.0,289.0,2.9,15.0,678.0,769.65,598.4
2016,3,19,11,45,395.5,332.0,2.9,15.0,641.5,710.38,552.85
2016,3,19,12,0,291.0,375.0,2.9,15.0,605.0,657.93,511.4
2016,3,19,12,15,418.5,328.5,2.85,15.0,660.0,723.35,562.84
2016,3,19,12,30,546.0,282.0,2.8,15.0,715.0,778.86,605.55
2016,3,19,12,45,509.5,292.0,2.8,15.0,693.5,746.14,580.64
2016,3,19,13,0,473.0,302.0,2.8,15.0,672.0,712.65,555.75
2016,3,19,13,15,430.5,313.5,2.8,15.0,645.5,675.46,527.85
2016,3,19,13,30,388.0,325.0,2.8,15.0,619.0,634.97,497.44
2016,3,19,13,45,289.0,334.5,2.8,15.0,549.5,555.47,436.59
2016,3,19,14,0,190.0,344.0,2.8,15.0,480.0,478.1,376.65
2016,3,19,14,15,181.0,329.0,2.8,15.0,454.5,447.88,354.16
2016,3,19,14,30,172.0,314.0,2.8,15.0,429.0,417.99,331.45
2016,3,19,14,45,202.5,293.0,2.85,15.0,420.5,406.36,323.37
2016,3,19,15,0,233.0,272.0,2.9,15.0,412.0,391.76,312.48
2016,3,19,15,15,272.0,245.0,2.95,14.5,397.5,373.15,298.56
2016,3,19,15,30,311.0,218.0,3.0,14.0,383.0,349.51,279.8
2016,3,19,15,45,236.0,204.5,3.15,14.0,323.5,288.25,230.27
2016,3,19,16,0,161.0,191.0,3.3,14.0,264.0,235.26,187.52
2016,3,19,16,15,258.5,158.0,3.3,14.0,258.5,222.01,173.48
2016,3,19,16,30,356.0,125.0,3.3,14.0,253.0,197.38,148.0
2016,3,19,16,45,493.0,90.5,3.3,14.0,237.5,168.53,116.1
2016,3,19,17,0,630.0,56.0,3.3,14.0,222.0,123.67,71.6
2016,3,19,17,15,556.5,49.0,3.1,13.5,171.5,74.12,37.94
2016,3,19,17,30,483.0,42.0,2.9,13.0,121.0,33.03,23.55
2016,3,19,17,45,366.5,31.0,2.7,13.0,78.0,23.04,14.06
2016,3,19,18,0,250.0,20.0,2.5,13.0,35.0,15.36,1.96
2016,3,19,18,15,125.0,10.0,2.4,13.0,17.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.2,14.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,4.4,14.0,14.0,13.51,0.0
2016,3,20,6,45,22.5,33.5,4.6,14.5,36.5,42.67,27.63
2016,3,20,7,0,45.0,53.0,4.8,15.0,59.0,72.72,54.11
2016,3,20,7,15,61.0,74.5,4.9,15.0,87.5,104.51,81.93
2016,3,20,7,30,77.0,96.0,5.0,15.0,116.0,142.85,115.1
2016,3,20,7,45,86.5,118.0,5.1,15.0,145.0,175.06,142.76
2016,3,20,8,0,96.0,140.0,5.2,15.0,174.0,207.9,170.47
2016,3,20,8,15,257.5,145.0,5.25,15.0,254.0,319.7,265.1
2016,3,20,8,30,419.0,150.0,5.3,15.0,334.0,447.1,370.51
2016,3,20,8,45,395.0,175.5,5.35,15.5,364.0,475.48,391.34
2016,3,20,9,0,371.0,201.0,5.4,16.0,394.0,492.37,402.95
2016,3,20,9,15,581.0,152.5,5.45,16.0,484.5,621.4,508.01
2016,3,20,9,30,791.0,104.0,5.5,16.0,575.0,747.44,605.15
2016,3,20,9,45,465.5,207.0,5.6,16.0,489.0,616.87,499.48
2016,3,20,10,0,140.0,310.0,5.7,16.0,403.0,450.08,360.24
2016,3,20,10,15,99.5,313.0,5.8,16.0,381.0,410.89,328.36
2016,3,20,10,30,59.0,316.0,5.9,16.0,359.0,378.87,301.48
2016,3,20,10,45,83.0,338.5,6.0,16.0,400.5,424.01,337.26
2016,3,20,11,0,107.0,361.0,6.1,16.0,442.0,469.25,372.68
2016,3,20,11,15,68.5,338.0,6.15,16.0,390.5,408.78,324.16
2016,3,20,11,30,30.0,315.0,6.2,16.0,339.0,348.34,275.45
2016,3,20,11,45,17.0,249.5,6.3,16.0,263.0,261.0,206.3
2016,3,20,12,0,4.0,184.0,6.4,16.0,187.0,183.41,143.94
2016,3,20,12,15,2.0,164.5,6.35,16.0,166.0,162.15,126.8
2016,3,20,12,30,0.0,145.0,6.3,16.0,145.0,141.07,109.72
2016,3,20,12,45,4.0,184.5,6.3,16.0,187.5,183.33,143.99
2016,3,20,13,0,8.0,224.0,6.3,16.0,230.0,225.44,177.87
2016,3,20,13,15,4.0,160.5,6.2,16.0,163.5,159.29,124.71
2016,3,20,13,30,0.0,97.0,6.1,16.0,97.0,93.97,71.68
2016,3,20,13,45,1.5,140.5,6.05,16.0,142.0,137.43,107.25
2016,3,20,14,0,3.0,184.0,6.0,16.0,187.0,180.74,142.45
2016,3,20,14,15,1.5,137.0,5.85,16.0,138.5,133.75,104.49
2016,3,20,14,30,0.0,90.0,5.7,16.0,90.0,87.12,66.51
2016,3,20,14,45,0.0,107.0,5.6,16.0,107.0,103.55,80.19
2016,3,20,15,0,0.0,124.0,5.5,16.0,124.0,119.88,93.79
2016,3,20,15,15,0.0,76.0,5.35,15.5,76.0,73.51,55.84
2016,3,20,15,30,0.0,28.0,5.2,15.0,28.0,27.05,17.17
2016,3,20,15,45,0.0,60.0,5.1,15.0,60.0,58.0,43.32
2016,3,20,16,0,0.0,92.0,5.0,15.0,92.0,88.81,69.33
2016,3,20,16,15,0.0,78.0,4.8,15.0,78.0,75.39,58.24
2016,3,20,16,30,0.0,64.0,4.6,15.0,64.0,61.86,46.96
2016,3,20,16,45,0.0,54.0,4.45,15.0,54.0,52.17,38.82
2016,3,20,17,0,0.0,44.0,4.3,15.0,44.0,42.49,30.57
2016,3,20,17,15,0.0,34.0,4.1,15.0,34.0,32.82,22.21
2016,3,20,17,30,0.0,24.0,3.9,15.0,24.0,23.16,14.72
2016,3,20,17,45,0.0,15.5,3.75,15.0,15.5,14.95,7.09
2016,3,20,18,0,0.0,7.0,3.6,15.0,7.0,6.74,0.0
2016,3,20,18,15,0.0,3.5,3.5,14.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.0,4.15,13.0,11.0,10.81,0.0
2016,3,21,6,30,0.0,22.0,4.3,13.0,22.0,22.43,0.0
2016,3,21,6,45,106.5,40.0,4.5,13.5,57.0,84.6,59.74
2016,3,21,7,0,213.0,58.0,4.7,14.0,92.0,147.46,113.81
2016,3,21,7,15,275.0,75.0,4.9,14.0,135.0,208.09,167.17
2016,3,21,7,30,337.0,92.0,5.1,14.0,178.0,269.49,221.07
2016,3,21,7,45,405.5,97.5,5.3,14.5,224.0,326.79,270.68
2016,3,21,8,0,474.0,103.0,5.5,15.0,270.0,389.97,324.21
2016,3,21,8,15,349.5,143.0,5.6,15.0,276.5,373.54,310.14
2016,3,21,8,30,225.0,183.0,5.7,15.0,283.0,352.74,291.07
2016,3,21,8,45,210.5,207.0,5.85,15.0,308.5,369.86,304.4
2016,3,21,9,0,196.0,231.0,6.0,15.0,334.0,392.68,321.83
2016,3,21,9,15,138.0,248.5,6.1,15.0,324.0,373.45,304.21
2016,3,21,9,30,80.0,266.0,6.2,15.0,314.0,341.41,276.22
2016,3,21,9,45,86.5,285.5,6.3,15.0,340.5,368.85,297.77
2016,3,21,10,0,93.0,305.0,6.4,15.0,367.0,396.28,319.09
2016,3,21,10,15,46.5,207.5,6.5,15.0,238.5,251.37,202.02
2016,3,21,10,30,0.0,110.0,6.6,15.0,110.0,106.8,82.66
2016,3,21,10,45,13.0,203.0,6.75,15.5,213.0,211.34,167.85
2016,3,21,11,0,26.0,296.0,6.9,16.0,316.0,317.85,252.47
2016,3,21,11,15,84.5,341.0,7.0,16.0,407.5,426.48,339.58
2016,3,21,11,30,143.0,386.0,7.1,16.0,499.0,534.85,424.82
2016,3,21,11,45,82.5,343.5,7.2,16.0,409.5,424.73,337.45
2016,3,21,12,0,22.0,301.0,7.3,16.0,320.0,317.06,250.87
2016,3,21,12,15,22.5,301.5,7.25,16.0,320.5,317.29,251.16
2016,3,21,12,30,23.0,302.0,7.2,16.0,321.0,317.43,251.26
2016,3,21,12,45,11.5,173.5,7.2,16.0,183.0,178.93,140.74
2016,3,21,13,0,0.0,45.0,7.2,16.0,45.0,43.56,30.27
2016,3,21,13,15,0.0,44.0,7.1,16.0,44.0,42.59,29.52
2016,3,21,13,30,0.0,43.0,7.0,16.0,43.0,41.61,28.75
2016,3,21,13,45,0.0,69.5,6.9,16.0,69.5,67.28,49.93
2016,3,21,14,0,0.0,96.0,6.8,16.0,96.0,92.97,71.09
2016,3,21,14,15,0.0,84.0,6.7,15.5,84.0,81.32,61.75
2016,3,21,14,30,0.0,72.0,6.6,15.0,72.0,69.67,52.36
2016,3,21,14,45,0.0,62.5,6.55,15.0,62.5,60.46,44.83
2016,3,21,15,0,0.0,53.0,6.5,15.0,53.0,51.25,37.27
2016,3,21,15,15,0.0,45.5,6.4,15.0,45.5,43.98,31.3
2016,3,21,15,30,0.0,38.0,6.3,15.0,38.0,36.72,25.3
2016,3,21,15,45,0.0,69.0,6.25,15.0,69.0,66.71,50.62
2016,3,21,16,0,0.0,100.0,6.2,15.0,100.0,96.4,75.68
2016,3,21,16,15,95.5,123.5,6.0,14.5,158.5,144.57,114.07
2016,3,21,16,30,191.0,147.0,5.8,14.0,217.0,181.22,140.96
2016,3,21,16,45,170.5,129.0,5.65,14.0,184.0,148.29,113.0
2016,3,21,17,0,150.0,111.0,5.5,14.0,151.0,117.63,87.66
2016,3,21,17,15,121.0,88.5,5.3,14.0,116.5,85.23,62.28
2016,3,21,17,30,92.0,66.0,5.1,14.0,82.0,56.62,44.2
2016,3,21,17,45,56.5,45.0,4.9,14.0,53.5,38.58,27.4
2016,3,21,18,0,21.0,24.0,4.7,14.0,25.0,22.29,8.11
2016,3,21,18,15,10.5,12.0,4.75,13.5,12.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.5,4.15,12.0,15.5,25.31,0.0
2016,3,22,6,30,144.0,23.0,4.3,12.0,31.0,69.62,21.04
2016,3,22,6,45,279.5,36.0,4.45,12.5,73.5,138.11,99.67
2016,3,22,7,0,415.0,49.0,4.6,13.0,116.0,216.43,168.32
2016,3,22,7,15,316.5,74.5,4.6,13.0,136.5,225.45,182.04
2016,3,22,7,30,218.0,100.0,4.6,13.0,157.0,218.59,179.57
2016,3,22,7,45,251.5,116.5,4.7,13.0,196.0,264.14,219.31
2016,3,22,8,0,285.0,133.0,4.8,13.0,235.0,312.49,260.57
2016,3,22,8,15,526.0,109.0,4.75,13.0,332.0,454.55,380.01
2016,3,22,8,30,767.0,85.0,4.7,13.0,429.0,604.3,502.37
2016,3,22,8,45,799.0,86.5,4.7,13.0,479.0,658.67,544.64
2016,3,22,9,0,831.0,88.0,4.7,13.0,529.0,713.08,584.85
2016,3,22,9,15,849.0,90.5,4.75,13.0,573.5,757.63,617.18
2016,3,22,9,30,867.0,93.0,4.8,13.0,618.0,800.57,648.02
2016,3,22,9,45,885.5,92.5,4.85,13.5,657.5,833.77,670.08
2016,3,22,10,0,904.0,92.0,4.9,14.0,697.0,869.61,693.97
2016,3,22,10,15,913.0,93.5,4.95,14.0,729.0,897.07,712.91
2016,3,22,10,30,922.0,95.0,5.0,14.0,761.0,921.51,729.72
2016,3,22,10,45,930.0,95.5,5.05,14.0,786.5,940.78,742.86
2016,3,22,11,0,938.0,96.0,5.1,14.0,812.0,956.69,753.72
2016,3,22,11,15,778.0,174.0,5.1,14.0,776.0,908.29,717.94
2016,3,22,11,30,618.0,252.0,5.1,14.0,740.0,844.17,669.08
2016,3,22,11,45,783.5,175.5,5.2,14.0,801.0,908.24,718.34
2016,3,22,12,0,949.0,99.0,5.3,14.0,862.0,966.63,760.63
2016,3,22,12,15,949.0,99.0,5.4,14.0,862.5,956.7,753.72
2016,3,22,12,30,949.0,99.0,5.5,14.0,863.0,943.2,744.72
2016,3,22,12,45,945.0,99.5,5.6,14.0,854.5,923.23,731.1
2016,3,22,13,0,941.0,100.0,5.7,14.0,846.0,899.96,715.11
2016,3,22,13,15,937.0,99.0,5.8,14.0,830.0,871.98,695.62
2016,3,22,13,30,933.0,98.0,5.9,14.0,814.0,840.99,673.81
2016,3,22,13,45,926.5,97.5,6.05,14.0,790.0,805.74,648.91
2016,3,22,14,0,920.0,97.0,6.2,14.0,766.0,767.94,621.85
2016,3,22,14,15,911.0,95.5,6.25,14.0,734.5,725.08,590.3
2016,3,22,14,30,902.0,94.0,6.3,14.0,703.0,680.28,555.52
2016,3,22,14,45,890.0,91.5,6.35,14.0,665.5,630.96,515.72
2016,3,22,15,0,878.0,89.0,6.4,14.0,628.0,580.44,474.03
2016,3,22,15,15,861.5,87.0,6.35,14.0,584.5,527.17,428.88
2016,3,22,15,30,845.0,85.0,6.3,14.0,541.0,472.47,381.5
2016,3,22,15,45,823.0,81.5,6.25,14.0,493.0,414.98,330.72
2016,3,22,16,0,801.0,78.0,6.2,14.0,445.0,358.42,279.58
2016,3,22,16,15,769.5,74.0,6.1,13.5,394.0,299.78,226.48
2016,3,22,16,30,738.0,70.0,6.0,13.0,343.0,243.73,175.17
2016,3,22,16,45,692.5,65.0,5.95,13.0,290.0,187.0,124.46
2016,3,22,17,0,647.0,60.0,5.9,13.0,237.0,132.76,78.89
2016,3,22,17,15,574.5,53.0,5.7,13.0,185.0,81.87,43.16
2016,3,22,17,30,502.0,46.0,5.5,13.0,133.0,39.37,23.6
2016,3,22,17,45,381.0,35.5,5.35,13.0,88.0,26.7,17.4
2016,3,22,18,0,260.0,25.0,5.2,13.0,43.0,19.72,7.45
2016,3,22,18,15,130.0,12.5,5.15,12.5,21.5,12.29,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,19.5,11.0,3.1,11.0,12.0,14.68,0.0
2016,3,23,6,30,39.0,22.0,3.1,11.0,24.0,35.54,12.76
2016,3,23,6,45,93.5,41.0,3.1,11.5,54.5,81.61,59.23
2016,3,23,7,0,148.0,60.0,3.1,12.0,85.0,127.26,99.38
2016,3,23,7,15,175.0,81.0,3.05,12.0,120.5,169.45,137.03
2016,3,23,7,30,202.0,102.0,3.0,12.0,156.0,214.02,176.15
2016,3,23,7,45,224.5,121.0,3.0,12.5,193.0,256.15,212.13
2016,3,23,8,0,247.0,140.0,3.0,13.0,230.0,299.99,248.56
2016,3,23,8,15,253.0,162.0,2.95,13.0,265.5,338.7,280.11
2016,3,23,8,30,259.0,184.0,2.9,13.0,301.0,377.19,310.72
2016,3,23,8,45,296.0,199.5,2.9,13.5,347.5,429.47,351.71
2016,3,23,9,0,333.0,215.0,2.9,14.0,394.0,483.72,393.3
2016,3,23,9,15,600.0,155.0,2.8,14.0,509.0,644.56,521.08
2016,3,23,9,30,867.0,95.0,2.7,14.0,624.0,805.73,638.8
2016,3,23,9,45,649.5,179.5,2.65,14.5,589.5,746.23,590.77
2016,3,23,10,0,432.0,264.0,2.6,15.0,555.0,664.94,523.72
2016,3,23,10,15,674.0,182.5,2.5,15.0,660.5,798.6,625.91
2016,3,23,10,30,916.0,101.0,2.4,15.0,766.0,925.61,712.03
2016,3,23,10,45,783.5,163.0,2.35,15.5,745.0,894.13,686.29
