Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,651.0,225.0,2.3,16.0,724.0,846.33,650.52
2016,3,23,11,15,796.0,164.0,2.4,16.0,787.0,912.49,697.48
2016,3,23,11,30,941.0,103.0,2.5,16.0,850.0,975.15,739.95
2016,3,23,11,45,942.0,104.0,2.6,16.0,858.5,974.4,739.39
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,970.0,737.12
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.5,960.02,731.61
2016,3,23,12,30,943.0,105.0,3.0,16.0,868.0,946.48,723.71
2016,3,23,12,45,806.5,168.0,3.2,16.0,816.5,880.1,679.35
2016,3,23,13,0,670.0,231.0,3.4,16.0,765.0,812.71,632.42
2016,3,23,13,15,791.0,172.0,3.5,16.0,790.0,831.57,648.56
2016,3,23,13,30,912.0,113.0,3.6,16.0,815.0,841.61,656.7
2016,3,23,13,45,781.0,160.5,3.75,16.0,749.5,762.37,600.78
2016,3,23,14,0,650.0,208.0,3.9,16.0,684.0,686.57,543.31
2016,3,23,14,15,670.0,188.5,4.0,16.0,661.5,654.48,520.43
2016,3,23,14,30,690.0,169.0,4.1,16.0,639.0,619.07,494.16
2016,3,23,14,45,762.0,139.5,4.2,16.0,631.5,601.98,481.61
2016,3,23,15,0,834.0,110.0,4.3,16.0,624.0,577.65,462.48
2016,3,23,15,15,815.5,106.5,4.35,15.5,580.5,523.42,419.08
2016,3,23,15,30,797.0,103.0,4.4,15.0,537.0,469.29,374.45
2016,3,23,15,45,739.5,99.0,4.5,15.0,473.5,397.57,314.28
2016,3,23,16,0,682.0,95.0,4.6,15.0,410.0,331.96,257.94
2016,3,23,16,15,711.0,77.5,4.6,14.5,372.5,286.82,215.89
2016,3,23,16,30,740.0,60.0,4.6,14.0,335.0,236.05,167.86
2016,3,23,16,45,655.0,67.0,4.65,14.0,283.0,180.94,120.36
2016,3,23,17,0,570.0,74.0,4.7,14.0,231.0,136.68,85.16
2016,3,23,17,15,493.5,64.5,4.55,13.5,180.0,87.61,50.63
2016,3,23,17,30,417.0,55.0,4.4,13.0,129.0,47.55,30.64
2016,3,23,17,45,298.0,41.5,4.3,13.0,85.0,31.6,21.7
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,21.84,9.65
2016,3,23,18,15,89.5,14.0,4.1,13.0,20.5,13.76,0.0
2016,3,23,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,12.0,4.95,12.0,17.5,27.23,0.0
2016,3,24,6,30,153.0,24.0,5.1,12.0,35.0,75.54,37.67
2016,3,24,6,45,265.5,38.5,5.3,12.5,76.5,137.42,101.17
2016,3,24,7,0,378.0,53.0,5.5,13.0,118.0,210.34,165.2
2016,3,24,7,15,453.5,63.0,5.5,13.0,167.5,273.72,222.31
2016,3,24,7,30,529.0,73.0,5.5,13.0,217.0,344.17,284.67
2016,3,24,7,45,574.0,81.5,5.5,13.5,267.5,403.67,336.23
2016,3,24,8,0,619.0,90.0,5.5,14.0,318.0,466.25,388.75
2016,3,24,8,15,655.5,96.0,5.5,14.0,368.5,523.45,436.25
2016,3,24,8,30,692.0,102.0,5.5,14.0,419.0,582.1,483.74
2016,3,24,8,45,698.5,114.0,5.5,14.5,463.5,627.67,518.42
2016,3,24,9,0,705.0,126.0,5.5,15.0,508.0,671.57,550.91
2016,3,24,9,15,726.5,130.5,5.4,15.0,551.5,716.8,584.11
2016,3,24,9,30,748.0,135.0,5.3,15.0,595.0,760.97,615.63
2016,3,24,9,45,754.0,143.0,5.25,15.0,630.5,794.88,639.27
2016,3,24,10,0,760.0,151.0,5.2,15.0,666.0,826.33,660.96
2016,3,24,10,15,772.5,153.0,5.1,15.0,697.5,854.22,679.63
2016,3,24,10,30,785.0,155.0,5.0,15.0,729.0,876.01,693.74
2016,3,24,10,45,808.5,149.0,4.95,15.5,757.0,900.27,708.61
2016,3,24,11,0,832.0,143.0,4.9,16.0,785.0,921.84,721.46
2016,3,24,11,15,838.0,144.0,4.85,16.0,802.5,931.96,727.53
2016,3,24,11,30,844.0,145.0,4.8,16.0,820.0,938.8,731.46
2016,3,24,11,45,843.5,148.0,4.8,16.0,828.5,938.47,730.81
2016,3,24,12,0,843.0,151.0,4.8,16.0,837.0,934.8,727.98
2016,3,24,12,15,844.0,151.0,4.85,16.0,838.0,926.05,722.06
2016,3,24,12,30,845.0,151.0,4.9,16.0,839.0,914.03,713.95
2016,3,24,12,45,539.0,270.5,4.95,16.0,708.0,755.16,595.03
2016,3,24,13,0,233.0,390.0,5.0,16.0,577.0,593.26,466.03
2016,3,24,13,15,313.0,361.5,5.05,16.0,607.0,626.91,494.66
2016,3,24,13,30,393.0,333.0,5.1,16.0,637.0,650.37,514.67
2016,3,24,13,45,279.5,343.5,5.15,16.0,557.0,559.3,443.28
2016,3,24,14,0,166.0,354.0,5.2,16.0,477.0,471.59,373.84
2016,3,24,14,15,503.0,237.5,5.25,16.0,586.0,586.99,471.16
2016,3,24,14,30,840.0,121.0,5.3,16.0,695.0,670.68,540.27
2016,3,24,14,45,641.0,177.0,5.35,16.0,601.5,566.44,455.98
2016,3,24,15,0,442.0,233.0,5.4,16.0,508.0,475.65,382.05
2016,3,24,15,15,362.0,232.0,5.4,15.5,446.5,409.13,329.04
2016,3,24,15,30,282.0,231.0,5.4,15.0,385.0,350.57,281.81
2016,3,24,15,45,286.5,208.5,5.45,15.0,353.0,314.47,251.79
2016,3,24,16,0,291.0,186.0,5.5,15.0,321.0,277.69,220.43
2016,3,24,16,15,454.0,142.5,5.55,14.5,326.0,268.19,207.37
2016,3,24,16,30,617.0,99.0,5.6,14.0,331.0,241.45,176.83
2016,3,24,16,45,576.5,89.0,5.7,14.0,280.0,187.45,129.26
2016,3,24,17,0,536.0,79.0,5.8,14.0,229.0,137.82,87.69
2016,3,24,17,15,464.0,68.5,5.7,13.5,179.0,90.02,53.58
2016,3,24,17,30,392.0,58.0,5.6,13.0,129.0,49.9,32.35
2016,3,24,17,45,285.5,43.0,5.5,13.0,85.5,32.72,22.73
2016,3,24,18,0,179.0,28.0,5.4,13.0,42.0,21.76,10.22
2016,3,24,18,15,89.5,14.0,5.35,13.0,21.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,46.5,13.5,4.7,12.0,17.0,22.82,0.0
2016,3,25,6,30,93.0,27.0,4.9,12.0,34.0,60.37,33.04
2016,3,25,6,45,164.0,45.5,5.1,12.5,69.5,109.53,81.19
2016,3,25,7,0,235.0,64.0,5.3,13.0,105.0,170.35,134.4
2016,3,25,7,15,278.0,82.5,5.4,13.0,147.0,221.45,180.2
2016,3,25,7,30,321.0,101.0,5.5,13.0,189.0,276.6,228.83
2016,3,25,7,45,372.0,110.5,5.6,13.5,233.0,329.56,274.5
2016,3,25,8,0,423.0,120.0,5.7,14.0,277.0,386.71,322.66
2016,3,25,8,15,452.0,134.0,5.8,14.0,323.5,439.08,366.24
2016,3,25,8,30,481.0,148.0,5.9,14.0,370.0,492.78,410.06
2016,3,25,8,45,637.5,124.0,6.0,14.0,451.5,598.48,497.0
2016,3,25,9,0,794.0,100.0,6.1,14.0,533.0,707.84,583.52
2016,3,25,9,15,812.0,103.0,6.05,14.0,576.5,751.73,615.29
2016,3,25,9,30,830.0,106.0,6.0,14.0,620.0,794.09,645.76
2016,3,25,9,45,845.0,107.5,5.95,14.5,658.0,830.46,670.14
2016,3,25,10,0,860.0,109.0,5.9,15.0,696.0,864.6,692.59
2016,3,25,10,15,870.0,110.5,5.8,15.0,728.0,886.6,706.96
2016,3,25,10,30,880.0,112.0,5.7,15.0,760.0,910.98,723.11
2016,3,25,10,45,886.0,114.0,5.65,15.0,784.0,929.27,735.07
2016,3,25,11,0,892.0,116.0,5.6,15.0,808.0,944.3,744.76
2016,3,25,11,15,896.5,116.5,5.5,15.0,824.5,953.0,749.65
2016,3,25,11,30,901.0,117.0,5.4,15.0,841.0,958.26,752.2
2016,3,25,11,45,903.0,118.0,5.35,15.5,849.5,958.27,750.02
2016,3,25,12,0,905.0,119.0,5.3,16.0,858.0,954.78,745.51
2016,3,25,12,15,905.0,119.0,5.25,16.0,858.5,944.95,738.09
2016,3,25,12,30,905.0,119.0,5.2,16.0,859.0,931.71,728.39
2016,3,25,12,45,910.0,115.0,5.2,16.0,852.5,915.34,716.92
2016,3,25,13,0,915.0,111.0,5.2,16.0,846.0,895.52,703.06
2016,3,25,13,15,910.5,110.0,5.25,16.0,830.0,867.49,683.61
2016,3,25,13,30,906.0,109.0,5.3,16.0,814.0,836.58,662.03
2016,3,25,13,45,900.0,108.0,5.35,16.0,790.0,801.78,637.49
2016,3,25,14,0,894.0,107.0,5.4,16.0,766.0,764.5,610.97
2016,3,25,14,15,884.5,105.0,5.5,16.0,735.0,721.52,580.13
2016,3,25,14,30,875.0,103.0,5.6,16.0,704.0,676.73,546.07
2016,3,25,14,45,861.5,101.0,5.75,16.0,666.0,627.92,507.66
2016,3,25,15,0,848.0,99.0,5.9,16.0,628.0,577.7,467.14
2016,3,25,15,15,830.5,96.5,6.0,15.5,584.5,524.25,423.66
2016,3,25,15,30,813.0,94.0,6.1,15.0,541.0,470.77,378.78
2016,3,25,15,45,784.0,92.0,6.25,15.0,492.5,413.26,328.78
2016,3,25,16,0,755.0,90.0,6.4,15.0,444.0,357.51,279.08
2016,3,25,16,15,721.5,85.5,6.45,14.5,392.5,298.16,226.13
2016,3,25,16,30,688.0,81.0,6.5,14.0,341.0,243.37,176.5
2016,3,25,16,45,632.5,76.5,6.6,14.0,288.0,187.52,127.29
2016,3,25,17,0,577.0,72.0,6.7,14.0,235.0,137.65,85.8
2016,3,25,17,15,503.5,63.5,6.6,13.5,184.0,89.04,51.1
2016,3,25,17,30,430.0,55.0,6.5,13.0,133.0,49.08,30.71
2016,3,25,17,45,309.0,42.5,6.45,13.0,88.5,32.23,22.36
2016,3,25,18,0,188.0,30.0,6.4,13.0,44.0,23.36,11.93
2016,3,25,18,15,94.0,15.0,6.35,13.0,22.0,14.74,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,40.0,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,110.48,66.54
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,173.38,128.79
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,248.28,194.88
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,310.82,251.47
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,379.55,311.97
2016,3,26,7,45,672.5,64.0,4.3,14.0,288.0,438.04,362.78
2016,3,26,8,0,717.0,69.0,4.3,14.0,340.0,501.26,415.82
2016,3,26,8,15,748.0,73.0,4.25,14.0,390.5,557.32,461.47
2016,3,26,8,30,779.0,77.0,4.2,14.0,441.0,614.11,506.37
2016,3,26,8,45,802.0,79.5,4.2,14.5,488.5,663.92,542.71
2016,3,26,9,0,825.0,82.0,4.2,15.0,536.0,713.1,577.19
2016,3,26,9,15,841.0,84.5,4.15,15.0,579.0,751.4,603.89
2016,3,26,9,30,857.0,87.0,4.1,15.0,622.0,792.34,632.3
2016,3,26,9,45,866.5,90.0,4.1,15.5,658.5,826.45,654.38
2016,3,26,10,0,876.0,93.0,4.1,16.0,695.0,858.02,674.43
2016,3,26,10,15,884.5,94.5,4.1,16.0,725.5,884.29,691.86
2016,3,26,10,30,893.0,96.0,4.1,16.0,756.0,907.63,707.22
2016,3,26,10,45,897.5,97.5,4.2,16.5,779.5,924.23,717.05
2016,3,26,11,0,902.0,99.0,4.3,17.0,803.0,937.52,724.66
2016,3,26,11,15,905.5,99.5,4.35,17.0,819.0,945.39,729.78
2016,3,26,11,30,909.0,100.0,4.4,17.0,835.0,949.8,732.74
2016,3,26,11,45,911.0,100.5,4.5,17.0,842.5,949.32,732.85
2016,3,26,12,0,913.0,101.0,4.6,17.0,850.0,945.31,730.64
2016,3,26,12,15,913.0,101.0,4.7,17.0,850.5,935.46,724.43
2016,3,26,12,30,913.0,101.0,4.8,17.0,851.0,922.16,715.89
2016,3,26,12,45,899.5,106.5,4.9,17.0,839.5,899.4,700.66
2016,3,26,13,0,886.0,112.0,5.0,17.0,828.0,873.79,683.4
2016,3,26,13,15,881.5,111.5,5.05,16.5,812.0,846.91,666.16
2016,3,26,13,30,877.0,111.0,5.1,16.0,796.0,817.25,646.74
2016,3,26,13,45,663.0,201.0,5.2,16.0,710.5,717.93,572.34
2016,3,26,14,0,449.0,291.0,5.3,16.0,625.0,622.98,495.89
2016,3,26,14,15,448.0,278.0,5.4,16.0,599.0,589.83,471.33
2016,3,26,14,30,447.0,265.0,5.5,16.0,573.0,555.62,445.28
2016,3,26,14,45,318.0,277.0,5.6,16.0,490.5,464.74,372.72
2016,3,26,15,0,189.0,289.0,5.7,16.0,408.0,385.29,308.59
2016,3,26,15,15,147.5,267.5,5.7,15.5,356.5,332.2,266.74
2016,3,26,15,30,106.0,246.0,5.7,15.0,305.0,283.32,227.83
2016,3,26,15,45,53.0,193.0,5.75,15.0,222.5,205.24,164.7
2016,3,26,16,0,0.0,140.0,5.8,15.0,140.0,134.03,106.82
2016,3,26,16,15,28.5,146.0,5.7,15.0,157.0,146.31,116.76
2016,3,26,16,30,57.0,152.0,5.6,15.0,174.0,155.32,123.37
2016,3,26,16,45,47.5,130.5,5.6,15.0,147.0,129.35,101.84
2016,3,26,17,0,38.0,109.0,5.6,15.0,120.0,104.65,81.4
2016,3,26,17,15,26.0,87.0,5.45,14.5,93.5,80.71,61.83
2016,3,26,17,30,14.0,65.0,5.3,14.0,67.0,60.28,45.03
2016,3,26,17,45,7.0,44.0,5.15,14.0,45.0,41.12,30.02
2016,3,26,18,0,0.0,23.0,5.0,14.0,23.0,22.19,11.42
2016,3,26,18,15,0.0,11.5,4.85,14.0,11.5,11.3,0.0
2016,3,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,14.5,4.25,12.0,24.0,38.1,0.0
2016,3,27,6,30,224.0,29.0,4.4,12.0,48.0,104.37,66.46
2016,3,27,6,45,338.0,41.5,4.55,12.5,93.0,168.18,126.58
2016,3,27,7,0,452.0,54.0,4.7,13.0,138.0,243.8,193.08
2016,3,27,7,15,524.0,62.0,4.7,13.0,189.5,308.15,251.04
2016,3,27,7,30,596.0,70.0,4.7,13.0,241.0,379.05,313.4
2016,3,27,7,45,307.0,104.5,4.7,13.0,193.5,290.6,241.93
2016,3,27,8,0,18.0,139.0,4.7,13.0,146.0,150.27,122.01
2016,3,27,8,15,23.5,160.0,4.8,13.0,170.5,175.66,143.21
2016,3,27,8,30,29.0,181.0,4.9,13.0,195.0,208.05,169.75
2016,3,27,8,45,16.5,179.0,5.0,13.5,187.0,190.35,154.06
2016,3,27,9,0,4.0,177.0,5.1,14.0,179.0,178.66,143.37
2016,3,27,9,15,6.5,192.5,5.25,14.0,196.5,196.17,157.41
2016,3,27,9,30,9.0,208.0,5.4,14.0,214.0,213.82,171.46
2016,3,27,9,45,21.5,243.5,5.55,14.0,258.5,260.75,209.44
2016,3,27,10,0,34.0,279.0,5.7,14.0,303.0,317.24,254.59
2016,3,27,10,15,37.5,296.5,5.8,14.0,324.0,338.74,271.26
2016,3,27,10,30,41.0,314.0,5.9,14.0,345.0,360.16,287.89
2016,3,27,10,45,47.0,330.5,6.0,14.0,366.5,382.64,305.42
2016,3,27,11,0,53.0,347.0,6.1,14.0,388.0,404.96,322.8
2016,3,27,11,15,134.0,373.0,6.1,14.0,481.0,515.04,410.96
2016,3,27,11,30,215.0,399.0,6.1,14.0,574.0,616.09,490.26
2016,3,27,11,45,269.0,391.5,6.15,14.0,612.5,663.27,527.32
2016,3,27,12,0,323.0,384.0,6.2,14.0,651.0,700.81,557.17
2016,3,27,12,15,433.0,341.5,6.2,14.0,699.0,756.72,602.61
2016,3,27,12,30,543.0,299.0,6.2,14.0,747.0,802.97,640.39
2016,3,27,12,45,728.0,210.0,6.25,14.0,804.5,864.02,690.79
2016,3,27,13,0,913.0,121.0,6.3,14.0,862.0,907.88,723.61
2016,3,27,13,15,909.5,120.5,6.4,14.0,846.5,881.05,704.47
2016,3,27,13,30,906.0,120.0,6.5,14.0,831.0,851.28,683.4
2016,3,27,13,45,775.5,168.5,6.6,14.0,764.5,773.13,625.54
2016,3,27,14,0,645.0,217.0,6.7,14.0,698.0,696.31,564.33
2016,3,27,14,15,570.5,232.0,6.8,14.0,644.5,631.11,512.65
2016,3,27,14,30,496.0,247.0,6.9,14.0,591.0,571.1,464.3
2016,3,27,14,45,662.5,182.0,7.0,14.0,615.5,587.63,479.76
2016,3,27,15,0,829.0,117.0,7.1,14.0,640.0,587.5,480.38
2016,3,27,15,15,729.5,129.0,7.15,14.0,566.0,505.03,411.9
2016,3,27,15,30,630.0,141.0,7.2,14.0,492.0,431.38,349.93
2016,3,27,15,45,430.5,170.0,7.25,14.0,400.0,339.79,273.61
2016,3,27,16,0,231.0,199.0,7.3,14.0,308.0,268.96,215.67
2016,3,27,16,15,262.0,172.0,7.25,13.5,283.0,238.94,189.19
2016,3,27,16,30,293.0,145.0,7.2,13.0,258.0,205.53,158.82
2016,3,27,16,45,249.5,131.0,7.15,13.0,217.5,165.44,124.94
2016,3,27,17,0,206.0,117.0,7.1,13.0,177.0,130.11,96.18
2016,3,27,17,15,174.5,95.5,7.1,12.5,139.0,94.52,68.32
2016,3,27,17,30,143.0,74.0,7.1,12.0,101.0,62.86,45.7
2016,3,27,17,45,94.0,52.5,7.1,12.0,68.0,44.63,33.39
2016,3,27,18,0,45.0,31.0,7.1,12.0,35.0,27.18,15.83
2016,3,27,18,15,22.5,15.5,7.15,12.0,17.5,15.24,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,144.0,15.0,8.5,11.0,27.5,53.08,0.0
2016,3,28,6,30,288.0,30.0,8.6,11.0,55.0,124.4,82.64
2016,3,28,6,45,409.5,40.0,8.7,11.0,103.0,191.27,146.01
2016,3,28,7,0,531.0,50.0,8.8,11.0,151.0,271.31,218.18
2016,3,28,7,15,598.5,57.0,8.75,11.0,204.5,336.84,278.92
2016,3,28,7,30,666.0,64.0,8.7,11.0,258.0,408.4,343.65
2016,3,28,7,45,712.0,68.5,8.7,11.5,312.0,469.12,397.33
2016,3,28,8,0,758.0,73.0,8.7,12.0,366.0,534.8,453.46
2016,3,28,8,15,788.5,76.5,8.6,12.0,418.5,591.98,501.79
2016,3,28,8,30,819.0,80.0,8.5,12.0,471.0,649.71,549.39
2016,3,28,8,45,840.5,83.0,8.4,12.0,520.0,700.67,588.82
2016,3,28,9,0,862.0,86.0,8.3,12.0,569.0,750.76,626.72
2016,3,28,9,15,878.5,88.5,8.25,12.0,613.5,790.61,656.21
2016,3,28,9,30,895.0,91.0,8.2,12.0,658.0,833.05,687.5
2016,3,28,9,45,906.5,93.0,8.15,12.0,696.5,868.66,713.26
2016,3,28,10,0,918.0,95.0,8.1,12.0,735.0,901.69,736.93
2016,3,28,10,15,926.5,96.5,8.05,12.0,767.0,928.71,755.96
2016,3,28,10,30,935.0,98.0,8.0,12.0,799.0,952.63,772.66
2016,3,28,10,45,940.5,99.5,7.95,12.5,823.0,970.55,783.4
2016,3,28,11,0,946.0,101.0,7.9,13.0,847.0,985.01,791.61
2016,3,28,11,15,950.0,102.0,7.9,13.0,863.5,993.98,797.55
2016,3,28,11,30,954.0,103.0,7.9,13.0,880.0,999.31,800.94
2016,3,28,11,45,955.0,103.5,7.9,13.0,888.0,997.64,799.3
2016,3,28,12,0,956.0,104.0,7.9,13.0,896.0,992.29,795.1
2016,3,28,12,15,955.5,104.0,7.85,13.0,896.0,981.39,786.72
2016,3,28,12,30,955.0,104.0,7.8,13.0,896.0,966.9,775.83
2016,3,28,12,45,937.5,112.0,7.75,13.0,883.0,942.24,757.46
2016,3,28,13,0,920.0,120.0,7.7,13.0,870.0,914.71,737.04
2016,3,28,13,15,706.0,208.0,7.65,13.0,777.0,807.17,655.56
2016,3,28,13,30,492.0,296.0,7.6,13.0,684.0,699.3,566.71
2016,3,28,13,45,535.5,270.0,7.6,13.0,681.0,688.85,560.27
2016,3,28,14,0,579.0,244.0,7.6,13.0,678.0,674.06,549.93
2016,3,28,14,15,727.5,178.0,7.5,13.0,700.0,690.12,565.42
2016,3,28,14,30,876.0,112.0,7.4,13.0,722.0,691.42,568.41
2016,3,28,14,45,860.5,110.5,7.35,13.0,683.0,641.18,527.24
2016,3,28,15,0,845.0,109.0,7.3,13.0,644.0,590.17,484.79
2016,3,28,15,15,826.5,106.0,7.2,13.0,599.5,535.64,438.54
2016,3,28,15,30,808.0,103.0,7.1,13.0,555.0,481.21,391.35
2016,3,28,15,45,782.0,99.5,7.0,13.0,506.0,423.54,340.51
2016,3,28,16,0,756.0,96.0,6.9,13.0,457.0,365.54,288.43
2016,3,28,16,15,602.5,108.5,6.7,13.0,376.0,286.24,220.84
2016,3,28,16,30,449.0,121.0,6.5,13.0,295.0,222.48,167.88
2016,3,28,16,45,520.0,98.0,6.35,13.0,271.0,188.45,133.37
2016,3,28,17,0,591.0,75.0,6.2,13.0,247.0,145.19,91.87
2016,3,28,17,15,518.5,66.5,6.05,12.5,195.0,95.5,55.64
2016,3,28,17,30,446.0,58.0,5.9,12.0,143.0,54.34,33.57
2016,3,28,17,45,332.5,45.5,5.75,12.0,97.5,35.02,25.07
2016,3,28,18,0,219.0,33.0,5.6,12.0,52.0,25.62,14.95
2016,3,28,18,15,109.5,16.5,5.5,12.0,26.0,12.96,0.0
2016,3,28,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,61.0,16.5,2.3,11.0,22.0,33.94,0.0
2016,3,29,6,30,122.0,33.0,2.3,11.0,44.0,77.01,51.84
2016,3,29,6,45,184.5,51.0,2.35,11.5,81.0,124.12,94.61
2016,3,29,7,0,247.0,69.0,2.4,12.0,118.0,183.48,146.46
2016,3,29,7,15,281.0,87.5,2.55,12.0,159.0,231.93,189.55
2016,3,29,7,30,315.0,106.0,2.7,12.0,200.0,283.43,234.36
2016,3,29,7,45,348.5,120.5,2.9,12.0,242.5,332.98,276.73
2016,3,29,8,0,382.0,135.0,3.1,12.0,285.0,385.01,320.22
2016,3,29,8,15,597.5,107.5,3.1,12.0,378.5,511.02,424.21
2016,3,29,8,30,813.0,80.0,3.1,12.0,472.0,648.42,533.77
2016,3,29,8,45,839.0,81.5,3.1,12.5,522.0,700.65,570.14
2016,3,29,9,0,865.0,83.0,3.1,13.0,572.0,747.99,602.5
2016,3,29,9,15,881.5,85.5,2.85,13.0,616.0,792.33,631.79
2016,3,29,9,30,898.0,88.0,2.6,13.0,660.0,834.87,658.96
2016,3,29,9,45,911.0,89.0,2.4,13.5,699.0,870.69,679.75
2016,3,29,10,0,924.0,90.0,2.2,14.0,738.0,903.99,698.2
2016,3,29,10,15,933.0,91.5,2.0,14.0,770.0,931.56,713.47
2016,3,29,10,30,942.0,93.0,1.8,14.0,802.0,956.02,726.25
2016,3,29,10,45,948.0,94.0,1.65,14.0,826.5,973.92,734.97
2016,3,29,11,0,954.0,95.0,1.5,14.0,851.0,988.34,741.27
2016,3,29,11,15,958.0,95.5,1.6,14.0,867.5,996.78,747.54
2016,3,29,11,30,962.0,96.0,1.7,14.0,884.0,1001.57,751.58
2016,3,29,11,45,963.0,96.5,1.8,14.5,892.0,999.85,750.06
2016,3,29,12,0,964.0,97.0,1.9,15.0,900.0,994.43,746.25
2016,3,29,12,15,963.5,97.0,2.1,15.0,899.5,983.43,741.42
2016,3,29,12,30,963.0,97.0,2.3,15.0,899.0,968.82,734.06
2016,3,29,12,45,960.0,97.5,2.55,15.0,890.0,948.98,723.46
2016,3,29,13,0,957.0,98.0,2.8,15.0,881.0,925.78,710.25
2016,3,29,13,15,953.0,97.0,2.95,15.0,864.0,896.96,692.09
2016,3,29,13,30,949.0,96.0,3.1,15.0,847.0,865.1,671.6
2016,3,29,13,45,940.5,96.0,3.3,15.0,822.0,827.88,647.32
2016,3,29,14,0,932.0,96.0,3.5,15.0,797.0,788.23,620.88
2016,3,29,14,15,923.0,94.5,3.6,14.5,765.0,744.52,591.69
2016,3,29,14,30,914.0,93.0,3.7,14.0,733.0,698.87,559.95
2016,3,29,14,45,899.0,92.5,3.8,14.0,693.5,648.79,521.3
2016,3,29,15,0,884.0,92.0,3.9,14.0,654.0,597.76,480.87
2016,3,29,15,15,867.5,89.5,3.95,14.0,610.0,543.33,436.56
2016,3,29,15,30,851.0,87.0,4.0,14.0,566.0,487.37,389.77
2016,3,29,15,45,825.5,85.0,4.05,14.0,516.5,429.16,339.86
2016,3,29,16,0,800.0,83.0,4.1,14.0,467.0,372.28,289.73
2016,3,29,16,15,769.0,79.0,4.1,13.5,415.0,313.42,237.47
2016,3,29,16,30,738.0,75.0,4.1,13.0,363.0,257.12,186.62
2016,3,29,16,45,691.5,70.0,4.1,13.0,309.0,197.46,133.68
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,144.65,88.85
2016,3,29,17,15,577.5,58.0,3.9,12.5,202.5,93.46,51.36
2016,3,29,17,30,510.0,51.0,3.7,12.0,150.0,50.09,28.42
2016,3,29,17,45,399.0,40.5,3.55,12.0,103.0,30.04,20.78
2016,3,29,18,0,288.0,30.0,3.4,12.0,56.0,23.3,13.36
2016,3,29,18,15,144.0,15.0,3.35,12.0,28.0,11.53,0.0
2016,3,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,15.5,2.65,11.0,15.5,14.96,0.0
2016,3,30,6,30,0.0,31.0,2.7,11.0,31.0,30.91,19.16
2016,3,30,6,45,15.5,52.0,2.8,11.0,55.0,60.51,45.15
2016,3,30,7,0,31.0,73.0,2.9,11.0,79.0,89.61,70.65
2016,3,30,7,15,42.5,95.5,2.8,11.0,106.5,120.1,97.28
2016,3,30,7,30,54.0,118.0,2.7,11.0,134.0,151.52,124.35
2016,3,30,7,45,64.5,139.5,2.65,11.5,162.5,182.18,150.05
2016,3,30,8,0,75.0,161.0,2.6,12.0,191.0,213.69,175.92
2016,3,30,8,15,80.0,184.0,2.6,12.0,219.5,244.17,200.69
2016,3,30,8,30,85.0,207.0,2.6,12.0,248.0,274.84,225.2
2016,3,30,8,45,84.5,228.0,2.65,12.0,273.0,299.45,244.38
2016,3,30,9,0,84.0,249.0,2.7,12.0,298.0,323.75,263.09
2016,3,30,9,15,119.5,273.5,2.8,12.0,348.0,388.43,314.57
2016,3,30,9,30,155.0,298.0,2.9,12.0,398.0,446.75,360.2
2016,3,30,9,45,228.0,307.5,3.0,12.5,463.5,521.55,418.44
2016,3,30,10,0,301.0,317.0,3.1,13.0,529.0,608.34,484.15
2016,3,30,10,15,210.5,340.5,3.15,13.0,492.0,549.03,435.75
2016,3,30,10,30,120.0,364.0,3.2,13.0,455.0,494.51,391.04
2016,3,30,10,45,121.0,375.0,3.3,13.0,469.5,507.15,400.58
2016,3,30,11,0,122.0,386.0,3.4,13.0,484.0,519.24,409.38
2016,3,30,11,15,126.5,396.0,3.4,13.0,499.5,532.91,419.34
2016,3,30,11,30,131.0,406.0,3.4,13.0,515.0,545.98,428.85
2016,3,30,11,45,133.5,408.5,3.45,13.0,520.0,548.57,430.71
2016,3,30,12,0,136.0,411.0,3.5,13.0,525.0,550.55,432.21
2016,3,30,12,15,216.5,402.0,3.5,13.0,583.5,611.17,480.17
2016,3,30,12,30,297.0,393.0,3.5,13.0,642.0,675.31,529.54
2016,3,30,12,45,295.0,391.5,3.5,13.0,636.5,663.99,520.77
2016,3,30,13,0,293.0,390.0,3.5,13.0,631.0,651.62,511.71
2016,3,30,13,15,393.5,344.0,3.55,13.0,661.0,679.07,535.67
2016,3,30,13,30,494.0,298.0,3.6,13.0,691.0,704.42,557.4
2016,3,30,13,45,692.0,204.5,3.65,13.5,737.0,748.39,594.23
2016,3,30,14,0,890.0,111.0,3.7,14.0,783.0,773.74,613.96
2016,3,30,14,15,880.5,109.5,3.75,13.5,752.0,731.11,584.53
2016,3,30,14,30,871.0,108.0,3.8,13.0,721.0,686.71,552.6
2016,3,30,14,45,859.0,105.5,3.9,13.0,683.0,638.16,514.99
2016,3,30,15,0,847.0,103.0,4.0,13.0,645.0,588.19,475.27
2016,3,30,15,15,829.5,100.5,4.1,13.0,601.0,534.53,431.52
2016,3,30,15,30,812.0,98.0,4.2,13.0,557.0,480.86,386.6
2016,3,30,15,45,789.0,94.5,4.3,13.0,509.0,424.19,337.95
2016,3,30,16,0,766.0,91.0,4.4,13.0,461.0,368.66,288.91
2016,3,30,16,15,734.0,86.5,4.45,12.5,409.5,308.86,235.91
2016,3,30,16,30,702.0,82.0,4.5,12.0,358.0,253.49,185.84
2016,3,30,16,45,657.0,76.0,4.6,12.0,305.5,197.13,135.54
2016,3,30,17,0,612.0,70.0,4.7,12.0,253.0,145.54,91.49
2016,3,30,17,15,544.5,62.5,4.6,12.0,201.0,95.71,54.53
2016,3,30,17,30,477.0,55.0,4.5,12.0,149.0,53.76,31.61
2016,3,30,17,45,370.0,43.5,4.4,12.0,103.0,32.65,23.1
2016,3,30,18,0,263.0,32.0,4.3,12.0,57.0,25.07,15.02
2016,3,30,18,15,131.5,16.0,4.2,11.5,28.5,12.45,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.65,12.0,7.0,6.75,0.0
2016,3,31,6,30,0.0,14.0,2.7,12.0,14.0,13.5,5.28
2016,3,31,6,45,0.0,25.0,2.75,12.0,25.0,24.12,14.75
2016,3,31,7,0,0.0,36.0,2.8,12.0,36.0,34.76,24.15
2016,3,31,7,15,0.0,48.0,2.75,12.0,48.0,46.37,34.29
2016,3,31,7,30,0.0,60.0,2.7,12.0,60.0,57.98,44.31
2016,3,31,7,45,0.0,72.5,2.65,12.0,72.5,70.21,54.7
2016,3,31,8,0,0.0,85.0,2.6,12.0,85.0,82.6,65.07
2016,3,31,8,15,15.0,137.0,2.55,12.0,144.5,145.41,117.97
2016,3,31,8,30,30.0,189.0,2.5,12.0,204.0,217.07,176.92
2016,3,31,8,45,32.0,208.0,2.5,12.5,225.5,239.2,193.9
2016,3,31,9,0,34.0,227.0,2.5,13.0,247.0,261.36,210.8
2016,3,31,9,15,47.5,254.0,2.55,13.0,284.0,301.47,242.57
2016,3,31,9,30,61.0,281.0,2.6,13.0,321.0,342.21,274.4
2016,3,31,9,45,114.5,309.5,2.7,13.0,389.0,427.87,342.04
2016,3,31,10,0,168.0,338.0,2.8,13.0,457.0,506.99,403.19
2016,3,31,10,15,246.5,341.0,2.85,13.0,524.0,591.07,467.84
2016,3,31,10,30,325.0,344.0,2.9,13.0,591.0,668.04,526.05
2016,3,31,10,45,315.0,358.5,3.0,13.5,604.5,676.9,530.35
2016,3,31,11,0,305.0,373.0,3.1,14.0,618.0,684.11,533.94
2016,3,31,11,15,618.5,239.5,3.15,14.0,747.5,846.03,660.75
2016,3,31,11,30,932.0,106.0,3.2,14.0,877.0,988.7,760.22
2016,3,31,11,45,935.0,106.0,3.3,14.0,885.5,988.19,759.0
2016,3,31,12,0,938.0,106.0,3.4,14.0,894.0,984.08,756.73
2016,3,31,12,15,938.0,106.0,3.55,14.0,893.5,973.61,750.55
2016,3,31,12,30,938.0,106.0,3.7,14.0,893.0,959.62,741.99
2016,3,31,12,45,942.0,102.0,3.85,14.0,886.0,941.58,730.62
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,920.02,716.77
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,891.87,698.17
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,860.72,677.5
2016,3,31,13,45,931.5,96.0,4.45,14.0,821.5,824.27,652.99
2016,3,31,14,0,925.0,95.0,4.6,14.0,797.0,785.31,626.3
2016,3,31,14,15,917.0,94.0,4.65,14.0,765.5,742.98,596.2
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,698.65,563.86
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,649.26,525.35
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,598.73,484.9
2016,3,31,15,15,557.5,170.0,4.95,14.0,520.0,458.32,370.61
2016,3,31,15,30,231.0,250.0,5.0,14.0,382.0,346.85,279.2
2016,3,31,15,45,195.0,230.0,5.05,14.0,334.5,298.87,240.32
2016,3,31,16,0,159.0,210.0,5.1,14.0,287.0,254.55,204.06
2016,3,31,16,15,153.0,188.0,5.05,13.5,256.0,221.78,176.93
2016,3,31,16,30,147.0,166.0,5.0,13.0,225.0,189.71,149.97
2016,3,31,16,45,404.5,115.0,5.0,13.0,244.0,182.29,132.84
2016,3,31,17,0,662.0,64.0,5.0,13.0,263.0,148.34,91.36
2016,3,31,17,15,598.5,57.5,4.85,12.5,210.5,96.76,52.98
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,52.51,28.96
2016,3,31,17,45,427.0,41.5,4.55,12.0,110.5,30.6,21.34
2016,3,31,18,0,319.0,32.0,4.4,12.0,63.0,24.88,15.06
2016,3,31,18,15,159.5,16.0,4.25,12.0,31.5,12.23,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,12.0,9.5,9.16,0.0
2016,4,1,6,30,0.0,19.0,3.5,12.0,19.0,18.33,9.31
2016,4,1,6,45,0.0,32.0,3.55,12.0,32.0,30.9,20.51
2016,4,1,7,0,0.0,45.0,3.6,12.0,45.0,43.47,31.6
2016,4,1,7,15,0.0,59.5,3.55,12.0,59.5,57.74,44.03
2016,4,1,7,30,0.0,74.0,3.5,12.0,74.0,72.17,56.43
2016,4,1,7,45,0.0,88.5,3.45,12.0,88.5,86.59,68.62
2016,4,1,8,0,0.0,103.0,3.4,12.0,103.0,101.01,80.63
2016,4,1,8,15,0.0,122.0,3.35,12.0,122.0,120.08,96.39
2016,4,1,8,30,0.0,141.0,3.3,12.0,141.0,139.15,111.95
2016,4,1,8,45,0.0,151.5,3.3,12.5,151.5,149.42,119.85
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,159.73,127.71
2016,4,1,9,15,8.0,196.5,3.25,13.0,201.5,201.13,161.36
2016,4,1,9,30,16.0,231.0,3.2,13.0,241.0,243.1,194.96
2016,4,1,9,45,22.5,256.0,3.15,13.0,271.5,274.32,219.53
2016,4,1,10,0,29.0,281.0,3.1,13.0,302.0,314.52,250.92
2016,4,1,10,15,47.5,314.0,3.05,13.0,349.5,366.08,291.23
2016,4,1,10,30,66.0,347.0,3.0,13.0,397.0,418.0,331.18
2016,4,1,10,45,57.5,350.0,2.95,13.0,395.0,412.8,326.13
2016,4,1,11,0,49.0,353.0,2.9,13.0,393.0,407.26,321.13
2016,4,1,11,15,95.0,382.0,2.85,13.0,461.0,480.1,377.84
2016,4,1,11,30,141.0,411.0,2.8,13.0,529.0,560.76,438.74
2016,4,1,11,45,144.0,413.0,2.75,13.0,534.0,563.23,439.82
2016,4,1,12,0,147.0,415.0,2.7,13.0,539.0,565.05,440.93
2016,4,1,12,15,149.0,417.5,2.7,13.0,543.5,565.75,441.39
2016,4,1,12,30,151.0,420.0,2.7,13.0,548.0,565.74,441.38
2016,4,1,12,45,209.0,410.0,2.75,13.5,584.5,601.83,469.37
2016,4,1,13,0,267.0,400.0,2.8,14.0,621.0,639.92,498.12
2016,4,1,13,15,599.5,250.0,2.9,14.0,734.0,764.48,599.29
2016,4,1,13,30,932.0,100.0,3.0,14.0,847.0,860.56,670.97
2016,4,1,13,45,927.0,98.5,3.1,14.0,823.0,824.9,646.08
2016,4,1,14,0,922.0,97.0,3.2,14.0,799.0,786.65,620.17
2016,4,1,14,15,913.5,95.5,3.3,14.0,767.5,743.53,590.38
2016,4,1,14,30,905.0,94.0,3.4,14.0,736.0,698.47,558.39
2016,4,1,14,45,893.5,92.5,3.5,14.0,698.0,649.83,521.13
2016,4,1,15,0,882.0,91.0,3.6,14.0,660.0,599.97,481.88
2016,4,1,15,15,866.0,88.5,3.7,14.0,616.0,545.8,438.13
2016,4,1,15,30,850.0,86.0,3.8,14.0,572.0,489.98,391.76
2016,4,1,15,45,828.0,83.5,3.9,14.0,523.5,432.71,342.84
2016,4,1,16,0,806.0,81.0,4.0,14.0,475.0,376.42,293.3
2016,4,1,16,15,777.0,77.0,4.0,13.5,423.5,317.74,241.21
2016,4,1,16,30,748.0,73.0,4.0,13.0,372.0,261.4,190.26
2016,4,1,16,45,704.5,68.5,4.05,13.0,318.5,204.26,139.17
2016,4,1,17,0,661.0,64.0,4.1,13.0,265.0,149.29,92.11
2016,4,1,17,15,598.0,57.5,3.95,12.5,212.5,97.72,53.61
2016,4,1,17,30,535.0,51.0,3.8,12.0,160.0,53.42,29.22
2016,4,1,17,45,431.0,41.5,3.7,12.0,112.5,30.42,21.22
2016,4,1,18,0,327.0,32.0,3.6,12.0,65.0,24.68,15.07
2016,4,1,18,15,163.5,16.0,3.5,12.0,32.5,12.11,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,4.5,18.5,1.4,11.0,19.0,18.92,4.22
2016,4,2,6,30,9.0,37.0,1.3,11.0,38.0,39.82,26.96
2016,4,2,6,45,23.0,58.5,1.25,11.0,63.0,70.15,53.49
2016,4,2,7,0,37.0,80.0,1.2,11.0,88.0,99.69,79.32
2016,4,2,7,15,48.0,103.0,1.1,11.0,116.0,130.88,106.29
2016,4,2,7,30,59.0,126.0,1.0,11.0,144.0,162.95,133.49
2016,4,2,7,45,68.5,147.0,0.9,11.5,172.0,192.77,157.94
2016,4,2,8,0,78.0,168.0,0.8,12.0,200.0,223.34,182.35
2016,4,2,8,15,77.0,192.5,0.75,12.0,228.0,251.79,204.62
2016,4,2,8,30,76.0,217.0,0.7,12.0,256.0,279.89,226.11
2016,4,2,8,45,50.0,220.5,0.7,12.0,247.0,265.91,213.62
2016,4,2,9,0,24.0,224.0,0.7,12.0,238.0,242.62,193.93
2016,4,2,9,15,26.0,239.5,0.75,12.0,256.0,260.29,207.67
2016,4,2,9,30,28.0,255.0,0.8,12.0,274.0,286.3,227.55
2016,4,2,9,45,77.0,297.5,0.9,12.5,352.5,373.94,295.84
2016,4,2,10,0,126.0,340.0,1.0,13.0,431.0,472.69,369.84
2016,4,2,10,15,141.0,357.0,1.15,13.0,462.5,505.6,393.86
2016,4,2,10,30,156.0,374.0,1.3,13.0,494.0,538.38,418.26
2016,4,2,10,45,505.5,258.5,1.45,13.5,664.0,756.01,585.25
2016,4,2,11,0,855.0,143.0,1.6,14.0,834.0,962.29,727.6
2016,4,2,11,15,859.0,144.0,1.75,14.0,849.5,970.15,731.69
2016,4,2,11,30,863.0,145.0,1.9,14.0,865.0,974.66,736.11
2016,4,2,11,45,871.5,141.5,2.05,14.0,874.5,975.23,737.96
