Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,880.0,138.0,2.2,14.0,884.0,967.26,734.13
2016,4,2,12,15,879.5,138.0,2.35,14.0,883.0,956.6,728.54
2016,4,2,12,30,879.0,138.0,2.5,14.0,882.0,942.66,720.7
2016,4,2,12,45,881.5,134.5,2.65,14.5,874.5,924.62,708.69
2016,4,2,13,0,884.0,131.0,2.8,15.0,867.0,903.36,694.41
2016,4,2,13,15,879.5,130.0,2.9,15.0,850.5,875.51,676.39
2016,4,2,13,30,875.0,129.0,3.0,15.0,834.0,844.92,656.34
2016,4,2,13,45,861.5,131.0,3.15,15.0,808.0,809.73,633.12
2016,4,2,14,0,848.0,133.0,3.3,15.0,782.0,770.19,606.45
2016,4,2,14,15,723.0,175.0,3.3,14.5,712.5,689.66,547.25
2016,4,2,14,30,598.0,217.0,3.3,14.0,643.0,615.38,490.28
2016,4,2,14,45,505.5,236.0,3.35,14.0,583.0,546.55,436.63
2016,4,2,15,0,413.0,255.0,3.4,14.0,523.0,485.22,387.97
2016,4,2,15,15,345.5,250.5,3.4,14.0,464.5,422.3,338.07
2016,4,2,15,30,278.0,246.0,3.4,14.0,406.0,365.86,292.8
2016,4,2,15,45,261.0,230.0,3.4,14.0,370.5,326.78,261.05
2016,4,2,16,0,244.0,214.0,3.4,14.0,335.0,289.19,230.0
2016,4,2,16,15,235.5,192.0,3.4,13.5,298.0,250.58,197.99
2016,4,2,16,30,227.0,170.0,3.4,13.0,261.0,212.87,166.2
2016,4,2,16,45,207.0,148.0,3.4,13.0,222.0,175.84,134.91
2016,4,2,17,0,187.0,126.0,3.4,13.0,183.0,139.4,104.56
2016,4,2,17,15,161.5,103.5,3.3,13.0,146.0,104.56,76.83
2016,4,2,17,30,136.0,81.0,3.2,13.0,109.0,73.0,53.51
2016,4,2,17,45,96.5,59.0,3.15,13.0,76.0,49.88,38.22
2016,4,2,18,0,57.0,37.0,3.1,13.0,43.0,32.2,21.45
2016,4,2,18,15,28.5,18.5,3.0,13.0,21.5,16.67,0.0
2016,4,2,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,6,15,147.5,20.0,2.1,10.0,37.5,65.1,30.6
2016,4,3,6,30,295.0,40.0,2.1,10.0,75.0,142.39,104.34
2016,4,3,6,45,390.0,52.0,2.15,10.0,123.0,206.24,161.45
2016,4,3,7,0,485.0,64.0,2.2,10.0,171.0,279.49,226.28
2016,4,3,7,15,248.0,89.0,2.15,10.0,144.5,216.25,178.52
2016,4,3,7,30,11.0,114.0,2.1,10.0,118.0,120.21,97.7
2016,4,3,7,45,17.0,134.0,2.1,10.5,141.0,144.14,117.87
2016,4,3,8,0,23.0,154.0,2.1,11.0,164.0,168.59,137.9
2016,4,3,8,15,170.5,177.5,2.1,11.0,263.0,302.42,250.65
2016,4,3,8,30,318.0,201.0,2.1,11.0,362.0,444.24,365.51
2016,4,3,8,45,563.0,154.0,2.15,11.5,471.5,594.93,485.24
2016,4,3,9,0,808.0,107.0,2.2,12.0,581.0,748.9,600.07
2016,4,3,9,15,824.5,110.0,2.25,12.0,624.5,791.97,628.78
2016,4,3,9,30,841.0,113.0,2.3,12.0,668.0,833.34,656.99
2016,4,3,9,45,854.0,115.5,2.35,12.0,706.0,869.18,681.06
2016,4,3,10,0,867.0,118.0,2.4,12.0,744.0,902.61,703.38
2016,4,3,10,15,876.0,119.5,2.45,12.0,775.0,923.23,716.72
2016,4,3,10,30,885.0,121.0,2.5,12.0,806.0,946.34,731.98
2016,4,3,10,45,891.0,123.0,2.55,12.5,829.5,964.12,742.23
2016,4,3,11,0,897.0,125.0,2.6,13.0,853.0,978.63,750.34
2016,4,3,11,15,765.0,196.5,2.65,13.0,825.5,942.84,725.45
2016,4,3,11,30,633.0,268.0,2.7,13.0,798.0,891.67,688.62
2016,4,3,11,45,603.0,285.0,2.75,13.5,794.0,875.64,675.72
2016,4,3,12,0,573.0,302.0,2.8,14.0,790.0,859.05,662.1
2016,4,3,12,15,738.0,216.5,2.9,14.0,845.0,916.98,707.1
2016,4,3,12,30,903.0,131.0,3.0,14.0,900.0,958.96,736.52
2016,4,3,12,45,896.0,134.0,3.15,14.0,890.0,938.61,723.43
2016,4,3,13,0,889.0,137.0,3.3,14.0,880.0,915.26,708.73
2016,4,3,13,15,884.5,136.0,3.4,14.0,863.0,887.21,690.28
2016,4,3,13,30,880.0,135.0,3.5,14.0,846.0,856.39,669.78
2016,4,3,13,45,869.0,135.5,3.65,14.0,820.5,821.51,646.45
2016,4,3,14,0,858.0,136.0,3.8,14.0,795.0,781.99,619.46
2016,4,3,14,15,848.0,134.0,3.9,14.0,763.5,738.91,589.31
2016,4,3,14,30,838.0,132.0,4.0,14.0,732.0,694.24,555.77
2016,4,3,14,45,827.5,128.0,4.1,14.0,694.0,645.92,518.68
2016,4,3,15,0,817.0,124.0,4.2,14.0,656.0,596.54,479.87
2016,4,3,15,15,799.0,120.5,4.25,14.0,612.0,542.82,436.46
2016,4,3,15,30,781.0,117.0,4.3,14.0,568.0,489.24,391.95
2016,4,3,15,45,697.5,120.0,4.35,14.0,497.5,412.33,328.16
2016,4,3,16,0,614.0,123.0,4.4,14.0,427.0,344.55,270.91
2016,4,3,16,15,683.5,93.0,4.35,13.5,397.5,303.26,232.15
2016,4,3,16,30,753.0,63.0,4.3,13.0,368.0,255.74,186.05
2016,4,3,16,45,677.0,71.0,4.3,13.0,316.5,200.97,137.86
2016,4,3,17,0,601.0,79.0,4.3,13.0,265.0,156.06,100.51
2016,4,3,17,15,535.5,70.5,4.15,12.5,213.0,105.78,62.68
2016,4,3,17,30,470.0,62.0,4.0,12.0,161.0,63.19,37.95
2016,4,3,17,45,369.5,50.0,3.85,12.0,113.5,37.99,27.97
2016,4,3,18,0,269.0,38.0,3.7,12.0,66.0,29.27,19.21
2016,4,3,18,15,134.5,19.0,3.6,12.0,33.0,14.73,0.0
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,9.83,0.0
2016,4,4,6,15,149.5,26.5,5.6,12.0,45.0,75.21,40.55
2016,4,4,6,30,299.0,43.0,5.7,12.0,80.0,148.02,109.02
2016,4,4,6,45,402.5,54.5,5.8,12.5,130.0,214.66,168.19
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,291.9,236.38
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,356.9,294.58
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,427.39,356.04
2016,4,4,7,45,680.5,86.0,5.75,13.0,342.0,490.34,409.87
2016,4,4,8,0,727.0,91.0,5.7,13.0,397.0,556.15,464.56
2016,4,4,8,15,757.5,95.5,5.8,13.0,449.5,613.39,511.31
2016,4,4,8,30,788.0,100.0,5.9,13.0,502.0,668.99,555.85
2016,4,4,8,45,811.5,103.0,6.0,13.5,551.0,720.32,593.49
2016,4,4,9,0,835.0,106.0,6.1,14.0,600.0,770.93,629.85
2016,4,4,9,15,851.5,108.5,6.1,14.0,644.0,814.32,661.05
2016,4,4,9,30,868.0,111.0,6.1,14.0,688.0,855.91,690.65
2016,4,4,9,45,880.0,113.0,6.15,14.0,726.0,891.02,715.45
2016,4,4,10,0,892.0,115.0,6.2,14.0,764.0,918.23,734.36
2016,4,4,10,15,901.0,117.0,6.05,14.0,795.0,945.26,752.09
2016,4,4,10,30,910.0,119.0,5.9,14.0,826.0,969.27,767.5
2016,4,4,10,45,915.5,120.5,5.8,14.5,850.0,986.31,776.65
2016,4,4,11,0,921.0,122.0,5.7,15.0,874.0,999.99,783.42
2016,4,4,11,15,924.5,123.0,5.65,15.0,889.5,1007.77,787.91
2016,4,4,11,30,928.0,124.0,5.6,15.0,905.0,1012.02,790.05
2016,4,4,11,45,928.0,125.0,5.6,15.0,912.0,1009.39,787.81
2016,4,4,12,0,928.0,126.0,5.6,15.0,919.0,1003.2,783.22
2016,4,4,12,15,927.5,126.0,5.5,15.0,918.5,991.99,774.51
2016,4,4,12,30,927.0,126.0,5.4,15.0,918.0,977.34,763.51
2016,4,4,12,45,927.0,124.5,5.35,15.0,909.0,958.21,749.81
2016,4,4,13,0,927.0,123.0,5.3,15.0,900.0,935.77,733.84
2016,4,4,13,15,922.5,122.0,5.3,15.0,883.0,906.81,713.56
2016,4,4,13,30,918.0,121.0,5.3,15.0,866.0,874.95,691.18
2016,4,4,13,45,908.0,121.0,5.35,15.0,840.0,837.04,664.57
2016,4,4,14,0,898.0,121.0,5.4,15.0,814.0,796.93,636.15
2016,4,4,14,15,888.0,119.0,5.75,15.0,781.0,752.89,605.74
2016,4,4,14,30,878.0,117.0,6.1,15.0,748.0,707.54,572.62
2016,4,4,14,45,861.0,116.0,6.5,15.0,708.0,656.42,533.09
2016,4,4,15,0,844.0,115.0,6.9,15.0,668.0,604.69,491.84
2016,4,4,15,15,825.5,112.5,7.05,14.5,623.0,550.38,447.75
2016,4,4,15,30,807.0,110.0,7.2,14.0,578.0,496.22,402.43
2016,4,4,15,45,779.0,107.0,7.4,14.0,528.5,437.9,351.83
2016,4,4,16,0,751.0,104.0,7.6,14.0,479.0,379.31,299.9
2016,4,4,16,15,718.0,99.5,7.4,14.0,427.0,321.43,247.56
2016,4,4,16,30,685.0,95.0,7.2,14.0,375.0,266.42,197.32
2016,4,4,16,45,636.5,89.0,7.0,14.0,321.0,209.96,147.03
2016,4,4,17,0,588.0,83.0,6.8,14.0,267.0,158.74,103.23
2016,4,4,17,15,519.5,74.5,6.4,13.5,214.5,108.86,65.65
2016,4,4,17,30,451.0,66.0,6.0,13.0,162.0,67.09,41.13
2016,4,4,17,45,345.5,53.5,5.6,13.0,114.5,40.17,29.78
2016,4,4,18,0,240.0,41.0,5.2,13.0,67.0,31.66,21.26
2016,4,4,18,15,120.0,20.5,4.95,12.5,33.5,15.92,0.93
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,24.21,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,93.66,54.62
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,167.9,123.79
2016,4,5,6,45,459.5,49.5,2.55,12.5,136.5,231.22,180.39
2016,4,5,7,0,549.0,59.0,2.5,13.0,186.0,303.8,244.06
2016,4,5,7,15,608.5,66.0,2.4,13.0,239.5,368.37,300.64
2016,4,5,7,30,668.0,73.0,2.3,13.0,293.0,438.0,359.53
2016,4,5,7,45,711.0,77.0,2.2,13.5,347.5,499.47,409.31
2016,4,5,8,0,754.0,81.0,2.1,14.0,402.0,561.63,457.73
2016,4,5,8,15,783.0,85.0,2.15,14.0,454.0,618.59,501.87
2016,4,5,8,30,812.0,89.0,2.2,14.0,506.0,675.93,544.59
2016,4,5,8,45,836.0,90.5,2.25,14.5,555.5,726.81,579.32
2016,4,5,9,0,860.0,92.0,2.3,15.0,605.0,776.96,612.88
2016,4,5,9,15,875.5,94.5,2.4,15.0,648.5,815.67,639.29
2016,4,5,9,30,891.0,97.0,2.5,15.0,692.0,856.97,667.45
2016,4,5,9,45,902.0,99.0,2.7,15.5,730.0,891.69,690.32
2016,4,5,10,0,913.0,101.0,2.9,16.0,768.0,923.79,711.29
2016,4,5,10,15,921.0,102.5,2.95,16.0,798.5,949.81,728.19
2016,4,5,10,30,929.0,104.0,3.0,16.0,829.0,972.71,743.03
2016,4,5,10,45,933.5,105.5,3.15,16.5,852.5,989.09,752.92
2016,4,5,11,0,938.0,107.0,3.3,17.0,876.0,1002.01,760.58
2016,4,5,11,15,941.5,107.5,3.3,17.0,891.5,1009.38,764.84
2016,4,5,11,30,945.0,108.0,3.3,17.0,907.0,1013.16,766.86
2016,4,5,11,45,946.5,108.0,3.35,17.5,914.5,1010.88,763.91
2016,4,5,12,0,948.0,108.0,3.4,18.0,922.0,1004.99,758.71
2016,4,5,12,15,948.0,108.0,3.35,18.0,921.5,994.09,750.96
2016,4,5,12,30,948.0,108.0,3.3,18.0,921.0,979.66,740.98
2016,4,5,12,45,947.0,107.0,3.3,18.5,912.0,959.83,726.45
2016,4,5,13,0,946.0,106.0,3.3,19.0,903.0,936.66,709.78
2016,4,5,13,15,942.0,105.5,3.3,19.0,886.0,908.2,690.91
2016,4,5,13,30,938.0,105.0,3.3,19.0,869.0,876.76,669.98
2016,4,5,13,45,932.0,103.5,3.3,19.0,844.0,839.93,645.2
2016,4,5,14,0,926.0,102.0,3.3,19.0,819.0,800.58,618.51
2016,4,5,14,15,917.0,100.5,3.3,19.0,786.5,756.76,588.41
2016,4,5,14,30,908.0,99.0,3.3,19.0,754.0,711.07,556.49
2016,4,5,14,45,895.5,97.5,3.35,19.0,715.0,661.5,519.34
2016,4,5,15,0,883.0,96.0,3.4,19.0,676.0,610.83,480.36
2016,4,5,15,15,866.5,93.5,3.45,18.5,632.0,556.2,438.11
2016,4,5,15,30,850.0,91.0,3.5,18.0,588.0,499.95,393.21
2016,4,5,15,45,762.5,99.0,3.6,18.0,516.5,424.24,331.45
2016,4,5,16,0,675.0,107.0,3.7,18.0,445.0,354.43,273.49
2016,4,5,16,15,710.0,92.5,3.7,17.5,414.5,313.43,236.02
2016,4,5,16,30,745.0,78.0,3.7,17.0,384.0,270.0,194.96
2016,4,5,16,45,701.0,73.5,3.7,17.0,330.0,210.42,142.65
2016,4,5,17,0,657.0,69.0,3.7,17.0,276.0,157.47,97.71
2016,4,5,17,15,595.0,62.0,3.55,16.5,223.0,105.44,58.7
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,60.58,32.85
2016,4,5,17,45,432.0,45.5,3.25,15.5,121.5,33.34,23.56
2016,4,5,18,0,331.0,36.0,3.1,15.0,73.0,27.78,17.93
2016,4,5,18,15,165.5,18.0,2.95,14.5,36.5,13.47,0.99
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,15.0,15.0,28.35,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,97.96,59.51
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,170.12,124.89
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,234.42,181.81
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,308.0,245.98
2016,4,6,7,15,610.0,66.5,3.65,16.0,243.0,371.64,301.68
2016,4,6,7,30,668.0,73.0,3.6,16.0,297.0,440.15,359.76
2016,4,6,7,45,707.5,78.5,3.55,16.5,350.5,501.44,409.64
2016,4,6,8,0,747.0,84.0,3.5,17.0,404.0,563.0,458.04
2016,4,6,8,15,775.5,88.0,3.45,17.5,456.0,619.37,500.78
2016,4,6,8,30,804.0,92.0,3.4,18.0,508.0,676.08,541.88
2016,4,6,8,45,824.0,95.5,3.4,18.5,556.5,725.95,575.8
2016,4,6,9,0,844.0,99.0,3.4,19.0,605.0,774.82,608.34
2016,4,6,9,15,859.5,101.5,3.4,19.0,648.5,817.64,637.17
2016,4,6,9,30,875.0,104.0,3.4,19.0,692.0,853.62,660.89
2016,4,6,9,45,884.5,106.5,3.45,19.5,729.0,887.08,681.72
2016,4,6,10,0,894.0,109.0,3.5,20.0,766.0,917.9,700.57
2016,4,6,10,15,902.0,111.0,3.4,20.5,796.5,943.99,715.08
2016,4,6,10,30,910.0,113.0,3.3,21.0,827.0,967.02,727.41
2016,4,6,10,45,913.0,115.0,3.25,21.5,849.5,982.18,734.76
2016,4,6,11,0,916.0,117.0,3.2,22.0,872.0,993.92,739.93
2016,4,6,11,15,919.5,118.0,3.1,22.0,887.0,1001.6,743.53
2016,4,6,11,30,923.0,119.0,3.0,22.0,902.0,1005.75,744.91
2016,4,6,11,45,922.0,120.5,2.9,22.5,908.5,1002.62,740.19
2016,4,6,12,0,921.0,122.0,2.8,23.0,915.0,995.96,733.35
2016,4,6,12,15,920.0,122.0,2.65,23.0,913.5,984.27,724.34
2016,4,6,12,30,919.0,122.0,2.5,23.0,912.0,969.19,713.23
2016,4,6,12,45,909.5,125.0,2.45,23.5,900.5,946.2,696.65
2016,4,6,13,0,900.0,128.0,2.4,24.0,889.0,920.28,678.31
2016,4,6,13,15,894.5,127.0,2.25,24.0,871.0,891.02,658.27
2016,4,6,13,30,889.0,126.0,2.1,24.0,853.0,859.04,636.46
2016,4,6,13,45,745.0,187.0,1.95,24.5,784.0,779.99,581.69
2016,4,6,14,0,601.0,248.0,1.8,25.0,715.0,702.87,523.97
2016,4,6,14,15,463.5,284.5,1.7,25.0,636.0,613.65,459.27
2016,4,6,14,30,326.0,321.0,1.6,25.0,557.0,532.77,399.55
2016,4,6,14,45,434.5,266.5,1.5,25.0,563.5,533.36,402.07
2016,4,6,15,0,543.0,212.0,1.4,25.0,570.0,522.52,394.9
2016,4,6,15,15,582.5,182.5,1.3,25.0,544.0,488.13,368.99
2016,4,6,15,30,622.0,153.0,1.2,25.0,518.0,448.0,338.0
2016,4,6,15,45,659.0,127.5,1.1,25.0,485.5,405.67,304.01
2016,4,6,16,0,696.0,102.0,1.0,25.0,453.0,358.72,265.0
2016,4,6,16,15,696.0,89.5,0.85,24.5,409.0,307.16,221.75
2016,4,6,16,30,696.0,77.0,0.7,24.0,365.0,257.02,178.48
2016,4,6,16,45,621.0,82.0,0.55,24.0,312.5,202.24,133.61
2016,4,6,17,0,546.0,87.0,0.4,24.0,260.0,157.79,98.88
2016,4,6,17,15,483.0,77.0,0.35,23.5,209.5,109.32,64.08
2016,4,6,17,30,420.0,67.0,0.3,23.0,159.0,67.76,39.86
2016,4,6,17,45,330.5,53.5,0.3,22.5,113.5,39.95,28.51
2016,4,6,18,0,241.0,40.0,0.3,22.0,68.0,30.64,19.84
2016,4,6,18,15,120.5,20.0,0.45,21.5,34.0,15.4,2.74
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.8,0.0
2016,4,7,6,15,67.0,31.5,3.45,15.0,41.0,54.31,33.48
2016,4,7,6,30,134.0,51.0,3.6,15.0,70.0,104.05,77.15
2016,4,7,6,45,181.0,71.5,3.75,15.0,108.5,150.95,118.16
2016,4,7,7,0,228.0,92.0,3.9,15.0,147.0,202.62,163.21
2016,4,7,7,15,277.5,105.0,3.9,15.0,188.0,251.3,205.46
2016,4,7,7,30,327.0,118.0,3.9,15.0,229.0,311.56,256.47
2016,4,7,7,45,347.0,137.0,3.95,15.5,272.0,359.81,295.98
2016,4,7,8,0,367.0,156.0,4.0,16.0,315.0,409.12,335.3
2016,4,7,8,15,304.5,189.0,3.9,16.0,332.0,412.66,336.59
2016,4,7,8,30,242.0,222.0,3.8,16.0,349.0,417.26,338.1
2016,4,7,8,45,303.0,232.5,3.75,16.0,406.0,482.58,389.64
2016,4,7,9,0,364.0,243.0,3.7,16.0,463.0,551.59,442.82
2016,4,7,9,15,389.5,256.0,3.6,16.0,506.0,597.6,476.72
2016,4,7,9,30,415.0,269.0,3.5,16.0,549.0,652.22,516.34
2016,4,7,9,45,386.0,294.5,3.45,16.0,566.5,656.45,517.21
2016,4,7,10,0,357.0,320.0,3.4,16.0,584.0,666.0,522.09
2016,4,7,10,15,453.5,296.5,3.3,16.0,646.0,742.61,579.43
2016,4,7,10,30,550.0,273.0,3.2,16.0,708.0,813.01,630.83
2016,4,7,10,45,522.0,293.5,3.15,16.0,715.5,813.76,628.82
2016,4,7,11,0,494.0,314.0,3.1,16.0,723.0,811.57,625.33
2016,4,7,11,15,452.0,339.0,3.05,16.0,718.5,798.06,613.52
2016,4,7,11,30,410.0,364.0,3.0,16.0,714.0,782.04,600.09
2016,4,7,11,45,421.0,356.5,2.95,16.0,718.5,781.12,599.5
2016,4,7,12,0,432.0,349.0,2.9,16.0,723.0,778.34,597.54
2016,4,7,12,15,444.0,348.5,2.9,16.0,732.5,781.65,600.06
2016,4,7,12,30,456.0,348.0,2.9,16.0,742.0,782.85,601.08
2016,4,7,12,45,488.5,333.5,2.9,16.0,751.5,786.23,604.49
2016,4,7,13,0,521.0,319.0,2.9,16.0,761.0,786.62,605.75
2016,4,7,13,15,526.0,308.5,2.9,16.0,747.5,764.35,590.33
2016,4,7,13,30,531.0,298.0,2.9,16.0,734.0,740.11,573.56
2016,4,7,13,45,483.5,305.5,2.95,16.0,693.5,690.08,536.9
2016,4,7,14,0,436.0,313.0,3.0,16.0,653.0,641.54,501.0
2016,4,7,14,15,293.5,330.5,3.0,16.0,555.5,534.99,419.45
2016,4,7,14,30,151.0,348.0,3.0,16.0,458.0,439.47,344.91
2016,4,7,14,45,166.0,328.5,3.0,16.0,443.5,421.37,332.14
2016,4,7,15,0,181.0,309.0,3.0,16.0,429.0,401.71,317.54
2016,4,7,15,15,140.0,285.5,2.95,15.5,375.0,346.6,275.02
2016,4,7,15,30,99.0,262.0,2.9,15.0,321.0,296.16,235.81
2016,4,7,15,45,79.0,235.5,2.9,15.0,280.0,256.11,204.21
2016,4,7,16,0,59.0,209.0,2.9,15.0,239.0,218.34,174.17
2016,4,7,16,15,33.0,176.0,2.8,15.0,192.5,175.26,139.71
2016,4,7,16,30,7.0,143.0,2.7,15.0,146.0,137.21,109.35
2016,4,7,16,45,3.5,124.0,2.6,15.0,125.5,117.79,93.63
2016,4,7,17,0,0.0,105.0,2.5,15.0,105.0,98.87,78.11
2016,4,7,17,15,0.0,84.5,2.35,15.0,84.5,79.53,61.85
2016,4,7,17,30,0.0,64.0,2.2,15.0,64.0,60.42,45.51
2016,4,7,17,45,0.0,45.5,2.1,15.0,45.5,43.34,32.45
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,26.07,16.64
2016,4,7,18,15,0.0,13.5,1.9,14.5,13.5,13.02,2.34
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,1.6,14.0,20.0,19.3,9.36
2016,4,8,6,30,0.0,34.0,1.6,14.0,34.0,32.84,21.77
2016,4,8,6,45,0.0,52.5,1.65,14.0,52.5,51.53,38.03
2016,4,8,7,0,0.0,71.0,1.7,14.0,71.0,70.19,54.15
2016,4,8,7,15,0.0,91.0,1.6,14.0,91.0,90.37,71.3
2016,4,8,7,30,0.0,111.0,1.5,14.0,111.0,110.5,88.09
2016,4,8,7,45,25.5,143.0,1.45,14.5,154.5,163.17,131.69
2016,4,8,8,0,51.0,175.0,1.4,15.0,198.0,214.29,173.03
2016,4,8,8,15,41.0,189.5,1.35,15.0,209.5,224.24,180.13
2016,4,8,8,30,31.0,204.0,1.3,15.0,221.0,233.32,186.49
2016,4,8,8,45,49.0,233.5,1.3,15.0,262.5,279.0,222.49
2016,4,8,9,0,67.0,263.0,1.3,15.0,304.0,325.81,258.6
2016,4,8,9,15,73.5,285.0,1.3,15.0,333.0,355.92,280.99
2016,4,8,9,30,80.0,307.0,1.3,15.0,362.0,386.15,303.31
2016,4,8,9,45,40.5,235.0,1.3,15.0,263.0,275.0,216.5
2016,4,8,10,0,1.0,163.0,1.3,15.0,164.0,160.35,124.97
2016,4,8,10,15,20.0,248.0,1.3,15.0,264.5,263.36,206.94
2016,4,8,10,30,39.0,333.0,1.3,15.0,365.0,377.53,293.77
2016,4,8,10,45,50.0,356.0,1.35,15.0,397.5,411.65,318.69
2016,4,8,11,0,61.0,379.0,1.4,15.0,430.0,445.63,343.82
2016,4,8,11,15,90.0,401.0,1.45,15.0,478.0,495.43,381.04
2016,4,8,11,30,119.0,423.0,1.5,15.0,526.0,552.78,423.04
2016,4,8,11,45,92.0,413.0,1.55,15.0,493.0,506.64,388.42
2016,4,8,12,0,65.0,403.0,1.6,15.0,460.0,468.55,360.03
2016,4,8,12,15,65.0,402.5,1.65,15.0,459.5,465.78,358.4
2016,4,8,12,30,65.0,402.0,1.7,15.0,459.0,462.74,356.37
2016,4,8,12,45,133.0,413.0,1.75,15.0,527.5,537.66,413.86
2016,4,8,13,0,201.0,424.0,1.8,15.0,596.0,603.1,462.94
2016,4,8,13,15,205.0,411.5,1.85,15.0,584.0,586.36,451.03
2016,4,8,13,30,209.0,399.0,1.9,15.0,572.0,568.84,439.13
2016,4,8,13,45,187.0,390.5,2.0,15.0,542.0,533.88,413.8
2016,4,8,14,0,165.0,382.0,2.1,15.0,512.0,499.85,388.96
2016,4,8,14,15,161.5,368.0,2.1,15.0,491.0,474.96,370.88
2016,4,8,14,30,158.0,354.0,2.1,15.0,470.0,450.01,352.53
2016,4,8,14,45,84.0,284.5,2.15,15.0,346.0,327.16,258.16
2016,4,8,15,0,10.0,215.0,2.2,15.0,222.0,212.75,167.91
2016,4,8,15,15,86.5,241.5,2.15,15.0,293.5,277.22,220.65
2016,4,8,15,30,163.0,268.0,2.1,15.0,365.0,332.35,263.92
2016,4,8,15,45,81.5,179.5,2.1,15.0,228.0,206.15,163.75
2016,4,8,16,0,0.0,91.0,2.1,15.0,91.0,87.96,68.08
2016,4,8,16,15,0.0,104.5,2.0,15.0,104.5,100.54,78.93
2016,4,8,16,30,0.0,118.0,1.9,15.0,118.0,112.61,89.19
2016,4,8,16,45,0.0,101.5,1.85,15.0,101.5,96.83,76.25
2016,4,8,17,0,0.0,85.0,1.8,15.0,85.0,81.13,63.23
2016,4,8,17,15,0.0,68.5,1.7,14.5,68.5,65.53,50.18
2016,4,8,17,30,0.0,52.0,1.6,14.0,52.0,50.04,36.97
2016,4,8,17,45,0.0,37.0,1.5,14.0,37.0,35.73,25.95
2016,4,8,18,0,0.0,22.0,1.4,14.0,22.0,21.23,12.65
2016,4,8,18,15,0.0,12.0,1.3,14.0,12.0,11.57,1.97
2016,4,8,18,30,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.8,14.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,22.0,1.85,14.0,22.0,21.24,11.12
2016,4,9,6,30,0.0,36.0,1.9,14.0,36.0,34.81,23.47
2016,4,9,6,45,0.0,54.0,2.0,14.0,54.0,53.03,39.33
2016,4,9,7,0,0.0,72.0,2.1,14.0,72.0,71.13,54.97
2016,4,9,7,15,0.0,92.0,2.05,14.0,92.0,91.31,72.11
2016,4,9,7,30,0.0,112.0,2.0,14.0,112.0,111.43,88.9
2016,4,9,7,45,0.0,112.0,2.0,14.5,112.0,110.42,87.65
2016,4,9,8,0,0.0,112.0,2.0,15.0,112.0,109.8,86.7
2016,4,9,8,15,4.5,145.5,1.95,15.0,148.0,146.83,117.02
2016,4,9,8,30,9.0,179.0,1.9,15.0,184.0,184.36,147.18
2016,4,9,8,45,10.5,194.0,1.9,15.0,200.5,200.66,159.8
2016,4,9,9,0,12.0,209.0,1.9,15.0,217.0,217.06,172.45
2016,4,9,9,15,15.5,228.5,1.85,15.0,239.0,239.83,190.1
2016,4,9,9,30,19.0,248.0,1.8,15.0,261.0,262.77,207.68
2016,4,9,9,45,19.5,260.5,1.8,15.0,274.5,275.95,217.45
2016,4,9,10,0,20.0,273.0,1.8,15.0,288.0,289.09,227.21
2016,4,9,10,15,20.0,281.5,1.75,15.0,297.5,297.62,233.29
2016,4,9,10,30,20.0,290.0,1.7,15.0,307.0,306.08,239.36
2016,4,9,10,45,31.0,324.0,1.7,15.0,350.5,359.71,280.3
2016,4,9,11,0,42.0,358.0,1.7,15.0,394.0,405.24,314.32
2016,4,9,11,15,45.0,369.0,1.65,15.0,407.5,418.65,323.75
2016,4,9,11,30,48.0,380.0,1.6,15.0,421.0,431.79,333.14
2016,4,9,11,45,148.0,404.5,1.6,15.5,533.5,558.56,428.53
2016,4,9,12,0,248.0,429.0,1.6,16.0,646.0,682.3,517.06
2016,4,9,12,15,284.5,419.5,1.55,16.0,667.5,701.1,529.75
2016,4,9,12,30,321.0,410.0,1.5,16.0,689.0,717.92,541.95
2016,4,9,12,45,385.0,378.0,1.5,16.0,709.5,734.33,555.41
2016,4,9,13,0,449.0,346.0,1.5,16.0,730.0,751.47,569.15
2016,4,9,13,15,420.0,353.0,1.55,16.0,706.5,719.06,546.23
2016,4,9,13,30,391.0,360.0,1.6,16.0,683.0,683.81,521.62
2016,4,9,13,45,330.0,365.5,1.65,16.0,632.5,625.56,479.65
2016,4,9,14,0,269.0,371.0,1.7,16.0,582.0,570.21,439.23
2016,4,9,14,15,232.0,360.0,1.7,16.0,537.5,518.06,401.1
2016,4,9,14,30,195.0,349.0,1.7,16.0,493.0,470.44,365.73
2016,4,9,14,45,329.5,297.5,1.75,16.0,525.0,496.7,388.64
2016,4,9,15,0,464.0,246.0,1.8,16.0,557.0,510.11,400.32
2016,4,9,15,15,456.5,231.0,1.8,15.5,520.0,466.98,367.57
2016,4,9,15,30,449.0,216.0,1.8,15.0,483.0,423.83,334.28
2016,4,9,15,45,271.0,218.0,1.85,15.0,375.5,322.42,254.72
2016,4,9,16,0,93.0,220.0,1.9,15.0,268.0,241.42,191.49
2016,4,9,16,15,62.5,190.5,1.85,15.0,221.5,197.91,157.11
2016,4,9,16,30,32.0,161.0,1.8,15.0,175.0,158.1,125.53
2016,4,9,16,45,26.0,140.0,1.8,15.0,150.5,134.68,106.62
2016,4,9,17,0,20.0,119.0,1.8,15.0,126.0,114.35,90.08
2016,4,9,17,15,11.5,98.0,1.7,15.0,102.0,92.37,72.1
2016,4,9,17,30,3.0,77.0,1.6,15.0,78.0,71.59,54.83
2016,4,9,17,45,1.5,56.0,1.55,15.0,56.5,52.2,40.27
2016,4,9,18,0,0.0,35.0,1.5,15.0,35.0,33.38,23.04
2016,4,9,18,15,0.0,19.5,1.4,14.5,19.5,18.83,7.38
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.25,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,14.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.1,14.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,3.3,14.0,9.5,9.16,2.15
2016,4,10,7,0,0.0,13.0,3.4,14.0,13.0,12.53,5.1
2016,4,10,7,15,0.0,16.5,3.45,14.0,16.5,15.91,8.02
2016,4,10,7,30,0.0,20.0,3.5,14.0,20.0,19.3,10.91
2016,4,10,7,45,0.0,18.5,3.6,14.0,18.5,17.85,9.63
2016,4,10,8,0,0.0,17.0,3.7,14.0,17.0,16.41,8.35
2016,4,10,8,15,0.0,38.5,3.7,14.0,38.5,37.19,25.95
2016,4,10,8,30,0.0,60.0,3.7,14.0,60.0,58.01,43.36
2016,4,10,8,45,0.0,66.0,3.75,14.0,66.0,63.83,48.08
2016,4,10,9,0,0.0,72.0,3.8,14.0,72.0,69.65,52.78
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,81.3,62.29
2016,4,10,9,30,0.0,96.0,3.9,14.0,96.0,92.98,71.76
2016,4,10,9,45,3.0,148.5,3.95,14.0,151.0,147.66,116.47
2016,4,10,10,0,6.0,201.0,4.0,14.0,206.0,203.01,160.97
2016,4,10,10,15,3.0,167.5,4.05,14.0,170.0,166.57,131.2
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,130.48,101.73
2016,4,10,10,45,0.0,142.0,4.2,14.0,142.0,138.36,108.05
2016,4,10,11,0,0.0,150.0,4.3,14.0,150.0,146.24,114.31
2016,4,10,11,15,2.5,166.0,4.35,14.0,168.5,164.4,128.99
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,182.55,143.59
2016,4,10,11,45,2.5,154.0,4.5,14.0,156.5,152.42,119.19
2016,4,10,12,0,0.0,126.0,4.6,14.0,126.0,122.49,94.88
2016,4,10,12,15,0.5,137.5,4.6,14.0,138.0,134.18,104.4
2016,4,10,12,30,1.0,149.0,4.6,14.0,150.0,145.83,113.85
2016,4,10,12,45,4.0,176.0,4.7,14.0,180.0,174.88,137.43
2016,4,10,13,0,7.0,203.0,4.8,14.0,210.0,203.75,160.75
2016,4,10,13,15,3.5,168.5,4.8,14.0,172.0,166.68,130.91
2016,4,10,13,30,0.0,134.0,4.8,14.0,134.0,129.97,101.22
2016,4,10,13,45,0.0,141.0,4.8,14.0,141.0,136.7,106.83
2016,4,10,14,0,0.0,148.0,4.8,14.0,148.0,143.4,112.41
2016,4,10,14,15,8.0,201.0,4.75,14.0,207.0,200.29,158.86
2016,4,10,14,30,16.0,254.0,4.7,14.0,266.0,256.08,203.9
2016,4,10,14,45,9.5,218.5,4.7,14.0,226.0,216.71,172.46
2016,4,10,15,0,3.0,183.0,4.7,14.0,186.0,178.12,141.53
2016,4,10,15,15,8.5,196.0,4.65,14.0,202.0,192.91,154.01
2016,4,10,15,30,14.0,209.0,4.6,14.0,218.0,206.81,165.67
2016,4,10,15,45,7.0,167.5,4.55,14.0,172.0,163.48,130.64
2016,4,10,16,0,0.0,126.0,4.5,14.0,126.0,121.05,96.03
2016,4,10,16,15,0.0,113.0,4.4,13.5,113.0,108.52,86.11
2016,4,10,16,30,0.0,100.0,4.3,13.0,100.0,96.03,76.05
2016,4,10,16,45,0.0,86.0,4.2,13.0,86.0,82.66,64.96
2016,4,10,17,0,0.0,72.0,4.1,13.0,72.0,69.34,53.77
2016,4,10,17,15,0.0,58.0,3.95,13.0,58.0,56.05,42.44
2016,4,10,17,30,0.0,44.0,3.8,13.0,44.0,42.5,30.72
2016,4,10,17,45,0.0,32.0,3.65,13.0,32.0,30.89,21.8
2016,4,10,18,0,0.0,20.0,3.5,13.0,20.0,19.29,11.1
2016,4,10,18,15,0.0,11.0,3.4,13.0,11.0,10.61,2.03
2016,4,10,18,30,0.0,2.0,3.3,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.05,12.5,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.0,1.05,13.0,13.0,12.53,4.52
2016,4,11,6,30,0.0,21.0,1.1,13.0,21.0,20.26,11.47
2016,4,11,6,45,0.0,31.5,1.15,13.0,31.5,30.4,20.38
2016,4,11,7,0,0.0,42.0,1.2,13.0,42.0,40.56,29.23
2016,4,11,7,15,0.0,53.0,1.3,13.0,53.0,51.2,38.37
2016,4,11,7,30,0.0,64.0,1.4,13.0,64.0,61.86,47.38
2016,4,11,7,45,0.0,77.5,1.5,13.5,77.5,74.98,58.24
2016,4,11,8,0,0.0,91.0,1.6,14.0,91.0,88.36,69.13
2016,4,11,8,15,0.0,91.5,1.65,14.0,91.5,88.69,69.15
2016,4,11,8,30,0.0,92.0,1.7,14.0,92.0,89.09,69.25
2016,4,11,8,45,10.5,161.0,1.8,14.0,167.5,166.45,132.91
2016,4,11,9,0,21.0,230.0,1.9,14.0,243.0,245.91,196.44
2016,4,11,9,15,79.0,277.5,1.9,14.0,331.5,352.05,280.83
2016,4,11,9,30,137.0,325.0,1.9,14.0,420.0,462.96,365.95
2016,4,11,9,45,122.0,340.5,1.95,14.5,429.0,468.82,367.84
2016,4,11,10,0,107.0,356.0,2.0,15.0,438.0,464.52,362.89
2016,4,11,10,15,289.5,331.5,2.05,15.0,562.5,624.29,486.42
2016,4,11,10,30,472.0,307.0,2.1,15.0,687.0,780.19,601.06
2016,4,11,10,45,667.5,217.5,2.15,15.0,771.0,877.82,672.95
2016,4,11,11,0,863.0,128.0,2.2,15.0,855.0,963.96,730.52
2016,4,11,11,15,867.0,129.0,2.2,15.0,869.5,971.52,734.1
2016,4,11,11,30,871.0,130.0,2.2,15.0,884.0,975.78,736.45
2016,4,11,11,45,873.5,130.0,2.25,15.0,891.5,974.23,735.63
2016,4,11,12,0,876.0,130.0,2.3,15.0,899.0,969.34,732.73
2016,4,11,12,15,876.0,130.0,2.3,15.0,898.0,958.77,725.63
2016,4,11,12,30,876.0,130.0,2.3,15.0,897.0,944.96,716.51
2016,4,11,12,45,860.5,137.0,2.35,15.0,884.0,920.98,701.05
2016,4,11,13,0,845.0,144.0,2.4,15.0,871.0,898.12,686.43
2016,4,11,13,15,840.0,143.0,2.4,15.0,854.0,869.9,667.62
2016,4,11,13,30,835.0,142.0,2.4,15.0,837.0,839.13,647.02
2016,4,11,13,45,830.5,139.0,2.4,15.0,813.5,804.36,623.53
2016,4,11,14,0,826.0,136.0,2.4,15.0,790.0,767.35,598.31
2016,4,11,14,15,816.0,134.0,2.35,15.0,758.5,725.28,568.92
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,681.73,536.94
2016,4,11,14,45,649.0,184.0,2.3,15.0,647.5,594.65,469.55
2016,4,11,15,0,492.0,236.0,2.3,15.0,568.0,518.3,409.54
2016,4,11,15,15,527.0,207.0,2.25,15.0,541.5,483.91,383.24
2016,4,11,15,30,562.0,178.0,2.2,15.0,515.0,445.38,352.41
2016,4,11,15,45,496.0,180.0,2.2,15.0,459.5,386.64,304.84
2016,4,11,16,0,430.0,182.0,2.2,15.0,404.0,333.94,261.66
2016,4,11,16,15,408.5,168.0,2.2,15.0,361.5,288.05,223.04
2016,4,11,16,30,387.0,154.0,2.2,15.0,319.0,244.22,185.58
2016,4,11,16,45,369.5,134.5,2.2,15.0,275.5,198.61,146.47
2016,4,11,17,0,352.0,115.0,2.2,15.0,232.0,154.98,109.51
2016,4,11,17,15,402.0,91.0,2.2,14.5,201.5,116.72,76.03
2016,4,11,17,30,452.0,67.0,2.2,14.0,171.0,73.16,43.55
2016,4,11,17,45,367.0,55.0,2.2,14.0,125.5,40.67,30.36
2016,4,11,18,0,282.0,43.0,2.2,14.0,80.0,32.66,22.65
2016,4,11,18,15,163.0,27.0,2.3,13.5,46.0,20.87,9.94
2016,4,11,18,30,44.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,4,11,18,45,22.0,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.5,3.75,12.5,0.5,0.49,0.0
2016,4,12,6,0,0.0,1.0,3.9,13.0,1.0,0.96,0.0
2016,4,12,6,15,0.0,4.0,3.95,13.0,4.0,3.85,0.0
2016,4,12,6,30,0.0,7.0,4.0,13.0,7.0,6.74,0.04
2016,4,12,6,45,0.0,10.0,4.1,13.0,10.0,9.64,2.6
2016,4,12,7,0,0.0,13.0,4.2,13.0,13.0,12.53,5.14
2016,4,12,7,15,0.0,16.5,4.2,13.0,16.5,15.91,8.06
2016,4,12,7,30,0.0,20.0,4.2,13.0,20.0,19.3,10.95
2016,4,12,7,45,0.0,40.0,4.25,13.0,40.0,38.63,27.46
2016,4,12,8,0,0.0,60.0,4.3,13.0,60.0,57.99,43.8
2016,4,12,8,15,0.0,93.0,4.35,13.0,93.0,90.17,70.75
2016,4,12,8,30,0.0,126.0,4.4,13.0,126.0,123.2,98.03
2016,4,12,8,45,0.0,149.0,4.45,13.0,149.0,146.24,116.75
2016,4,12,9,0,0.0,172.0,4.5,13.0,172.0,169.31,135.32
2016,4,12,9,15,0.0,157.5,4.55,13.0,157.5,154.31,122.68
2016,4,12,9,30,0.0,143.0,4.6,13.0,143.0,139.6,110.37
2016,4,12,9,45,0.0,143.5,4.65,13.5,143.5,140.02,110.28
2016,4,12,10,0,0.0,144.0,4.7,14.0,144.0,140.45,110.22
2016,4,12,10,15,4.5,186.5,4.8,14.0,190.5,186.93,147.87
2016,4,12,10,30,9.0,229.0,4.9,14.0,237.0,233.74,185.33
2016,4,12,10,45,7.0,207.5,5.0,14.0,214.0,210.14,166.14
2016,4,12,11,0,5.0,186.0,5.1,14.0,191.0,186.7,147.16
2016,4,12,11,15,3.5,174.5,5.1,14.0,178.0,173.77,136.61
2016,4,12,11,30,2.0,163.0,5.1,14.0,165.0,160.88,126.09
2016,4,12,11,45,5.5,191.5,5.2,14.0,196.5,192.29,151.49
2016,4,12,12,0,9.0,220.0,5.3,14.0,228.0,223.63,176.64
2016,4,12,12,15,11.0,243.0,5.3,14.0,252.5,247.96,196.01
2016,4,12,12,30,13.0,266.0,5.3,14.0,277.0,272.13,215.19
2016,4,12,12,45,14.0,273.5,5.35,14.5,285.5,279.86,220.95
2016,4,12,13,0,15.0,281.0,5.4,15.0,294.0,287.43,226.63
2016,4,12,13,15,22.0,306.0,5.45,15.0,325.0,317.18,250.38
2016,4,12,13,30,29.0,331.0,5.5,15.0,356.0,349.42,275.94
2016,4,12,13,45,99.0,359.0,5.6,15.0,439.0,430.45,341.54
2016,4,12,14,0,169.0,387.0,5.7,15.0,522.0,507.99,403.23
2016,4,12,14,15,168.5,371.5,5.75,14.5,501.5,483.66,385.4
2016,4,12,14,30,168.0,356.0,5.8,14.0,481.0,459.04,367.42
2016,4,12,14,45,323.0,299.5,5.9,14.0,523.5,495.38,399.56
2016,4,12,15,0,478.0,243.0,6.0,14.0,566.0,517.12,418.76
2016,4,12,15,15,404.0,246.0,6.0,14.0,507.0,453.88,367.1
2016,4,12,15,30,330.0,249.0,6.0,14.0,448.0,397.47,320.81
2016,4,12,15,45,301.0,232.0,6.05,14.0,402.0,349.39,281.27
