Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,272.0,215.0,6.1,14.0,356.0,304.03,243.53
2016,4,12,16,15,433.0,160.0,6.0,13.5,358.0,289.58,227.75
2016,4,12,16,30,594.0,105.0,5.9,13.0,360.0,258.45,194.83
2016,4,12,16,45,511.0,111.0,5.8,13.0,310.0,209.87,152.85
2016,4,12,17,0,428.0,117.0,5.7,13.0,260.0,169.77,120.03
2016,4,12,17,15,371.5,103.0,5.55,13.0,211.5,124.38,84.4
2016,4,12,17,30,315.0,89.0,5.4,13.0,163.0,85.51,57.95
2016,4,12,17,45,242.0,71.0,5.25,13.0,119.5,56.37,44.37
2016,4,12,18,0,169.0,53.0,5.1,13.0,76.0,42.82,31.59
2016,4,12,18,15,84.5,32.0,5.0,12.5,43.5,26.49,14.69
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,22.0,11.5,3.05,12.5,13.0,14.92,0.0
2016,4,13,6,0,44.0,23.0,3.1,13.0,26.0,35.8,12.94
2016,4,13,6,15,121.5,43.0,3.25,13.0,61.0,86.76,61.78
2016,4,13,6,30,199.0,63.0,3.4,13.0,96.0,140.89,108.52
2016,4,13,6,45,266.0,79.0,3.55,13.0,140.0,199.61,159.81
2016,4,13,7,0,333.0,95.0,3.7,13.0,184.0,260.8,213.15
2016,4,13,7,15,394.5,102.0,3.7,13.0,230.0,315.86,260.94
2016,4,13,7,30,456.0,109.0,3.7,13.0,276.0,376.54,312.48
2016,4,13,7,45,561.0,110.0,3.7,13.5,346.5,464.75,384.65
2016,4,13,8,0,666.0,111.0,3.7,14.0,417.0,558.84,459.41
2016,4,13,8,15,537.5,156.0,3.65,14.0,421.5,546.53,447.16
2016,4,13,8,30,409.0,201.0,3.6,14.0,426.0,525.0,427.24
2016,4,13,8,45,587.5,165.5,3.55,14.0,518.5,640.83,519.45
2016,4,13,9,0,766.0,130.0,3.5,14.0,611.0,764.78,612.31
2016,4,13,9,15,782.0,133.0,3.4,14.0,653.0,802.93,637.39
2016,4,13,9,30,798.0,136.0,3.3,14.0,695.0,842.33,663.64
2016,4,13,9,45,822.0,132.5,3.2,14.5,734.0,879.87,686.92
2016,4,13,10,0,846.0,129.0,3.1,15.0,773.0,915.57,708.52
2016,4,13,10,15,854.5,131.0,3.1,15.0,802.5,940.83,724.67
2016,4,13,10,30,863.0,133.0,3.1,15.0,832.0,963.17,738.91
2016,4,13,10,45,868.5,134.5,3.1,15.0,854.0,973.22,744.77
2016,4,13,11,0,874.0,136.0,3.1,15.0,876.0,985.91,752.66
2016,4,13,11,15,877.5,136.5,3.05,15.0,891.0,992.37,755.96
2016,4,13,11,30,881.0,137.0,3.0,15.0,906.0,995.48,757.17
2016,4,13,11,45,881.5,138.0,3.0,15.0,912.5,992.86,755.06
2016,4,13,12,0,882.0,139.0,3.0,15.0,919.0,986.89,750.87
2016,4,13,12,15,882.0,139.0,3.0,15.0,918.0,976.11,743.55
2016,4,13,12,30,882.0,139.0,3.0,15.0,917.0,962.08,734.16
2016,4,13,12,45,878.0,139.5,3.05,15.0,907.0,941.72,720.92
2016,4,13,13,0,874.0,140.0,3.1,15.0,897.0,918.4,705.7
2016,4,13,13,15,869.5,139.0,3.15,15.0,880.0,890.34,687.16
2016,4,13,13,30,865.0,138.0,3.2,15.0,863.0,859.62,666.69
2016,4,13,13,45,853.0,140.0,3.3,15.0,837.0,825.41,643.91
2016,4,13,14,0,841.0,142.0,3.4,15.0,811.0,786.8,617.74
2016,4,13,14,15,831.0,139.5,3.4,15.0,779.5,743.59,587.46
2016,4,13,14,30,821.0,137.0,3.4,15.0,748.0,698.89,554.51
2016,4,13,14,45,719.5,164.5,3.45,15.0,679.5,622.56,495.56
2016,4,13,15,0,618.0,192.0,3.5,15.0,611.0,553.41,441.18
2016,4,13,15,15,682.5,161.5,3.55,14.5,597.0,527.84,422.06
2016,4,13,15,30,747.0,131.0,3.6,14.0,583.0,494.86,395.52
2016,4,13,15,45,720.0,128.0,3.65,14.0,535.0,439.46,349.05
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,385.81,302.93
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.0,329.88,254.14
2016,4,13,16,30,630.0,113.0,3.8,14.0,385.0,276.79,207.03
2016,4,13,16,45,582.5,106.5,3.9,14.0,332.5,222.76,159.81
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,173.95,118.23
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,125.05,80.23
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,83.53,53.09
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,49.62,38.45
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,40.68,29.81
2016,4,13,18,15,118.0,32.5,3.6,12.5,47.5,26.91,15.46
2016,4,13,18,30,21.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,4,13,18,45,10.5,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,12.0,17.0,22.13,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,57.75,27.56
2016,4,14,6,15,215.0,44.5,4.2,12.0,75.5,119.05,86.2
2016,4,14,6,30,330.0,61.0,4.3,12.0,117.0,187.33,145.32
2016,4,14,6,45,403.5,74.0,4.45,12.5,166.5,248.05,199.3
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,316.35,259.08
2016,4,14,7,15,427.5,105.5,4.6,13.0,240.0,337.12,279.12
2016,4,14,7,30,378.0,124.0,4.6,13.0,264.0,352.01,292.75
2016,4,14,7,45,522.0,110.5,4.6,13.0,335.0,443.71,369.87
2016,4,14,8,0,666.0,97.0,4.6,13.0,406.0,544.97,453.06
2016,4,14,8,15,688.0,115.0,4.6,13.0,465.5,609.19,503.24
2016,4,14,8,30,710.0,133.0,4.6,13.0,525.0,673.22,552.18
2016,4,14,8,45,727.0,139.5,4.6,13.5,571.0,720.45,586.26
2016,4,14,9,0,744.0,146.0,4.6,14.0,617.0,766.69,618.15
2016,4,14,9,15,761.0,149.5,4.65,14.0,658.5,808.37,647.68
2016,4,14,9,30,778.0,153.0,4.7,14.0,700.0,848.52,675.87
2016,4,14,9,45,810.0,145.0,4.8,14.0,740.5,884.38,701.11
2016,4,14,10,0,842.0,137.0,4.9,14.0,781.0,922.29,727.81
2016,4,14,10,15,850.5,139.0,4.95,14.0,810.5,947.39,744.87
2016,4,14,10,30,859.0,141.0,5.0,14.0,840.0,969.6,759.97
2016,4,14,10,45,852.0,149.5,5.1,14.5,858.5,980.93,766.34
2016,4,14,11,0,845.0,158.0,5.2,15.0,877.0,988.74,770.37
2016,4,14,11,15,849.0,159.0,5.3,15.0,892.0,995.83,775.52
2016,4,14,11,30,853.0,160.0,5.4,15.0,907.0,999.61,778.47
2016,4,14,11,45,836.5,171.5,5.5,15.0,909.0,991.24,772.91
2016,4,14,12,0,820.0,183.0,5.6,15.0,911.0,979.61,765.19
2016,4,14,12,15,820.0,182.5,5.7,15.0,909.5,968.38,757.85
2016,4,14,12,30,820.0,182.0,5.8,15.0,908.0,954.06,748.35
2016,4,14,12,45,848.5,162.5,5.95,15.0,906.5,943.49,741.91
2016,4,14,13,0,877.0,143.0,6.1,15.0,905.0,925.16,729.84
2016,4,14,13,15,872.5,142.0,6.2,15.0,888.0,896.97,710.31
2016,4,14,13,30,868.0,141.0,6.3,15.0,871.0,868.72,690.69
2016,4,14,13,45,852.5,144.5,6.4,15.0,844.0,830.52,663.56
2016,4,14,14,0,837.0,148.0,6.5,15.0,817.0,790.67,635.0
2016,4,14,14,15,827.0,145.5,6.55,15.0,785.0,747.56,603.54
2016,4,14,14,30,817.0,143.0,6.6,15.0,753.0,702.98,569.2
2016,4,14,14,45,803.5,140.5,6.7,15.0,715.0,654.89,531.34
2016,4,14,15,0,790.0,138.0,6.8,15.0,677.0,606.1,492.1
2016,4,14,15,15,772.0,134.5,6.85,14.5,633.0,552.04,448.58
2016,4,14,15,30,754.0,131.0,6.9,14.0,589.0,499.3,404.88
2016,4,14,15,45,735.5,124.5,7.0,14.0,541.5,444.04,357.35
2016,4,14,16,0,717.0,118.0,7.1,14.0,494.0,389.64,309.39
2016,4,14,16,15,685.5,112.5,7.1,14.0,443.0,332.88,258.69
2016,4,14,16,30,654.0,107.0,7.1,14.0,392.0,278.92,209.83
2016,4,14,16,45,610.0,100.5,7.1,14.0,339.5,224.27,161.08
2016,4,14,17,0,566.0,94.0,7.1,14.0,287.0,174.38,117.78
2016,4,14,17,15,505.5,85.0,7.0,13.5,235.0,125.36,79.26
2016,4,14,17,30,445.0,76.0,6.9,13.0,183.0,82.66,51.14
2016,4,14,17,45,355.5,63.5,6.8,13.0,135.5,47.12,36.25
2016,4,14,18,0,266.0,51.0,6.7,13.0,88.0,38.92,28.32
2016,4,14,18,15,133.0,33.5,6.55,12.5,52.0,27.7,16.44
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,96.0,13.0,4.4,10.5,20.0,29.15,0.0
2016,4,15,6,0,192.0,26.0,4.4,11.0,40.0,80.29,42.99
2016,4,15,6,15,311.0,39.0,4.45,11.0,83.5,141.05,102.47
2016,4,15,6,30,430.0,52.0,4.5,11.0,127.0,213.02,165.78
2016,4,15,6,45,505.0,61.0,4.55,11.5,178.5,276.33,222.84
2016,4,15,7,0,580.0,70.0,4.6,12.0,230.0,347.03,285.26
2016,4,15,7,15,631.0,76.5,4.7,12.0,284.5,409.99,340.74
2016,4,15,7,30,682.0,83.0,4.8,12.0,339.0,476.96,398.1
2016,4,15,7,45,714.0,89.0,4.9,12.5,392.0,535.65,446.49
2016,4,15,8,0,746.0,95.0,5.0,13.0,445.0,595.72,494.56
2016,4,15,8,15,772.5,99.5,4.95,13.0,496.5,649.3,536.82
2016,4,15,8,30,799.0,104.0,4.9,13.0,548.0,705.1,578.62
2016,4,15,8,45,816.5,108.0,4.85,13.5,595.5,753.27,612.08
2016,4,15,9,0,834.0,112.0,4.8,14.0,643.0,800.25,644.01
2016,4,15,9,15,849.0,114.5,4.65,14.0,685.5,842.01,672.17
2016,4,15,9,30,864.0,117.0,4.5,14.0,728.0,881.86,698.48
2016,4,15,9,45,882.5,115.5,4.4,14.5,766.5,912.99,717.13
2016,4,15,10,0,901.0,114.0,4.3,15.0,805.0,947.12,737.66
2016,4,15,10,15,908.5,115.5,4.25,15.0,835.0,971.81,753.3
2016,4,15,10,30,916.0,117.0,4.2,15.0,865.0,993.42,766.92
2016,4,15,10,45,924.5,116.5,4.2,15.5,888.5,1010.64,776.39
2016,4,15,11,0,933.0,116.0,4.2,16.0,912.0,1024.55,783.66
2016,4,15,11,15,936.0,116.5,4.3,16.0,927.0,1030.77,787.88
2016,4,15,11,30,939.0,117.0,4.4,16.0,942.0,1033.44,790.12
2016,4,15,11,45,941.0,117.0,4.55,16.0,949.0,1031.05,789.63
2016,4,15,12,0,943.0,117.0,4.7,16.0,956.0,1025.1,786.77
2016,4,15,12,15,942.5,116.5,4.85,16.0,954.0,1012.71,779.52
2016,4,15,12,30,942.0,116.0,5.0,16.0,952.0,996.88,769.9
2016,4,15,12,45,942.5,114.0,5.15,16.0,943.0,977.06,757.45
2016,4,15,13,0,943.0,112.0,5.3,16.0,934.0,953.91,742.59
2016,4,15,13,15,938.5,111.0,5.4,16.0,916.0,924.2,722.63
2016,4,15,13,30,934.0,110.0,5.5,16.0,898.0,891.62,700.49
2016,4,15,13,45,928.5,108.5,5.65,16.5,872.5,855.02,674.21
2016,4,15,14,0,923.0,107.0,5.8,17.0,847.0,815.94,645.94
2016,4,15,14,15,914.0,105.5,5.8,16.5,814.0,772.0,615.62
2016,4,15,14,30,905.0,104.0,5.8,16.0,781.0,726.25,583.55
2016,4,15,14,45,891.5,102.5,5.85,16.0,741.5,675.99,544.78
2016,4,15,15,0,878.0,101.0,5.9,16.0,702.0,624.78,503.95
2016,4,15,15,15,862.5,98.5,5.85,16.0,657.5,570.8,459.76
2016,4,15,15,30,847.0,96.0,5.8,16.0,613.0,515.0,413.09
2016,4,15,15,45,824.0,93.5,5.75,16.0,563.5,457.16,363.63
2016,4,15,16,0,801.0,91.0,5.7,16.0,514.0,400.46,313.92
2016,4,15,16,15,773.5,87.0,5.6,15.5,462.0,342.24,262.52
2016,4,15,16,30,746.0,83.0,5.5,15.0,410.0,286.25,212.09
2016,4,15,16,45,707.0,78.0,5.45,15.0,356.0,226.77,158.82
2016,4,15,17,0,668.0,73.0,5.4,15.0,302.0,173.51,112.16
2016,4,15,17,15,613.0,66.5,5.3,14.5,249.0,121.39,70.83
2016,4,15,17,30,558.0,60.0,5.2,14.0,196.0,75.58,41.1
2016,4,15,17,45,474.5,51.0,5.15,14.0,146.5,36.48,26.73
2016,4,15,18,0,391.0,42.0,5.1,14.0,97.0,31.57,21.88
2016,4,15,18,15,256.5,28.5,5.05,13.5,58.5,21.91,12.02
2016,4,15,18,30,122.0,15.0,5.0,13.0,20.0,11.68,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,113.0,13.0,1.4,13.5,21.5,32.39,0.0
2016,4,16,6,0,226.0,26.0,1.3,14.0,43.0,90.21,51.12
2016,4,16,6,15,337.0,38.5,1.3,14.0,87.0,148.89,107.08
2016,4,16,6,30,448.0,51.0,1.3,14.0,131.0,219.41,167.97
2016,4,16,6,45,518.0,59.5,1.3,14.0,182.0,281.31,222.59
2016,4,16,7,0,588.0,68.0,1.3,14.0,233.0,350.06,281.68
2016,4,16,7,15,636.0,74.5,1.3,14.0,286.5,411.99,333.86
2016,4,16,7,30,684.0,81.0,1.3,14.0,340.0,477.63,387.21
2016,4,16,7,45,715.0,87.0,1.3,14.5,392.5,535.83,432.25
2016,4,16,8,0,746.0,93.0,1.3,15.0,445.0,593.37,475.21
2016,4,16,8,15,771.5,97.0,1.35,15.5,496.0,647.78,514.77
2016,4,16,8,30,797.0,101.0,1.4,16.0,547.0,702.25,551.97
2016,4,16,8,45,812.0,106.0,1.5,16.5,593.5,749.49,583.34
2016,4,16,9,0,827.0,111.0,1.6,17.0,640.0,795.37,613.34
2016,4,16,9,15,842.0,114.0,1.6,17.0,683.0,837.41,640.42
2016,4,16,9,30,857.0,117.0,1.6,17.0,726.0,877.57,665.93
2016,4,16,9,45,865.0,121.0,1.65,17.5,762.0,910.47,685.66
2016,4,16,10,0,873.0,125.0,1.7,18.0,798.0,935.11,699.83
2016,4,16,10,15,881.0,126.5,1.75,18.0,827.5,959.63,715.34
2016,4,16,10,30,889.0,128.0,1.8,18.0,857.0,981.18,728.93
2016,4,16,10,45,899.5,126.0,1.85,18.5,881.0,998.33,738.35
2016,4,16,11,0,910.0,124.0,1.9,19.0,905.0,1012.3,745.81
2016,4,16,11,15,913.5,124.5,1.95,19.0,919.0,1018.82,749.97
2016,4,16,11,30,917.0,125.0,2.0,19.0,933.0,1021.87,752.11
2016,4,16,11,45,927.0,120.0,2.05,19.0,942.0,1022.01,752.53
2016,4,16,12,0,937.0,115.0,2.1,19.0,951.0,1018.6,750.78
2016,4,16,12,15,936.5,115.0,2.15,19.0,949.5,1006.76,743.7
2016,4,16,12,30,936.0,115.0,2.2,19.0,948.0,991.51,734.52
2016,4,16,12,45,935.5,113.5,2.25,19.5,938.5,971.37,720.83
2016,4,16,13,0,935.0,112.0,2.3,20.0,929.0,947.97,705.06
2016,4,16,13,15,930.5,111.0,2.35,20.0,911.5,918.44,686.55
2016,4,16,13,30,926.0,110.0,2.4,20.0,894.0,886.07,666.06
2016,4,16,13,45,920.5,109.0,2.5,20.0,868.5,850.21,643.41
2016,4,16,14,0,915.0,108.0,2.6,20.0,843.0,811.89,618.77
2016,4,16,14,15,906.0,106.0,2.65,20.0,810.5,767.76,589.4
2016,4,16,14,30,897.0,104.0,2.7,20.0,778.0,721.84,558.39
2016,4,16,14,45,887.0,101.5,2.8,20.0,740.0,673.23,523.46
2016,4,16,15,0,877.0,99.0,2.9,20.0,702.0,623.37,486.13
2016,4,16,15,15,862.0,96.5,2.95,19.5,657.5,569.74,445.5
2016,4,16,15,30,847.0,94.0,3.0,19.0,613.0,514.18,402.04
2016,4,16,15,45,827.0,91.0,3.05,19.0,564.5,457.23,355.28
2016,4,16,16,0,807.0,88.0,3.1,19.0,516.0,401.1,307.76
2016,4,16,16,15,780.5,84.5,3.05,18.5,464.5,343.39,258.24
2016,4,16,16,30,754.0,81.0,3.0,18.0,413.0,287.76,209.38
2016,4,16,16,45,710.5,77.5,3.0,18.0,359.0,228.21,157.37
2016,4,16,17,0,667.0,74.0,3.0,18.0,305.0,175.29,112.04
2016,4,16,17,15,614.0,67.5,2.8,17.5,252.0,123.4,71.39
2016,4,16,17,30,561.0,61.0,2.6,17.0,199.0,77.6,41.81
2016,4,16,17,45,462.0,53.5,2.4,16.5,148.5,38.54,28.28
2016,4,16,18,0,363.0,46.0,2.2,16.0,98.0,35.21,24.9
2016,4,16,18,15,181.5,33.5,2.1,15.5,59.5,25.9,15.35
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,19.46,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,13.5,0.95,14.0,23.0,33.05,0.0
2016,4,17,6,0,224.0,27.0,1.0,14.0,46.0,92.18,54.92
2016,4,17,6,15,329.5,40.0,1.1,14.0,89.5,149.32,108.06
2016,4,17,6,30,435.0,53.0,1.2,14.0,133.0,218.4,167.72
2016,4,17,6,45,503.5,62.0,1.3,14.5,183.5,279.75,221.4
2016,4,17,7,0,572.0,71.0,1.4,15.0,234.0,347.79,279.38
2016,4,17,7,15,619.5,77.5,1.35,15.0,287.0,408.77,330.42
2016,4,17,7,30,667.0,84.0,1.3,15.0,340.0,473.41,382.55
2016,4,17,7,45,702.0,89.0,1.3,15.5,392.5,532.1,427.8
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,592.47,472.68
2016,4,17,8,15,762.5,98.0,1.3,16.0,495.5,644.53,510.91
2016,4,17,8,30,788.0,102.0,1.3,16.0,546.0,698.62,548.31
2016,4,17,8,45,807.5,105.0,1.3,16.5,593.0,746.74,579.26
2016,4,17,9,0,827.0,108.0,1.3,17.0,640.0,793.83,608.88
2016,4,17,9,15,841.5,110.5,1.35,17.5,682.0,834.86,634.42
2016,4,17,9,30,856.0,113.0,1.4,18.0,724.0,873.98,658.4
2016,4,17,9,45,870.5,113.0,1.5,18.5,761.0,903.0,676.09
2016,4,17,10,0,885.0,113.0,1.6,19.0,798.0,934.77,695.63
2016,4,17,10,15,892.5,114.5,1.65,19.5,828.0,959.06,709.47
2016,4,17,10,30,900.0,116.0,1.7,20.0,858.0,980.33,721.42
2016,4,17,10,45,906.0,117.0,1.75,20.5,880.5,996.48,730.11
2016,4,17,11,0,912.0,118.0,1.8,21.0,903.0,1009.32,736.79
2016,4,17,11,15,915.5,118.5,1.8,21.0,917.5,1015.83,740.27
2016,4,17,11,30,919.0,119.0,1.8,21.0,932.0,1018.87,741.74
2016,4,17,11,45,921.5,119.0,1.8,21.5,939.0,1016.94,738.77
2016,4,17,12,0,924.0,119.0,1.8,22.0,946.0,1011.51,733.77
2016,4,17,12,15,924.0,119.0,1.7,22.0,944.5,1000.23,725.24
2016,4,17,12,30,924.0,119.0,1.6,22.0,943.0,985.57,714.72
2016,4,17,12,45,924.0,117.0,1.55,22.5,934.0,965.56,700.26
2016,4,17,13,0,924.0,115.0,1.5,23.0,925.0,942.32,683.92
2016,4,17,13,15,920.5,114.0,1.35,23.0,908.0,913.9,664.27
2016,4,17,13,30,917.0,113.0,1.2,23.0,891.0,882.62,642.83
2016,4,17,13,45,913.5,110.5,1.1,23.0,866.5,847.15,619.39
2016,4,17,14,0,910.0,108.0,1.0,23.0,842.0,809.12,594.25
2016,4,17,14,15,901.5,106.5,1.05,22.5,810.0,766.03,568.7
2016,4,17,14,30,893.0,105.0,1.1,22.0,778.0,721.13,541.39
2016,4,17,14,45,884.0,102.0,1.15,22.0,740.5,672.85,508.46
2016,4,17,15,0,875.0,99.0,1.2,22.0,703.0,623.25,473.1
2016,4,17,15,15,860.5,96.5,1.3,21.5,659.0,570.0,435.04
2016,4,17,15,30,846.0,94.0,1.4,21.0,615.0,514.77,393.89
2016,4,17,15,45,828.0,91.0,1.5,21.0,567.0,458.78,349.7
2016,4,17,16,0,810.0,88.0,1.6,21.0,519.0,403.4,304.32
2016,4,17,16,15,784.5,84.0,1.7,20.5,467.5,345.39,256.04
2016,4,17,16,30,759.0,80.0,1.8,20.0,416.0,289.37,207.98
2016,4,17,16,45,722.5,75.5,1.9,20.0,362.5,232.59,158.8
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,176.99,111.57
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,124.22,70.58
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,77.26,40.26
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,34.83,24.94
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,30.28,20.59
2016,4,17,18,15,211.0,32.0,1.7,16.5,63.0,24.59,14.42
2016,4,17,18,30,0.0,23.0,1.6,16.0,23.0,21.13,0.0
2016,4,17,18,45,0.0,11.5,1.55,16.0,11.5,11.3,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.0,14.5,0.35,15.0,25.0,36.35,0.0
2016,4,18,6,0,246.0,29.0,0.4,15.0,50.0,100.02,61.57
2016,4,18,6,15,353.0,41.0,0.5,15.0,95.0,158.18,114.28
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,228.33,174.25
2016,4,18,6,45,528.0,62.0,0.75,15.5,191.5,290.99,228.47
2016,4,18,7,0,596.0,71.0,0.9,16.0,243.0,360.25,286.79
2016,4,18,7,15,643.5,77.5,0.95,16.0,297.0,422.54,338.35
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,488.45,391.07
2016,4,18,7,45,723.0,89.5,1.1,16.5,404.0,547.08,436.16
2016,4,18,8,0,755.0,95.0,1.2,17.0,457.0,605.08,479.44
2016,4,18,8,15,780.0,99.0,1.25,17.0,508.0,659.53,519.38
2016,4,18,8,30,805.0,103.0,1.3,17.0,559.0,713.97,556.92
2016,4,18,8,45,825.5,105.5,1.4,17.5,607.0,762.92,589.18
2016,4,18,9,0,846.0,108.0,1.5,18.0,655.0,810.87,620.29
2016,4,18,9,15,860.0,110.0,1.55,18.0,697.0,851.5,646.61
2016,4,18,9,30,874.0,112.0,1.6,18.0,739.0,885.05,668.04
2016,4,18,9,45,890.0,111.0,1.7,18.5,777.0,919.85,689.59
2016,4,18,10,0,906.0,110.0,1.8,19.0,815.0,952.31,709.45
2016,4,18,10,15,913.0,111.5,1.85,19.5,844.5,976.49,723.16
2016,4,18,10,30,920.0,113.0,1.9,20.0,874.0,997.56,734.93
2016,4,18,10,45,926.0,113.5,2.0,20.5,896.5,1013.36,743.98
2016,4,18,11,0,932.0,114.0,2.1,21.0,919.0,1025.8,750.98
2016,4,18,11,15,935.0,114.5,2.1,21.0,933.0,1031.87,754.2
2016,4,18,11,30,938.0,115.0,2.1,21.0,947.0,1034.41,755.36
2016,4,18,11,45,938.0,116.0,2.15,21.0,953.0,1031.01,753.48
2016,4,18,12,0,938.0,117.0,2.2,21.0,959.0,1024.07,749.5
2016,4,18,12,15,937.0,117.0,2.15,21.0,957.5,1011.66,740.95
2016,4,18,12,30,936.0,117.0,2.1,21.0,956.0,995.85,730.37
2016,4,18,12,45,928.0,120.0,2.1,21.0,944.0,973.33,716.11
2016,4,18,13,0,920.0,123.0,2.1,21.0,932.0,947.83,700.0
2016,4,18,13,15,915.5,122.5,2.1,21.0,914.5,919.08,681.74
2016,4,18,13,30,911.0,122.0,2.1,21.0,897.0,887.55,661.59
2016,4,18,13,45,896.5,125.0,2.1,21.0,869.5,848.74,636.45
2016,4,18,14,0,882.0,128.0,2.1,21.0,842.0,808.11,609.91
2016,4,18,14,15,873.0,126.0,2.1,20.5,809.5,765.11,582.6
2016,4,18,14,30,864.0,124.0,2.1,20.0,777.0,720.7,553.55
2016,4,18,14,45,843.0,125.5,2.15,20.0,736.5,669.7,516.7
2016,4,18,15,0,822.0,127.0,2.2,20.0,696.0,618.53,478.76
2016,4,18,15,15,805.5,124.0,2.25,19.5,652.0,565.69,439.45
2016,4,18,15,30,789.0,121.0,2.3,19.0,608.0,512.89,398.79
2016,4,18,15,45,762.5,118.5,2.35,19.0,559.0,454.41,351.75
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,399.18,305.88
2016,4,18,16,15,541.5,139.5,2.45,18.5,414.0,311.89,237.11
2016,4,18,16,30,347.0,163.0,2.5,18.0,318.0,246.66,187.02
2016,4,18,16,45,311.5,150.5,2.55,18.0,276.5,205.45,152.88
2016,4,18,17,0,276.0,138.0,2.6,18.0,235.0,168.01,122.33
2016,4,18,17,15,250.5,117.0,2.6,17.5,194.0,128.7,91.2
2016,4,18,17,30,225.0,96.0,2.6,17.0,153.0,92.53,64.65
2016,4,18,17,45,183.5,76.0,2.65,16.5,115.0,60.34,47.41
2016,4,18,18,0,142.0,56.0,2.7,16.0,77.0,45.13,33.55
2016,4,18,18,15,71.0,36.5,2.65,15.5,47.0,31.7,20.5
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,16.32,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.0,0.65,15.0,26.0,41.41,0.0
2016,4,19,6,0,239.0,30.0,0.6,15.0,52.0,100.06,63.34
2016,4,19,6,15,343.5,42.5,0.6,15.0,96.5,157.98,114.88
2016,4,19,6,30,448.0,55.0,0.6,15.0,141.0,227.58,174.24
2016,4,19,6,45,523.0,62.5,0.6,15.0,193.0,290.98,228.85
2016,4,19,7,0,598.0,70.0,0.6,15.0,245.0,361.65,288.02
2016,4,19,7,15,644.0,76.5,0.65,15.0,298.5,423.34,338.83
2016,4,19,7,30,690.0,83.0,0.7,15.0,352.0,488.49,390.68
2016,4,19,7,45,717.5,89.5,0.75,15.5,404.5,545.49,433.91
2016,4,19,8,0,745.0,96.0,0.8,16.0,457.0,603.43,476.37
2016,4,19,8,15,769.5,100.0,0.9,16.0,507.5,655.11,514.59
2016,4,19,8,30,794.0,104.0,1.0,16.0,558.0,708.74,551.98
2016,4,19,8,45,803.5,111.5,1.15,16.5,602.5,754.23,582.44
2016,4,19,9,0,813.0,119.0,1.3,17.0,647.0,797.96,611.36
2016,4,19,9,15,827.0,122.0,1.3,17.0,689.0,838.6,637.19
2016,4,19,9,30,841.0,125.0,1.3,17.0,731.0,877.33,661.46
2016,4,19,9,45,846.5,130.0,1.35,17.5,765.5,908.48,679.92
2016,4,19,10,0,852.0,135.0,1.4,18.0,800.0,936.86,696.52
2016,4,19,10,15,860.0,137.0,1.4,18.0,829.5,961.44,711.19
2016,4,19,10,30,868.0,139.0,1.4,18.0,859.0,983.08,723.99
2016,4,19,10,45,696.5,232.0,1.45,18.5,819.5,929.2,687.27
2016,4,19,11,0,525.0,325.0,1.5,19.0,780.0,861.6,637.33
2016,4,19,11,15,517.5,335.5,1.5,19.0,790.0,865.26,639.71
2016,4,19,11,30,510.0,346.0,1.5,19.0,800.0,866.62,639.82
2016,4,19,11,45,502.5,351.5,1.5,19.0,801.5,860.65,635.33
2016,4,19,12,0,495.0,357.0,1.5,19.0,803.0,852.63,629.62
2016,4,19,12,15,544.0,337.0,1.6,19.0,826.5,870.54,644.16
2016,4,19,12,30,593.0,317.0,1.7,19.0,850.0,885.19,656.23
2016,4,19,12,45,549.5,329.5,1.8,19.0,819.0,844.06,628.57
2016,4,19,13,0,506.0,342.0,1.9,19.0,788.0,802.46,600.7
2016,4,19,13,15,351.0,382.0,1.95,19.0,689.0,688.2,518.71
2016,4,19,13,30,196.0,422.0,2.0,19.0,590.0,581.63,440.22
2016,4,19,13,45,198.5,409.0,2.15,19.0,574.5,561.99,427.97
2016,4,19,14,0,201.0,396.0,2.3,19.0,559.0,541.69,414.4
2016,4,19,14,15,187.5,380.0,2.4,18.5,527.5,506.15,389.68
2016,4,19,14,30,174.0,364.0,2.5,18.0,496.0,471.32,365.12
2016,4,19,14,45,173.5,344.5,2.6,18.0,471.0,442.48,344.27
2016,4,19,15,0,173.0,325.0,2.7,18.0,446.0,413.46,322.91
2016,4,19,15,15,242.0,293.5,2.75,18.0,450.5,411.15,322.33
2016,4,19,15,30,311.0,262.0,2.8,18.0,455.0,402.27,315.71
2016,4,19,15,45,518.5,191.5,2.9,18.0,483.5,412.24,322.61
2016,4,19,16,0,726.0,121.0,3.0,18.0,512.0,400.79,309.58
2016,4,19,16,15,697.5,115.5,3.0,17.5,460.5,344.52,261.73
2016,4,19,16,30,669.0,110.0,3.0,17.0,409.0,290.71,215.06
2016,4,19,16,45,647.5,99.0,3.0,17.0,359.0,236.19,166.96
2016,4,19,17,0,626.0,88.0,3.0,17.0,309.0,183.84,121.38
2016,4,19,17,15,572.0,79.5,2.9,16.5,256.0,132.25,80.64
2016,4,19,17,30,518.0,71.0,2.8,16.0,203.0,86.91,50.26
2016,4,19,17,45,456.5,58.5,2.7,16.0,155.0,44.27,33.44
2016,4,19,18,0,395.0,46.0,2.6,16.0,107.0,34.58,24.47
2016,4,19,18,15,268.0,32.5,2.5,15.5,66.5,25.08,15.2
2016,4,19,18,30,141.0,19.0,2.4,15.0,26.0,14.81,0.0
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.0,15.0,2.0,14.5,28.0,46.46,0.0
2016,4,20,6,0,276.0,30.0,2.1,15.0,56.0,109.65,70.82
2016,4,20,6,15,379.0,41.0,2.15,15.0,101.5,167.91,123.0
2016,4,20,6,30,482.0,52.0,2.2,15.0,147.0,237.6,183.63
2016,4,20,6,45,553.0,59.0,2.3,15.5,199.0,300.71,239.04
2016,4,20,7,0,624.0,66.0,2.4,16.0,251.0,370.68,298.81
2016,4,20,7,15,668.5,71.5,2.3,16.0,304.5,431.82,350.27
2016,4,20,7,30,713.0,77.0,2.2,16.0,358.0,494.64,401.34
2016,4,20,7,45,745.0,81.0,2.15,16.5,411.0,552.7,446.31
2016,4,20,8,0,777.0,85.0,2.1,17.0,464.0,612.01,490.56
2016,4,20,8,15,800.0,88.5,2.1,17.0,514.0,665.38,529.58
2016,4,20,8,30,823.0,92.0,2.1,17.0,564.0,718.53,566.32
2016,4,20,8,45,703.0,141.5,2.1,17.0,568.5,713.39,560.5
2016,4,20,9,0,583.0,191.0,2.1,17.0,573.0,693.59,542.89
2016,4,20,9,15,372.5,267.0,2.1,17.0,516.5,604.53,472.16
2016,4,20,9,30,162.0,343.0,2.1,17.0,460.0,504.75,391.91
2016,4,20,9,45,370.5,300.0,2.1,17.5,585.5,656.71,508.41
2016,4,20,10,0,579.0,257.0,2.1,18.0,711.0,818.15,624.34
2016,4,20,10,15,435.5,324.0,2.1,18.0,673.0,764.15,580.01
2016,4,20,10,30,292.0,391.0,2.1,18.0,635.0,696.07,527.41
2016,4,20,10,45,426.0,352.5,2.15,18.0,718.0,793.22,599.61
2016,4,20,11,0,560.0,314.0,2.2,18.0,801.0,884.68,664.97
2016,4,20,11,15,573.5,315.5,2.2,18.0,821.0,899.6,673.93
2016,4,20,11,30,587.0,317.0,2.2,18.0,841.0,912.19,682.12
2016,4,20,11,45,746.0,223.5,2.2,18.5,894.5,967.45,720.7
2016,4,20,12,0,905.0,130.0,2.2,19.0,948.0,1007.91,745.22
2016,4,20,12,15,705.0,242.0,2.2,19.0,878.5,928.97,692.63
2016,4,20,12,30,505.0,354.0,2.2,19.0,809.0,840.6,627.94
2016,4,20,12,45,701.0,242.0,2.25,19.0,866.0,896.77,673.54
2016,4,20,13,0,897.0,130.0,2.3,19.0,923.0,936.27,700.34
2016,4,20,13,15,892.5,129.0,2.3,18.5,905.5,907.55,682.41
2016,4,20,13,30,888.0,128.0,2.3,18.0,888.0,876.12,663.21
2016,4,20,13,45,879.0,128.0,2.35,18.0,862.0,839.49,639.46
2016,4,20,14,0,870.0,128.0,2.4,18.0,836.0,800.77,614.04
2016,4,20,14,15,860.5,126.0,2.4,18.0,803.5,757.88,585.05
2016,4,20,14,30,851.0,124.0,2.4,18.0,771.0,713.6,554.53
2016,4,20,14,45,838.5,121.5,2.45,18.0,732.5,664.81,518.85
2016,4,20,15,0,826.0,119.0,2.5,18.0,694.0,615.15,481.58
2016,4,20,15,15,809.5,116.0,2.45,17.5,650.5,562.18,441.23
2016,4,20,15,30,793.0,113.0,2.4,17.0,607.0,509.25,399.66
2016,4,20,15,45,774.0,108.0,2.4,17.0,559.0,453.58,354.17
2016,4,20,16,0,755.0,103.0,2.4,17.0,511.0,398.76,308.01
2016,4,20,16,15,655.0,112.0,2.35,17.0,441.5,327.52,249.03
2016,4,20,16,30,555.0,121.0,2.3,17.0,372.0,268.61,200.02
2016,4,20,16,45,514.5,114.5,2.3,17.0,324.5,220.03,158.3
2016,4,20,17,0,474.0,108.0,2.3,17.0,277.0,175.65,120.85
2016,4,20,17,15,435.0,94.5,2.25,16.5,229.5,129.88,84.48
2016,4,20,17,30,396.0,81.0,2.2,16.0,182.0,88.62,55.55
2016,4,20,17,45,338.5,66.0,2.15,16.0,138.5,50.61,39.03
2016,4,20,18,0,281.0,51.0,2.1,16.0,95.0,38.32,27.75
2016,4,20,18,15,185.5,35.0,2.05,15.5,59.5,26.82,16.78
2016,4,20,18,30,90.0,19.0,2.0,15.0,24.0,14.74,0.0
2016,4,20,18,45,45.0,9.5,1.95,15.0,12.0,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,11.0,16.5,1.2,15.0,17.5,18.55,0.0
2016,4,21,6,0,22.0,33.0,1.3,15.0,35.0,39.93,25.24
2016,4,21,6,15,50.0,54.5,1.45,15.0,63.0,75.95,56.23
2016,4,21,6,30,78.0,76.0,1.6,15.0,91.0,111.65,86.92
2016,4,21,6,45,96.5,98.5,1.75,15.5,123.5,147.41,117.55
2016,4,21,7,0,115.0,121.0,1.9,16.0,156.0,184.9,149.11
2016,4,21,7,15,133.0,142.0,1.95,16.0,189.5,222.09,180.09
2016,4,21,7,30,151.0,163.0,2.0,16.0,223.0,260.84,211.78
2016,4,21,7,45,192.0,183.5,2.15,16.0,271.0,314.52,255.27
2016,4,21,8,0,233.0,204.0,2.3,16.0,319.0,378.58,306.11
2016,4,21,8,15,271.5,221.5,2.4,16.0,368.5,434.01,349.33
2016,4,21,8,30,310.0,239.0,2.5,16.0,418.0,491.91,393.78
2016,4,21,8,45,431.5,221.0,2.6,16.5,492.5,585.91,466.06
2016,4,21,9,0,553.0,203.0,2.7,17.0,567.0,679.94,536.42
2016,4,21,9,15,560.0,217.0,2.75,17.0,605.5,718.16,562.78
2016,4,21,9,30,567.0,231.0,2.8,17.0,644.0,754.84,588.12
2016,4,21,9,45,692.0,185.5,2.85,17.0,713.5,835.73,646.85
2016,4,21,10,0,817.0,140.0,2.9,17.0,783.0,912.77,699.14
2016,4,21,10,15,825.5,142.0,2.9,17.0,811.5,937.07,714.12
2016,4,21,10,30,834.0,144.0,2.9,17.0,840.0,958.56,727.66
2016,4,21,10,45,845.0,142.0,2.95,17.0,863.0,975.25,738.42
2016,4,21,11,0,856.0,140.0,3.0,17.0,886.0,983.03,743.29
2016,4,21,11,15,578.0,284.0,3.0,17.0,792.0,873.24,665.0
2016,4,21,11,30,300.0,428.0,3.0,17.0,698.0,741.37,563.44
2016,4,21,11,45,315.5,419.0,3.05,17.0,704.0,743.42,566.52
2016,4,21,12,0,331.0,410.0,3.1,17.0,710.0,744.07,567.7
2016,4,21,12,15,323.0,419.5,3.15,17.0,712.0,739.73,564.34
2016,4,21,12,30,315.0,429.0,3.2,17.0,714.0,734.14,560.19
2016,4,21,12,45,403.5,388.5,3.3,17.0,749.5,765.68,586.18
2016,4,21,13,0,492.0,348.0,3.4,17.0,785.0,796.61,611.18
2016,4,21,13,15,303.0,384.0,3.5,17.0,651.5,648.84,500.59
2016,4,21,13,30,114.0,420.0,3.6,17.0,518.0,510.8,394.47
2016,4,21,13,45,84.5,391.0,3.7,17.0,462.5,450.08,349.45
2016,4,21,14,0,55.0,362.0,3.8,17.0,407.0,394.34,307.14
2016,4,21,14,15,182.5,353.5,3.85,17.0,494.0,477.33,374.27
2016,4,21,14,30,310.0,345.0,3.9,17.0,581.0,548.54,430.38
2016,4,21,14,45,200.0,332.0,3.95,17.0,481.5,448.23,352.45
2016,4,21,15,0,90.0,319.0,4.0,17.0,382.0,358.24,281.92
2016,4,21,15,15,53.5,271.0,4.0,17.0,308.0,287.22,226.7
2016,4,21,15,30,17.0,223.0,4.0,17.0,234.0,221.59,174.95
2016,4,21,15,45,123.5,227.5,4.0,17.0,295.5,269.11,213.51
2016,4,21,16,0,230.0,232.0,4.0,17.0,357.0,307.07,242.39
2016,4,21,16,15,230.0,208.5,4.0,16.5,323.0,269.13,211.35
2016,4,21,16,30,230.0,185.0,4.0,16.0,289.0,233.05,181.32
2016,4,21,16,45,219.5,163.0,4.0,16.0,252.5,195.85,149.94
2016,4,21,17,0,209.0,141.0,4.0,16.0,216.0,159.94,119.73
2016,4,21,17,15,194.0,119.5,3.9,16.0,180.0,125.28,91.41
2016,4,21,17,30,179.0,98.0,3.8,16.0,144.0,92.6,66.27
2016,4,21,17,45,152.5,77.0,3.75,16.0,110.0,62.29,49.3
2016,4,21,18,0,126.0,56.0,3.7,16.0,76.0,45.14,33.7
2016,4,21,18,15,69.5,38.0,3.6,15.5,48.0,33.06,22.11
2016,4,21,18,30,13.0,20.0,3.5,15.0,20.0,18.78,1.33
2016,4,21,18,45,6.5,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,50.5,18.5,5.95,14.5,23.5,31.75,0.65
2016,4,22,6,0,101.0,37.0,6.0,15.0,47.0,70.61,47.39
2016,4,22,6,15,159.5,55.5,6.05,15.0,83.0,113.97,85.24
2016,4,22,6,30,218.0,74.0,6.1,15.0,119.0,163.58,128.54
2016,4,22,6,45,260.5,92.0,6.2,15.0,160.5,212.16,171.45
2016,4,22,7,0,303.0,110.0,6.3,15.0,202.0,264.96,217.5
2016,4,22,7,15,338.5,124.0,6.4,15.0,245.5,319.87,264.59
2016,4,22,7,30,374.0,138.0,6.5,15.0,289.0,372.06,308.72
2016,4,22,7,45,320.5,169.5,6.6,15.0,311.5,384.53,318.51
2016,4,22,8,0,267.0,201.0,6.7,15.0,334.0,397.97,328.19
2016,4,22,8,15,133.5,178.5,6.8,15.0,245.0,282.85,232.11
2016,4,22,8,30,0.0,156.0,6.9,15.0,156.0,153.29,121.81
2016,4,22,8,45,7.5,193.0,7.05,15.5,198.5,196.53,156.88
2016,4,22,9,0,15.0,230.0,7.2,16.0,241.0,240.42,191.85
2016,4,22,9,15,8.0,196.5,7.3,16.0,202.5,200.19,158.74
2016,4,22,9,30,1.0,163.0,7.4,16.0,164.0,160.32,125.92
2016,4,22,9,45,8.0,213.0,7.5,16.0,219.5,216.75,171.48
2016,4,22,10,0,15.0,263.0,7.6,16.0,275.0,273.75,216.92
2016,4,22,10,15,46.0,327.5,7.75,16.0,366.0,377.46,299.62
2016,4,22,10,30,77.0,392.0,7.9,16.0,457.0,475.03,376.1
2016,4,22,10,45,287.0,365.0,8.05,16.0,615.0,665.6,530.04
2016,4,22,11,0,497.0,338.0,8.2,16.0,773.0,849.54,674.35
2016,4,22,11,15,269.0,361.5,8.25,15.5,598.0,643.94,512.76
2016,4,22,11,30,41.0,385.0,8.3,15.0,423.0,429.04,338.98
2016,4,22,11,45,30.0,351.5,8.4,15.0,379.0,382.45,302.52
2016,4,22,12,0,19.0,318.0,8.5,15.0,335.0,330.5,261.35
2016,4,22,12,15,42.5,370.0,8.4,15.0,408.5,410.3,324.84
2016,4,22,12,30,66.0,422.0,8.3,15.0,482.0,483.03,381.91
2016,4,22,12,45,191.0,420.5,8.25,15.0,591.5,598.27,475.35
2016,4,22,13,0,316.0,419.0,8.2,15.0,701.0,706.15,561.23
2016,4,22,13,15,585.0,280.0,8.05,15.0,788.5,795.64,638.01
2016,4,22,13,30,854.0,141.0,7.9,15.0,876.0,862.01,691.42
