Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,45,846.5,141.0,7.8,15.0,852.0,829.58,667.09
2016,4,22,14,0,839.0,141.0,7.7,15.0,828.0,792.59,639.6
2016,4,22,14,15,831.5,139.0,7.65,15.0,798.0,751.77,609.23
2016,4,22,14,30,824.0,137.0,7.6,15.0,768.0,709.29,576.67
2016,4,22,14,45,826.5,128.0,7.6,15.0,734.5,665.12,541.7
2016,4,22,15,0,829.0,119.0,7.6,15.0,701.0,618.85,504.3
2016,4,22,15,15,814.0,116.5,7.55,15.0,658.0,567.08,461.36
2016,4,22,15,30,799.0,114.0,7.5,15.0,615.0,515.19,417.37
2016,4,22,15,45,788.5,107.0,7.45,15.0,569.5,461.24,370.76
2016,4,22,16,0,778.0,100.0,7.4,15.0,524.0,407.24,322.95
2016,4,22,16,15,398.0,132.0,7.2,14.5,348.0,257.93,202.78
2016,4,22,16,30,18.0,164.0,7.0,14.0,172.0,159.96,128.56
2016,4,22,16,45,70.5,154.5,6.85,14.0,180.5,158.81,126.09
2016,4,22,17,0,123.0,145.0,6.7,14.0,189.0,150.94,117.11
2016,4,22,17,15,327.5,108.0,6.45,14.0,199.5,129.53,90.02
2016,4,22,17,30,532.0,71.0,6.2,14.0,210.0,90.52,52.48
2016,4,22,17,45,439.0,62.5,5.95,14.0,160.0,50.25,33.98
2016,4,22,18,0,346.0,54.0,5.7,14.0,110.0,40.58,30.02
2016,4,22,18,15,225.0,39.0,5.5,13.5,70.5,29.97,19.8
2016,4,22,18,30,104.0,24.0,5.3,13.0,31.0,18.8,3.03
2016,4,22,18,45,52.0,12.0,5.15,13.0,15.5,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,123.0,18.5,3.85,12.5,31.5,48.81,10.15
2016,4,23,6,0,246.0,37.0,4.0,13.0,63.0,111.05,76.1
2016,4,23,6,15,345.0,49.0,4.05,13.0,108.0,168.99,127.14
2016,4,23,6,30,444.0,61.0,4.1,13.0,153.0,237.33,187.2
2016,4,23,6,45,508.0,69.0,4.2,13.5,203.5,297.25,240.52
2016,4,23,7,0,572.0,77.0,4.3,14.0,254.0,363.23,297.79
2016,4,23,7,15,617.0,83.5,4.2,14.0,306.0,423.39,349.33
2016,4,23,7,30,662.0,90.0,4.1,14.0,358.0,486.9,402.03
2016,4,23,7,45,693.0,95.5,4.1,14.0,409.5,543.64,448.13
2016,4,23,8,0,724.0,101.0,4.1,14.0,461.0,601.66,494.02
2016,4,23,8,15,747.5,104.5,4.1,14.0,510.0,651.07,532.23
2016,4,23,8,30,771.0,108.0,4.1,14.0,559.0,702.46,569.66
2016,4,23,8,45,786.5,112.5,4.2,14.5,604.0,748.29,601.43
2016,4,23,9,0,802.0,117.0,4.3,15.0,649.0,792.85,632.01
2016,4,23,9,15,815.5,119.5,4.3,15.0,689.5,832.0,658.88
2016,4,23,9,30,829.0,122.0,4.3,15.0,730.0,869.25,684.18
2016,4,23,9,45,850.5,118.0,4.35,15.0,767.5,899.2,704.48
2016,4,23,10,0,872.0,114.0,4.4,15.0,805.0,932.47,727.17
2016,4,23,10,15,879.5,115.5,4.4,15.0,833.5,956.21,742.64
2016,4,23,10,30,887.0,117.0,4.4,15.0,862.0,977.0,756.11
2016,4,23,10,45,890.0,119.0,4.45,15.0,883.0,990.86,765.29
2016,4,23,11,0,893.0,121.0,4.5,15.0,904.0,1001.43,772.34
2016,4,23,11,15,896.0,121.5,4.4,15.0,917.5,1007.09,774.72
2016,4,23,11,30,899.0,122.0,4.3,15.0,931.0,1009.38,774.89
2016,4,23,11,45,898.5,123.5,4.25,15.5,936.5,1005.9,770.45
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,999.06,763.87
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.5,987.39,756.15
2016,4,23,12,30,897.0,125.0,4.3,16.0,939.0,972.47,746.25
2016,4,23,12,45,891.5,126.5,4.35,16.0,928.5,951.26,732.29
2016,4,23,13,0,886.0,128.0,4.4,16.0,918.0,927.16,716.34
2016,4,23,13,15,881.5,127.0,4.55,16.0,900.5,898.71,698.04
2016,4,23,13,30,877.0,126.0,4.7,16.0,883.0,867.61,677.65
2016,4,23,13,45,865.5,128.0,4.9,16.0,857.0,831.25,653.5
2016,4,23,14,0,854.0,130.0,5.1,16.0,831.0,793.0,627.58
2016,4,23,14,15,844.5,128.0,5.2,15.5,799.0,751.43,599.47
2016,4,23,14,30,835.0,126.0,5.3,15.0,767.0,707.11,568.59
2016,4,23,14,45,818.5,125.5,5.45,15.0,728.5,658.36,531.05
2016,4,23,15,0,802.0,125.0,5.6,15.0,690.0,609.13,492.22
2016,4,23,15,15,786.0,122.0,5.6,15.0,647.0,557.6,450.31
2016,4,23,15,30,770.0,119.0,5.6,15.0,604.0,506.12,407.43
2016,4,23,15,45,747.5,116.0,5.65,15.0,557.0,450.02,359.97
2016,4,23,16,0,725.0,113.0,5.7,15.0,510.0,396.79,313.66
2016,4,23,16,15,696.5,108.5,5.65,15.0,460.0,341.57,264.8
2016,4,23,16,30,668.0,104.0,5.6,15.0,410.0,288.77,217.31
2016,4,23,16,45,623.5,99.5,5.6,15.0,357.5,234.8,169.39
2016,4,23,17,0,579.0,95.0,5.6,15.0,305.0,185.58,126.53
2016,4,23,17,15,525.0,87.0,5.5,14.5,254.0,136.97,87.34
2016,4,23,17,30,471.0,79.0,5.4,14.0,203.0,94.65,57.89
2016,4,23,17,45,386.0,68.5,5.35,14.0,155.0,55.23,38.03
2016,4,23,18,0,301.0,58.0,5.3,14.0,107.0,43.7,32.79
2016,4,23,18,15,196.5,41.0,5.2,13.5,68.5,31.52,21.23
2016,4,23,18,30,92.0,24.0,5.1,13.0,30.0,20.12,5.06
2016,4,23,18,45,46.0,12.0,5.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,5,45,53.0,22.5,6.45,13.0,28.5,37.7,11.09
2016,4,24,6,0,106.0,45.0,6.7,13.0,57.0,81.87,57.53
2016,4,24,6,15,181.0,65.5,6.7,13.0,98.5,132.99,101.66
2016,4,24,6,30,256.0,86.0,6.7,13.0,140.0,192.18,153.3
2016,4,24,6,45,329.0,99.5,6.7,13.0,189.0,255.29,208.67
2016,4,24,7,0,402.0,113.0,6.7,13.0,238.0,321.74,266.59
2016,4,24,7,15,492.5,106.0,6.65,13.0,288.0,381.64,318.84
2016,4,24,7,30,583.0,99.0,6.6,13.0,338.0,453.2,379.98
2016,4,24,7,45,443.0,149.0,6.6,13.5,344.5,445.94,372.0
2016,4,24,8,0,303.0,199.0,6.6,14.0,351.0,420.39,347.99
2016,4,24,8,15,519.5,166.0,6.6,14.0,458.5,557.34,461.98
2016,4,24,8,30,736.0,133.0,6.6,14.0,566.0,707.61,583.24
2016,4,24,8,45,769.0,131.0,6.6,14.5,615.0,758.69,619.48
2016,4,24,9,0,802.0,129.0,6.6,15.0,664.0,807.21,653.53
2016,4,24,9,15,816.5,132.0,6.55,15.0,705.0,847.73,682.18
2016,4,24,9,30,831.0,135.0,6.5,15.0,746.0,886.38,709.23
2016,4,24,9,45,847.5,134.0,6.5,15.0,783.0,920.44,732.93
2016,4,24,10,0,864.0,133.0,6.5,15.0,820.0,952.26,754.92
2016,4,24,10,15,871.5,134.5,6.55,15.0,848.5,969.99,766.88
2016,4,24,10,30,879.0,136.0,6.6,15.0,877.0,990.5,781.02
2016,4,24,10,45,881.0,139.0,6.7,15.5,897.5,1004.17,789.04
2016,4,24,11,0,883.0,142.0,6.8,16.0,918.0,1014.55,794.8
2016,4,24,11,15,886.0,143.0,7.05,16.0,932.0,1020.52,799.85
2016,4,24,11,30,889.0,144.0,7.3,16.0,946.0,1023.16,802.6
2016,4,24,11,45,882.0,149.5,7.55,16.0,950.0,1017.24,799.25
2016,4,24,12,0,875.0,155.0,7.8,16.0,954.0,1008.03,793.59
2016,4,24,12,15,874.5,155.0,8.0,15.5,952.0,996.4,787.5
2016,4,24,12,30,874.0,155.0,8.2,15.0,950.0,981.62,779.1
2016,4,24,12,45,853.0,166.0,8.45,15.0,935.5,960.3,764.56
2016,4,24,13,0,832.0,177.0,8.7,15.0,921.0,931.85,744.64
2016,4,24,13,15,827.0,176.0,8.85,15.0,903.5,903.52,724.41
2016,4,24,13,30,822.0,175.0,9.0,15.0,886.0,872.74,702.26
2016,4,24,13,45,686.5,231.5,9.15,15.0,814.0,790.89,639.41
2016,4,24,14,0,551.0,288.0,9.3,15.0,742.0,713.11,576.18
2016,4,24,14,15,650.0,238.0,9.35,14.5,753.5,715.05,581.55
2016,4,24,14,30,749.0,188.0,9.4,14.0,765.0,707.41,578.72
2016,4,24,14,45,730.5,186.5,9.5,14.0,726.0,659.34,540.02
2016,4,24,15,0,712.0,185.0,9.6,14.0,687.0,611.22,500.69
2016,4,24,15,15,693.0,180.0,9.6,14.0,644.0,559.75,457.94
2016,4,24,15,30,674.0,175.0,9.6,14.0,601.0,508.85,414.85
2016,4,24,15,45,665.5,163.0,9.65,14.0,556.5,457.07,370.32
2016,4,24,16,0,657.0,151.0,9.7,14.0,512.0,405.3,324.78
2016,4,24,16,15,625.5,144.0,9.75,13.5,461.5,350.26,276.44
2016,4,24,16,30,594.0,137.0,9.8,13.0,411.0,298.15,229.92
2016,4,24,16,45,564.5,125.5,9.85,13.0,360.0,244.88,181.98
2016,4,24,17,0,535.0,114.0,9.9,13.0,309.0,195.17,137.88
2016,4,24,17,15,478.5,103.5,9.9,13.0,257.5,146.07,97.78
2016,4,24,17,30,422.0,93.0,9.9,13.0,206.0,103.36,67.16
2016,4,24,17,45,347.0,78.5,9.9,13.0,158.0,63.55,45.09
2016,4,24,18,0,272.0,64.0,9.9,13.0,110.0,48.49,37.16
2016,4,24,18,15,175.0,45.0,9.9,12.5,70.5,36.7,25.83
2016,4,24,18,30,78.0,26.0,9.9,12.0,31.0,21.7,7.18
2016,4,24,18,45,39.0,13.0,9.95,12.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,5.8,10.5,38.0,61.38,24.22
2016,4,25,6,0,350.0,36.0,5.9,11.0,76.0,138.43,96.97
2016,4,25,6,15,446.0,45.0,6.0,11.0,123.5,198.02,150.94
2016,4,25,6,30,542.0,54.0,6.1,11.0,171.0,267.93,214.09
2016,4,25,6,45,606.5,60.0,6.2,11.5,224.5,331.15,271.56
2016,4,25,7,0,671.0,66.0,6.3,12.0,278.0,400.39,332.88
2016,4,25,7,15,712.0,71.0,6.3,12.0,332.5,460.37,385.74
2016,4,25,7,30,753.0,76.0,6.3,12.0,387.0,524.65,440.67
2016,4,25,7,45,782.0,80.0,6.3,12.5,440.5,582.76,488.25
2016,4,25,8,0,811.0,84.0,6.3,13.0,494.0,641.75,535.13
2016,4,25,8,15,833.0,87.0,6.2,13.0,545.0,695.19,575.86
2016,4,25,8,30,855.0,90.0,6.1,13.0,596.0,748.24,614.88
2016,4,25,8,45,870.0,93.0,6.05,13.0,642.5,790.84,645.47
2016,4,25,9,0,885.0,96.0,6.0,13.0,689.0,835.95,677.66
2016,4,25,9,15,897.5,98.0,6.0,13.0,731.0,876.07,705.99
2016,4,25,9,30,910.0,100.0,6.0,13.0,773.0,914.02,732.53
2016,4,25,9,45,913.5,105.0,6.05,13.5,807.5,944.69,752.43
2016,4,25,10,0,917.0,110.0,6.1,14.0,842.0,972.31,770.03
2016,4,25,10,15,923.5,111.5,6.15,14.0,871.0,995.86,786.16
2016,4,25,10,30,930.0,113.0,6.2,14.0,900.0,1016.25,800.1
2016,4,25,10,45,934.0,114.5,6.3,14.0,921.5,1030.95,810.36
2016,4,25,11,0,938.0,116.0,6.4,14.0,943.0,1042.23,818.32
2016,4,25,11,15,940.5,116.5,6.45,14.0,957.0,1047.51,821.8
2016,4,25,11,30,943.0,117.0,6.5,14.0,971.0,1049.26,822.93
2016,4,25,11,45,942.5,118.5,6.6,14.5,976.0,1045.56,819.03
2016,4,25,12,0,942.0,120.0,6.7,15.0,981.0,1038.36,812.77
2016,4,25,12,15,941.0,119.5,6.75,15.0,979.0,1025.18,803.61
2016,4,25,12,30,940.0,119.0,6.8,15.0,977.0,1008.62,792.14
2016,4,25,12,45,933.0,121.5,6.85,15.0,965.5,986.24,776.52
2016,4,25,13,0,926.0,124.0,6.9,15.0,954.0,960.87,758.77
2016,4,25,13,15,922.0,123.0,6.95,15.0,935.5,931.85,738.33
2016,4,25,13,30,918.0,122.0,7.0,15.0,917.0,900.03,715.79
2016,4,25,13,45,912.5,120.5,7.05,15.0,892.0,863.85,689.94
2016,4,25,14,0,907.0,119.0,7.1,15.0,867.0,825.29,662.16
2016,4,25,14,15,898.0,117.0,7.15,15.0,834.5,781.46,630.19
2016,4,25,14,30,889.0,115.0,7.2,15.0,802.0,735.9,596.65
2016,4,25,14,45,877.0,113.5,7.25,15.0,763.0,687.33,558.81
2016,4,25,15,0,865.0,112.0,7.3,15.0,724.0,636.85,518.14
2016,4,25,15,15,849.5,109.5,7.35,14.5,679.5,583.19,474.92
2016,4,25,15,30,834.0,107.0,7.4,14.0,635.0,529.39,430.35
2016,4,25,15,45,812.5,104.0,7.45,14.0,586.5,472.47,381.3
2016,4,25,16,0,791.0,101.0,7.5,14.0,538.0,416.59,331.93
2016,4,25,16,15,764.0,97.0,7.5,14.0,486.0,359.13,280.32
2016,4,25,16,30,737.0,93.0,7.5,14.0,434.0,301.35,227.78
2016,4,25,16,45,698.5,88.5,7.5,14.0,380.5,244.98,176.65
2016,4,25,17,0,660.0,84.0,7.5,14.0,327.0,192.56,129.93
2016,4,25,17,15,608.0,77.0,7.35,13.5,273.5,140.38,86.96
2016,4,25,17,30,556.0,70.0,7.2,13.0,220.0,94.14,54.12
2016,4,25,17,45,475.0,61.5,7.1,13.0,170.0,52.24,33.58
2016,4,25,18,0,394.0,53.0,7.0,13.0,120.0,40.02,29.75
2016,4,25,18,15,276.0,39.5,6.75,12.5,78.5,30.15,20.31
2016,4,25,18,30,158.0,26.0,6.5,12.0,37.0,20.29,7.3
2016,4,25,18,45,79.0,13.0,6.3,12.0,18.5,12.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,11.0,7.0,6.88,0.0
2016,4,26,5,45,60.0,25.5,3.55,11.5,32.5,43.43,19.55
2016,4,26,6,0,120.0,44.0,3.6,12.0,58.0,84.06,59.8
2016,4,26,6,15,173.0,63.0,3.65,12.0,95.0,127.82,98.18
2016,4,26,6,30,226.0,82.0,3.7,12.0,132.0,177.22,141.66
2016,4,26,6,45,254.0,102.5,3.8,12.0,172.5,223.28,182.5
2016,4,26,7,0,282.0,123.0,3.9,12.0,213.0,271.94,224.8
2016,4,26,7,15,323.5,134.0,3.9,12.0,255.0,319.44,265.47
2016,4,26,7,30,365.0,145.0,3.9,12.0,297.0,377.39,313.8
2016,4,26,7,45,383.5,163.5,3.9,12.5,341.5,426.29,352.88
2016,4,26,8,0,402.0,182.0,3.9,13.0,386.0,475.96,391.59
2016,4,26,8,15,399.5,204.0,3.8,13.0,424.0,515.03,421.22
2016,4,26,8,30,397.0,226.0,3.7,13.0,462.0,552.7,449.14
2016,4,26,8,45,420.5,239.0,3.6,13.0,506.5,599.82,484.45
2016,4,26,9,0,444.0,252.0,3.5,13.0,551.0,647.26,519.31
2016,4,26,9,15,422.5,278.5,3.45,13.0,577.0,670.61,534.49
2016,4,26,9,30,401.0,305.0,3.4,13.0,603.0,683.25,541.89
2016,4,26,9,45,492.5,283.5,3.4,13.5,666.5,760.69,599.28
2016,4,26,10,0,584.0,262.0,3.4,14.0,730.0,832.54,651.11
2016,4,26,10,15,515.5,300.0,3.55,14.0,723.5,817.45,637.4
2016,4,26,10,30,447.0,338.0,3.7,14.0,717.0,797.58,620.84
2016,4,26,10,45,483.0,337.5,3.9,14.0,756.5,835.36,649.28
2016,4,26,11,0,519.0,337.0,4.1,14.0,796.0,871.77,676.24
2016,4,26,11,15,375.0,393.5,4.3,14.0,728.0,781.97,607.67
2016,4,26,11,30,231.0,450.0,4.5,14.0,660.0,689.95,536.77
2016,4,26,11,45,275.5,442.0,4.75,14.0,694.0,728.8,568.05
2016,4,26,12,0,320.0,434.0,5.0,14.0,728.0,758.82,592.29
2016,4,26,12,15,331.5,431.5,5.15,14.0,735.5,760.76,594.54
2016,4,26,12,30,343.0,429.0,5.3,14.0,743.0,761.09,595.77
2016,4,26,12,45,442.0,383.5,5.5,14.0,783.5,801.18,629.58
2016,4,26,13,0,541.0,338.0,5.7,14.0,824.0,832.5,656.67
2016,4,26,13,15,671.5,255.5,5.8,14.0,847.5,849.2,674.05
2016,4,26,13,30,802.0,173.0,5.9,14.0,871.0,855.3,680.69
2016,4,26,13,45,805.0,165.5,6.05,14.0,849.0,823.07,658.08
2016,4,26,14,0,808.0,158.0,6.2,14.0,827.0,788.29,633.52
2016,4,26,14,15,798.5,155.5,6.2,14.0,795.5,746.63,602.99
2016,4,26,14,30,789.0,153.0,6.2,14.0,764.0,703.59,569.89
2016,4,26,14,45,781.0,148.0,6.25,14.0,728.0,657.96,534.15
2016,4,26,15,0,773.0,143.0,6.3,14.0,692.0,611.27,496.81
2016,4,26,15,15,756.0,139.5,6.3,14.0,649.0,558.54,453.75
2016,4,26,15,30,739.0,136.0,6.3,14.0,606.0,507.21,410.81
2016,4,26,15,45,726.5,128.0,6.3,14.0,561.0,454.25,365.62
2016,4,26,16,0,714.0,120.0,6.3,14.0,516.0,401.58,319.56
2016,4,26,16,15,688.0,108.0,6.3,13.5,460.0,340.96,266.74
2016,4,26,16,30,662.0,96.0,6.3,13.0,404.0,282.61,214.81
2016,4,26,16,45,636.0,88.5,6.35,13.0,355.5,230.78,167.54
2016,4,26,17,0,610.0,81.0,6.4,13.0,307.0,181.57,123.24
2016,4,26,17,15,532.0,82.0,6.35,12.5,257.0,135.95,86.84
2016,4,26,17,30,454.0,83.0,6.3,12.0,207.0,99.03,62.09
2016,4,26,17,45,378.0,71.5,6.3,12.0,159.5,59.86,40.78
2016,4,26,18,0,302.0,60.0,6.3,12.0,112.0,44.99,34.31
2016,4,26,18,15,205.5,43.5,6.2,12.0,73.5,33.32,23.18
2016,4,26,18,30,109.0,27.0,6.1,12.0,35.0,22.53,9.59
2016,4,26,18,45,54.5,13.5,6.0,12.0,17.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.3,12.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.6,12.0,4.0,3.93,0.0
2016,4,27,5,45,0.0,18.0,3.9,12.5,18.0,17.37,5.87
2016,4,27,6,0,0.0,32.0,4.2,13.0,32.0,31.05,19.96
2016,4,27,6,15,0.0,52.5,4.35,13.0,52.5,51.96,38.26
2016,4,27,6,30,0.0,73.0,4.5,13.0,73.0,72.7,56.34
2016,4,27,6,45,5.5,93.5,4.7,13.0,95.5,95.65,76.08
2016,4,27,7,0,11.0,114.0,4.9,13.0,118.0,119.11,96.03
2016,4,27,7,15,17.5,134.0,5.15,13.0,141.0,143.08,116.19
2016,4,27,7,30,24.0,154.0,5.4,13.0,164.0,167.64,136.62
2016,4,27,7,45,12.0,155.5,5.7,13.5,160.5,161.76,130.89
2016,4,27,8,0,0.0,157.0,6.0,14.0,157.0,155.05,124.39
2016,4,27,8,15,0.0,105.5,6.3,14.0,105.5,102.48,80.43
2016,4,27,8,30,0.0,54.0,6.6,14.0,54.0,52.21,38.27
2016,4,27,8,45,7.5,144.0,6.9,14.0,149.5,146.66,116.8
2016,4,27,9,0,15.0,234.0,7.2,14.0,245.0,244.29,196.29
2016,4,27,9,15,12.0,227.5,7.35,13.5,236.5,235.0,188.5
2016,4,27,9,30,9.0,221.0,7.5,13.0,228.0,225.69,180.83
2016,4,27,9,45,25.0,279.5,7.7,13.0,300.0,307.29,246.92
2016,4,27,10,0,41.0,338.0,7.9,13.0,372.0,383.74,307.91
2016,4,27,10,15,237.5,341.5,7.95,13.0,543.0,590.3,477.26
2016,4,27,10,30,434.0,345.0,8.0,13.0,714.0,792.71,637.58
2016,4,27,10,45,642.5,254.0,8.05,13.0,815.5,905.87,729.4
2016,4,27,11,0,851.0,163.0,8.1,13.0,917.0,1014.15,810.09
2016,4,27,11,15,855.0,163.5,8.05,13.0,931.5,1020.17,813.36
2016,4,27,11,30,859.0,164.0,8.0,13.0,946.0,1022.92,814.74
2016,4,27,11,45,857.5,167.5,8.0,13.0,952.0,1020.08,812.36
2016,4,27,12,0,856.0,171.0,8.0,13.0,958.0,1013.97,807.73
2016,4,27,12,15,856.0,170.5,8.0,13.0,956.0,1002.02,798.92
2016,4,27,12,30,856.0,170.0,8.0,13.0,954.0,986.94,787.92
2016,4,27,12,45,851.0,171.5,8.0,13.0,944.0,966.18,772.8
2016,4,27,13,0,846.0,173.0,8.0,13.0,934.0,942.63,755.68
2016,4,27,13,15,841.0,171.5,8.0,13.0,916.0,913.47,734.38
2016,4,27,13,30,836.0,170.0,8.0,13.0,898.0,881.84,711.23
2016,4,27,13,45,654.5,243.5,8.05,13.0,804.0,778.09,630.8
2016,4,27,14,0,473.0,317.0,8.1,13.0,710.0,681.36,551.49
2016,4,27,14,15,643.0,236.0,8.1,13.0,748.0,709.59,578.2
2016,4,27,14,30,813.0,155.0,8.1,13.0,786.0,723.12,592.27
2016,4,27,14,45,802.5,151.0,8.15,13.0,748.5,675.78,554.29
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,627.55,515.02
2016,4,27,15,15,774.5,143.0,8.15,13.0,667.0,573.13,469.87
2016,4,27,15,30,757.0,139.0,8.1,13.0,623.0,520.16,424.93
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.5,464.67,377.07
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,410.51,329.33
2016,4,27,16,15,600.0,136.5,8.05,13.0,449.0,336.69,265.97
2016,4,27,16,30,489.0,143.0,8.0,13.0,372.0,273.88,212.34
2016,4,27,16,45,451.0,130.5,8.0,13.0,322.5,223.96,168.4
2016,4,27,17,0,413.0,118.0,8.0,13.0,273.0,178.14,128.66
2016,4,27,17,15,351.0,111.0,7.95,13.0,228.0,138.05,96.51
2016,4,27,17,30,289.0,104.0,7.9,13.0,183.0,108.1,75.67
2016,4,27,17,45,243.5,85.0,7.85,13.0,142.0,72.48,52.73
2016,4,27,18,0,198.0,66.0,7.8,13.0,101.0,52.65,40.95
2016,4,27,18,15,127.5,47.0,7.75,12.5,66.5,38.24,27.44
2016,4,27,18,30,57.0,28.0,7.7,12.0,32.0,24.59,11.75
2016,4,27,18,45,28.5,14.0,7.65,12.0,16.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,0.0,12.0,5.4,11.0,12.0,11.8,0.0
2016,4,28,5,45,126.5,28.5,5.65,11.5,44.5,65.18,35.86
2016,4,28,6,0,253.0,45.0,5.9,12.0,77.0,124.4,89.53
2016,4,28,6,15,344.0,57.0,5.9,12.0,122.0,180.31,138.91
2016,4,28,6,30,435.0,69.0,5.9,12.0,167.0,247.7,198.72
2016,4,28,6,45,503.5,76.5,5.95,12.5,218.5,309.24,253.53
2016,4,28,7,0,572.0,84.0,6.0,13.0,270.0,377.2,312.74
2016,4,28,7,15,615.5,90.0,5.85,13.0,322.5,436.33,363.87
2016,4,28,7,30,659.0,96.0,5.7,13.0,375.0,498.59,416.2
2016,4,28,7,45,696.0,99.5,5.6,13.0,427.5,556.79,464.02
2016,4,28,8,0,733.0,103.0,5.5,13.0,480.0,616.74,512.02
2016,4,28,8,15,756.5,106.5,5.3,13.0,529.5,666.51,550.27
2016,4,28,8,30,780.0,110.0,5.1,13.0,579.0,718.15,587.6
2016,4,28,8,45,799.5,113.0,4.95,13.5,625.0,765.66,620.04
2016,4,28,9,0,819.0,116.0,4.8,14.0,671.0,812.13,650.97
2016,4,28,9,15,832.5,118.0,4.65,14.0,712.0,851.06,676.96
2016,4,28,9,30,846.0,120.0,4.5,14.0,753.0,888.04,701.15
2016,4,28,9,45,867.5,116.5,4.4,14.5,791.0,918.91,719.63
2016,4,28,10,0,889.0,113.0,4.3,15.0,829.0,952.97,740.11
2016,4,28,10,15,896.5,114.0,4.2,15.0,858.0,976.27,754.51
2016,4,28,10,30,904.0,115.0,4.1,15.0,887.0,996.57,766.93
2016,4,28,10,45,905.0,118.5,4.05,15.0,907.5,1010.04,774.97
2016,4,28,11,0,906.0,122.0,4.0,15.0,928.0,1020.11,780.81
2016,4,28,11,15,909.5,123.0,4.05,15.0,942.0,1026.64,785.03
2016,4,28,11,30,913.0,124.0,4.1,15.0,956.0,1029.77,787.06
2016,4,28,11,45,911.5,126.0,4.2,15.5,961.5,1025.59,783.09
2016,4,28,12,0,910.0,128.0,4.3,16.0,967.0,1018.04,776.97
2016,4,28,12,15,909.5,128.0,4.45,16.0,965.0,1006.11,770.17
2016,4,28,12,30,909.0,128.0,4.6,16.0,963.0,990.92,761.22
2016,4,28,12,45,912.0,124.5,4.75,16.0,954.5,972.3,749.85
2016,4,28,13,0,915.0,121.0,4.9,16.0,946.0,950.44,736.14
2016,4,28,13,15,911.5,120.5,5.05,15.5,929.0,922.65,719.5
2016,4,28,13,30,908.0,120.0,5.2,15.0,912.0,892.09,700.63
2016,4,28,13,45,622.5,248.0,5.35,15.0,784.0,756.81,600.32
2016,4,28,14,0,337.0,376.0,5.5,15.0,656.0,630.68,498.7
2016,4,28,14,15,340.5,358.0,5.65,15.0,632.0,600.37,477.04
2016,4,28,14,30,344.0,340.0,5.8,15.0,608.0,569.08,453.9
2016,4,28,14,45,439.5,287.0,5.95,15.0,612.5,564.82,453.21
2016,4,28,15,0,535.0,234.0,6.1,15.0,617.0,551.19,444.33
2016,4,28,15,15,339.0,263.0,6.2,14.5,500.5,439.75,354.6
2016,4,28,15,30,143.0,292.0,6.3,14.0,384.0,346.9,279.18
2016,4,28,15,45,135.0,269.0,6.45,14.0,350.5,312.53,251.74
2016,4,28,16,0,127.0,246.0,6.6,14.0,317.0,279.02,224.56
2016,4,28,16,15,104.5,220.5,6.6,13.5,275.0,241.29,194.16
2016,4,28,16,30,82.0,195.0,6.6,13.0,233.0,204.17,164.11
2016,4,28,16,45,49.0,164.5,6.6,13.0,186.5,162.94,130.66
2016,4,28,17,0,16.0,134.0,6.6,13.0,140.0,128.42,103.01
2016,4,28,17,15,9.0,114.0,6.55,12.5,117.5,107.51,85.95
2016,4,28,17,30,2.0,94.0,6.5,12.0,95.0,87.55,69.42
2016,4,28,17,45,173.0,78.0,6.45,12.0,109.0,66.35,48.52
2016,4,28,18,0,344.0,62.0,6.4,12.0,123.0,46.42,35.64
2016,4,28,18,15,235.5,46.5,6.15,12.0,81.5,35.63,25.32
2016,4,28,18,30,127.0,31.0,5.9,12.0,40.0,25.69,13.2
2016,4,28,18,45,63.5,15.5,5.65,12.0,20.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,3.25,11.0,3.5,0.0,0.0
2016,4,29,5,30,0.0,7.0,3.3,11.0,7.0,6.88,0.0
2016,4,29,5,45,23.0,28.0,3.35,11.5,31.0,34.2,18.45
2016,4,29,6,0,46.0,49.0,3.4,12.0,55.0,67.16,48.78
2016,4,29,6,15,79.5,71.5,3.45,12.0,87.5,104.62,81.23
2016,4,29,6,30,113.0,94.0,3.5,12.0,120.0,145.42,116.76
2016,4,29,6,45,163.0,109.5,3.6,12.0,157.5,188.6,154.23
2016,4,29,7,0,213.0,125.0,3.7,12.0,195.0,242.24,200.23
2016,4,29,7,15,182.0,150.5,3.75,12.0,217.5,258.44,214.09
2016,4,29,7,30,151.0,176.0,3.8,12.0,240.0,276.36,228.54
2016,4,29,7,45,231.5,190.5,3.9,12.0,303.0,355.34,294.07
2016,4,29,8,0,312.0,205.0,4.0,12.0,366.0,435.09,359.07
2016,4,29,8,15,362.5,215.5,4.1,12.0,420.5,495.25,407.1
2016,4,29,8,30,413.0,226.0,4.2,12.0,475.0,566.39,462.87
2016,4,29,8,45,340.0,264.5,4.3,12.5,480.5,557.36,452.22
2016,4,29,9,0,267.0,303.0,4.4,13.0,486.0,549.63,442.55
2016,4,29,9,15,203.5,329.5,4.4,13.0,473.5,522.81,419.19
2016,4,29,9,30,140.0,356.0,4.4,13.0,461.0,499.64,398.41
2016,4,29,9,45,474.0,255.5,4.4,13.0,634.5,715.64,572.74
2016,4,29,10,0,808.0,155.0,4.4,13.0,808.0,928.96,730.94
2016,4,29,10,15,816.0,157.0,4.5,13.0,836.0,952.26,745.79
2016,4,29,10,30,824.0,159.0,4.6,13.0,864.0,972.78,760.13
2016,4,29,10,45,650.0,255.0,4.75,13.0,820.0,915.34,718.92
2016,4,29,11,0,476.0,351.0,4.9,13.0,776.0,845.18,662.79
2016,4,29,11,15,444.5,369.5,5.2,13.0,771.0,832.7,654.2
2016,4,29,11,30,413.0,388.0,5.5,13.0,766.0,818.01,643.49
2016,4,29,11,45,420.0,387.5,5.8,13.5,774.0,820.06,645.2
2016,4,29,12,0,427.0,387.0,6.1,14.0,782.0,820.24,645.43
2016,4,29,12,15,319.0,424.0,6.2,14.0,719.0,741.45,583.75
2016,4,29,12,30,211.0,461.0,6.3,14.0,656.0,664.08,522.52
2016,4,29,12,45,152.5,450.0,6.4,14.0,590.0,592.29,467.0
2016,4,29,13,0,94.0,439.0,6.5,14.0,524.0,518.59,409.28
2016,4,29,13,15,168.0,433.0,6.55,14.0,581.5,576.48,456.68
2016,4,29,13,30,242.0,427.0,6.6,14.0,639.0,628.36,498.61
2016,4,29,13,45,378.5,366.0,6.65,14.0,686.5,669.78,534.82
2016,4,29,14,0,515.0,305.0,6.7,14.0,734.0,703.34,564.41
2016,4,29,14,15,658.5,229.0,6.75,14.0,756.0,715.47,577.63
2016,4,29,14,30,802.0,153.0,6.8,14.0,778.0,715.01,580.55
2016,4,29,14,45,717.5,176.0,6.85,14.0,715.5,644.28,523.69
2016,4,29,15,0,633.0,199.0,6.9,14.0,653.0,579.48,470.94
2016,4,29,15,15,445.5,241.0,6.95,14.0,551.0,479.48,388.77
2016,4,29,15,30,258.0,283.0,7.0,14.0,449.0,397.06,320.57
2016,4,29,15,45,360.5,237.0,7.05,14.0,450.0,387.45,312.66
2016,4,29,16,0,463.0,191.0,7.1,14.0,451.0,365.3,292.71
2016,4,29,16,15,410.5,182.0,7.15,13.5,396.5,310.94,246.95
2016,4,29,16,30,358.0,173.0,7.2,13.0,342.0,264.37,207.49
2016,4,29,16,45,459.0,141.0,7.3,13.0,331.5,236.53,178.62
2016,4,29,17,0,560.0,109.0,7.4,13.0,321.0,200.27,141.29
2016,4,29,17,15,507.0,100.0,7.4,12.5,270.0,151.2,100.86
2016,4,29,17,30,454.0,91.0,7.4,12.0,219.0,108.22,69.38
2016,4,29,17,45,382.0,79.0,7.45,12.0,171.0,68.32,46.54
2016,4,29,18,0,310.0,67.0,7.5,12.0,123.0,50.35,39.16
2016,4,29,18,15,209.0,50.0,7.45,12.0,82.0,38.42,27.8
2016,4,29,18,30,108.0,33.0,7.4,12.0,41.0,27.25,14.92
2016,4,29,18,45,54.0,16.5,7.4,12.0,20.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.5,7.0,5.1,12.0,8.5,6.88,0.0
2016,4,30,5,30,91.0,14.0,5.1,12.0,17.0,28.16,0.0
2016,4,30,5,45,228.0,27.5,5.2,12.5,53.0,87.62,51.78
2016,4,30,6,0,365.0,41.0,5.3,13.0,89.0,151.84,109.05
2016,4,30,6,15,452.5,50.0,5.3,13.0,137.5,210.67,161.76
2016,4,30,6,30,540.0,59.0,5.3,13.0,186.0,278.74,222.68
2016,4,30,6,45,599.5,65.5,5.35,13.5,238.5,340.83,278.13
2016,4,30,7,0,659.0,72.0,5.4,14.0,291.0,408.35,336.77
2016,4,30,7,15,698.5,77.0,5.45,14.0,345.0,468.54,388.66
2016,4,30,7,30,738.0,82.0,5.5,14.0,399.0,529.89,440.19
2016,4,30,7,45,767.5,85.5,5.55,14.5,452.0,587.05,486.14
2016,4,30,8,0,797.0,89.0,5.6,15.0,505.0,645.13,531.52
2016,4,30,8,15,818.0,92.5,5.5,15.0,554.5,697.69,570.58
2016,4,30,8,30,839.0,96.0,5.4,15.0,604.0,749.8,608.13
2016,4,30,8,45,854.5,98.5,5.3,15.5,650.0,795.66,639.11
2016,4,30,9,0,870.0,101.0,5.2,16.0,696.0,835.59,665.13
2016,4,30,9,15,882.0,103.0,5.1,16.0,737.0,874.57,691.36
2016,4,30,9,30,894.0,105.0,5.0,16.0,778.0,911.41,715.73
2016,4,30,9,45,908.0,104.0,4.95,16.0,814.5,944.47,737.5
2016,4,30,10,0,922.0,103.0,4.9,16.0,851.0,975.07,757.42
2016,4,30,10,15,928.0,104.5,4.85,16.0,879.0,998.04,771.89
2016,4,30,10,30,934.0,106.0,4.8,16.0,907.0,1017.85,784.21
2016,4,30,10,45,937.5,107.0,4.8,16.5,927.5,1031.42,791.15
2016,4,30,11,0,941.0,108.0,4.8,17.0,948.0,1041.57,795.85
2016,4,30,11,15,943.0,108.5,4.75,17.0,961.5,1046.24,798.0
2016,4,30,11,30,945.0,109.0,4.7,17.0,975.0,1047.41,797.9
2016,4,30,11,45,945.0,109.5,4.7,17.0,980.0,1043.09,794.67
2016,4,30,12,0,945.0,110.0,4.7,17.0,985.0,1035.28,789.22
2016,4,30,12,15,944.0,110.0,4.7,17.0,982.5,1022.56,780.52
2016,4,30,12,30,943.0,110.0,4.7,17.0,980.0,1006.48,769.65
2016,4,30,12,45,937.0,111.5,4.7,17.5,968.5,983.98,752.95
2016,4,30,13,0,931.0,113.0,4.7,18.0,957.0,958.48,734.3
2016,4,30,13,15,926.5,112.0,4.7,18.0,938.5,928.98,714.33
2016,4,30,13,30,922.0,111.0,4.7,18.0,920.0,896.72,692.39
2016,4,30,13,45,915.0,110.5,4.75,18.0,894.5,860.31,667.74
2016,4,30,14,0,908.0,110.0,4.8,18.0,869.0,821.62,641.27
2016,4,30,14,15,899.5,108.5,4.85,18.0,836.5,778.76,611.51
2016,4,30,14,30,891.0,107.0,4.9,18.0,804.0,734.14,580.16
2016,4,30,14,45,880.0,105.0,4.95,18.0,765.5,685.85,544.68
2016,4,30,15,0,869.0,103.0,5.0,18.0,727.0,636.47,506.42
2016,4,30,15,15,854.5,100.5,5.0,18.0,683.5,583.77,464.5
2016,4,30,15,30,840.0,98.0,5.0,18.0,640.0,528.96,419.93
2016,4,30,15,45,821.0,95.5,5.05,18.0,592.0,473.55,373.76
2016,4,30,16,0,802.0,93.0,5.1,18.0,544.0,418.89,326.93
2016,4,30,16,15,777.0,89.5,5.1,17.5,493.0,362.15,277.87
2016,4,30,16,30,752.0,86.0,5.1,17.0,442.0,307.33,229.31
2016,4,30,16,45,717.0,81.5,5.15,17.0,389.5,251.26,179.23
2016,4,30,17,0,682.0,77.0,5.2,17.0,337.0,196.02,130.58
2016,4,30,17,15,635.0,71.5,5.15,16.5,284.5,144.46,87.98
2016,4,30,17,30,588.0,66.0,5.1,16.0,232.0,98.19,54.46
2016,4,30,17,45,515.0,58.0,5.1,15.5,181.5,54.56,31.55
2016,4,30,18,0,442.0,50.0,5.1,15.0,131.0,36.23,26.32
2016,4,30,18,15,332.5,39.0,5.0,14.5,88.5,29.32,19.73
2016,4,30,18,30,223.0,28.0,4.9,14.0,46.0,21.92,11.18
2016,4,30,18,45,111.5,14.0,4.85,14.0,23.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.0,1.25,14.0,9.0,12.93,0.0
2016,5,1,5,30,111.0,14.0,1.2,14.0,18.0,35.22,0.0
2016,5,1,5,45,243.0,27.0,1.15,14.0,54.5,90.79,54.59
2016,5,1,6,0,375.0,40.0,1.1,14.0,91.0,154.31,110.13
2016,5,1,6,15,460.0,48.5,1.1,14.0,138.5,212.45,161.19
2016,5,1,6,30,545.0,57.0,1.1,14.0,186.0,279.55,219.58
2016,5,1,6,45,598.0,64.0,1.1,14.5,237.5,339.67,271.33
2016,5,1,7,0,651.0,71.0,1.1,15.0,289.0,404.57,325.16
2016,5,1,7,15,690.0,75.5,1.1,15.0,342.0,463.53,373.21
2016,5,1,7,30,729.0,80.0,1.1,15.0,395.0,523.73,420.64
2016,5,1,7,45,755.5,84.5,1.15,15.5,447.0,579.65,462.73
2016,5,1,8,0,782.0,89.0,1.2,16.0,499.0,636.25,503.98
2016,5,1,8,15,803.0,92.0,1.15,16.5,548.0,687.59,537.92
2016,5,1,8,30,824.0,95.0,1.1,17.0,597.0,738.51,570.17
2016,5,1,8,45,839.5,98.0,1.05,17.5,642.5,784.34,598.01
2016,5,1,9,0,855.0,101.0,1.0,18.0,688.0,824.29,621.23
2016,5,1,9,15,867.0,103.0,0.9,18.0,728.5,862.76,643.4
2016,5,1,9,30,879.0,105.0,0.8,18.0,769.0,899.13,663.65
2016,5,1,9,45,887.5,107.5,0.7,18.5,803.5,930.54,678.96
2016,5,1,10,0,896.0,110.0,0.6,19.0,838.0,959.27,692.21
2016,5,1,10,15,903.0,111.0,0.6,19.0,866.5,982.12,705.07
2016,5,1,10,30,910.0,112.0,0.6,19.0,895.0,1001.94,716.16
2016,5,1,10,45,913.5,113.5,0.65,19.5,915.5,1015.7,723.39
2016,5,1,11,0,917.0,115.0,0.7,20.0,936.0,1026.14,728.75
2016,5,1,11,15,920.0,115.5,0.85,20.0,950.0,1031.65,734.86
2016,5,1,11,30,923.0,116.0,1.0,20.0,964.0,1033.74,738.89
2016,5,1,11,45,922.5,117.5,1.2,20.0,969.0,1029.98,740.2
2016,5,1,12,0,922.0,119.0,1.4,20.0,974.0,1022.82,739.17
2016,5,1,12,15,921.5,118.5,1.55,19.5,972.0,1010.27,735.11
2016,5,1,12,30,921.0,118.0,1.7,19.0,970.0,994.45,728.83
2016,5,1,12,45,917.0,119.0,1.9,19.0,959.5,973.66,718.4
2016,5,1,13,0,913.0,120.0,2.1,19.0,949.0,949.88,705.68
2016,5,1,13,15,909.0,119.0,2.2,19.0,931.0,921.25,688.4
2016,5,1,13,30,905.0,118.0,2.3,19.0,913.0,889.9,669.11
2016,5,1,13,45,897.0,118.0,2.45,19.0,887.5,853.67,646.66
2016,5,1,14,0,889.0,118.0,2.6,19.0,862.0,815.29,622.33
2016,5,1,14,15,881.0,116.5,2.65,18.5,830.5,773.5,595.68
2016,5,1,14,30,873.0,115.0,2.7,18.0,799.0,729.97,567.34
2016,5,1,14,45,859.0,114.0,2.75,18.0,760.5,681.4,532.5
2016,5,1,15,0,845.0,113.0,2.8,18.0,722.0,631.08,494.76
2016,5,1,15,15,721.5,147.0,2.75,17.5,645.0,550.09,432.47
2016,5,1,15,30,598.0,181.0,2.7,17.0,568.0,480.2,377.71
2016,5,1,15,45,684.5,142.5,2.7,17.0,554.0,452.45,354.73
2016,5,1,16,0,771.0,104.0,2.7,17.0,540.0,417.34,323.84
2016,5,1,16,15,745.0,100.0,2.6,17.0,489.5,361.41,275.7
2016,5,1,16,30,719.0,96.0,2.5,17.0,439.0,305.0,226.42
2016,5,1,16,45,537.5,113.5,2.4,17.0,353.5,233.43,169.4
2016,5,1,17,0,356.0,131.0,2.3,17.0,268.0,180.91,130.44
2016,5,1,17,15,318.5,117.5,2.1,16.5,226.0,144.95,101.77
2016,5,1,17,30,281.0,104.0,1.9,16.0,184.0,109.9,75.88
2016,5,1,17,45,336.0,80.5,1.75,16.0,156.5,69.87,47.07
2016,5,1,18,0,391.0,57.0,1.6,16.0,129.0,42.54,31.78
2016,5,1,18,15,286.5,43.5,1.45,15.5,87.5,32.92,22.83
2016,5,1,18,30,182.0,30.0,1.3,15.0,46.0,23.21,12.49
2016,5,1,18,45,91.0,15.0,1.2,15.0,23.0,14.74,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.5,1.25,12.0,2.5,2.46,0.0
2016,5,2,5,30,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,5,2,5,45,0.0,15.0,1.4,12.5,15.0,14.47,5.57
2016,5,2,6,0,0.0,25.0,1.5,13.0,25.0,24.13,14.55
2016,5,2,6,15,0.0,38.0,1.5,13.0,38.0,36.7,25.6
2016,5,2,6,30,0.0,51.0,1.5,13.0,51.0,49.28,36.59
2016,5,2,6,45,0.0,66.0,1.55,13.5,66.0,64.07,49.22
2016,5,2,7,0,0.0,81.0,1.6,14.0,81.0,78.93,61.65
2016,5,2,7,15,13.5,121.5,1.55,14.0,127.5,127.41,102.24
2016,5,2,7,30,27.0,162.0,1.5,14.0,174.0,182.52,147.45
2016,5,2,7,45,15.0,163.5,1.5,14.0,170.5,171.71,137.83
2016,5,2,8,0,3.0,165.0,1.5,14.0,167.0,165.03,131.67
2016,5,2,8,15,1.5,165.0,1.45,14.0,166.0,163.53,129.98
2016,5,2,8,30,0.0,165.0,1.4,14.0,165.0,162.05,128.31
2016,5,2,8,45,55.5,240.5,1.4,14.5,279.0,290.13,231.24
2016,5,2,9,0,111.0,316.0,1.4,15.0,393.0,418.38,329.21
2016,5,2,9,15,150.0,338.0,1.3,15.0,448.0,486.1,378.76
2016,5,2,9,30,189.0,360.0,1.2,15.0,503.0,547.47,422.82
2016,5,2,9,45,190.5,377.5,1.2,15.5,527.5,570.98,437.58
2016,5,2,10,0,192.0,395.0,1.2,16.0,552.0,593.78,452.0
2016,5,2,10,15,176.5,410.5,1.2,16.0,558.5,597.48,453.15
2016,5,2,10,30,161.0,426.0,1.2,16.0,565.0,599.9,453.6
2016,5,2,10,45,178.0,436.5,1.2,16.0,594.0,627.65,473.09
2016,5,2,11,0,195.0,447.0,1.2,16.0,623.0,654.87,491.84
2016,5,2,11,15,168.0,454.5,1.2,16.0,607.5,634.75,476.27
