Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,30,141.0,462.0,1.2,16.0,592.0,613.76,460.55
2016,5,2,11,45,126.5,461.5,1.3,16.0,579.0,596.2,448.51
2016,5,2,12,0,112.0,461.0,1.4,16.0,566.0,578.25,436.04
2016,5,2,12,15,116.5,455.5,1.55,16.0,564.5,573.27,433.75
2016,5,2,12,30,121.0,450.0,1.7,16.0,563.0,567.73,430.89
2016,5,2,12,45,96.0,439.0,1.9,16.0,528.0,524.27,399.87
2016,5,2,13,0,71.0,428.0,2.1,16.0,493.0,486.66,372.73
2016,5,2,13,15,51.0,391.5,2.25,16.0,438.0,429.35,330.7
2016,5,2,13,30,31.0,355.0,2.4,16.0,383.0,373.46,289.02
2016,5,2,13,45,46.0,366.5,2.55,16.0,406.5,394.48,306.12
2016,5,2,14,0,61.0,378.0,2.7,16.0,430.0,414.09,321.78
2016,5,2,14,15,79.5,373.5,2.75,15.5,438.5,419.48,327.34
2016,5,2,14,30,98.0,369.0,2.8,15.0,447.0,423.12,331.61
2016,5,2,14,45,78.5,341.5,2.85,15.0,402.0,378.15,297.33
2016,5,2,15,0,59.0,314.0,2.9,15.0,357.0,335.01,264.3
2016,5,2,15,15,96.0,305.0,2.9,15.0,369.5,343.1,271.68
2016,5,2,15,30,133.0,296.0,2.9,15.0,382.0,345.82,274.3
2016,5,2,15,45,117.0,271.5,2.9,15.0,343.0,306.88,243.72
2016,5,2,16,0,101.0,247.0,2.9,15.0,304.0,271.77,216.03
2016,5,2,16,15,88.0,222.5,2.85,14.5,269.0,237.73,189.27
2016,5,2,16,30,75.0,198.0,2.8,14.0,234.0,205.24,163.47
2016,5,2,16,45,64.5,174.0,2.75,14.0,202.5,175.43,139.29
2016,5,2,17,0,54.0,150.0,2.7,14.0,171.0,147.0,116.15
2016,5,2,17,15,42.5,129.0,2.65,13.5,144.0,122.29,96.29
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,99.08,77.64
2016,5,2,17,45,147.5,90.0,2.6,13.0,119.0,80.05,59.67
2016,5,2,18,0,264.0,72.0,2.6,13.0,121.0,54.03,42.36
2016,5,2,18,15,182.0,53.0,2.55,13.0,81.5,42.85,31.75
2016,5,2,18,30,100.0,34.0,2.5,13.0,42.0,28.08,16.77
2016,5,2,18,45,50.0,17.0,2.45,13.0,21.0,14.4,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.65,12.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,16.0,1.6,12.5,16.0,15.43,6.48
2016,5,3,6,0,0.0,27.0,1.6,13.0,27.0,26.06,16.2
2016,5,3,6,15,0.0,41.0,1.5,13.0,41.0,39.6,28.09
2016,5,3,6,30,0.0,55.0,1.4,13.0,55.0,53.27,40.01
2016,5,3,6,45,0.0,71.0,1.35,13.0,71.0,69.16,53.64
2016,5,3,7,0,0.0,87.0,1.3,13.0,87.0,85.04,67.04
2016,5,3,7,15,0.0,104.5,1.45,13.0,104.5,102.46,81.52
2016,5,3,7,30,0.0,122.0,1.6,13.0,122.0,119.88,95.79
2016,5,3,7,45,95.0,175.0,1.8,13.0,225.0,245.88,200.97
2016,5,3,8,0,190.0,228.0,2.0,13.0,328.0,371.86,302.54
2016,5,3,8,15,127.5,245.0,2.1,13.0,315.0,352.17,284.45
2016,5,3,8,30,65.0,262.0,2.2,13.0,302.0,319.61,256.59
2016,5,3,8,45,50.5,269.5,2.35,13.5,302.0,317.25,253.47
2016,5,3,9,0,36.0,277.0,2.5,14.0,302.0,313.83,249.37
2016,5,3,9,15,68.0,316.0,2.45,14.0,366.5,383.31,303.69
2016,5,3,9,30,100.0,355.0,2.4,14.0,431.0,454.38,357.76
2016,5,3,9,45,117.5,375.5,2.35,14.0,469.0,502.01,392.79
2016,5,3,10,0,135.0,396.0,2.3,14.0,507.0,541.47,421.46
2016,5,3,10,15,240.5,394.0,2.15,14.0,599.0,649.41,502.24
2016,5,3,10,30,346.0,392.0,2.0,14.0,691.0,751.27,575.44
2016,5,3,10,45,346.5,404.0,1.9,14.5,710.0,766.36,582.44
2016,5,3,11,0,347.0,416.0,1.8,15.0,729.0,779.92,589.09
2016,5,3,11,15,312.5,432.0,1.7,15.0,717.0,761.5,573.76
2016,5,3,11,30,278.0,448.0,1.6,15.0,705.0,741.47,557.69
2016,5,3,11,45,244.5,458.0,1.5,15.0,685.0,715.02,537.39
2016,5,3,12,0,211.0,468.0,1.4,15.0,665.0,681.87,512.61
2016,5,3,12,15,356.5,419.5,1.45,15.0,751.5,773.31,581.38
2016,5,3,12,30,502.0,371.0,1.5,15.0,838.0,858.6,643.09
2016,5,3,12,45,518.0,360.0,1.55,15.0,837.0,850.04,637.56
2016,5,3,13,0,534.0,349.0,1.6,15.0,836.0,839.1,631.48
2016,5,3,13,15,533.0,339.5,1.7,15.0,818.0,812.17,614.6
2016,5,3,13,30,532.0,330.0,1.8,15.0,800.0,783.66,596.48
2016,5,3,13,45,529.5,317.5,1.9,15.0,774.5,749.53,574.13
2016,5,3,14,0,527.0,305.0,2.0,15.0,749.0,714.15,550.46
2016,5,3,14,15,370.0,340.5,2.1,15.0,646.5,606.78,470.62
2016,5,3,14,30,213.0,376.0,2.2,15.0,544.0,511.29,397.9
2016,5,3,14,45,194.5,358.5,2.35,15.0,506.0,470.85,368.64
2016,5,3,15,0,176.0,341.0,2.5,15.0,468.0,431.73,339.53
2016,5,3,15,15,221.0,313.5,2.65,15.0,464.0,421.35,332.88
2016,5,3,15,30,266.0,286.0,2.8,15.0,460.0,404.96,320.8
2016,5,3,15,45,308.5,254.5,2.95,15.0,441.5,380.33,301.49
2016,5,3,16,0,351.0,223.0,3.1,15.0,423.0,351.25,277.6
2016,5,3,16,15,319.0,206.5,3.1,14.5,375.5,303.59,238.92
2016,5,3,16,30,287.0,190.0,3.1,14.0,328.0,259.17,202.47
2016,5,3,16,45,173.5,171.0,3.1,14.0,252.0,198.18,154.53
2016,5,3,17,0,60.0,152.0,3.1,14.0,176.0,150.01,118.43
2016,5,3,17,15,48.0,131.0,3.0,14.0,148.0,124.85,98.04
2016,5,3,17,30,36.0,110.0,2.9,14.0,120.0,101.24,78.96
2016,5,3,17,45,25.0,88.0,2.85,14.0,94.5,78.56,60.6
2016,5,3,18,0,14.0,66.0,2.8,14.0,69.0,60.71,48.09
2016,5,3,18,15,7.0,45.5,2.6,14.0,47.0,42.54,31.4
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,24.08,13.76
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,5,4,5,45,53.0,35.5,2.5,13.0,43.5,51.86,33.5
2016,5,4,6,0,106.0,57.0,2.5,13.0,73.0,92.68,68.69
2016,5,4,6,15,154.5,78.0,2.45,13.0,111.0,140.57,109.93
2016,5,4,6,30,203.0,99.0,2.4,13.0,149.0,190.22,152.89
2016,5,4,6,45,270.0,108.0,2.4,13.0,191.5,239.38,195.26
2016,5,4,7,0,337.0,117.0,2.4,13.0,234.0,301.37,247.73
2016,5,4,7,15,235.0,150.0,2.3,13.0,238.0,293.08,240.96
2016,5,4,7,30,133.0,183.0,2.2,13.0,242.0,273.91,224.09
2016,5,4,7,45,93.5,200.0,2.15,13.5,244.0,266.17,216.44
2016,5,4,8,0,54.0,217.0,2.1,14.0,246.0,260.51,210.01
2016,5,4,8,15,154.5,242.5,2.0,14.0,336.0,368.97,297.64
2016,5,4,8,30,255.0,268.0,1.9,14.0,426.0,486.09,388.5
2016,5,4,8,45,188.5,294.5,1.85,14.0,416.0,462.37,366.96
2016,5,4,9,0,122.0,321.0,1.8,14.0,406.0,440.92,347.73
2016,5,4,9,15,74.5,307.0,1.7,14.0,360.0,379.19,298.7
2016,5,4,9,30,27.0,293.0,1.6,14.0,314.0,322.97,253.46
2016,5,4,9,45,48.0,333.5,1.55,14.0,372.5,384.9,301.11
2016,5,4,10,0,69.0,374.0,1.5,14.0,431.0,447.53,347.64
2016,5,4,10,15,133.0,400.5,1.5,14.0,515.0,545.26,420.66
2016,5,4,10,30,197.0,427.0,1.5,14.0,599.0,635.75,486.22
2016,5,4,10,45,197.5,438.5,1.5,14.0,614.0,648.79,494.02
2016,5,4,11,0,198.0,450.0,1.5,14.0,629.0,660.92,501.93
2016,5,4,11,15,252.0,445.5,1.65,14.0,676.5,715.74,542.78
2016,5,4,11,30,306.0,441.0,1.8,14.0,724.0,761.93,577.02
2016,5,4,11,45,272.5,452.5,2.0,14.5,706.0,736.91,558.3
2016,5,4,12,0,239.0,464.0,2.2,15.0,688.0,705.1,535.31
2016,5,4,12,15,263.5,457.0,2.3,15.0,703.0,721.7,548.58
2016,5,4,12,30,288.0,450.0,2.4,15.0,718.0,730.79,556.28
2016,5,4,12,45,332.5,428.0,2.5,15.0,734.0,741.66,566.16
2016,5,4,13,0,377.0,406.0,2.6,15.0,750.0,749.81,574.07
2016,5,4,13,15,441.0,373.0,2.65,15.0,768.5,763.81,586.42
2016,5,4,13,30,505.0,340.0,2.7,15.0,787.0,770.58,593.55
2016,5,4,13,45,629.0,263.0,2.8,15.0,804.0,779.15,604.34
2016,5,4,14,0,753.0,186.0,2.9,15.0,821.0,778.01,607.52
2016,5,4,14,15,641.5,230.0,2.95,15.0,757.0,706.29,553.41
2016,5,4,14,30,530.0,274.0,3.0,15.0,693.0,640.44,502.98
2016,5,4,14,45,542.5,253.0,3.05,15.0,664.0,603.66,476.44
2016,5,4,15,0,555.0,232.0,3.1,15.0,635.0,564.78,447.45
2016,5,4,15,15,542.0,219.5,3.1,15.0,594.0,517.1,410.51
2016,5,4,15,30,529.0,207.0,3.1,15.0,553.0,469.77,373.08
2016,5,4,15,45,450.0,213.5,3.1,15.0,492.5,409.04,324.2
2016,5,4,16,0,371.0,220.0,3.1,15.0,432.0,357.45,282.29
2016,5,4,16,15,312.5,208.0,3.0,14.5,375.5,302.96,238.44
2016,5,4,16,30,254.0,196.0,2.9,14.0,319.0,254.47,199.32
2016,5,4,16,45,133.5,166.5,2.85,14.0,230.5,184.43,144.46
2016,5,4,17,0,13.0,137.0,2.8,14.0,142.0,130.93,104.41
2016,5,4,17,15,7.0,117.5,2.7,14.0,120.0,110.74,88.03
2016,5,4,17,30,1.0,98.0,2.6,14.0,98.0,91.35,72.06
2016,5,4,17,45,0.5,77.0,2.55,14.0,77.0,71.76,55.4
2016,5,4,18,0,0.0,56.0,2.5,14.0,56.0,52.72,41.1
2016,5,4,18,15,0.0,38.5,2.35,13.5,38.5,36.78,26.52
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,20.27,10.95
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.9,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,2.0,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.0,2.1,13.5,29.0,28.36,16.95
2016,5,5,6,0,0.0,47.0,2.2,14.0,47.0,46.6,33.28
2016,5,5,6,15,9.0,68.0,2.25,14.0,70.5,70.91,54.2
2016,5,5,6,30,18.0,89.0,2.3,14.0,94.0,96.03,75.78
2016,5,5,6,45,29.0,110.0,2.35,14.0,119.5,126.39,101.54
2016,5,5,7,0,40.0,131.0,2.4,14.0,145.0,154.92,125.48
2016,5,5,7,15,30.5,146.0,2.4,14.0,158.0,166.72,134.99
2016,5,5,7,30,21.0,161.0,2.4,14.0,171.0,172.76,139.49
2016,5,5,7,45,28.0,184.0,2.45,14.0,198.5,206.8,167.05
2016,5,5,8,0,35.0,207.0,2.5,14.0,226.0,236.55,190.73
2016,5,5,8,15,17.5,149.5,2.45,14.0,159.0,159.26,127.17
2016,5,5,8,30,0.0,92.0,2.4,14.0,92.0,89.04,68.75
2016,5,5,8,45,12.5,177.0,2.4,14.5,185.5,183.82,146.2
2016,5,5,9,0,25.0,262.0,2.4,15.0,279.0,281.07,222.81
2016,5,5,9,15,30.5,286.5,2.35,15.0,309.0,319.16,251.72
2016,5,5,9,30,36.0,311.0,2.3,15.0,339.0,350.03,274.93
2016,5,5,9,45,118.0,355.0,2.3,15.0,451.5,480.38,375.89
2016,5,5,10,0,200.0,399.0,2.3,15.0,564.0,605.55,469.02
2016,5,5,10,15,252.5,403.0,2.3,15.0,618.0,670.46,515.84
2016,5,5,10,30,305.0,407.0,2.3,15.0,672.0,727.57,556.89
2016,5,5,10,45,353.5,396.5,2.3,15.5,711.0,765.54,583.15
2016,5,5,11,0,402.0,386.0,2.3,16.0,750.0,809.5,613.2
2016,5,5,11,15,621.5,271.5,2.3,16.0,843.0,909.85,689.01
2016,5,5,11,30,841.0,157.0,2.3,16.0,936.0,1003.11,751.45
2016,5,5,11,45,686.0,261.5,2.35,16.0,900.0,956.12,719.37
2016,5,5,12,0,531.0,366.0,2.4,16.0,864.0,901.72,677.75
2016,5,5,12,15,471.0,382.0,2.4,16.0,822.5,850.74,641.79
2016,5,5,12,30,411.0,398.0,2.4,16.0,781.0,799.26,605.03
2016,5,5,12,45,361.5,416.0,2.4,16.0,750.0,756.77,574.42
2016,5,5,13,0,312.0,434.0,2.4,16.0,719.0,718.57,546.4
2016,5,5,13,15,403.0,389.0,2.4,16.0,750.5,743.61,567.59
2016,5,5,13,30,494.0,344.0,2.4,16.0,782.0,765.31,585.6
2016,5,5,13,45,496.5,330.0,2.4,16.0,760.0,735.04,564.5
2016,5,5,14,0,499.0,316.0,2.4,16.0,738.0,703.29,542.54
2016,5,5,14,15,653.0,229.0,2.4,16.0,759.0,714.45,555.08
2016,5,5,14,30,807.0,142.0,2.4,16.0,780.0,712.4,557.07
2016,5,5,14,45,540.5,235.5,2.4,16.0,654.5,586.34,459.37
2016,5,5,15,0,274.0,329.0,2.4,16.0,529.0,481.06,376.19
2016,5,5,15,15,340.5,291.5,2.35,16.0,525.0,469.08,368.47
2016,5,5,15,30,407.0,254.0,2.3,16.0,521.0,449.3,353.43
2016,5,5,15,45,301.0,253.0,2.25,16.0,442.5,376.13,295.87
2016,5,5,16,0,195.0,252.0,2.2,16.0,364.0,314.16,247.22
2016,5,5,16,15,285.0,214.0,2.2,15.5,361.0,298.51,233.8
2016,5,5,16,30,375.0,176.0,2.2,15.0,358.0,275.55,212.42
2016,5,5,16,45,345.0,159.0,2.2,15.0,311.5,229.93,174.08
2016,5,5,17,0,315.0,142.0,2.2,15.0,265.0,187.59,138.68
2016,5,5,17,15,281.0,126.5,2.25,15.0,224.5,149.26,107.59
2016,5,5,17,30,247.0,111.0,2.3,15.0,184.0,114.75,81.29
2016,5,5,17,45,298.5,87.5,2.35,15.0,158.5,77.07,52.83
2016,5,5,18,0,350.0,64.0,2.4,15.0,133.0,47.28,36.17
2016,5,5,18,15,258.0,49.5,2.25,14.5,92.0,37.43,27.01
2016,5,5,18,30,166.0,35.0,2.1,14.0,51.0,27.06,16.62
2016,5,5,18,45,83.0,17.5,2.0,14.0,25.5,13.63,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,2.7,13.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,5,6,5,45,22.5,36.0,2.7,13.0,39.5,42.68,27.84
2016,5,6,6,0,45.0,58.0,2.7,13.0,65.0,73.6,54.77
2016,5,6,6,15,73.5,81.0,2.65,13.0,97.5,113.23,88.84
2016,5,6,6,30,102.0,104.0,2.6,13.0,130.0,152.67,122.87
2016,5,6,6,45,141.0,120.5,2.55,13.0,165.0,192.2,156.74
2016,5,6,7,0,180.0,137.0,2.5,13.0,200.0,235.72,193.62
2016,5,6,7,15,132.5,160.0,2.45,13.0,210.5,243.08,199.46
2016,5,6,7,30,85.0,183.0,2.4,13.0,221.0,239.65,195.78
2016,5,6,7,45,42.5,153.0,2.4,13.0,172.0,182.6,148.13
2016,5,6,8,0,0.0,123.0,2.4,13.0,123.0,120.06,95.2
2016,5,6,8,15,0.0,123.5,2.35,13.0,123.5,120.36,95.24
2016,5,6,8,30,0.0,124.0,2.3,13.0,124.0,120.74,95.25
2016,5,6,8,45,0.0,139.0,2.3,13.0,139.0,135.59,107.15
2016,5,6,9,0,0.0,154.0,2.3,13.0,154.0,150.46,118.96
2016,5,6,9,15,9.5,213.0,2.3,13.0,220.5,217.84,173.28
2016,5,6,9,30,19.0,272.0,2.3,13.0,287.0,286.2,227.09
2016,5,6,9,45,22.5,294.5,2.3,13.5,313.0,312.34,246.47
2016,5,6,10,0,26.0,317.0,2.3,14.0,339.0,346.73,272.09
2016,5,6,10,15,17.5,266.5,2.3,14.0,281.5,279.2,219.25
2016,5,6,10,30,9.0,216.0,2.3,14.0,224.0,220.38,172.88
2016,5,6,10,45,11.5,246.0,2.3,14.0,256.5,252.69,198.31
2016,5,6,11,0,14.0,276.0,2.3,14.0,289.0,284.98,223.22
2016,5,6,11,15,7.5,211.5,2.3,14.0,218.5,214.22,167.52
2016,5,6,11,30,1.0,147.0,2.3,14.0,148.0,144.14,111.73
2016,5,6,11,45,4.0,167.5,2.35,14.0,171.0,167.16,130.37
2016,5,6,12,0,7.0,188.0,2.4,14.0,194.0,190.1,148.67
2016,5,6,12,15,8.5,207.0,2.4,14.0,215.0,209.98,164.37
2016,5,6,12,30,10.0,226.0,2.4,14.0,236.0,229.73,179.92
2016,5,6,12,45,9.5,221.0,2.4,14.0,230.5,223.95,175.36
2016,5,6,13,0,9.0,216.0,2.4,14.0,225.0,218.17,170.89
2016,5,6,13,15,4.5,162.5,2.35,14.0,167.0,161.69,126.05
2016,5,6,13,30,0.0,109.0,2.3,14.0,109.0,105.68,81.02
2016,5,6,13,45,0.0,90.0,2.3,14.0,90.0,87.23,66.19
2016,5,6,14,0,0.0,71.0,2.3,14.0,71.0,68.79,51.22
2016,5,6,14,15,11.0,181.5,2.25,14.0,190.5,183.76,144.8
2016,5,6,14,30,22.0,292.0,2.2,14.0,310.0,296.61,233.81
2016,5,6,14,45,12.0,232.0,2.15,14.0,242.0,231.26,182.3
2016,5,6,15,0,2.0,172.0,2.1,14.0,174.0,167.0,131.36
2016,5,6,15,15,2.0,174.0,1.95,14.0,176.0,168.53,133.0
2016,5,6,15,30,2.0,176.0,1.8,14.0,178.0,169.97,134.44
2016,5,6,15,45,1.0,133.5,1.7,14.0,134.5,128.98,101.49
2016,5,6,16,0,0.0,91.0,1.6,14.0,91.0,88.06,68.15
2016,5,6,16,15,0.0,81.0,1.4,14.0,81.0,78.35,60.35
2016,5,6,16,30,0.0,71.0,1.2,14.0,71.0,68.65,52.45
2016,5,6,16,45,22.5,111.0,1.0,14.0,120.0,110.41,86.84
2016,5,6,17,0,45.0,151.0,0.8,14.0,169.0,146.66,115.83
2016,5,6,17,15,35.0,130.0,0.7,13.5,143.0,122.68,96.52
2016,5,6,17,30,25.0,109.0,0.6,13.0,117.0,100.04,78.42
2016,5,6,17,45,15.5,88.0,0.5,13.0,92.5,81.44,63.35
2016,5,6,18,0,6.0,67.0,0.4,13.0,68.0,61.79,49.32
2016,5,6,18,15,3.0,46.5,0.45,13.0,47.0,43.6,32.67
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,25.1,15.3
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,12.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,7,5,45,18.0,35.5,2.0,13.5,38.5,40.89,26.7
2016,5,7,6,0,36.0,56.0,2.2,14.0,62.0,68.54,50.68
2016,5,7,6,15,57.5,78.5,2.25,14.0,91.5,101.34,78.92
2016,5,7,6,30,79.0,101.0,2.3,14.0,121.0,140.16,112.22
2016,5,7,6,45,105.0,120.5,2.35,14.0,154.0,176.22,142.95
2016,5,7,7,0,131.0,140.0,2.4,14.0,187.0,214.87,175.48
2016,5,7,7,15,65.5,115.5,2.45,14.0,139.0,152.69,123.86
2016,5,7,7,30,0.0,91.0,2.5,14.0,91.0,88.32,69.06
2016,5,7,7,45,0.0,105.0,2.6,14.0,105.0,102.16,80.45
2016,5,7,8,0,0.0,119.0,2.7,14.0,119.0,116.02,91.64
2016,5,7,8,15,0.0,124.5,2.75,14.0,124.5,121.35,95.72
2016,5,7,8,30,0.0,130.0,2.8,14.0,130.0,126.71,99.82
2016,5,7,8,45,3.5,169.0,2.9,14.0,171.5,168.49,133.69
2016,5,7,9,0,7.0,208.0,3.0,14.0,213.0,210.69,167.39
2016,5,7,9,15,27.5,268.0,2.95,14.0,289.5,296.78,235.84
2016,5,7,9,30,48.0,328.0,2.9,14.0,366.0,378.68,299.27
2016,5,7,9,45,52.5,347.5,2.9,14.5,390.0,403.65,317.06
2016,5,7,10,0,57.0,367.0,2.9,15.0,414.0,428.56,334.85
2016,5,7,10,15,30.5,269.0,2.85,15.0,294.5,300.73,235.91
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,170.83,133.01
2016,5,7,10,45,2.0,129.0,2.75,15.0,131.0,127.49,98.38
2016,5,7,11,0,0.0,87.0,2.7,15.0,87.0,84.43,63.5
2016,5,7,11,15,0.0,66.5,2.65,15.0,66.5,64.48,47.28
2016,5,7,11,30,0.0,46.0,2.6,15.0,46.0,44.6,31.03
2016,5,7,11,45,0.0,68.0,2.6,15.0,68.0,65.96,48.48
2016,5,7,12,0,0.0,90.0,2.6,15.0,90.0,87.38,65.84
2016,5,7,12,15,1.5,125.0,2.55,15.0,127.0,122.94,94.57
2016,5,7,12,30,3.0,160.0,2.5,15.0,164.0,158.46,122.97
2016,5,7,12,45,1.5,150.0,2.5,15.5,152.0,147.14,113.64
2016,5,7,13,0,0.0,140.0,2.5,16.0,140.0,135.92,104.48
2016,5,7,13,15,5.0,186.0,2.45,16.0,191.0,184.98,143.71
2016,5,7,13,30,10.0,232.0,2.4,16.0,242.0,233.6,182.01
2016,5,7,13,45,26.5,297.0,2.4,16.0,320.5,310.82,242.32
2016,5,7,14,0,43.0,362.0,2.4,16.0,399.0,384.39,298.61
2016,5,7,14,15,65.0,366.0,2.4,16.0,419.0,401.45,312.14
2016,5,7,14,30,87.0,370.0,2.4,16.0,439.0,416.41,324.23
2016,5,7,14,45,44.5,270.0,2.4,16.0,305.5,288.46,226.08
2016,5,7,15,0,2.0,170.0,2.4,16.0,172.0,165.09,128.8
2016,5,7,15,15,7.0,194.0,2.35,15.5,199.0,190.35,149.9
2016,5,7,15,30,12.0,218.0,2.3,15.0,226.0,214.64,169.9
2016,5,7,15,45,22.5,221.0,2.3,15.0,234.5,221.0,175.35
2016,5,7,16,0,33.0,224.0,2.3,15.0,243.0,223.26,177.47
2016,5,7,16,15,17.5,189.5,2.25,15.0,199.5,185.83,147.78
2016,5,7,16,30,2.0,155.0,2.2,15.0,156.0,147.63,117.38
2016,5,7,16,45,1.0,120.5,2.2,15.0,121.0,115.09,91.02
2016,5,7,17,0,0.0,86.0,2.2,15.0,86.0,82.71,64.36
2016,5,7,17,15,0.0,73.0,2.1,14.5,73.0,70.37,54.27
2016,5,7,17,30,0.0,60.0,2.0,14.0,60.0,57.99,43.93
2016,5,7,17,45,0.0,47.5,1.95,14.0,47.5,45.88,33.57
2016,5,7,18,0,0.0,35.0,1.9,14.0,35.0,33.79,24.45
2016,5,7,18,15,0.0,24.5,1.85,14.0,24.5,23.64,15.11
2016,5,7,18,30,0.0,14.0,1.8,14.0,14.0,13.5,5.64
2016,5,7,18,45,0.0,7.0,1.75,14.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,25.0,1.25,13.5,25.0,24.14,13.96
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,38.84,26.97
2016,5,8,6,15,0.0,58.5,1.3,14.0,58.5,57.41,43.11
2016,5,8,6,30,0.0,77.0,1.3,14.0,77.0,75.91,59.02
2016,5,8,6,45,0.0,97.0,1.35,14.0,97.0,95.95,75.96
2016,5,8,7,0,0.0,117.0,1.4,14.0,117.0,115.94,92.57
2016,5,8,7,15,85.0,152.0,1.4,14.0,190.5,202.93,165.18
2016,5,8,7,30,170.0,187.0,1.4,14.0,264.0,300.51,244.49
2016,5,8,7,45,196.0,209.0,1.45,14.5,307.5,348.09,281.29
2016,5,8,8,0,222.0,231.0,1.5,15.0,351.0,397.56,319.02
2016,5,8,8,15,154.0,253.0,1.5,15.0,340.0,380.19,303.06
2016,5,8,8,30,86.0,275.0,1.5,15.0,329.0,349.48,276.9
2016,5,8,8,45,76.0,291.5,1.5,15.0,342.0,361.09,284.95
2016,5,8,9,0,66.0,308.0,1.5,15.0,355.0,371.78,291.99
2016,5,8,9,15,39.0,275.5,1.5,15.0,303.5,314.63,246.9
2016,5,8,9,30,12.0,243.0,1.5,15.0,252.0,250.35,196.01
2016,5,8,9,45,31.5,302.0,1.55,15.0,327.5,336.13,262.76
2016,5,8,10,0,51.0,361.0,1.6,15.0,403.0,416.47,323.1
2016,5,8,10,15,112.0,397.0,1.65,15.0,493.5,521.16,401.64
2016,5,8,10,30,173.0,433.0,1.7,15.0,584.0,618.64,472.66
2016,5,8,10,45,166.0,444.0,1.8,15.5,592.0,623.5,474.19
2016,5,8,11,0,159.0,455.0,1.9,16.0,600.0,627.44,475.88
2016,5,8,11,15,501.0,302.0,2.0,16.0,767.0,821.05,624.24
2016,5,8,11,30,843.0,149.0,2.1,16.0,934.0,992.44,742.93
2016,5,8,11,45,847.5,147.0,2.25,16.0,940.5,990.14,740.96
2016,5,8,12,0,852.0,145.0,2.4,16.0,947.0,984.73,738.89
2016,5,8,12,15,852.0,145.0,2.45,16.0,944.5,973.82,732.18
2016,5,8,12,30,852.0,145.0,2.5,16.0,942.0,959.92,723.56
2016,5,8,12,45,857.5,139.0,2.65,16.0,934.5,942.32,713.41
2016,5,8,13,0,863.0,133.0,2.8,16.0,927.0,921.64,701.08
2016,5,8,13,15,859.0,132.0,2.85,16.0,910.0,894.36,683.34
2016,5,8,13,30,855.0,131.0,2.9,16.0,893.0,864.56,663.8
2016,5,8,13,45,502.5,274.0,3.0,16.0,719.0,686.81,533.92
2016,5,8,14,0,150.0,417.0,3.1,16.0,545.0,522.76,404.52
2016,5,8,14,15,195.0,397.0,3.15,16.0,556.5,529.32,412.02
2016,5,8,14,30,240.0,377.0,3.2,16.0,568.0,532.09,415.57
2016,5,8,14,45,259.0,354.0,3.25,16.0,551.5,510.03,399.84
2016,5,8,15,0,278.0,331.0,3.3,16.0,535.0,486.04,382.42
2016,5,8,15,15,191.5,314.5,3.35,15.5,451.5,406.25,321.1
2016,5,8,15,30,105.0,298.0,3.4,15.0,368.0,335.21,265.9
2016,5,8,15,45,115.5,277.0,3.45,15.0,348.5,311.84,247.99
2016,5,8,16,0,126.0,256.0,3.5,15.0,329.0,289.03,229.93
2016,5,8,16,15,131.5,232.5,3.55,15.0,303.0,261.1,207.38
2016,5,8,16,30,137.0,209.0,3.6,15.0,277.0,232.67,183.96
2016,5,8,16,45,93.5,182.0,3.7,15.0,226.0,190.78,150.6
2016,5,8,17,0,50.0,155.0,3.8,15.0,175.0,151.3,119.52
2016,5,8,17,15,43.0,133.5,3.85,14.5,149.0,127.03,99.93
2016,5,8,17,30,36.0,112.0,3.9,14.0,123.0,103.76,81.09
2016,5,8,17,45,235.5,84.0,3.95,14.0,133.5,77.8,54.51
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,40.24,30.15
2016,5,8,18,15,340.5,45.0,3.9,13.5,102.0,33.55,23.84
2016,5,8,18,30,246.0,34.0,3.8,13.0,60.0,26.04,16.28
2016,5,8,18,45,123.0,17.0,3.7,13.0,30.0,13.1,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,12.5,2.7,12.0,15.0,17.94,0.0
2016,5,9,5,30,91.0,25.0,2.7,12.0,30.0,45.56,15.68
2016,5,9,5,45,197.0,40.5,2.75,12.0,67.5,97.25,66.8
2016,5,9,6,0,303.0,56.0,2.8,12.0,105.0,155.33,116.36
2016,5,9,6,15,151.5,49.5,2.8,12.0,74.0,107.4,83.19
2016,5,9,6,30,0.0,43.0,2.8,12.0,43.0,41.53,30.11
2016,5,9,6,45,0.0,54.0,2.8,12.0,54.0,52.17,39.33
2016,5,9,7,0,0.0,65.0,2.8,12.0,65.0,62.82,48.39
2016,5,9,7,15,0.0,67.5,2.75,12.0,67.5,65.25,50.32
2016,5,9,7,30,0.0,70.0,2.7,12.0,70.0,67.67,52.21
2016,5,9,7,45,0.0,87.5,2.7,12.5,87.5,84.68,66.25
2016,5,9,8,0,0.0,105.0,2.7,13.0,105.0,101.99,80.32
2016,5,9,8,15,0.0,133.0,2.65,13.0,133.0,129.84,103.08
2016,5,9,8,30,0.0,161.0,2.6,13.0,161.0,157.81,125.61
2016,5,9,8,45,2.5,178.0,2.6,13.0,180.0,176.72,140.67
2016,5,9,9,0,5.0,195.0,2.6,13.0,199.0,195.8,155.77
2016,5,9,9,15,9.0,223.5,2.55,13.0,231.0,227.97,181.24
2016,5,9,9,30,13.0,252.0,2.5,13.0,263.0,260.35,206.56
2016,5,9,9,45,19.0,283.0,2.5,13.5,299.0,297.28,234.85
2016,5,9,10,0,25.0,314.0,2.5,14.0,335.0,342.41,268.98
2016,5,9,10,15,33.0,343.0,2.5,14.0,372.0,380.07,297.5
2016,5,9,10,30,41.0,372.0,2.5,14.0,409.0,417.72,325.74
2016,5,9,10,45,30.5,347.0,2.5,14.5,374.5,380.81,296.43
2016,5,9,11,0,20.0,322.0,2.5,15.0,340.0,336.96,262.12
2016,5,9,11,15,57.0,388.5,2.55,15.0,441.5,448.35,347.64
2016,5,9,11,30,94.0,455.0,2.6,15.0,543.0,552.35,424.74
2016,5,9,11,45,129.0,465.5,2.65,15.0,586.5,602.22,461.54
2016,5,9,12,0,164.0,476.0,2.7,15.0,630.0,643.87,492.44
2016,5,9,12,15,160.5,474.5,2.75,15.0,625.5,634.54,485.52
2016,5,9,12,30,157.0,473.0,2.8,15.0,621.0,624.64,478.55
2016,5,9,12,45,212.0,461.0,2.9,15.0,658.5,658.43,505.42
2016,5,9,13,0,267.0,449.0,3.0,15.0,696.0,692.57,532.0
2016,5,9,13,15,348.5,407.5,3.05,15.0,723.0,714.08,550.5
2016,5,9,13,30,430.0,366.0,3.1,15.0,750.0,732.57,566.66
2016,5,9,13,45,287.5,391.5,3.2,15.0,645.5,621.14,482.5
2016,5,9,14,0,145.0,417.0,3.3,15.0,541.0,518.83,403.75
2016,5,9,14,15,172.0,400.0,3.35,15.0,541.5,514.9,402.59
2016,5,9,14,30,199.0,383.0,3.4,15.0,542.0,508.59,399.0
2016,5,9,14,45,141.0,358.5,3.45,15.0,468.5,435.71,343.0
2016,5,9,15,0,83.0,334.0,3.5,15.0,395.0,368.75,291.06
2016,5,9,15,15,100.0,317.5,3.5,15.0,387.0,357.45,283.16
2016,5,9,15,30,117.0,301.0,3.5,15.0,379.0,342.73,272.12
2016,5,9,15,45,76.5,264.5,3.55,15.0,314.0,284.08,225.96
2016,5,9,16,0,36.0,228.0,3.6,15.0,249.0,228.22,181.79
2016,5,9,16,15,26.0,201.5,3.65,15.0,216.5,199.97,159.51
2016,5,9,16,30,16.0,175.0,3.7,15.0,184.0,170.21,135.8
2016,5,9,16,45,8.0,144.5,3.75,15.0,149.0,138.67,110.42
2016,5,9,17,0,0.0,114.0,3.8,15.0,114.0,108.21,85.7
2016,5,9,17,15,0.0,97.5,3.85,14.5,97.5,92.54,72.95
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,76.96,60.01
2016,5,9,17,45,0.0,64.5,4.0,14.0,64.5,61.5,46.82
2016,5,9,18,0,0.0,48.0,4.1,14.0,48.0,46.2,35.46
2016,5,9,18,15,0.0,34.0,4.05,13.5,34.0,32.83,23.24
2016,5,9,18,30,0.0,20.0,4.0,13.0,20.0,19.3,10.69
2016,5,9,18,45,0.0,10.0,3.95,13.0,10.0,9.64,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,5.5,2.15,12.0,5.5,5.41,0.0
2016,5,10,5,30,0.0,11.0,2.2,12.0,11.0,10.61,0.42
2016,5,10,5,45,0.0,24.0,2.25,12.0,24.0,23.17,13.4
2016,5,10,6,0,0.0,37.0,2.3,12.0,37.0,35.74,24.64
2016,5,10,6,15,0.0,53.0,2.25,12.0,53.0,51.55,38.51
2016,5,10,6,30,0.0,69.0,2.2,12.0,69.0,67.44,52.32
2016,5,10,6,45,0.0,86.0,2.2,12.5,86.0,84.34,66.64
2016,5,10,7,0,0.0,103.0,2.2,13.0,103.0,101.23,80.66
2016,5,10,7,15,0.0,121.0,2.15,13.0,121.0,119.15,95.43
2016,5,10,7,30,0.0,139.0,2.1,13.0,139.0,137.05,109.98
2016,5,10,7,45,5.0,161.5,2.05,13.0,164.5,162.83,130.94
2016,5,10,8,0,10.0,184.0,2.0,13.0,190.0,189.04,151.97
2016,5,10,8,15,15.0,206.0,1.9,13.0,215.5,215.13,172.62
2016,5,10,8,30,20.0,228.0,1.8,13.0,241.0,241.58,193.3
2016,5,10,8,45,37.0,264.5,1.75,13.5,290.0,300.47,239.22
2016,5,10,9,0,54.0,301.0,1.7,14.0,339.0,354.02,279.8
2016,5,10,9,15,50.0,314.5,1.7,14.0,351.5,365.52,287.54
2016,5,10,9,30,46.0,328.0,1.7,14.0,364.0,376.63,295.18
2016,5,10,9,45,39.5,331.5,1.7,14.5,363.5,374.46,292.16
2016,5,10,10,0,33.0,335.0,1.7,15.0,363.0,371.92,288.99
2016,5,10,10,15,63.0,377.5,1.65,15.0,432.5,445.03,344.19
2016,5,10,10,30,93.0,420.0,1.6,15.0,502.0,518.69,398.01
2016,5,10,10,45,80.0,422.0,1.6,15.0,493.5,507.63,388.53
2016,5,10,11,0,67.0,424.0,1.6,15.0,485.0,496.05,379.35
2016,5,10,11,15,75.0,436.5,1.6,15.0,506.0,515.82,393.78
2016,5,10,11,30,83.0,449.0,1.6,15.0,527.0,535.16,407.62
2016,5,10,11,45,80.0,450.0,1.65,15.5,525.5,531.29,403.9
2016,5,10,12,0,77.0,451.0,1.7,16.0,524.0,527.07,400.16
2016,5,10,12,15,139.0,461.5,1.8,16.0,592.5,600.53,455.4
2016,5,10,12,30,201.0,472.0,1.9,16.0,661.0,665.55,503.29
2016,5,10,12,45,195.0,467.5,2.05,16.0,649.0,649.0,491.89
2016,5,10,13,0,189.0,463.0,2.2,16.0,637.0,632.02,480.72
2016,5,10,13,15,197.5,452.5,2.3,16.0,632.0,621.69,474.49
2016,5,10,13,30,206.0,442.0,2.4,16.0,627.0,610.35,467.43
2016,5,10,13,45,231.0,425.0,2.55,16.0,626.5,605.36,465.63
2016,5,10,14,0,256.0,408.0,2.7,16.0,626.0,599.09,462.7
2016,5,10,14,15,186.5,395.0,2.75,16.0,551.0,521.19,404.31
2016,5,10,14,30,117.0,382.0,2.8,16.0,476.0,449.15,349.68
2016,5,10,14,45,90.0,353.0,2.9,16.0,423.5,396.89,310.47
2016,5,10,15,0,63.0,324.0,3.0,16.0,371.0,347.02,272.46
2016,5,10,15,15,50.5,295.0,3.05,16.0,331.5,308.23,242.82
2016,5,10,15,30,38.0,266.0,3.1,16.0,292.0,270.84,213.94
2016,5,10,15,45,21.0,222.5,3.15,16.0,237.0,221.78,175.47
2016,5,10,16,0,4.0,179.0,3.2,16.0,182.0,172.39,136.33
2016,5,10,16,15,2.0,163.5,3.25,15.5,165.0,156.41,124.11
2016,5,10,16,30,0.0,148.0,3.3,15.0,148.0,140.7,111.92
2016,5,10,16,45,0.0,125.0,3.4,15.0,125.0,118.99,94.36
2016,5,10,17,0,0.0,102.0,3.5,15.0,102.0,97.4,76.68
2016,5,10,17,15,0.0,87.0,3.45,14.5,87.0,83.17,65.06
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,69.01,53.28
2016,5,10,17,45,0.0,57.5,3.4,14.0,57.5,55.38,41.64
2016,5,10,18,0,0.0,43.0,3.4,14.0,43.0,41.53,31.34
2016,5,10,18,15,0.0,30.5,3.25,13.5,30.5,29.44,20.3
2016,5,10,18,30,0.0,18.0,3.1,13.0,18.0,17.36,9.13
2016,5,10,18,45,0.0,9.0,3.0,13.0,9.0,8.68,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,81.5,12.0,2.55,12.0,17.5,22.19,0.0
2016,5,11,5,30,163.0,24.0,2.6,12.0,35.0,60.58,26.58
2016,5,11,5,45,273.5,37.0,2.65,12.5,74.5,111.57,76.28
2016,5,11,6,0,384.0,50.0,2.7,13.0,114.0,174.16,129.69
2016,5,11,6,15,192.0,43.0,2.65,13.0,75.0,118.73,91.84
2016,5,11,6,30,0.0,36.0,2.6,13.0,36.0,34.75,24.19
2016,5,11,6,45,0.0,44.5,2.55,13.0,44.5,42.97,31.31
2016,5,11,7,0,0.0,53.0,2.5,13.0,53.0,51.2,38.29
2016,5,11,7,15,0.0,59.5,2.45,13.0,59.5,57.5,43.54
2016,5,11,7,30,0.0,66.0,2.4,13.0,66.0,63.8,48.72
2016,5,11,7,45,0.0,84.0,2.35,13.5,84.0,81.25,63.09
2016,5,11,8,0,0.0,102.0,2.3,14.0,102.0,98.99,77.48
2016,5,11,8,15,0.0,109.5,2.25,14.0,109.5,106.36,83.28
2016,5,11,8,30,0.0,117.0,2.2,14.0,117.0,113.74,89.08
2016,5,11,8,45,1.5,149.5,2.15,14.5,151.0,147.24,115.97
2016,5,11,9,0,3.0,182.0,2.1,15.0,185.0,180.98,142.54
2016,5,11,9,15,10.5,227.5,2.05,15.0,236.0,233.27,183.87
2016,5,11,9,30,18.0,273.0,2.0,15.0,287.0,286.14,224.84
2016,5,11,9,45,12.5,241.0,1.95,15.0,251.5,248.7,194.92
2016,5,11,10,0,7.0,209.0,1.9,15.0,216.0,211.45,165.33
2016,5,11,10,15,15.0,267.5,1.9,15.0,281.0,277.71,217.18
2016,5,11,10,30,23.0,326.0,1.9,15.0,346.0,344.38,267.93
2016,5,11,10,45,17.5,290.5,1.9,15.0,306.5,303.05,235.71
2016,5,11,11,0,12.0,255.0,1.9,15.0,267.0,261.97,203.91
2016,5,11,11,15,13.5,275.0,1.9,15.0,288.5,283.19,220.32
2016,5,11,11,30,15.0,295.0,1.9,15.0,310.0,304.29,236.33
2016,5,11,11,45,28.5,351.5,1.95,15.5,379.0,379.72,293.29
2016,5,11,12,0,42.0,408.0,2.0,16.0,448.0,448.93,344.09
2016,5,11,12,15,62.5,430.5,2.05,16.0,489.5,489.59,374.36
2016,5,11,12,30,83.0,453.0,2.1,16.0,531.0,529.15,403.72
2016,5,11,12,45,72.0,439.0,2.2,16.0,506.5,501.45,383.41
2016,5,11,13,0,61.0,425.0,2.3,16.0,482.0,474.09,363.6
2016,5,11,13,15,81.0,429.5,2.35,16.0,503.5,492.91,378.63
2016,5,11,13,30,101.0,434.0,2.4,16.0,525.0,510.25,392.26
2016,5,11,13,45,120.5,426.0,2.5,16.0,531.5,514.93,396.82
2016,5,11,14,0,140.0,418.0,2.6,16.0,538.0,515.86,398.67
2016,5,11,14,15,104.0,390.0,2.6,16.0,477.5,453.75,352.03
2016,5,11,14,30,68.0,362.0,2.6,16.0,417.0,395.39,307.9
2016,5,11,14,45,64.5,342.5,2.6,16.0,392.5,369.98,289.17
2016,5,11,15,0,61.0,323.0,2.6,16.0,368.0,344.88,270.39
2016,5,11,15,15,56.0,301.0,2.55,15.5,340.5,316.97,249.67
2016,5,11,15,30,51.0,279.0,2.5,15.0,313.0,289.61,229.14
2016,5,11,15,45,30.0,235.0,2.45,15.0,255.0,235.33,186.57
2016,5,11,16,0,9.0,191.0,2.4,15.0,197.0,185.63,147.27
2016,5,11,16,15,5.0,172.5,2.35,15.0,175.5,165.82,131.75
2016,5,11,16,30,1.0,154.0,2.3,15.0,154.0,146.51,116.48
2016,5,11,16,45,0.5,128.5,2.3,15.0,128.5,122.33,96.98
2016,5,11,17,0,0.0,103.0,2.3,15.0,103.0,98.33,77.38
2016,5,11,17,15,0.0,88.0,2.25,14.5,88.0,84.1,65.81
2016,5,11,17,30,0.0,73.0,2.2,14.0,73.0,69.94,54.05
2016,5,11,17,45,0.0,58.5,2.2,14.0,58.5,56.3,42.43
2016,5,11,18,0,0.0,44.0,2.2,14.0,44.0,42.5,32.23
2016,5,11,18,15,0.0,31.5,2.2,13.5,31.5,30.41,21.19
2016,5,11,18,30,0.0,19.0,2.2,13.0,19.0,18.33,10.02
2016,5,11,18,45,0.0,9.5,2.25,13.0,9.5,9.16,0.0
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,3.1,12.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,5,12,5,45,0.0,15.0,3.3,12.0,15.0,14.46,6.31
2016,5,12,6,0,0.0,23.0,3.4,12.0,23.0,22.19,13.2
2016,5,12,6,15,0.0,33.0,3.35,12.0,33.0,31.85,21.71
2016,5,12,6,30,0.0,43.0,3.3,12.0,43.0,41.52,30.16
2016,5,12,6,45,0.0,53.5,3.25,12.0,53.5,51.69,38.91
2016,5,12,7,0,0.0,64.0,3.2,12.0,64.0,61.86,47.55
2016,5,12,7,15,0.0,78.0,3.1,12.0,78.0,75.45,58.98
2016,5,12,7,30,0.0,92.0,3.0,12.0,92.0,89.27,70.45
2016,5,12,7,45,0.0,105.5,2.95,12.5,105.5,102.6,81.23
2016,5,12,8,0,0.0,119.0,2.9,13.0,119.0,115.95,91.87
2016,5,12,8,15,0.0,134.5,2.85,13.0,134.5,131.31,104.23
2016,5,12,8,30,0.0,150.0,2.8,13.0,150.0,146.67,116.49
2016,5,12,8,45,2.5,174.0,2.75,13.0,176.0,172.62,137.35
2016,5,12,9,0,5.0,198.0,2.7,13.0,202.0,198.76,158.14
2016,5,12,9,15,11.0,233.0,2.65,13.0,242.0,239.26,190.29
2016,5,12,9,30,17.0,268.0,2.6,13.0,282.0,280.12,222.25
2016,5,12,9,45,27.0,306.5,2.6,13.5,329.5,336.42,265.48
2016,5,12,10,0,37.0,345.0,2.6,14.0,377.0,386.05,302.71
2016,5,12,10,15,34.5,350.0,2.55,14.0,380.0,388.61,303.83
2016,5,12,10,30,32.0,355.0,2.5,14.0,383.0,390.96,305.05
2016,5,12,10,45,61.5,398.5,2.45,14.0,454.0,464.68,361.18
2016,5,12,11,0,91.0,442.0,2.4,14.0,525.0,538.45,415.77
2016,5,12,11,15,101.0,453.0,2.35,14.0,546.5,558.64,429.94
2016,5,12,11,30,111.0,464.0,2.3,14.0,568.0,578.33,444.01
2016,5,12,11,45,158.0,469.5,2.3,14.5,618.5,634.79,485.17
2016,5,12,12,0,205.0,475.0,2.3,15.0,669.0,682.93,519.52
2016,5,12,12,15,192.5,475.0,2.35,15.0,657.0,665.93,506.89
2016,5,12,12,30,180.0,475.0,2.4,15.0,645.0,648.47,494.42
2016,5,12,12,45,236.0,459.5,2.5,15.0,680.0,679.41,519.19
2016,5,12,13,0,292.0,444.0,2.6,15.0,715.0,710.54,543.51
2016,5,12,13,15,376.0,400.0,2.7,15.0,742.0,731.49,561.83
2016,5,12,13,30,460.0,356.0,2.8,15.0,769.0,749.3,577.76
2016,5,12,13,45,440.0,352.5,2.9,15.0,739.0,711.64,550.93
2016,5,12,14,0,420.0,349.0,3.0,15.0,709.0,674.04,524.19
2016,5,12,14,15,470.0,316.0,3.1,15.0,705.0,661.92,517.57
