Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,520.0,283.0,3.2,15.0,701.0,645.04,506.91
2016,5,12,14,45,467.0,289.0,3.3,15.0,651.0,590.13,465.3
2016,5,12,15,0,414.0,295.0,3.4,15.0,601.0,538.63,425.85
2016,5,12,15,15,373.0,287.0,3.45,14.5,551.0,486.19,386.07
2016,5,12,15,30,332.0,279.0,3.5,14.0,501.0,436.28,347.55
2016,5,12,15,45,316.5,260.5,3.55,14.0,460.0,392.79,313.03
2016,5,12,16,0,301.0,242.0,3.6,14.0,419.0,350.59,278.91
2016,5,12,16,15,230.5,227.5,3.65,14.0,356.0,292.45,232.13
2016,5,12,16,30,160.0,213.0,3.7,14.0,293.0,244.5,193.78
2016,5,12,16,45,97.0,183.0,3.75,14.0,230.0,193.41,153.22
2016,5,12,17,0,34.0,153.0,3.8,14.0,167.0,146.84,116.86
2016,5,12,17,15,27.0,132.5,3.85,13.5,143.0,124.35,98.75
2016,5,12,17,30,20.0,112.0,3.9,13.0,119.0,105.7,83.7
2016,5,12,17,45,11.0,91.5,4.0,13.0,95.5,84.9,66.56
2016,5,12,18,0,2.0,71.0,4.1,13.0,72.0,65.5,52.79
2016,5,12,18,15,1.0,51.0,4.1,13.0,51.5,47.75,36.49
2016,5,12,18,30,0.0,31.0,4.1,13.0,31.0,29.74,19.8
2016,5,12,18,45,0.0,15.5,4.1,13.0,15.5,14.96,3.17
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.35,12.0,2.0,1.97,0.0
2016,5,13,5,30,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,5,13,5,45,0.0,9.5,3.45,12.0,9.5,9.15,1.93
2016,5,13,6,0,0.0,15.0,3.5,12.0,15.0,14.46,6.65
2016,5,13,6,15,0.0,21.0,3.45,12.0,21.0,20.26,11.77
2016,5,13,6,30,0.0,27.0,3.4,12.0,27.0,26.05,16.85
2016,5,13,6,45,0.0,33.5,3.4,12.0,33.5,32.34,22.29
2016,5,13,7,0,0.0,40.0,3.4,12.0,40.0,38.62,27.65
2016,5,13,7,15,0.0,65.0,3.35,12.0,65.0,62.83,48.25
2016,5,13,7,30,0.0,90.0,3.3,12.0,90.0,87.26,68.76
2016,5,13,7,45,0.0,115.5,3.3,12.5,115.5,112.62,89.61
2016,5,13,8,0,0.0,141.0,3.3,13.0,141.0,138.08,110.2
2016,5,13,8,15,0.0,153.5,3.3,13.0,154.0,150.42,119.96
2016,5,13,8,30,0.0,166.0,3.3,13.0,167.0,162.76,129.67
2016,5,13,8,45,4.5,192.5,3.3,13.0,196.5,192.9,153.94
2016,5,13,9,0,9.0,219.0,3.3,13.0,226.0,223.37,178.19
2016,5,13,9,15,15.0,251.5,3.4,13.0,263.5,261.52,208.41
2016,5,13,9,30,21.0,284.0,3.5,13.0,301.0,299.99,238.54
2016,5,13,9,45,47.0,334.0,3.65,13.5,373.0,383.78,303.86
2016,5,13,10,0,73.0,384.0,3.8,14.0,445.0,461.14,362.66
2016,5,13,10,15,104.5,409.0,3.9,14.0,500.0,517.92,406.0
2016,5,13,10,30,136.0,434.0,4.0,14.0,555.0,583.3,455.2
2016,5,13,10,45,149.5,446.0,4.15,14.0,581.5,609.0,474.22
2016,5,13,11,0,163.0,458.0,4.3,14.0,608.0,634.19,493.23
2016,5,13,11,15,254.5,446.5,4.4,14.0,684.0,719.03,558.61
2016,5,13,11,30,346.0,435.0,4.5,14.0,760.0,795.65,616.86
2016,5,13,11,45,462.0,391.0,4.6,14.0,827.5,866.86,671.79
2016,5,13,12,0,578.0,347.0,4.7,14.0,895.0,930.15,720.6
2016,5,13,12,15,746.0,235.0,4.75,14.0,940.5,972.03,754.58
2016,5,13,12,30,914.0,123.0,4.8,14.0,986.0,999.67,774.28
2016,5,13,12,45,912.5,122.0,4.9,14.5,976.0,979.51,759.51
2016,5,13,13,0,911.0,121.0,5.0,15.0,966.0,956.36,742.96
2016,5,13,13,15,482.5,261.5,5.0,15.0,708.5,693.37,548.31
2016,5,13,13,30,54.0,402.0,5.0,15.0,451.0,438.59,342.84
2016,5,13,13,45,81.0,407.5,5.05,15.0,478.5,462.81,363.37
2016,5,13,14,0,108.0,413.0,5.1,15.0,506.0,484.81,381.26
2016,5,13,14,15,241.0,380.0,5.1,15.0,577.0,548.81,434.15
2016,5,13,14,30,374.0,347.0,5.1,15.0,648.0,600.68,476.54
2016,5,13,14,45,377.0,327.0,5.1,15.0,618.5,565.45,449.75
2016,5,13,15,0,380.0,307.0,5.1,15.0,589.0,529.34,422.2
2016,5,13,15,15,461.5,257.5,5.05,14.5,580.0,510.11,409.11
2016,5,13,15,30,543.0,208.0,5.0,14.0,571.0,483.43,388.96
2016,5,13,15,45,486.5,210.0,4.95,14.0,518.0,428.27,343.48
2016,5,13,16,0,430.0,212.0,4.9,14.0,465.0,378.06,301.69
2016,5,13,16,15,444.0,187.5,4.85,14.0,429.0,336.29,265.89
2016,5,13,16,30,458.0,163.0,4.8,14.0,393.0,292.88,227.72
2016,5,13,16,45,595.0,118.5,4.75,14.0,383.5,263.42,196.53
2016,5,13,17,0,732.0,74.0,4.7,14.0,374.0,221.4,152.65
2016,5,13,17,15,692.5,69.5,4.65,13.5,322.0,169.11,107.47
2016,5,13,17,30,653.0,65.0,4.6,13.0,270.0,118.23,67.18
2016,5,13,17,45,596.5,58.5,4.55,13.0,219.0,71.99,38.05
2016,5,13,18,0,540.0,52.0,4.5,13.0,168.0,36.0,26.57
2016,5,13,18,15,449.5,43.5,4.45,13.0,122.5,31.42,22.15
2016,5,13,18,30,359.0,35.0,4.4,13.0,77.0,26.55,17.15
2016,5,13,18,45,215.5,22.5,4.35,13.0,44.0,17.39,5.34
2016,5,13,19,0,72.0,10.0,4.3,13.0,11.0,9.83,0.0
2016,5,13,19,15,36.0,5.0,4.3,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,21.3,9.15
2016,5,14,5,45,14.0,41.0,3.3,13.5,43.5,45.52,31.4
2016,5,14,6,0,28.0,60.0,3.5,14.0,65.0,70.09,52.6
2016,5,14,6,15,39.5,81.0,3.5,14.0,90.5,97.38,76.28
2016,5,14,6,30,51.0,102.0,3.5,14.0,116.0,125.76,100.74
2016,5,14,6,45,59.5,123.5,3.5,14.5,143.0,154.43,124.91
2016,5,14,7,0,68.0,145.0,3.5,15.0,170.0,183.86,149.25
2016,5,14,7,15,120.0,169.0,3.35,15.0,221.5,246.26,200.88
2016,5,14,7,30,172.0,193.0,3.2,15.0,273.0,308.61,251.67
2016,5,14,7,45,211.0,213.0,3.05,15.0,322.5,362.62,294.76
2016,5,14,8,0,250.0,233.0,2.9,15.0,372.0,426.46,344.63
2016,5,14,8,15,272.5,252.0,2.7,15.0,415.5,473.32,379.94
2016,5,14,8,30,295.0,271.0,2.5,15.0,459.0,521.22,415.31
2016,5,14,8,45,266.0,298.0,2.4,15.5,477.0,536.85,423.87
2016,5,14,9,0,237.0,325.0,2.3,16.0,495.0,541.58,424.43
2016,5,14,9,15,305.0,328.0,2.25,16.0,558.5,618.45,481.67
2016,5,14,9,30,373.0,331.0,2.2,16.0,622.0,690.28,533.64
2016,5,14,9,45,435.0,320.0,2.15,16.0,674.0,751.63,577.12
2016,5,14,10,0,497.0,309.0,2.1,16.0,726.0,806.93,615.81
2016,5,14,10,15,508.5,320.5,2.1,16.0,758.5,837.54,635.7
2016,5,14,10,30,520.0,332.0,2.1,16.0,791.0,866.47,654.53
2016,5,14,10,45,408.0,384.5,2.15,16.5,750.0,813.77,613.11
2016,5,14,11,0,296.0,437.0,2.2,17.0,709.0,751.71,565.67
2016,5,14,11,15,300.5,442.5,2.25,17.0,722.0,760.64,572.45
2016,5,14,11,30,305.0,448.0,2.3,17.0,735.0,768.25,577.74
2016,5,14,11,45,387.5,419.0,2.35,17.0,786.0,816.44,613.9
2016,5,14,12,0,470.0,390.0,2.4,17.0,837.0,867.32,650.99
2016,5,14,12,15,489.0,384.5,2.45,17.0,848.0,871.88,654.51
2016,5,14,12,30,508.0,379.0,2.5,17.0,859.0,874.12,656.91
2016,5,14,12,45,691.0,258.0,2.6,17.0,904.0,913.82,691.49
2016,5,14,13,0,874.0,137.0,2.7,17.0,949.0,938.65,709.18
2016,5,14,13,15,870.0,136.0,2.8,17.0,932.0,911.26,691.55
2016,5,14,13,30,866.0,135.0,2.9,17.0,915.0,881.33,672.5
2016,5,14,13,45,860.0,134.0,3.0,17.0,890.5,847.34,650.44
2016,5,14,14,0,854.0,133.0,3.1,17.0,866.0,811.22,626.65
2016,5,14,14,15,845.5,131.0,3.2,17.0,835.0,770.3,599.14
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,727.81,570.14
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,681.6,536.77
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,634.56,501.31
2016,5,14,15,15,798.5,123.0,3.55,16.5,688.0,584.05,463.04
2016,5,14,15,30,784.0,120.0,3.6,16.0,646.0,533.44,423.51
2016,5,14,15,45,763.5,117.5,3.7,16.0,600.0,480.52,380.29
2016,5,14,16,0,743.0,115.0,3.8,16.0,554.0,426.32,334.93
2016,5,14,16,15,718.5,111.0,3.8,16.0,505.5,372.44,288.59
2016,5,14,16,30,694.0,107.0,3.8,16.0,457.0,320.48,242.88
2016,5,14,16,45,398.0,137.0,3.85,16.0,333.0,227.13,170.91
2016,5,14,17,0,102.0,167.0,3.9,16.0,209.0,170.37,132.75
2016,5,14,17,15,90.5,145.5,3.85,15.5,179.0,145.39,112.7
2016,5,14,17,30,79.0,124.0,3.8,15.0,149.0,118.79,91.45
2016,5,14,17,45,251.5,94.5,3.8,15.0,153.0,89.97,62.96
2016,5,14,18,0,424.0,65.0,3.8,15.0,157.0,47.39,36.43
2016,5,14,18,15,334.5,53.0,3.7,15.0,114.0,39.51,29.07
2016,5,14,18,30,245.0,41.0,3.6,15.0,71.0,31.35,21.15
2016,5,14,18,45,137.0,25.5,3.5,15.0,40.5,19.81,7.48
2016,5,14,19,0,29.0,10.0,3.4,15.0,10.0,9.83,0.0
2016,5,14,19,15,14.5,5.0,3.4,14.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,5,15,65.5,14.5,4.1,14.0,20.0,23.0,0.0
2016,5,15,5,30,131.0,29.0,4.2,14.0,40.0,62.4,34.07
2016,5,15,5,45,236.0,43.0,4.3,14.0,79.0,110.51,77.24
2016,5,15,6,0,341.0,57.0,4.4,14.0,118.0,169.74,127.67
2016,5,15,6,15,170.5,55.0,4.3,14.0,85.5,121.07,94.22
2016,5,15,6,30,0.0,53.0,4.2,14.0,53.0,51.21,38.11
2016,5,15,6,45,0.0,66.0,4.1,14.5,66.0,63.82,48.8
2016,5,15,7,0,0.0,79.0,4.0,15.0,79.0,76.63,59.42
2016,5,15,7,15,0.0,87.5,3.9,15.0,87.5,84.93,66.2
2016,5,15,7,30,0.0,96.0,3.8,15.0,96.0,93.24,72.92
2016,5,15,7,45,0.0,111.0,3.75,15.0,111.0,108.08,84.98
2016,5,15,8,0,0.0,126.0,3.7,15.0,126.0,122.93,96.92
2016,5,15,8,15,0.5,147.5,3.6,15.0,147.5,144.69,114.42
2016,5,15,8,30,1.0,169.0,3.5,15.0,169.0,166.52,131.79
2016,5,15,8,45,4.5,191.0,3.45,15.5,194.0,191.34,151.24
2016,5,15,9,0,8.0,213.0,3.4,16.0,219.0,216.39,170.62
2016,5,15,9,15,47.0,286.5,3.35,16.0,323.5,332.8,262.92
2016,5,15,9,30,86.0,360.0,3.3,16.0,428.0,446.31,349.93
2016,5,15,9,45,101.0,382.0,3.3,16.0,464.5,484.46,378.0
2016,5,15,10,0,116.0,404.0,3.3,16.0,501.0,531.13,412.35
2016,5,15,10,15,84.0,398.0,3.4,16.0,470.0,486.43,377.51
2016,5,15,10,30,52.0,392.0,3.5,16.0,439.0,448.89,348.09
2016,5,15,10,45,47.5,394.0,3.65,16.0,437.5,445.96,345.74
2016,5,15,11,0,43.0,396.0,3.8,16.0,436.0,442.77,343.08
2016,5,15,11,15,88.5,433.5,4.05,16.0,517.0,525.8,406.96
2016,5,15,11,30,134.0,471.0,4.3,16.0,598.0,615.11,474.16
2016,5,15,11,45,105.0,462.0,4.6,16.5,562.0,568.02,438.11
2016,5,15,12,0,76.0,453.0,4.9,17.0,526.0,527.81,407.27
2016,5,15,12,15,61.5,435.0,5.1,17.0,494.0,492.93,381.29
2016,5,15,12,30,47.0,417.0,5.3,17.0,462.0,458.4,355.29
2016,5,15,12,45,54.5,423.0,5.5,17.0,474.5,468.91,363.98
2016,5,15,13,0,62.0,429.0,5.7,17.0,487.0,478.78,372.09
2016,5,15,13,15,121.0,438.5,5.8,16.5,549.0,539.96,421.45
2016,5,15,13,30,180.0,448.0,5.9,16.0,611.0,593.94,464.94
2016,5,15,13,45,126.5,423.0,6.0,16.0,536.0,517.01,405.62
2016,5,15,14,0,73.0,398.0,6.1,16.0,461.0,442.62,347.8
2016,5,15,14,15,114.5,394.0,6.1,16.0,488.5,466.0,367.56
2016,5,15,14,30,156.0,390.0,6.1,16.0,516.0,484.88,383.4
2016,5,15,14,45,111.0,360.0,6.2,16.0,447.5,417.27,330.58
2016,5,15,15,0,66.0,330.0,6.3,16.0,379.0,354.67,281.31
2016,5,15,15,15,47.5,294.5,6.4,16.0,329.0,306.23,243.35
2016,5,15,15,30,29.0,259.0,6.5,16.0,279.0,259.83,206.67
2016,5,15,15,45,62.5,259.0,6.6,16.0,297.5,272.95,217.87
2016,5,15,16,0,96.0,259.0,6.7,16.0,316.0,282.16,225.41
2016,5,15,16,15,58.5,221.5,6.7,15.5,255.5,227.59,181.97
2016,5,15,16,30,21.0,184.0,6.7,15.0,195.0,180.26,144.36
2016,5,15,16,45,46.0,174.5,6.7,15.0,194.5,172.85,137.87
2016,5,15,17,0,71.0,165.0,6.7,15.0,194.0,165.27,130.7
2016,5,15,17,15,63.0,143.5,6.65,14.5,167.0,139.54,109.72
2016,5,15,17,30,55.0,122.0,6.6,14.0,140.0,114.9,89.72
2016,5,15,17,45,45.0,100.5,6.55,14.0,113.5,91.32,70.71
2016,5,15,18,0,35.0,79.0,6.5,14.0,87.0,69.39,56.09
2016,5,15,18,15,20.0,59.0,6.4,14.0,63.5,52.77,40.84
2016,5,15,18,30,5.0,39.0,6.3,14.0,40.0,36.64,25.82
2016,5,15,18,45,2.5,22.5,6.2,14.0,23.0,21.56,9.3
2016,5,15,19,0,0.0,6.0,6.1,14.0,6.0,5.9,0.0
2016,5,15,19,15,0.0,3.0,6.05,14.0,3.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,60.5,15.0,3.9,13.0,20.0,22.91,0.0
2016,5,16,5,30,121.0,30.0,3.9,13.0,40.0,58.96,32.94
2016,5,16,5,45,216.5,45.0,3.9,13.5,78.0,108.22,76.33
2016,5,16,6,0,312.0,60.0,3.9,14.0,116.0,164.78,124.36
2016,5,16,6,15,156.0,73.5,3.8,14.0,101.5,136.94,107.66
2016,5,16,6,30,0.0,87.0,3.7,14.0,87.0,85.95,67.53
2016,5,16,6,45,3.0,106.5,3.6,14.0,108.0,106.79,85.18
2016,5,16,7,0,6.0,126.0,3.5,14.0,129.0,127.91,102.75
2016,5,16,7,15,62.0,161.0,3.4,14.0,190.0,199.8,162.87
2016,5,16,7,30,118.0,196.0,3.3,14.0,251.0,279.26,228.1
2016,5,16,7,45,102.5,217.0,3.25,14.5,269.0,290.25,235.55
2016,5,16,8,0,87.0,238.0,3.2,15.0,287.0,305.38,246.15
2016,5,16,8,15,140.0,263.0,3.15,15.0,349.5,380.7,306.1
2016,5,16,8,30,193.0,288.0,3.1,15.0,412.0,453.25,362.56
2016,5,16,8,45,273.5,294.0,3.1,15.5,483.0,538.66,427.85
2016,5,16,9,0,354.0,300.0,3.1,16.0,554.0,621.42,489.54
2016,5,16,9,15,384.0,307.5,3.1,16.0,596.5,665.63,521.41
2016,5,16,9,30,414.0,315.0,3.1,16.0,639.0,717.84,558.72
2016,5,16,9,45,437.5,319.0,3.1,16.5,674.5,753.07,582.34
2016,5,16,10,0,461.0,323.0,3.1,17.0,710.0,787.67,605.33
2016,5,16,10,15,671.0,221.5,3.15,17.0,805.0,893.38,684.89
2016,5,16,10,30,881.0,120.0,3.2,17.0,900.0,990.66,750.32
2016,5,16,10,45,885.5,121.0,3.25,17.0,920.5,1004.25,758.31
2016,5,16,11,0,890.0,122.0,3.3,17.0,941.0,1014.7,765.04
2016,5,16,11,15,893.0,122.5,3.4,17.0,954.5,1019.94,768.79
2016,5,16,11,30,896.0,123.0,3.5,17.0,968.0,1021.92,770.5
2016,5,16,11,45,897.0,124.0,3.6,17.5,973.5,1019.16,767.69
2016,5,16,12,0,898.0,125.0,3.7,18.0,979.0,1013.15,762.82
2016,5,16,12,15,898.5,125.0,3.85,18.0,977.5,1002.45,756.66
2016,5,16,12,30,899.0,125.0,4.0,18.0,976.0,988.61,748.42
2016,5,16,12,45,899.0,123.5,4.15,18.0,967.5,969.73,736.73
2016,5,16,13,0,899.0,122.0,4.3,18.0,959.0,947.85,722.96
2016,5,16,13,15,896.0,121.0,4.4,18.0,942.5,920.87,705.49
2016,5,16,13,30,893.0,120.0,4.5,18.0,926.0,891.23,686.22
2016,5,16,13,45,733.0,208.5,4.6,18.0,858.5,817.67,635.39
2016,5,16,14,0,573.0,297.0,4.7,18.0,791.0,747.51,581.3
2016,5,16,14,15,589.5,275.0,4.75,17.5,767.5,715.17,560.08
2016,5,16,14,30,606.0,253.0,4.8,17.0,744.0,680.34,536.25
2016,5,16,14,45,727.5,182.5,4.9,17.0,745.0,668.38,530.39
2016,5,16,15,0,849.0,112.0,5.0,17.0,746.0,646.81,516.12
2016,5,16,15,15,562.5,204.0,5.0,17.0,614.0,521.52,415.32
2016,5,16,15,30,276.0,296.0,5.0,17.0,482.0,422.89,334.92
2016,5,16,15,45,235.5,279.0,5.05,17.0,430.0,373.38,295.89
2016,5,16,16,0,195.0,262.0,5.1,17.0,378.0,325.85,258.05
2016,5,16,16,15,277.0,225.0,5.1,16.5,374.5,309.44,244.14
2016,5,16,16,30,359.0,188.0,5.1,16.0,371.0,286.92,223.5
2016,5,16,16,45,231.0,178.5,5.15,16.0,291.5,221.28,171.43
2016,5,16,17,0,103.0,169.0,5.2,16.0,212.0,172.7,134.92
2016,5,16,17,15,91.5,147.5,5.25,15.5,182.0,147.67,114.72
2016,5,16,17,30,80.0,126.0,5.3,15.0,152.0,120.98,93.32
2016,5,16,17,45,247.5,97.5,5.35,15.0,156.5,93.19,65.51
2016,5,16,18,0,415.0,69.0,5.4,15.0,161.0,50.19,38.93
2016,5,16,18,15,325.5,57.0,5.3,14.5,117.5,42.54,31.83
2016,5,16,18,30,236.0,45.0,5.2,14.0,74.0,34.48,24.05
2016,5,16,18,45,128.0,28.0,5.15,14.0,43.0,21.77,9.99
2016,5,16,19,0,20.0,11.0,5.1,14.0,12.0,10.81,0.0
2016,5,16,19,15,10.0,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.0,14.0,2.65,13.5,23.0,28.61,0.0
2016,5,17,5,30,218.0,28.0,2.7,14.0,46.0,78.31,44.22
2016,5,17,5,45,325.5,39.0,2.75,14.5,87.5,129.45,89.85
2016,5,17,6,0,433.0,50.0,2.8,15.0,129.0,191.72,142.95
2016,5,17,6,15,502.5,58.0,2.7,15.0,177.5,248.88,193.72
2016,5,17,6,30,572.0,66.0,2.6,15.0,226.0,313.05,249.84
2016,5,17,6,45,622.0,71.5,2.55,15.5,278.0,372.2,300.53
2016,5,17,7,0,672.0,77.0,2.5,16.0,330.0,435.64,353.05
2016,5,17,7,15,706.0,81.5,2.55,16.0,382.0,492.95,400.06
2016,5,17,7,30,740.0,86.0,2.6,16.0,434.0,551.02,446.38
2016,5,17,7,45,767.0,89.0,2.65,16.5,485.5,605.8,488.03
2016,5,17,8,0,794.0,92.0,2.7,17.0,537.0,661.25,528.63
2016,5,17,8,15,813.5,95.0,2.75,17.5,585.0,711.53,562.92
2016,5,17,8,30,833.0,98.0,2.8,18.0,633.0,761.24,596.19
2016,5,17,8,45,848.0,100.5,2.9,18.5,678.0,801.75,622.62
2016,5,17,9,0,863.0,103.0,3.0,19.0,723.0,844.78,650.57
2016,5,17,9,15,874.0,105.0,3.0,19.0,762.5,882.1,674.82
2016,5,17,9,30,885.0,107.0,3.0,19.0,802.0,917.29,697.44
2016,5,17,9,45,895.0,108.0,3.05,19.5,836.0,948.14,716.0
2016,5,17,10,0,905.0,109.0,3.1,20.0,870.0,976.42,732.75
2016,5,17,10,15,911.0,110.0,3.1,20.0,897.5,998.09,746.04
2016,5,17,10,30,917.0,111.0,3.1,20.0,925.0,1016.73,757.4
2016,5,17,10,45,921.0,112.5,3.1,20.5,945.5,1030.77,764.34
2016,5,17,11,0,925.0,114.0,3.1,21.0,966.0,1041.53,769.21
2016,5,17,11,15,927.5,114.5,3.1,21.0,979.0,1046.43,771.85
2016,5,17,11,30,930.0,115.0,3.1,21.0,992.0,1047.96,772.44
2016,5,17,11,45,930.0,116.0,3.15,21.0,997.0,1044.13,770.13
2016,5,17,12,0,930.0,117.0,3.2,21.0,1002.0,1036.95,765.77
2016,5,17,12,15,929.5,116.5,3.25,21.0,1000.0,1024.48,758.05
2016,5,17,12,30,929.0,116.0,3.3,21.0,998.0,1008.8,748.3
2016,5,17,12,45,927.5,115.0,3.4,21.0,988.0,988.53,735.94
2016,5,17,13,0,926.0,114.0,3.5,21.0,978.0,965.23,721.54
2016,5,17,13,15,922.5,113.5,3.6,21.0,960.5,937.7,704.22
2016,5,17,13,30,919.0,113.0,3.7,21.0,943.0,907.44,684.93
2016,5,17,13,45,912.5,112.5,3.8,21.0,918.5,872.09,661.98
2016,5,17,14,0,906.0,112.0,3.9,21.0,894.0,834.51,637.26
2016,5,17,14,15,898.5,110.5,3.95,20.5,862.5,793.14,610.56
2016,5,17,14,30,891.0,109.0,4.0,20.0,831.0,750.0,582.19
2016,5,17,14,45,881.0,107.5,4.1,20.0,794.0,703.57,549.91
2016,5,17,15,0,871.0,106.0,4.2,20.0,757.0,656.0,514.2
2016,5,17,15,15,858.0,103.5,4.25,20.0,715.0,604.79,474.71
2016,5,17,15,30,845.0,101.0,4.3,20.0,673.0,553.18,433.9
2016,5,17,15,45,828.5,98.0,4.4,20.0,626.5,496.9,388.59
2016,5,17,16,0,812.0,95.0,4.5,20.0,580.0,443.1,343.8
2016,5,17,16,15,789.5,92.0,4.5,19.5,530.0,387.71,297.01
2016,5,17,16,30,767.0,89.0,4.5,19.0,480.0,333.92,250.31
2016,5,17,16,45,736.0,85.5,4.55,18.5,428.0,279.17,202.3
2016,5,17,17,0,705.0,82.0,4.6,18.0,376.0,224.66,154.45
2016,5,17,17,15,664.5,76.5,4.5,17.5,324.0,172.52,110.04
2016,5,17,17,30,624.0,71.0,4.4,17.0,272.0,124.83,72.44
2016,5,17,17,45,562.0,65.0,4.35,17.0,221.5,80.08,43.72
2016,5,17,18,0,500.0,59.0,4.3,17.0,171.0,42.45,31.83
2016,5,17,18,15,413.0,49.0,4.1,16.5,126.0,35.79,25.71
2016,5,17,18,30,326.0,39.0,3.9,16.0,81.0,29.72,19.84
2016,5,17,18,45,196.0,25.5,3.75,15.5,47.5,19.66,8.8
2016,5,17,19,0,66.0,12.0,3.6,15.0,14.0,11.8,0.0
2016,5,17,19,15,33.0,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,91.5,15.0,2.1,14.0,23.0,30.15,0.0
2016,5,18,5,30,183.0,30.0,2.1,14.0,46.0,74.1,43.08
2016,5,18,5,45,283.5,42.5,2.15,14.0,86.0,122.13,85.58
2016,5,18,6,0,384.0,55.0,2.2,14.0,126.0,182.64,137.25
2016,5,18,6,15,453.0,64.0,2.0,14.0,173.0,238.22,186.26
2016,5,18,6,30,522.0,73.0,1.8,14.0,220.0,300.75,240.48
2016,5,18,6,45,571.5,79.5,1.65,14.5,270.5,358.28,289.18
2016,5,18,7,0,621.0,86.0,1.5,15.0,321.0,420.08,339.52
2016,5,18,7,15,656.0,91.5,1.4,15.0,372.0,476.6,384.71
2016,5,18,7,30,691.0,97.0,1.3,15.0,423.0,535.3,429.94
2016,5,18,7,45,719.5,100.5,1.2,15.5,473.0,589.37,469.23
2016,5,18,8,0,748.0,104.0,1.1,16.0,523.0,642.77,506.51
2016,5,18,8,15,514.5,190.5,1.15,16.0,490.5,593.22,465.16
2016,5,18,8,30,281.0,277.0,1.2,16.0,458.0,517.03,403.71
2016,5,18,8,45,210.5,306.0,1.25,16.5,447.0,492.77,383.38
2016,5,18,9,0,140.0,335.0,1.3,17.0,436.0,470.33,363.53
2016,5,18,9,15,219.0,345.0,1.4,17.0,513.0,553.36,426.4
2016,5,18,9,30,298.0,355.0,1.5,17.0,590.0,648.35,495.45
2016,5,18,9,45,233.0,383.0,1.6,17.5,571.0,615.8,468.5
2016,5,18,10,0,168.0,411.0,1.7,18.0,552.0,587.51,445.35
2016,5,18,10,15,196.5,422.5,1.8,18.0,593.0,628.67,475.57
2016,5,18,10,30,225.0,434.0,1.9,18.0,634.0,669.89,505.06
2016,5,18,10,45,281.5,432.0,2.05,18.0,688.0,732.02,550.11
2016,5,18,11,0,338.0,430.0,2.2,18.0,742.0,786.08,589.12
2016,5,18,11,15,409.5,407.5,2.3,18.0,791.0,838.67,627.21
2016,5,18,11,30,481.0,385.0,2.4,18.0,840.0,884.64,660.62
2016,5,18,11,45,485.0,387.5,2.5,18.0,848.5,886.52,662.1
2016,5,18,12,0,489.0,390.0,2.6,18.0,857.0,886.34,662.66
2016,5,18,12,15,514.0,365.5,2.6,18.0,855.0,877.74,657.95
2016,5,18,12,30,539.0,341.0,2.6,18.0,853.0,866.72,651.7
2016,5,18,12,45,713.5,234.5,2.65,18.0,905.0,912.8,688.51
2016,5,18,13,0,888.0,128.0,2.7,18.0,957.0,944.57,710.34
2016,5,18,13,15,884.0,127.0,2.8,18.0,940.0,917.02,692.64
2016,5,18,13,30,880.0,126.0,2.9,18.0,923.0,886.91,673.58
2016,5,18,13,45,876.0,124.0,3.0,18.0,899.5,853.4,651.99
2016,5,18,14,0,872.0,122.0,3.1,18.0,876.0,817.61,628.57
2016,5,18,14,15,864.5,120.5,3.25,17.5,845.5,777.5,603.19
2016,5,18,14,30,857.0,119.0,3.4,17.0,815.0,735.7,576.07
2016,5,18,14,45,844.5,118.0,3.6,17.0,778.0,689.47,543.65
2016,5,18,15,0,832.0,117.0,3.8,17.0,741.0,641.29,507.59
2016,5,18,15,15,818.5,114.5,3.95,16.5,699.5,591.18,469.79
2016,5,18,15,30,805.0,112.0,4.1,16.0,658.0,540.83,430.53
2016,5,18,15,45,781.5,111.0,4.25,16.0,611.0,486.97,386.54
2016,5,18,16,0,758.0,110.0,4.4,16.0,564.0,434.35,342.37
2016,5,18,16,15,538.5,154.0,4.45,15.5,462.5,346.04,271.11
2016,5,18,16,30,319.0,198.0,4.5,15.0,361.0,283.31,221.81
2016,5,18,16,45,301.0,181.0,4.6,15.0,322.0,243.73,188.3
2016,5,18,17,0,283.0,164.0,4.7,15.0,283.0,206.06,156.28
2016,5,18,17,15,423.5,122.5,4.75,15.0,273.5,173.22,121.99
2016,5,18,17,30,564.0,81.0,4.8,15.0,264.0,127.86,78.09
2016,5,18,17,45,505.5,73.0,4.85,15.0,215.0,84.84,49.62
2016,5,18,18,0,447.0,65.0,4.9,15.0,166.0,48.57,37.53
2016,5,18,18,15,361.0,54.0,4.9,14.5,122.5,40.0,29.65
2016,5,18,18,30,275.0,43.0,4.9,14.0,79.0,32.7,22.63
2016,5,18,18,45,157.5,28.0,4.9,14.0,46.5,21.66,10.72
2016,5,18,19,0,40.0,13.0,4.9,14.0,14.0,12.78,0.0
2016,5,18,19,15,20.0,6.5,4.9,14.0,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,45.0,17.0,6.45,12.0,21.0,24.89,0.0
2016,5,19,5,30,90.0,34.0,6.7,12.0,42.0,57.94,35.15
2016,5,19,5,45,164.0,51.5,6.95,12.5,77.5,99.72,71.85
2016,5,19,6,0,238.0,69.0,7.2,13.0,113.0,149.5,114.63
2016,5,19,6,15,290.0,84.5,7.25,13.0,155.0,201.3,160.57
2016,5,19,6,30,342.0,100.0,7.3,13.0,197.0,254.85,208.05
2016,5,19,6,45,407.0,104.5,7.4,13.0,242.5,307.6,254.65
2016,5,19,7,0,472.0,109.0,7.5,13.0,288.0,366.45,305.93
2016,5,19,7,15,449.5,133.0,7.3,13.0,323.5,403.3,337.27
2016,5,19,7,30,427.0,157.0,7.1,13.0,359.0,437.03,364.92
2016,5,19,7,45,577.0,138.5,6.95,13.0,443.5,537.86,449.0
2016,5,19,8,0,727.0,120.0,6.8,13.0,528.0,647.81,538.62
2016,5,19,8,15,750.0,124.0,6.85,13.0,577.5,699.06,578.45
2016,5,19,8,30,773.0,128.0,6.9,13.0,627.0,747.91,614.93
2016,5,19,8,45,667.5,176.0,6.95,13.5,628.0,743.96,608.83
2016,5,19,9,0,562.0,224.0,7.0,14.0,629.0,724.36,588.98
2016,5,19,9,15,702.5,180.5,6.9,14.0,715.0,821.26,664.23
2016,5,19,9,30,843.0,137.0,6.8,14.0,801.0,917.15,734.17
2016,5,19,9,45,854.0,139.0,6.75,14.0,836.0,949.02,755.83
2016,5,19,10,0,865.0,141.0,6.7,14.0,871.0,978.44,775.88
2016,5,19,10,15,873.0,142.5,6.65,14.0,899.5,995.93,787.21
2016,5,19,10,30,881.0,144.0,6.6,14.0,928.0,1016.33,800.76
2016,5,19,10,45,887.5,144.5,6.6,14.5,949.5,1031.24,809.11
2016,5,19,11,0,894.0,145.0,6.6,15.0,971.0,1043.05,815.31
2016,5,19,11,15,897.0,145.5,6.65,15.0,984.0,1048.17,818.71
2016,5,19,11,30,900.0,146.0,6.7,15.0,997.0,1050.03,819.94
2016,5,19,11,45,899.0,147.5,6.75,15.0,1002.0,1045.65,816.84
2016,5,19,12,0,898.0,149.0,6.8,15.0,1007.0,1038.04,811.59
2016,5,19,12,15,897.5,148.5,6.85,15.0,1004.5,1025.8,803.11
2016,5,19,12,30,897.0,148.0,6.9,15.0,1002.0,1010.48,792.52
2016,5,19,12,45,903.5,142.0,7.0,15.0,994.5,993.35,780.96
2016,5,19,13,0,910.0,136.0,7.1,15.0,987.0,973.01,767.09
2016,5,19,13,15,723.0,238.5,7.3,15.0,907.0,887.4,705.45
2016,5,19,13,30,536.0,341.0,7.5,15.0,827.0,802.02,637.12
2016,5,19,13,45,712.0,237.0,7.75,15.0,864.5,829.05,664.43
2016,5,19,14,0,888.0,133.0,8.0,15.0,902.0,841.53,675.98
2016,5,19,14,15,710.0,208.5,8.1,15.0,809.5,745.07,601.89
2016,5,19,14,30,532.0,284.0,8.2,15.0,717.0,657.42,530.03
2016,5,19,14,45,688.0,206.0,8.3,15.0,740.0,665.61,540.07
2016,5,19,15,0,844.0,128.0,8.4,15.0,763.0,660.21,538.18
2016,5,19,15,15,573.0,210.5,8.45,14.5,630.5,535.47,435.63
2016,5,19,15,30,302.0,293.0,8.5,14.0,498.0,435.16,352.18
2016,5,19,15,45,476.0,217.5,8.55,14.0,515.0,433.33,351.29
2016,5,19,16,0,650.0,142.0,8.6,14.0,532.0,414.78,334.14
2016,5,19,16,15,630.0,132.5,8.7,13.5,484.5,362.5,288.64
2016,5,19,16,30,610.0,123.0,8.8,13.0,437.0,311.8,243.58
2016,5,19,16,45,450.5,140.5,8.9,13.0,359.0,248.02,190.49
2016,5,19,17,0,291.0,158.0,9.0,13.0,281.0,203.35,155.75
2016,5,19,17,15,259.0,143.5,8.95,13.0,242.0,166.99,125.19
2016,5,19,17,30,227.0,129.0,8.9,13.0,203.0,134.1,98.81
2016,5,19,17,45,200.5,108.5,8.85,13.0,165.5,100.43,73.38
2016,5,19,18,0,174.0,88.0,8.8,13.0,128.0,70.01,56.95
2016,5,19,18,15,135.0,68.5,8.8,12.5,94.5,54.46,42.71
2016,5,19,18,30,96.0,49.0,8.8,12.0,61.0,41.9,30.86
2016,5,19,18,45,48.0,30.5,8.8,12.0,36.5,26.73,15.07
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,34.0,16.5,7.7,12.0,19.5,21.95,0.0
2016,5,20,5,30,68.0,33.0,7.7,12.0,39.0,49.85,30.17
2016,5,20,5,45,120.5,51.5,7.7,12.0,71.0,88.96,64.6
2016,5,20,6,0,173.0,70.0,7.7,12.0,103.0,131.11,101.29
2016,5,20,6,15,208.5,89.0,7.65,12.0,140.5,173.32,138.97
2016,5,20,6,30,244.0,108.0,7.6,12.0,178.0,219.15,179.64
2016,5,20,6,45,285.5,121.0,7.6,12.5,218.5,264.56,219.25
2016,5,20,7,0,327.0,134.0,7.6,13.0,259.0,313.94,261.6
2016,5,20,7,15,387.5,143.5,7.55,13.0,312.5,380.07,317.71
2016,5,20,7,30,448.0,153.0,7.5,13.0,366.0,445.68,372.69
2016,5,20,7,45,592.0,135.0,7.5,13.0,449.0,544.23,455.12
2016,5,20,8,0,736.0,117.0,7.5,13.0,532.0,651.11,542.84
2016,5,20,8,15,757.0,121.0,7.45,13.0,580.0,701.22,581.56
2016,5,20,8,30,778.0,125.0,7.4,13.0,628.0,748.9,617.05
2016,5,20,8,45,793.0,128.5,7.4,13.0,672.0,792.64,649.23
2016,5,20,9,0,808.0,132.0,7.4,13.0,716.0,835.06,680.14
2016,5,20,9,15,627.5,217.0,7.35,13.0,685.0,794.1,646.03
2016,5,20,9,30,447.0,302.0,7.3,13.0,654.0,734.27,593.42
2016,5,20,9,45,477.0,306.5,7.3,13.5,696.5,776.84,624.81
2016,5,20,10,0,507.0,311.0,7.3,14.0,739.0,818.96,655.16
2016,5,20,10,15,693.5,223.5,7.25,14.0,829.5,917.75,733.15
2016,5,20,10,30,880.0,136.0,7.2,14.0,920.0,1007.34,797.74
2016,5,20,10,45,884.0,137.5,7.2,14.0,940.5,1020.84,806.43
2016,5,20,11,0,888.0,139.0,7.2,14.0,961.0,1031.2,813.27
2016,5,20,11,15,891.0,140.0,7.15,14.0,974.0,1036.86,816.56
2016,5,20,11,30,894.0,141.0,7.1,14.0,987.0,1039.28,817.65
2016,5,20,11,45,895.5,140.5,7.1,14.0,992.5,1035.46,814.63
2016,5,20,12,0,897.0,140.0,7.1,14.0,998.0,1028.44,809.44
2016,5,20,12,15,896.5,140.0,7.1,14.0,996.0,1016.78,801.02
2016,5,20,12,30,896.0,140.0,7.1,14.0,994.0,1002.05,790.48
2016,5,20,12,45,710.0,253.0,7.1,14.0,925.5,928.35,736.75
2016,5,20,13,0,524.0,366.0,7.1,14.0,857.0,850.17,672.98
2016,5,20,13,15,467.0,373.5,7.1,14.0,805.0,790.16,627.2
2016,5,20,13,30,410.0,381.0,7.1,14.0,753.0,731.56,581.96
2016,5,20,13,45,637.0,259.5,7.1,14.0,820.5,788.49,632.75
2016,5,20,14,0,864.0,138.0,7.1,14.0,888.0,827.7,665.29
2016,5,20,14,15,855.5,136.5,7.05,14.0,856.5,787.14,635.1
2016,5,20,14,30,847.0,135.0,7.0,14.0,825.0,745.08,603.9
2016,5,20,14,45,832.0,134.5,7.0,14.0,787.0,697.59,567.26
2016,5,20,15,0,817.0,134.0,7.0,14.0,749.0,649.51,528.75
2016,5,20,15,15,802.0,131.0,6.95,13.5,707.0,598.74,488.27
2016,5,20,15,30,787.0,128.0,6.9,13.0,665.0,547.91,446.72
2016,5,20,15,45,766.0,125.5,6.85,13.0,618.0,494.77,401.48
2016,5,20,16,0,745.0,123.0,6.8,13.0,571.0,440.24,354.21
2016,5,20,16,15,720.0,118.5,6.7,13.0,522.0,385.71,306.0
2016,5,20,16,30,695.0,114.0,6.6,13.0,473.0,333.14,258.63
2016,5,20,16,45,665.5,108.0,6.55,13.0,422.0,280.14,210.65
2016,5,20,17,0,636.0,102.0,6.5,13.0,371.0,230.05,165.27
2016,5,20,17,15,592.0,95.5,6.4,13.0,320.0,180.13,121.88
2016,5,20,17,30,548.0,89.0,6.3,13.0,269.0,135.11,85.49
2016,5,20,17,45,488.5,80.0,6.2,13.0,220.0,91.94,56.09
2016,5,20,18,0,429.0,71.0,6.1,13.0,171.0,55.21,43.78
2016,5,20,18,15,341.5,59.5,5.95,12.5,126.5,44.21,33.67
2016,5,20,18,30,254.0,48.0,5.8,12.0,82.0,36.64,26.35
2016,5,20,18,45,145.0,32.0,5.7,12.0,49.5,24.86,13.95
2016,5,20,19,0,36.0,16.0,5.6,12.0,17.0,14.4,0.0
2016,5,20,19,15,18.0,8.0,5.5,12.0,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,15,42.0,16.5,3.3,13.0,20.5,24.07,0.0
2016,5,21,5,30,84.0,33.0,3.4,13.0,41.0,55.4,34.06
2016,5,21,5,45,138.0,51.5,3.55,13.0,73.5,93.3,67.4
2016,5,21,6,0,192.0,70.0,3.7,13.0,106.0,136.9,105.12
2016,5,21,6,15,233.0,88.0,3.75,13.0,145.0,181.01,144.0
2016,5,21,6,30,274.0,106.0,3.8,13.0,184.0,229.3,186.24
2016,5,21,6,45,315.5,118.0,3.85,13.0,225.0,275.21,226.1
2016,5,21,7,0,357.0,130.0,3.9,13.0,266.0,330.8,273.21
2016,5,21,7,15,279.5,163.0,3.95,13.0,279.5,334.68,276.33
2016,5,21,7,30,202.0,196.0,4.0,13.0,293.0,330.23,271.68
2016,5,21,7,45,139.0,217.5,4.1,13.5,288.0,320.6,261.95
2016,5,21,8,0,76.0,239.0,4.2,14.0,283.0,298.51,241.75
2016,5,21,8,15,396.0,191.0,4.3,14.0,445.0,506.67,414.44
2016,5,21,8,30,716.0,143.0,4.4,14.0,607.0,722.76,584.78
2016,5,21,8,45,513.0,229.0,4.5,14.0,573.0,671.71,539.96
2016,5,21,9,0,310.0,315.0,4.6,14.0,539.0,600.39,479.65
2016,5,21,9,15,541.0,236.5,4.6,14.0,653.5,736.05,588.33
2016,5,21,9,30,772.0,158.0,4.6,14.0,768.0,875.65,691.95
2016,5,21,9,45,547.0,271.0,4.6,14.0,712.5,804.55,634.89
2016,5,21,10,0,322.0,384.0,4.6,14.0,657.0,712.8,559.28
2016,5,21,10,15,566.0,274.5,4.55,14.0,772.5,847.25,665.56
2016,5,21,10,30,810.0,165.0,4.5,14.0,888.0,975.24,757.48
2016,5,21,10,45,653.0,266.0,4.45,14.0,857.0,935.77,727.02
2016,5,21,11,0,496.0,367.0,4.4,14.0,826.0,884.56,684.05
2016,5,21,11,15,497.0,374.5,4.35,14.0,840.0,892.69,689.24
2016,5,21,11,30,498.0,382.0,4.3,14.0,854.0,898.71,692.59
2016,5,21,11,45,501.5,384.5,4.3,14.0,862.0,900.08,693.31
2016,5,21,12,0,505.0,387.0,4.3,14.0,870.0,899.35,692.66
2016,5,21,12,15,671.0,275.5,4.3,14.0,916.5,941.39,728.7
2016,5,21,12,30,837.0,164.0,4.3,14.0,963.0,974.13,751.88
2016,5,21,12,45,558.5,308.0,4.3,14.0,839.0,840.11,653.43
2016,5,21,13,0,280.0,452.0,4.3,14.0,715.0,707.75,548.79
2016,5,21,13,15,333.5,422.5,4.3,14.0,729.5,716.58,558.13
2016,5,21,13,30,387.0,393.0,4.3,14.0,744.0,721.91,564.0
2016,5,21,13,45,308.0,406.5,4.35,14.0,681.5,653.95,512.19
2016,5,21,14,0,229.0,420.0,4.4,14.0,619.0,589.38,462.59
2016,5,21,14,15,341.0,366.0,4.35,14.0,650.5,612.96,484.01
2016,5,21,14,30,453.0,312.0,4.3,14.0,682.0,627.21,497.44
2016,5,21,14,45,352.5,329.0,4.3,14.0,609.0,553.01,439.12
2016,5,21,15,0,252.0,346.0,4.3,14.0,536.0,486.19,386.29
2016,5,21,15,15,225.0,328.5,4.25,14.0,491.5,441.22,351.38
2016,5,21,15,30,198.0,311.0,4.2,14.0,447.0,397.28,316.88
2016,5,21,15,45,473.0,213.0,4.2,14.0,506.5,428.88,343.27
2016,5,21,16,0,748.0,115.0,4.2,14.0,566.0,437.47,347.52
2016,5,21,16,15,725.0,111.0,4.15,14.0,517.5,381.84,299.26
2016,5,21,16,30,702.0,107.0,4.1,14.0,469.0,330.19,253.46
2016,5,21,16,45,676.5,100.0,4.1,14.0,420.0,277.1,206.03
2016,5,21,17,0,651.0,93.0,4.1,14.0,371.0,226.47,160.58
2016,5,21,17,15,610.5,87.5,4.1,13.5,320.5,177.2,118.13
2016,5,21,17,30,570.0,82.0,4.1,13.0,270.0,132.41,82.02
2016,5,21,17,45,512.0,74.0,4.1,13.0,221.0,88.89,52.37
2016,5,21,18,0,454.0,66.0,4.1,13.0,172.0,52.05,35.56
2016,5,21,18,15,372.0,55.5,3.9,13.0,128.5,40.97,30.78
2016,5,21,18,30,290.0,45.0,3.7,13.0,85.0,34.12,24.11
2016,5,21,18,45,175.0,30.5,3.55,13.0,51.5,23.56,13.12
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,13.6,0.0
2016,5,21,19,15,30.0,8.0,3.35,13.0,9.0,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,67.0,17.0,2.5,12.0,23.5,28.25,0.0
2016,5,22,5,30,134.0,34.0,2.6,12.0,47.0,66.33,41.14
2016,5,22,5,45,203.5,50.5,2.75,12.5,83.0,111.88,80.82
2016,5,22,6,0,273.0,67.0,2.9,13.0,119.0,161.97,123.98
2016,5,22,6,15,322.0,82.0,2.85,13.0,161.5,210.52,166.96
2016,5,22,6,30,371.0,97.0,2.8,13.0,204.0,264.08,213.79
2016,5,22,6,45,424.5,103.0,2.8,13.0,248.5,314.71,257.67
2016,5,22,7,0,478.0,109.0,2.8,13.0,293.0,370.25,304.77
2016,5,22,7,15,391.0,146.0,2.75,13.0,310.5,385.01,316.67
2016,5,22,7,30,304.0,183.0,2.7,13.0,328.0,384.19,315.04
2016,5,22,7,45,511.0,151.0,2.7,13.5,427.0,505.54,413.34
2016,5,22,8,0,718.0,119.0,2.7,14.0,526.0,641.27,518.84
2016,5,22,8,15,738.5,123.0,2.7,14.0,572.5,690.24,554.14
2016,5,22,8,30,759.0,127.0,2.7,14.0,619.0,736.73,586.56
2016,5,22,8,45,775.5,129.5,2.7,14.0,662.5,779.91,616.12
2016,5,22,9,0,792.0,132.0,2.7,14.0,706.0,821.92,644.51
2016,5,22,9,15,804.0,134.5,2.75,14.0,744.0,858.59,669.17
2016,5,22,9,30,816.0,137.0,2.8,14.0,782.0,893.35,692.38
2016,5,22,9,45,842.5,129.0,2.85,14.5,819.5,922.9,710.56
2016,5,22,10,0,869.0,121.0,2.9,15.0,857.0,956.18,731.23
2016,5,22,10,15,875.0,122.5,2.95,15.0,883.5,977.67,745.07
2016,5,22,10,30,881.0,124.0,3.0,15.0,910.0,996.27,757.11
2016,5,22,10,45,884.0,125.5,3.1,15.0,929.5,1008.88,765.63
