Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,0,887.0,127.0,3.2,15.0,949.0,1018.35,772.17
2016,5,22,11,15,889.5,127.5,3.25,15.0,961.5,1023.1,775.24
2016,5,22,11,30,892.0,128.0,3.3,15.0,974.0,1024.64,776.3
2016,5,22,11,45,891.0,129.5,3.35,15.0,979.0,1020.48,773.65
2016,5,22,12,0,890.0,131.0,3.4,15.0,984.0,1013.15,768.99
2016,5,22,12,15,889.0,131.0,3.5,15.0,981.5,1001.2,761.69
2016,5,22,12,30,888.0,131.0,3.6,15.0,979.0,986.22,752.38
2016,5,22,12,45,884.5,131.5,3.75,15.0,969.0,966.39,740.1
2016,5,22,13,0,881.0,132.0,3.9,15.0,959.0,943.77,725.83
2016,5,22,13,15,877.0,131.0,4.0,15.0,942.0,916.55,707.97
2016,5,22,13,30,873.0,130.0,4.1,15.0,925.0,886.8,688.24
2016,5,22,13,45,865.0,130.0,4.2,15.0,900.0,852.26,664.95
2016,5,22,14,0,857.0,130.0,4.3,15.0,875.0,815.72,640.18
2016,5,22,14,15,848.5,128.5,4.35,15.0,844.5,775.55,612.32
2016,5,22,14,30,840.0,127.0,4.4,15.0,814.0,733.82,583.0
2016,5,22,14,45,828.5,125.5,4.45,15.0,777.5,688.1,549.59
2016,5,22,15,0,817.0,124.0,4.5,15.0,741.0,641.6,513.79
2016,5,22,15,15,569.5,206.5,4.55,14.5,625.5,531.37,425.88
2016,5,22,15,30,322.0,289.0,4.6,14.0,510.0,443.44,354.58
2016,5,22,15,45,384.5,251.5,4.65,14.0,497.5,422.19,337.97
2016,5,22,16,0,447.0,214.0,4.7,14.0,485.0,392.27,313.03
2016,5,22,16,15,577.0,159.0,4.7,14.0,478.0,368.51,290.81
2016,5,22,16,30,707.0,104.0,4.7,14.0,471.0,330.19,254.13
2016,5,22,16,45,407.5,139.5,4.75,14.0,346.0,236.94,180.94
2016,5,22,17,0,108.0,175.0,4.8,14.0,221.0,180.18,141.9
2016,5,22,17,15,98.5,153.0,4.8,13.5,191.0,151.5,118.44
2016,5,22,17,30,89.0,131.0,4.8,13.0,161.0,124.09,96.15
2016,5,22,17,45,281.5,97.0,4.8,13.0,168.0,98.31,68.31
2016,5,22,18,0,474.0,63.0,4.8,13.0,175.0,50.42,33.37
2016,5,22,18,15,394.5,53.0,4.65,13.0,131.0,38.67,28.75
2016,5,22,18,30,315.0,43.0,4.5,13.0,87.0,32.75,22.96
2016,5,22,18,45,205.0,29.5,4.35,13.0,53.5,22.69,12.63
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,12.46,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,46.0,17.0,3.2,13.0,21.0,25.34,0.0
2016,5,23,5,30,92.0,34.0,3.3,13.0,42.0,58.05,36.37
2016,5,23,5,45,147.0,51.5,3.45,13.0,75.0,95.55,69.14
2016,5,23,6,0,202.0,69.0,3.6,13.0,108.0,138.9,106.68
2016,5,23,6,15,241.0,87.0,3.6,13.0,147.0,182.9,145.54
2016,5,23,6,30,280.0,105.0,3.6,13.0,186.0,230.85,187.49
2016,5,23,6,45,320.5,117.5,3.6,13.5,227.5,277.2,227.24
2016,5,23,7,0,361.0,130.0,3.6,14.0,269.0,333.11,273.88
2016,5,23,7,15,190.0,151.0,3.6,14.0,225.0,271.3,222.77
2016,5,23,7,30,19.0,172.0,3.6,14.0,181.0,182.22,146.98
2016,5,23,7,45,163.5,200.5,3.65,14.0,292.5,318.12,260.31
2016,5,23,8,0,308.0,229.0,3.7,14.0,404.0,462.87,376.86
2016,5,23,8,15,356.5,239.0,3.7,14.0,458.0,521.64,422.3
2016,5,23,8,30,405.0,249.0,3.7,14.0,512.0,590.58,474.94
2016,5,23,8,45,593.5,189.5,3.7,14.5,604.0,698.55,559.22
2016,5,23,9,0,782.0,130.0,3.7,15.0,696.0,811.47,640.8
2016,5,23,9,15,794.0,132.5,3.7,15.0,734.5,847.82,664.84
2016,5,23,9,30,806.0,135.0,3.7,15.0,773.0,882.3,687.91
2016,5,23,9,45,441.0,263.5,3.75,15.0,614.5,698.34,549.04
2016,5,23,10,0,76.0,392.0,3.8,15.0,456.0,471.65,367.78
2016,5,23,10,15,146.0,415.0,3.75,15.0,544.0,571.68,445.43
2016,5,23,10,30,216.0,438.0,3.7,15.0,632.0,664.99,514.96
2016,5,23,10,45,544.5,283.0,3.7,15.0,785.0,844.24,655.02
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,1005.61,768.74
2016,5,23,11,15,876.0,128.5,3.65,15.0,951.0,1010.83,770.1
2016,5,23,11,30,879.0,129.0,3.6,15.0,964.0,1012.89,770.74
2016,5,23,11,45,882.5,128.0,3.55,15.0,970.0,1010.76,768.67
2016,5,23,12,0,886.0,127.0,3.5,15.0,976.0,1005.47,764.59
2016,5,23,12,15,885.5,127.0,3.45,15.0,974.5,994.12,756.51
2016,5,23,12,30,885.0,127.0,3.4,15.0,973.0,979.73,746.51
2016,5,23,12,45,856.0,144.5,3.4,15.0,956.0,952.59,728.21
2016,5,23,13,0,827.0,162.0,3.4,15.0,939.0,927.3,711.28
2016,5,23,13,15,581.0,293.0,3.4,15.0,834.0,814.33,629.34
2016,5,23,13,30,335.0,424.0,3.4,15.0,729.0,707.12,545.23
2016,5,23,13,45,330.0,411.0,3.45,15.0,705.0,676.94,524.55
2016,5,23,14,0,325.0,398.0,3.5,15.0,681.0,646.29,502.78
2016,5,23,14,15,337.5,378.5,3.55,15.0,663.5,622.52,486.33
2016,5,23,14,30,350.0,359.0,3.6,15.0,646.0,597.17,468.4
2016,5,23,14,45,299.5,353.5,3.7,15.0,591.5,540.03,425.09
2016,5,23,15,0,249.0,348.0,3.8,15.0,537.0,486.53,384.12
2016,5,23,15,15,206.5,331.5,3.9,15.0,482.5,433.39,343.19
2016,5,23,15,30,164.0,315.0,4.0,15.0,428.0,382.71,303.73
2016,5,23,15,45,94.0,270.0,4.1,15.0,334.0,299.19,238.03
2016,5,23,16,0,24.0,225.0,4.2,15.0,240.0,223.83,178.23
2016,5,23,16,15,46.5,220.0,4.3,14.5,245.5,222.45,177.83
2016,5,23,16,30,69.0,215.0,4.4,14.0,251.0,221.07,176.88
2016,5,23,16,45,35.5,177.0,4.5,14.0,195.5,172.94,138.28
2016,5,23,17,0,2.0,139.0,4.6,14.0,140.0,131.43,105.22
2016,5,23,17,15,1.0,120.5,4.6,14.0,121.0,113.56,90.63
2016,5,23,17,30,0.0,102.0,4.6,14.0,102.0,95.91,76.0
2016,5,23,17,45,228.0,84.0,4.7,14.0,138.0,85.06,58.64
2016,5,23,18,0,456.0,66.0,4.8,14.0,174.0,53.73,35.59
2016,5,23,18,15,376.0,55.5,4.75,13.5,130.5,40.82,30.61
2016,5,23,18,30,296.0,45.0,4.7,13.0,87.0,33.98,24.06
2016,5,23,18,45,187.5,31.0,4.7,13.0,53.5,23.86,13.76
2016,5,23,19,0,79.0,17.0,4.7,13.0,20.0,13.25,0.0
2016,5,23,19,15,39.5,8.5,4.65,13.0,10.0,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.5,15.5,3.7,13.0,15.5,15.04,0.0
2016,5,24,5,30,1.0,31.0,3.8,13.0,31.0,30.82,18.58
2016,5,24,5,45,22.5,50.0,3.9,13.0,54.5,57.09,41.31
2016,5,24,6,0,44.0,69.0,4.0,13.0,78.0,84.41,64.83
2016,5,24,6,15,56.5,90.5,4.0,13.0,105.0,113.47,90.15
2016,5,24,6,30,69.0,112.0,4.0,13.0,132.0,143.72,116.27
2016,5,24,6,45,80.0,133.0,4.0,13.5,160.5,173.9,141.75
2016,5,24,7,0,91.0,154.0,4.0,14.0,189.0,205.08,167.57
2016,5,24,7,15,123.0,177.5,4.0,14.0,232.5,257.02,210.51
2016,5,24,7,30,155.0,201.0,4.0,14.0,276.0,306.99,251.26
2016,5,24,7,45,207.0,219.5,4.0,14.0,331.0,367.25,300.12
2016,5,24,8,0,259.0,238.0,4.0,14.0,386.0,438.36,356.66
2016,5,24,8,15,176.5,263.5,4.0,14.0,368.0,407.86,329.82
2016,5,24,8,30,94.0,289.0,4.0,14.0,350.0,369.8,296.88
2016,5,24,8,45,63.5,288.0,4.0,14.0,331.0,346.11,276.8
2016,5,24,9,0,33.0,287.0,4.0,14.0,312.0,320.36,254.94
2016,5,24,9,15,35.0,305.0,4.0,14.0,332.5,341.28,270.9
2016,5,24,9,30,37.0,323.0,4.0,14.0,353.0,362.17,286.61
2016,5,24,9,45,144.5,363.0,4.0,14.5,485.0,512.16,404.23
2016,5,24,10,0,252.0,403.0,4.0,15.0,617.0,666.29,519.75
2016,5,24,10,15,285.5,408.5,4.0,15.0,658.5,707.41,549.27
2016,5,24,10,30,319.0,414.0,4.0,15.0,700.0,748.42,579.06
2016,5,24,10,45,462.0,366.0,4.0,15.0,790.0,848.36,654.5
2016,5,24,11,0,605.0,318.0,4.0,15.0,880.0,943.13,724.31
2016,5,24,11,15,748.5,223.5,4.0,15.0,929.0,990.94,759.28
2016,5,24,11,30,892.0,129.0,4.0,15.0,978.0,1026.07,782.71
2016,5,24,11,45,895.5,128.0,4.05,15.0,984.0,1023.92,781.04
2016,5,24,12,0,899.0,127.0,4.1,15.0,990.0,1018.56,777.59
2016,5,24,12,15,898.5,127.0,4.1,15.0,988.0,1007.09,769.75
2016,5,24,12,30,898.0,127.0,4.1,15.0,986.0,992.54,759.93
2016,5,24,12,45,893.5,128.0,4.15,15.0,975.5,972.19,746.48
2016,5,24,13,0,889.0,129.0,4.2,15.0,965.0,949.04,731.13
2016,5,24,13,15,885.5,128.5,4.25,15.0,948.5,922.67,713.5
2016,5,24,13,30,882.0,128.0,4.3,15.0,932.0,893.7,694.12
2016,5,24,13,45,878.0,125.5,4.35,15.0,908.5,859.94,671.28
2016,5,24,14,0,874.0,123.0,4.4,15.0,885.0,823.91,646.64
2016,5,24,14,15,655.5,221.5,4.45,15.0,782.0,718.26,568.21
2016,5,24,14,30,437.0,320.0,4.5,15.0,679.0,624.05,492.96
2016,5,24,14,45,443.0,302.0,4.55,15.0,652.0,590.34,468.38
2016,5,24,15,0,449.0,284.0,4.6,15.0,625.0,555.33,442.03
2016,5,24,15,15,332.5,298.0,4.65,15.0,542.5,476.56,379.6
2016,5,24,15,30,216.0,312.0,4.7,15.0,460.0,408.72,325.38
2016,5,24,15,45,267.0,280.0,4.8,15.0,451.0,390.01,311.16
2016,5,24,16,0,318.0,248.0,4.9,15.0,442.0,368.15,293.28
2016,5,24,16,15,202.5,233.5,4.9,14.5,353.5,293.36,233.71
2016,5,24,16,30,87.0,219.0,4.9,14.0,265.0,230.8,184.56
2016,5,24,16,45,79.0,196.0,4.95,14.0,234.5,201.67,160.86
2016,5,24,17,0,71.0,173.0,5.0,14.0,204.0,173.57,137.82
2016,5,24,17,15,64.5,151.5,5.0,13.5,176.5,148.03,117.0
2016,5,24,17,30,58.0,130.0,5.0,13.0,149.0,123.4,96.93
2016,5,24,17,45,48.5,108.5,5.0,13.0,123.0,99.53,77.59
2016,5,24,18,0,39.0,87.0,5.0,13.0,97.0,77.05,59.67
2016,5,24,18,15,185.5,65.5,4.9,13.0,94.5,52.28,40.84
2016,5,24,18,30,332.0,44.0,4.8,13.0,92.0,33.41,23.59
2016,5,24,18,45,216.0,31.0,4.75,13.0,57.0,23.82,13.88
2016,5,24,19,0,100.0,18.0,4.7,13.0,22.0,14.05,0.0
2016,5,24,19,15,50.0,9.0,4.6,13.0,11.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,36.1,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,86.45,54.11
2016,5,25,5,45,319.0,44.5,3.3,13.0,96.5,134.48,95.9
2016,5,25,6,0,412.0,56.0,3.4,13.0,137.0,194.28,147.76
2016,5,25,6,15,476.5,64.5,3.4,13.0,184.0,249.37,197.09
2016,5,25,6,30,541.0,73.0,3.4,13.0,231.0,310.88,251.39
2016,5,25,6,45,270.5,64.0,3.4,13.5,143.0,200.37,164.1
2016,5,25,7,0,0.0,55.0,3.4,14.0,55.0,53.14,39.63
2016,5,25,7,15,0.0,75.5,3.45,14.0,75.5,73.0,56.37
2016,5,25,7,30,0.0,96.0,3.5,14.0,96.0,93.17,73.08
2016,5,25,7,45,0.0,99.5,3.55,14.0,99.5,96.53,75.61
2016,5,25,8,0,0.0,103.0,3.6,14.0,103.0,99.92,78.17
2016,5,25,8,15,0.0,125.5,3.7,14.0,125.5,122.19,96.3
2016,5,25,8,30,0.0,148.0,3.8,14.0,148.0,144.52,114.28
2016,5,25,8,45,0.5,156.5,3.9,14.0,157.0,153.29,121.11
2016,5,25,9,0,1.0,165.0,4.0,14.0,166.0,162.09,127.97
2016,5,25,9,15,4.5,191.0,4.05,14.0,194.5,191.04,151.18
2016,5,25,9,30,8.0,217.0,4.1,14.0,223.0,220.21,174.34
2016,5,25,9,45,7.5,208.0,4.2,14.0,214.0,210.76,166.48
2016,5,25,10,0,7.0,199.0,4.3,14.0,205.0,201.36,158.76
2016,5,25,10,15,9.0,224.0,4.3,14.0,232.5,228.19,180.0
2016,5,25,10,30,11.0,249.0,4.3,14.0,260.0,255.04,201.04
2016,5,25,10,45,13.5,276.0,4.35,14.5,289.5,284.36,223.53
2016,5,25,11,0,16.0,303.0,4.4,15.0,319.0,313.64,245.74
2016,5,25,11,15,14.0,277.0,4.4,15.0,291.0,285.51,223.61
2016,5,25,11,30,12.0,251.0,4.4,15.0,263.0,257.51,201.65
2016,5,25,11,45,16.0,294.5,4.4,15.0,310.0,304.23,238.18
2016,5,25,12,0,20.0,338.0,4.4,15.0,357.0,350.74,274.03
2016,5,25,12,15,31.0,376.0,4.45,15.0,406.0,403.45,314.66
2016,5,25,12,30,42.0,414.0,4.5,15.0,455.0,450.19,350.38
2016,5,25,12,45,61.5,431.5,4.6,15.0,490.5,483.6,376.42
2016,5,25,13,0,81.0,449.0,4.7,15.0,526.0,515.74,401.44
2016,5,25,13,15,56.5,408.5,4.85,15.0,462.0,450.16,351.59
2016,5,25,13,30,32.0,368.0,5.0,15.0,398.0,386.22,302.52
2016,5,25,13,45,24.5,331.5,5.15,15.0,354.5,342.22,268.88
2016,5,25,14,0,17.0,295.0,5.3,15.0,311.0,298.57,235.07
2016,5,25,14,15,33.5,324.5,5.4,15.0,353.0,338.08,266.94
2016,5,25,14,30,50.0,354.0,5.5,15.0,395.0,375.16,296.58
2016,5,25,14,45,451.0,230.0,5.65,15.0,574.5,529.02,426.73
2016,5,25,15,0,852.0,106.0,5.8,15.0,754.0,650.66,526.38
2016,5,25,15,15,500.5,211.0,5.9,15.0,586.5,496.07,399.95
2016,5,25,15,30,149.0,316.0,6.0,15.0,419.0,375.74,300.19
2016,5,25,15,45,80.0,259.0,6.1,15.0,314.5,282.59,226.05
2016,5,25,16,0,11.0,202.0,6.2,15.0,210.0,197.02,157.17
2016,5,25,16,15,7.5,184.0,6.25,14.5,189.0,177.68,142.16
2016,5,25,16,30,4.0,166.0,6.3,14.0,168.0,158.78,127.31
2016,5,25,16,45,2.0,145.0,6.35,14.0,146.0,138.05,110.55
2016,5,25,17,0,0.0,124.0,6.4,14.0,124.0,117.65,93.91
2016,5,25,17,15,0.0,108.0,6.35,13.5,108.0,102.42,81.54
2016,5,25,17,30,0.0,92.0,6.3,13.0,92.0,87.27,69.01
2016,5,25,17,45,245.0,78.5,6.3,13.0,138.0,78.08,52.12
2016,5,25,18,0,490.0,65.0,6.3,13.0,184.0,55.06,35.23
2016,5,25,18,15,409.0,56.0,6.2,13.0,139.0,40.99,30.85
2016,5,25,18,30,328.0,47.0,6.1,13.0,94.0,35.48,25.43
2016,5,25,18,45,204.5,33.5,6.1,13.0,59.0,25.82,15.66
2016,5,25,19,0,81.0,20.0,6.1,13.0,24.0,16.86,0.0
2016,5,25,19,15,40.5,10.0,6.05,13.0,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,73.0,19.5,4.1,13.0,26.5,32.25,0.0
2016,5,26,5,30,146.0,39.0,4.1,13.0,53.0,74.63,48.02
2016,5,26,5,45,236.0,53.5,4.1,13.0,92.5,123.65,89.74
2016,5,26,6,0,326.0,68.0,4.1,13.0,132.0,179.75,137.94
2016,5,26,6,15,163.0,63.5,4.05,13.0,95.5,128.75,101.57
2016,5,26,6,30,0.0,59.0,4.0,13.0,59.0,57.02,43.24
2016,5,26,6,45,0.0,72.0,4.0,13.5,72.0,69.75,54.01
2016,5,26,7,0,0.0,85.0,4.0,14.0,85.0,82.55,64.6
2016,5,26,7,15,0.0,96.0,3.95,14.0,96.0,93.35,73.47
2016,5,26,7,30,0.0,107.0,3.9,14.0,107.0,104.17,82.25
2016,5,26,7,45,0.0,129.5,3.85,14.0,129.5,126.54,100.52
2016,5,26,8,0,0.0,152.0,3.8,14.0,152.0,148.96,118.61
2016,5,26,8,15,1.5,168.0,3.75,14.0,169.0,165.94,132.12
2016,5,26,8,30,3.0,184.0,3.7,14.0,186.0,183.03,145.63
2016,5,26,8,45,7.0,207.0,3.65,14.5,212.5,209.35,166.25
2016,5,26,9,0,11.0,230.0,3.6,15.0,239.0,235.92,186.8
2016,5,26,9,15,10.0,229.5,3.5,15.0,238.0,234.55,185.18
2016,5,26,9,30,9.0,229.0,3.4,15.0,237.0,233.15,183.65
2016,5,26,9,45,11.5,249.0,3.35,15.0,259.0,255.55,201.06
2016,5,26,10,0,14.0,269.0,3.3,15.0,281.0,278.01,218.33
2016,5,26,10,15,16.0,287.5,3.2,15.0,301.5,298.5,233.9
2016,5,26,10,30,18.0,306.0,3.1,15.0,322.0,318.95,249.36
2016,5,26,10,45,24.5,340.5,3.05,15.5,363.0,367.21,285.62
2016,5,26,11,0,31.0,375.0,3.0,16.0,404.0,408.5,315.95
2016,5,26,11,15,34.5,389.0,3.0,16.0,422.0,425.47,328.39
2016,5,26,11,30,38.0,403.0,3.0,16.0,440.0,442.15,340.7
2016,5,26,11,45,40.0,404.0,3.0,16.0,443.0,443.77,341.81
2016,5,26,12,0,42.0,405.0,3.0,16.0,446.0,445.14,342.84
2016,5,26,12,15,55.0,427.0,3.1,16.0,480.5,478.07,367.89
2016,5,26,12,30,68.0,449.0,3.2,16.0,515.0,510.15,392.03
2016,5,26,12,45,75.5,450.0,3.3,16.0,522.0,515.16,396.15
2016,5,26,13,0,83.0,451.0,3.4,16.0,529.0,519.55,399.97
2016,5,26,13,15,156.5,449.5,3.6,16.0,593.5,582.44,449.44
2016,5,26,13,30,230.0,448.0,3.8,16.0,658.0,637.84,492.58
2016,5,26,13,45,158.5,430.5,4.05,16.0,573.5,551.26,427.51
2016,5,26,14,0,87.0,413.0,4.3,16.0,489.0,468.37,364.59
2016,5,26,14,15,84.5,396.5,4.55,16.0,468.5,445.61,348.47
2016,5,26,14,30,82.0,380.0,4.8,16.0,448.0,422.95,331.98
2016,5,26,14,45,123.5,369.5,5.05,16.0,466.5,435.43,343.42
2016,5,26,15,0,165.0,359.0,5.3,16.0,485.0,444.44,351.82
2016,5,26,15,15,360.0,285.0,5.45,15.5,539.0,481.79,385.25
2016,5,26,15,30,555.0,211.0,5.6,15.0,593.0,500.53,402.33
2016,5,26,15,45,643.5,169.5,5.75,15.0,584.5,477.29,383.03
2016,5,26,16,0,732.0,128.0,5.9,15.0,576.0,444.56,354.59
2016,5,26,16,15,708.5,124.0,5.95,14.5,528.0,391.86,309.33
2016,5,26,16,30,685.0,120.0,6.0,14.0,480.0,340.95,264.54
2016,5,26,16,45,652.5,115.0,6.05,14.0,430.0,288.54,217.65
2016,5,26,17,0,620.0,110.0,6.1,14.0,380.0,239.35,173.5
2016,5,26,17,15,578.0,103.0,6.05,13.5,329.5,190.06,130.89
2016,5,26,17,30,536.0,96.0,6.0,13.0,279.0,145.45,94.47
2016,5,26,17,45,472.0,88.5,6.0,13.0,229.5,103.22,64.86
2016,5,26,18,0,408.0,81.0,6.0,13.0,180.0,67.8,46.6
2016,5,26,18,15,327.0,68.0,5.85,13.0,136.0,50.49,39.3
2016,5,26,18,30,246.0,55.0,5.7,13.0,92.0,41.91,31.08
2016,5,26,18,45,145.0,37.5,5.6,13.0,57.5,30.86,19.97
2016,5,26,19,0,44.0,20.0,5.5,13.0,23.0,17.85,0.0
2016,5,26,19,15,22.0,10.0,5.35,12.5,11.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,61.0,20.5,2.6,12.0,26.5,31.7,0.21
2016,5,27,5,30,122.0,41.0,2.5,12.0,53.0,72.21,47.38
2016,5,27,5,45,212.0,57.5,2.4,12.5,93.5,118.94,86.76
2016,5,27,6,0,302.0,74.0,2.3,13.0,134.0,178.97,137.54
2016,5,27,6,15,161.5,90.5,2.15,13.0,123.5,158.32,125.97
2016,5,27,6,30,21.0,107.0,2.0,13.0,113.0,115.21,92.29
2016,5,27,6,45,30.5,127.0,1.85,13.0,138.0,144.16,116.72
2016,5,27,7,0,40.0,147.0,1.7,13.0,163.0,171.03,138.92
2016,5,27,7,15,56.0,172.0,1.55,13.0,197.5,207.86,169.0
2016,5,27,7,30,72.0,197.0,1.4,13.0,232.0,246.1,199.63
2016,5,27,7,45,88.5,222.5,1.3,13.5,270.0,286.52,231.04
2016,5,27,8,0,105.0,248.0,1.2,14.0,308.0,328.18,262.64
2016,5,27,8,15,127.5,272.0,1.1,14.0,351.0,380.58,302.34
2016,5,27,8,30,150.0,296.0,1.0,14.0,394.0,427.92,337.23
2016,5,27,8,45,205.0,312.0,0.9,14.5,456.0,494.32,385.71
2016,5,27,9,0,260.0,328.0,0.8,15.0,518.0,571.62,440.05
2016,5,27,9,15,367.0,310.0,0.75,15.0,593.0,653.38,498.91
2016,5,27,9,30,474.0,292.0,0.7,15.0,668.0,748.15,564.51
2016,5,27,9,45,669.5,210.0,0.7,15.5,766.0,857.16,639.47
2016,5,27,10,0,865.0,128.0,0.7,16.0,864.0,960.23,702.52
2016,5,27,10,15,871.0,129.5,0.75,16.0,891.0,981.64,714.65
2016,5,27,10,30,877.0,131.0,0.8,16.0,918.0,1000.18,726.31
2016,5,27,10,45,883.5,131.0,0.9,16.5,938.5,1014.7,735.26
2016,5,27,11,0,890.0,131.0,1.0,17.0,959.0,1026.16,742.37
2016,5,27,11,15,892.5,131.5,1.25,17.0,972.0,1031.0,749.66
2016,5,27,11,30,895.0,132.0,1.5,17.0,985.0,1032.63,754.64
2016,5,27,11,45,896.0,132.5,1.75,17.5,990.5,1029.55,754.88
2016,5,27,12,0,897.0,133.0,2.0,18.0,996.0,1023.28,752.78
2016,5,27,12,15,896.5,132.5,2.25,18.0,994.0,1011.41,748.18
2016,5,27,12,30,896.0,132.0,2.5,18.0,992.0,996.49,741.31
2016,5,27,12,45,892.5,132.5,2.8,18.0,982.0,976.72,731.37
2016,5,27,13,0,889.0,133.0,3.1,18.0,972.0,954.14,719.14
2016,5,27,13,15,885.5,132.5,3.3,18.0,955.5,927.89,703.33
2016,5,27,13,30,882.0,132.0,3.5,18.0,939.0,899.05,685.51
2016,5,27,13,45,876.0,131.0,3.7,18.0,915.0,865.19,663.89
2016,5,27,14,0,870.0,130.0,3.9,18.0,891.0,829.17,640.45
2016,5,27,14,15,862.0,128.5,4.0,17.5,861.0,789.16,614.53
2016,5,27,14,30,854.0,127.0,4.1,17.0,831.0,747.52,587.0
2016,5,27,14,45,844.0,125.0,4.2,17.0,795.0,702.57,555.05
2016,5,27,15,0,834.0,123.0,4.3,17.0,759.0,655.54,519.62
2016,5,27,15,15,821.0,120.5,4.3,17.0,718.0,606.02,481.05
2016,5,27,15,30,808.0,118.0,4.3,17.0,677.0,556.19,441.31
2016,5,27,15,45,792.0,114.5,4.35,17.0,632.0,503.85,398.76
2016,5,27,16,0,776.0,111.0,4.4,17.0,587.0,451.98,355.4
2016,5,27,16,15,754.0,107.5,4.4,17.0,538.5,398.44,309.55
2016,5,27,16,30,732.0,104.0,4.4,17.0,490.0,343.78,261.89
2016,5,27,16,45,702.5,99.5,4.4,17.0,439.5,290.24,214.56
2016,5,27,17,0,673.0,95.0,4.4,17.0,389.0,239.52,169.44
2016,5,27,17,15,633.5,89.5,4.35,16.5,338.0,189.11,126.11
2016,5,27,17,30,594.0,84.0,4.3,16.0,287.0,143.02,88.65
2016,5,27,17,45,537.5,77.0,4.25,16.0,237.5,98.82,57.71
2016,5,27,18,0,481.0,70.0,4.2,16.0,188.0,61.1,38.87
2016,5,27,18,15,401.5,59.5,4.05,15.5,142.5,43.95,33.18
2016,5,27,18,30,322.0,49.0,3.9,15.0,97.0,36.96,26.57
2016,5,27,18,45,208.5,35.0,3.8,15.0,61.5,26.94,16.7
2016,5,27,19,0,95.0,21.0,3.7,15.0,26.0,16.43,0.0
2016,5,27,19,15,47.5,10.5,3.6,14.5,13.0,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,89.5,18.5,2.35,13.0,28.0,35.31,2.22
2016,5,28,5,30,179.0,37.0,2.4,13.0,56.0,81.75,52.78
2016,5,28,5,45,273.5,50.5,2.5,13.5,96.5,129.96,93.62
2016,5,28,6,0,368.0,64.0,2.6,14.0,137.0,188.47,143.47
2016,5,28,6,15,433.0,73.5,2.55,14.0,183.5,241.96,190.68
2016,5,28,6,30,498.0,83.0,2.5,14.0,230.0,304.16,244.66
2016,5,28,6,45,549.0,89.5,2.45,14.5,280.5,361.28,293.18
2016,5,28,7,0,600.0,96.0,2.4,15.0,331.0,422.77,343.82
2016,5,28,7,15,635.0,101.5,2.4,15.0,381.5,478.21,389.0
2016,5,28,7,30,670.0,107.0,2.4,15.0,432.0,535.83,434.65
2016,5,28,7,45,699.5,110.5,2.4,15.5,482.0,589.5,475.22
2016,5,28,8,0,729.0,114.0,2.4,16.0,532.0,644.21,515.38
2016,5,28,8,15,749.0,118.0,2.35,16.5,578.5,691.27,547.72
2016,5,28,8,30,769.0,122.0,2.3,17.0,625.0,739.82,579.68
2016,5,28,8,45,786.0,124.5,2.3,17.5,669.0,783.66,607.93
2016,5,28,9,0,803.0,127.0,2.3,18.0,713.0,826.38,634.94
2016,5,28,9,15,815.5,129.5,2.25,18.0,751.5,863.76,658.66
2016,5,28,9,30,828.0,132.0,2.2,18.0,790.0,899.27,680.85
2016,5,28,9,45,836.5,134.0,2.2,18.5,823.0,928.43,697.73
2016,5,28,10,0,845.0,136.0,2.2,19.0,856.0,949.61,709.2
2016,5,28,10,15,852.5,137.5,2.2,19.0,883.5,972.09,722.96
2016,5,28,10,30,860.0,139.0,2.2,19.0,911.0,991.82,734.9
2016,5,28,10,45,864.0,140.5,2.25,19.0,931.0,1005.19,743.32
2016,5,28,11,0,868.0,142.0,2.3,19.0,951.0,1015.52,749.92
2016,5,28,11,15,871.5,143.0,2.4,19.0,964.0,1021.75,754.52
2016,5,28,11,30,875.0,144.0,2.5,19.0,977.0,1024.84,757.21
2016,5,28,11,45,875.5,144.5,2.6,19.0,983.0,1021.29,755.67
2016,5,28,12,0,876.0,145.0,2.7,19.0,989.0,1014.64,752.21
2016,5,28,12,15,876.0,145.0,2.8,19.0,987.0,1003.95,746.16
2016,5,28,12,30,876.0,145.0,2.9,19.0,985.0,990.27,738.19
2016,5,28,12,45,868.5,148.0,3.05,19.0,974.5,969.47,725.87
2016,5,28,13,0,861.0,151.0,3.2,19.0,964.0,946.07,711.74
2016,5,28,13,15,857.0,150.0,3.3,19.0,947.5,919.54,695.0
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,890.54,676.46
2016,5,28,13,45,847.5,147.5,3.5,19.0,907.5,857.48,654.94
2016,5,28,14,0,842.0,146.0,3.6,19.0,884.0,823.6,632.67
2016,5,28,14,15,834.0,144.0,3.65,18.5,853.5,783.58,606.71
2016,5,28,14,30,826.0,142.0,3.7,18.0,823.0,742.01,579.27
2016,5,28,14,45,816.0,139.5,3.8,18.0,787.5,697.25,547.16
2016,5,28,15,0,806.0,137.0,3.9,18.0,752.0,651.52,512.94
2016,5,28,15,15,792.0,134.0,3.9,18.0,711.0,602.18,474.88
2016,5,28,15,30,778.0,131.0,3.9,18.0,670.0,552.69,435.8
2016,5,28,15,45,761.5,127.0,3.9,18.0,625.0,501.09,394.14
2016,5,28,16,0,745.0,123.0,3.9,18.0,580.0,447.68,350.05
2016,5,28,16,15,722.0,118.5,3.85,17.5,532.0,394.12,305.3
2016,5,28,16,30,699.0,114.0,3.8,17.0,484.0,342.28,260.8
2016,5,28,16,45,573.5,125.5,3.8,17.0,408.5,276.67,206.64
2016,5,28,17,0,448.0,137.0,3.8,17.0,333.0,223.93,164.22
2016,5,28,17,15,407.0,128.0,3.7,16.5,289.0,181.96,129.38
2016,5,28,17,30,366.0,119.0,3.6,16.0,245.0,144.42,99.65
2016,5,28,17,45,330.0,103.0,3.5,16.0,202.5,105.94,71.26
2016,5,28,18,0,294.0,87.0,3.4,16.0,160.0,71.6,50.16
2016,5,28,18,15,241.5,70.5,3.2,15.5,121.5,56.0,43.78
2016,5,28,18,30,189.0,54.0,3.0,15.0,83.0,43.66,32.43
2016,5,28,18,45,112.5,37.0,2.9,15.0,52.5,30.49,19.76
2016,5,28,19,0,36.0,20.0,2.8,15.0,22.0,17.93,0.0
2016,5,28,19,15,18.0,10.0,2.75,14.5,11.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,18.5,2.1,13.0,29.0,37.1,3.94
2016,5,29,5,30,202.0,37.0,2.1,13.0,58.0,86.36,55.73
2016,5,29,5,45,300.0,49.5,2.1,13.0,100.0,135.63,97.65
2016,5,29,6,0,398.0,62.0,2.1,13.0,142.0,195.59,149.07
2016,5,29,6,15,199.0,66.0,2.0,13.0,106.0,144.58,114.09
2016,5,29,6,30,0.0,70.0,1.9,13.0,70.0,68.04,52.58
2016,5,29,6,45,0.0,84.5,1.8,13.5,84.5,82.35,64.65
2016,5,29,7,0,0.0,99.0,1.7,14.0,99.0,96.66,76.38
2016,5,29,7,15,4.0,130.0,1.65,14.0,132.0,130.06,103.96
2016,5,29,7,30,8.0,161.0,1.6,14.0,165.0,163.94,131.46
2016,5,29,7,45,8.5,174.0,1.55,14.5,178.5,177.35,141.58
2016,5,29,8,0,9.0,187.0,1.5,15.0,192.0,190.82,151.66
2016,5,29,8,15,16.0,214.0,1.55,15.0,224.5,223.47,177.45
2016,5,29,8,30,23.0,241.0,1.6,15.0,257.0,256.64,203.27
2016,5,29,8,45,42.0,279.0,1.7,15.5,309.0,318.72,251.19
2016,5,29,9,0,61.0,317.0,1.8,16.0,361.0,375.65,294.06
2016,5,29,9,15,55.0,328.5,1.85,16.0,370.0,383.41,298.89
2016,5,29,9,30,49.0,340.0,1.9,16.0,379.0,390.66,303.6
2016,5,29,9,45,158.5,370.5,2.0,16.0,504.5,532.73,412.66
2016,5,29,10,0,268.0,401.0,2.1,16.0,630.0,678.95,519.82
2016,5,29,10,15,284.5,411.0,2.15,16.0,660.5,708.7,539.68
2016,5,29,10,30,301.0,421.0,2.2,16.0,691.0,737.78,559.94
2016,5,29,10,45,277.0,438.0,2.3,16.0,691.0,733.16,555.63
2016,5,29,11,0,253.0,455.0,2.4,16.0,691.0,726.82,550.42
2016,5,29,11,15,211.5,467.5,2.45,16.0,667.0,690.17,523.26
2016,5,29,11,30,170.0,480.0,2.5,16.0,643.0,659.45,500.2
2016,5,29,11,45,246.5,469.5,2.55,16.5,707.0,727.81,550.37
2016,5,29,12,0,323.0,459.0,2.6,17.0,771.0,788.15,593.38
2016,5,29,12,15,337.0,449.5,2.65,17.0,774.0,785.79,592.09
2016,5,29,12,30,351.0,440.0,2.7,17.0,777.0,781.9,590.29
2016,5,29,12,45,371.5,424.0,2.75,17.0,777.5,776.11,587.49
2016,5,29,13,0,392.0,408.0,2.8,17.0,778.0,768.43,583.39
2016,5,29,13,15,333.0,424.0,2.9,17.0,735.0,718.47,547.11
2016,5,29,13,30,274.0,440.0,3.0,17.0,692.0,670.22,511.87
2016,5,29,13,45,260.0,430.5,3.1,17.0,664.5,637.71,489.15
2016,5,29,14,0,246.0,421.0,3.2,17.0,637.0,605.45,466.24
2016,5,29,14,15,230.5,408.0,3.3,16.5,605.0,569.22,440.98
2016,5,29,14,30,215.0,395.0,3.4,16.0,573.0,534.07,416.12
2016,5,29,14,45,128.5,355.5,3.5,16.0,460.5,426.24,333.9
2016,5,29,15,0,42.0,316.0,3.6,16.0,348.0,327.01,256.67
2016,5,29,15,15,84.5,317.0,3.6,16.0,377.5,349.75,275.78
2016,5,29,15,30,127.0,318.0,3.6,16.0,407.0,366.05,289.1
2016,5,29,15,45,73.0,269.0,3.65,16.0,319.5,288.47,228.27
2016,5,29,16,0,19.0,220.0,3.7,16.0,232.0,217.29,172.08
2016,5,29,16,15,41.0,218.5,3.7,15.5,241.5,219.47,174.56
2016,5,29,16,30,63.0,217.0,3.7,15.0,251.0,221.55,176.43
2016,5,29,16,45,53.0,193.0,3.75,15.0,219.5,192.32,152.95
2016,5,29,17,0,43.0,169.0,3.8,15.0,188.0,164.38,130.45
2016,5,29,17,15,36.0,149.0,3.85,15.0,163.5,141.6,112.02
2016,5,29,17,30,29.0,129.0,3.9,15.0,139.0,119.74,94.29
2016,5,29,17,45,235.5,103.0,4.0,15.0,163.5,103.34,72.9
2016,5,29,18,0,442.0,77.0,4.1,15.0,188.0,67.73,44.3
2016,5,29,18,15,362.0,65.5,4.1,14.5,143.0,48.27,37.17
2016,5,29,18,30,282.0,54.0,4.1,14.0,98.0,40.87,30.16
2016,5,29,18,45,177.5,38.5,4.1,14.0,62.5,29.72,19.31
2016,5,29,19,0,73.0,23.0,4.1,14.0,27.0,19.29,1.78
2016,5,29,19,15,36.5,11.5,4.05,13.5,13.5,11.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,109.5,19.0,1.9,12.0,30.5,39.01,5.7
2016,5,30,5,30,219.0,38.0,1.9,12.0,61.0,90.91,59.08
2016,5,30,5,45,318.0,49.5,1.95,12.5,103.0,140.26,101.1
2016,5,30,6,0,417.0,61.0,2.0,13.0,145.0,201.67,153.62
2016,5,30,6,15,208.5,74.5,1.95,13.0,116.5,157.45,124.63
2016,5,30,6,30,0.0,88.0,1.9,13.0,88.0,86.49,68.19
2016,5,30,6,45,0.0,107.0,1.85,13.5,107.0,105.41,84.04
2016,5,30,7,0,0.0,126.0,1.8,14.0,126.0,124.32,99.42
2016,5,30,7,15,3.5,143.5,1.8,14.0,145.5,143.65,115.14
2016,5,30,7,30,7.0,161.0,1.8,14.0,165.0,163.3,130.94
2016,5,30,7,45,14.5,185.0,1.8,14.5,194.0,192.59,154.19
2016,5,30,8,0,22.0,209.0,1.8,15.0,223.0,222.51,177.54
2016,5,30,8,15,40.5,243.0,1.85,15.0,269.5,277.98,221.41
2016,5,30,8,30,59.0,277.0,1.9,15.0,316.0,329.27,261.19
2016,5,30,8,45,66.5,300.5,1.95,15.5,347.5,361.53,284.93
2016,5,30,9,0,74.0,324.0,2.0,16.0,379.0,394.07,308.63
2016,5,30,9,15,125.0,352.0,2.05,16.0,450.0,477.59,372.2
2016,5,30,9,30,176.0,380.0,2.1,16.0,521.0,555.86,430.3
2016,5,30,9,45,224.0,390.0,2.15,16.0,577.0,614.12,473.05
2016,5,30,10,0,272.0,400.0,2.2,16.0,633.0,681.61,521.72
2016,5,30,10,15,266.5,415.5,2.2,16.0,649.5,695.94,530.34
2016,5,30,10,30,261.0,431.0,2.2,16.0,666.0,708.95,538.44
2016,5,30,10,45,259.0,442.5,2.25,16.5,680.0,719.94,544.64
2016,5,30,11,0,257.0,454.0,2.3,17.0,694.0,729.71,550.02
2016,5,30,11,15,224.5,466.5,2.3,17.0,678.5,702.1,529.25
2016,5,30,11,30,192.0,479.0,2.3,17.0,663.0,680.39,512.75
2016,5,30,11,45,255.5,467.5,2.3,17.0,713.5,734.72,552.86
2016,5,30,12,0,319.0,456.0,2.3,17.0,764.0,781.17,586.5
2016,5,30,12,15,266.0,468.5,2.3,17.0,725.0,735.48,552.69
2016,5,30,12,30,213.0,481.0,2.3,17.0,686.0,685.99,516.76
2016,5,30,12,45,208.5,476.5,2.35,17.0,675.5,670.76,506.69
2016,5,30,13,0,204.0,472.0,2.4,17.0,665.0,654.99,495.94
2016,5,30,13,15,236.5,457.0,2.45,17.0,677.0,661.84,502.48
2016,5,30,13,30,269.0,442.0,2.5,17.0,689.0,667.9,508.23
2016,5,30,13,45,282.0,426.0,2.6,17.0,679.0,652.04,498.11
2016,5,30,14,0,295.0,410.0,2.7,17.0,669.0,634.73,486.95
2016,5,30,14,15,307.5,391.0,2.8,17.0,653.0,612.7,472.22
2016,5,30,14,30,320.0,372.0,2.9,17.0,637.0,589.16,456.15
2016,5,30,14,45,336.5,349.0,3.0,17.0,617.0,563.14,438.05
2016,5,30,15,0,353.0,326.0,3.1,17.0,597.0,535.23,418.14
2016,5,30,15,15,341.0,309.5,3.1,17.0,559.5,494.17,387.16
2016,5,30,15,30,329.0,293.0,3.1,17.0,522.0,453.74,356.23
2016,5,30,15,45,215.0,282.0,3.15,17.0,428.0,369.78,290.83
2016,5,30,16,0,101.0,271.0,3.2,17.0,334.0,297.26,234.14
2016,5,30,16,15,99.5,248.5,3.15,16.5,306.0,269.34,212.74
2016,5,30,16,30,98.0,226.0,3.1,16.0,278.0,241.65,191.0
2016,5,30,16,45,70.5,198.0,3.1,16.0,233.5,201.87,159.46
2016,5,30,17,0,43.0,170.0,3.1,16.0,189.0,165.34,130.6
2016,5,30,17,15,37.0,149.5,3.0,16.0,164.5,142.32,112.05
2016,5,30,17,30,31.0,129.0,2.9,16.0,140.0,120.14,94.09
2016,5,30,17,45,270.0,98.0,2.85,16.0,167.5,102.62,70.56
2016,5,30,18,0,509.0,67.0,2.8,16.0,195.0,61.56,37.29
2016,5,30,18,15,431.0,58.0,2.7,15.5,149.0,42.11,31.62
2016,5,30,18,30,353.0,49.0,2.6,15.0,103.0,37.33,27.0
2016,5,30,18,45,239.5,35.5,2.55,15.0,66.5,27.2,17.21
2016,5,30,19,0,126.0,22.0,2.5,15.0,30.0,17.14,1.95
2016,5,30,19,15,63.0,11.0,2.5,14.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,121.0,18.5,2.05,13.0,31.0,40.22,6.94
2016,5,31,5,30,242.0,37.0,2.1,13.0,62.0,94.41,60.9
2016,5,31,5,45,336.0,48.5,2.15,13.5,104.5,143.77,103.1
2016,5,31,6,0,430.0,60.0,2.2,14.0,147.0,204.74,155.37
2016,5,31,6,15,215.0,71.5,2.1,14.0,115.0,156.47,123.32
2016,5,31,6,30,0.0,83.0,2.0,14.0,83.0,81.31,63.57
2016,5,31,6,45,0.0,100.5,1.9,14.5,100.5,98.68,78.09
2016,5,31,7,0,0.0,118.0,1.8,15.0,118.0,116.05,92.19
2016,5,31,7,15,3.5,139.5,1.75,15.0,141.0,139.5,111.3
2016,5,31,7,30,7.0,161.0,1.7,15.0,164.0,163.28,130.4
2016,5,31,7,45,7.0,172.5,1.7,15.5,176.0,174.79,138.99
2016,5,31,8,0,7.0,184.0,1.7,16.0,188.0,186.31,147.51
2016,5,31,8,15,13.5,209.5,1.75,16.0,218.0,216.96,171.68
2016,5,31,8,30,20.0,235.0,1.8,16.0,248.0,248.09,195.91
2016,5,31,8,45,23.5,257.0,1.85,16.0,273.5,273.62,215.39
2016,5,31,9,0,27.0,279.0,1.9,16.0,299.0,306.45,240.35
2016,5,31,9,15,32.5,302.5,1.9,16.0,328.0,336.08,262.58
2016,5,31,9,30,38.0,326.0,1.9,16.0,357.0,365.85,284.72
2016,5,31,9,45,46.0,351.0,1.95,16.5,390.0,399.59,309.26
2016,5,31,10,0,54.0,376.0,2.0,17.0,423.0,433.43,333.53
2016,5,31,10,15,71.5,402.5,2.0,17.0,466.5,478.02,366.3
2016,5,31,10,30,89.0,429.0,2.0,17.0,510.0,522.74,398.68
2016,5,31,10,45,79.5,432.5,2.05,17.5,506.0,516.67,392.67
2016,5,31,11,0,70.0,436.0,2.1,18.0,502.0,510.12,386.7
2016,5,31,11,15,113.0,458.0,2.1,18.0,566.0,581.74,439.33
2016,5,31,11,30,156.0,480.0,2.1,18.0,630.0,645.37,484.89
2016,5,31,11,45,188.5,481.0,2.1,18.0,663.0,676.01,506.79
2016,5,31,12,0,221.0,482.0,2.1,18.0,696.0,705.43,527.94
2016,5,31,12,15,210.5,482.5,2.15,18.0,686.0,690.76,517.42
2016,5,31,12,30,200.0,483.0,2.2,18.0,676.0,675.48,506.82
2016,5,31,12,45,228.5,473.0,2.25,18.5,691.5,686.25,514.88
2016,5,31,13,0,257.0,463.0,2.3,19.0,707.0,697.85,523.21
2016,5,31,13,15,232.5,458.5,2.4,19.0,676.5,659.79,496.55
2016,5,31,13,30,208.0,454.0,2.5,19.0,646.0,624.9,472.14
2016,5,31,13,45,215.5,440.5,2.6,19.0,634.5,609.15,462.13
2016,5,31,14,0,223.0,427.0,2.7,19.0,623.0,592.43,451.18
2016,5,31,14,15,222.0,411.5,2.8,19.0,601.0,566.25,433.06
2016,5,31,14,30,221.0,396.0,2.9,19.0,579.0,539.73,414.49
2016,5,31,14,45,212.5,378.0,3.0,19.0,548.0,505.38,389.76
2016,5,31,15,0,204.0,360.0,3.1,19.0,517.0,471.44,365.01
2016,5,31,15,15,169.5,340.0,3.15,18.5,465.5,420.48,327.26
2016,5,31,15,30,135.0,320.0,3.2,18.0,414.0,372.58,291.34
2016,5,31,15,45,101.5,291.5,3.25,18.0,359.5,323.22,253.39
2016,5,31,16,0,68.0,263.0,3.3,18.0,305.0,275.31,216.28
2016,5,31,16,15,57.5,237.5,3.25,18.0,271.0,242.96,191.1
2016,5,31,16,30,47.0,212.0,3.2,18.0,237.0,211.88,166.73
2016,5,31,16,45,36.0,187.0,3.2,18.0,205.0,182.41,143.51
2016,5,31,17,0,25.0,162.0,3.2,18.0,173.0,157.61,123.96
2016,5,31,17,15,20.0,143.0,3.15,17.5,151.0,137.07,107.8
2016,5,31,17,30,15.0,124.0,3.1,17.0,129.0,117.17,91.99
2016,5,31,17,45,274.5,95.0,3.05,17.0,165.0,101.11,68.78
2016,5,31,18,0,534.0,66.0,3.0,17.0,201.0,62.2,36.73
2016,5,31,18,15,456.0,57.0,2.95,16.5,154.0,41.08,30.58
2016,5,31,18,30,378.0,48.0,2.9,16.0,107.0,36.23,25.94
2016,5,31,18,45,260.0,35.5,2.85,16.0,69.5,27.16,17.17
2016,5,31,19,0,142.0,23.0,2.8,16.0,32.0,17.94,3.17
2016,5,31,19,15,71.0,11.5,2.75,15.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,5,15,124.0,19.0,2.9,14.0,32.0,41.3,8.15
2016,6,1,5,30,248.0,38.0,3.0,14.0,64.0,96.74,62.41
2016,6,1,5,45,343.5,49.0,3.15,14.0,106.5,146.26,104.87
2016,6,1,6,0,439.0,60.0,3.3,14.0,149.0,207.56,157.86
2016,6,1,6,15,219.5,65.0,3.2,14.0,109.5,155.41,122.65
2016,6,1,6,30,0.0,70.0,3.1,14.0,70.0,68.02,52.38
2016,6,1,6,45,0.0,85.0,3.05,14.5,85.0,82.83,64.82
2016,6,1,7,0,0.0,100.0,3.0,15.0,100.0,97.65,76.95
2016,6,1,7,15,0.0,111.0,2.9,15.0,111.0,108.42,85.67
2016,6,1,7,30,0.0,122.0,2.8,15.0,122.0,119.21,94.3
