Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,45,0.0,134.5,2.75,15.5,134.5,131.53,103.9
2016,6,1,8,0,0.0,147.0,2.7,16.0,147.0,143.85,113.37
2016,6,1,8,15,0.0,154.0,2.65,16.0,154.0,150.66,118.5
2016,6,1,8,30,0.0,161.0,2.6,16.0,161.0,157.48,123.64
2016,6,1,8,45,4.5,190.5,2.6,16.0,194.5,190.57,149.98
2016,6,1,9,0,9.0,220.0,2.6,16.0,228.0,224.01,176.22
2016,6,1,9,15,12.5,245.0,2.55,16.0,255.5,252.3,198.08
2016,6,1,9,30,16.0,270.0,2.5,16.0,283.0,280.75,219.85
2016,6,1,9,45,20.0,294.5,2.5,16.5,311.0,309.27,241.07
2016,6,1,10,0,24.0,319.0,2.5,17.0,339.0,337.86,262.09
2016,6,1,10,15,26.5,337.0,2.5,17.0,360.5,366.19,283.11
2016,6,1,10,30,29.0,355.0,2.5,17.0,382.0,386.88,298.28
2016,6,1,10,45,39.0,383.5,2.5,17.0,420.0,425.69,327.19
2016,6,1,11,0,49.0,412.0,2.5,17.0,458.0,464.33,355.6
2016,6,1,11,15,46.0,413.5,2.5,17.0,457.5,461.88,353.23
2016,6,1,11,30,43.0,415.0,2.5,17.0,457.0,459.2,350.96
2016,6,1,11,45,75.0,446.0,2.55,17.0,518.5,521.17,397.49
2016,6,1,12,0,107.0,477.0,2.6,17.0,580.0,582.12,442.25
2016,6,1,12,15,96.5,471.0,2.65,17.0,564.0,562.8,427.74
2016,6,1,12,30,86.0,465.0,2.7,17.0,548.0,543.4,413.64
2016,6,1,12,45,71.5,448.0,2.8,17.0,516.5,509.35,388.88
2016,6,1,13,0,57.0,431.0,2.9,17.0,485.0,475.81,364.33
2016,6,1,13,15,71.0,435.0,2.95,17.0,501.0,489.13,375.09
2016,6,1,13,30,85.0,439.0,3.0,17.0,517.0,501.38,384.83
2016,6,1,13,45,114.0,435.0,3.05,17.0,537.0,518.47,398.71
2016,6,1,14,0,143.0,431.0,3.1,17.0,557.0,531.62,409.58
2016,6,1,14,15,143.0,416.0,3.1,17.0,538.5,509.56,393.63
2016,6,1,14,30,143.0,401.0,3.1,17.0,520.0,487.28,377.58
2016,6,1,14,45,108.0,373.0,3.1,17.0,460.5,429.41,333.93
2016,6,1,15,0,73.0,345.0,3.1,17.0,401.0,374.05,291.83
2016,6,1,15,15,126.5,333.0,3.05,16.5,424.0,388.35,304.82
2016,6,1,15,30,180.0,321.0,3.0,16.0,447.0,398.7,314.02
2016,6,1,15,45,134.5,295.5,2.95,16.0,386.5,341.38,269.28
2016,6,1,16,0,89.0,270.0,2.9,16.0,326.0,291.2,230.1
2016,6,1,16,15,60.0,236.0,2.85,16.0,272.5,242.77,192.15
2016,6,1,16,30,31.0,202.0,2.8,16.0,219.0,197.69,156.67
2016,6,1,16,45,18.0,174.0,2.75,16.0,183.5,169.04,134.08
2016,6,1,17,0,5.0,146.0,2.7,16.0,148.0,138.71,110.01
2016,6,1,17,15,2.5,128.0,2.65,15.5,129.0,120.8,95.84
2016,6,1,17,30,0.0,110.0,2.6,15.0,110.0,103.25,81.72
2016,6,1,17,45,0.0,91.5,2.6,15.0,91.5,85.87,67.24
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,68.67,52.66
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,53.06,41.45
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,37.52,27.33
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,24.62,15.26
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,11.57,0.59
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,5,15,134.0,18.5,2.1,13.0,33.0,42.28,9.21
2016,6,2,5,30,268.0,37.0,2.1,13.0,66.0,99.63,64.3
2016,6,2,5,45,366.5,47.5,2.15,13.0,109.5,151.52,108.78
2016,6,2,6,0,465.0,58.0,2.2,13.0,153.0,213.57,162.45
2016,6,2,6,15,232.5,64.0,2.15,13.0,111.5,158.98,125.68
2016,6,2,6,30,0.0,70.0,2.1,13.0,70.0,68.01,52.55
2016,6,2,6,45,0.0,84.5,2.05,13.5,84.5,82.32,64.62
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,96.63,76.35
2016,6,2,7,15,0.0,122.0,1.9,14.0,122.0,119.58,95.21
2016,6,2,7,30,0.0,145.0,1.8,14.0,145.0,142.55,113.8
2016,6,2,7,45,4.5,167.0,1.75,14.5,169.5,167.48,133.58
2016,6,2,8,0,9.0,189.0,1.7,15.0,194.0,192.79,153.36
2016,6,2,8,15,9.5,199.0,1.65,15.0,205.0,203.23,161.17
2016,6,2,8,30,10.0,209.0,1.6,15.0,216.0,213.72,169.01
2016,6,2,8,45,12.0,225.5,1.55,15.5,234.0,232.07,182.71
2016,6,2,9,0,14.0,242.0,1.5,16.0,252.0,250.51,196.28
2016,6,2,9,15,20.0,272.5,1.5,16.0,288.0,286.76,224.02
2016,6,2,9,30,26.0,303.0,1.5,16.0,324.0,330.77,257.2
2016,6,2,9,45,33.0,330.0,1.5,16.5,357.5,365.4,282.36
2016,6,2,10,0,40.0,357.0,1.5,17.0,391.0,400.14,307.25
2016,6,2,10,15,75.0,397.0,1.45,17.0,463.5,475.54,363.0
2016,6,2,10,30,110.0,437.0,1.4,17.0,536.0,551.59,417.49
2016,6,2,10,45,128.0,451.0,1.4,17.0,569.0,591.46,445.15
2016,6,2,11,0,146.0,465.0,1.4,17.0,602.0,623.19,467.2
2016,6,2,11,15,209.5,464.5,1.4,17.0,664.0,684.93,511.65
2016,6,2,11,30,273.0,464.0,1.4,17.0,726.0,752.17,558.6
2016,6,2,11,45,279.0,461.5,1.45,17.5,730.0,752.01,557.28
2016,6,2,12,0,285.0,459.0,1.5,18.0,734.0,750.62,555.89
2016,6,2,12,15,304.5,456.0,1.55,18.0,749.5,760.68,563.72
2016,6,2,12,30,324.0,453.0,1.6,18.0,765.0,769.09,570.35
2016,6,2,12,45,306.5,453.5,1.65,18.5,747.0,744.15,552.3
2016,6,2,13,0,289.0,454.0,1.7,19.0,729.0,718.78,534.22
2016,6,2,13,15,261.0,452.0,1.8,19.0,697.5,681.33,508.81
2016,6,2,13,30,233.0,450.0,1.9,19.0,666.0,643.06,482.56
2016,6,2,13,45,234.0,437.5,2.05,19.0,649.0,622.1,469.32
2016,6,2,14,0,235.0,425.0,2.2,19.0,632.0,600.52,455.24
2016,6,2,14,15,199.0,413.0,2.3,19.0,584.0,550.17,419.09
2016,6,2,14,30,163.0,401.0,2.4,19.0,536.0,502.09,384.2
2016,6,2,14,45,196.0,379.5,2.5,19.0,535.0,495.68,381.19
2016,6,2,15,0,229.0,358.0,2.6,19.0,534.0,486.27,375.44
2016,6,2,15,15,171.0,338.5,2.65,18.5,466.0,420.39,326.31
2016,6,2,15,30,113.0,319.0,2.7,18.0,398.0,359.73,280.61
2016,6,2,15,45,101.5,295.0,2.8,18.0,362.5,326.62,255.61
2016,6,2,16,0,90.0,271.0,2.9,18.0,327.0,292.67,229.56
2016,6,2,16,15,79.0,246.0,2.9,17.5,292.5,259.33,204.02
2016,6,2,16,30,68.0,221.0,2.9,17.0,258.0,227.27,179.19
2016,6,2,16,45,59.5,197.5,2.95,17.0,228.0,198.59,156.45
2016,6,2,17,0,51.0,174.0,3.0,17.0,198.0,171.01,134.43
2016,6,2,17,15,45.5,154.0,2.95,16.5,173.0,148.01,116.13
2016,6,2,17,30,40.0,134.0,2.9,16.0,148.0,125.75,98.33
2016,6,2,17,45,300.0,99.0,2.85,16.0,177.5,102.98,69.42
2016,6,2,18,0,560.0,64.0,2.8,16.0,207.0,62.96,36.06
2016,6,2,18,15,484.0,55.5,2.7,15.5,160.0,39.49,29.34
2016,6,2,18,30,408.0,47.0,2.6,15.0,113.0,35.03,25.06
2016,6,2,18,45,292.5,35.5,2.55,15.0,74.0,27.32,17.52
2016,6,2,19,0,177.0,24.0,2.5,15.0,35.0,18.7,5.08
2016,6,2,19,15,88.5,12.0,2.4,15.0,17.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,86.5,18.5,1.25,14.0,28.0,35.27,7.85
2016,6,3,5,30,173.0,37.0,1.2,14.0,56.0,80.43,52.41
2016,6,3,5,45,233.0,53.0,1.2,14.5,92.5,122.42,88.48
2016,6,3,6,0,293.0,69.0,1.2,15.0,129.0,170.88,130.0
2016,6,3,6,15,333.5,84.0,1.1,15.0,170.5,217.49,170.64
2016,6,3,6,30,374.0,99.0,1.0,15.0,212.0,268.14,213.87
2016,6,3,6,45,417.5,107.5,0.9,15.0,255.0,317.0,254.69
2016,6,3,7,0,461.0,116.0,0.8,15.0,298.0,369.74,297.39
2016,6,3,7,15,343.5,157.5,0.8,15.5,304.0,364.7,292.5
2016,6,3,7,30,226.0,199.0,0.8,16.0,310.0,353.54,281.77
2016,6,3,7,45,421.0,170.5,0.8,16.5,403.0,467.48,371.07
2016,6,3,8,0,616.0,142.0,0.8,17.0,496.0,595.06,465.99
2016,6,3,8,15,607.0,161.0,0.8,17.0,534.5,633.92,491.57
2016,6,3,8,30,598.0,180.0,0.8,17.0,573.0,670.36,515.81
2016,6,3,8,45,581.5,203.0,0.85,17.5,606.5,702.38,535.87
2016,6,3,9,0,565.0,226.0,0.9,18.0,640.0,728.85,551.86
2016,6,3,9,15,505.5,265.0,0.9,18.5,650.0,734.53,551.59
2016,6,3,9,30,446.0,304.0,0.9,19.0,660.0,734.72,547.78
2016,6,3,9,45,678.5,205.0,0.95,19.5,772.5,859.79,635.86
2016,6,3,10,0,911.0,106.0,1.0,20.0,885.0,980.63,710.62
2016,6,3,10,15,740.0,212.0,1.05,20.0,858.0,950.72,689.92
2016,6,3,10,30,569.0,318.0,1.1,20.0,831.0,900.14,654.4
2016,6,3,10,45,749.0,214.5,1.2,20.5,905.0,977.97,708.16
2016,6,3,11,0,929.0,111.0,1.3,21.0,979.0,1045.01,749.03
2016,6,3,11,15,803.5,199.0,1.45,21.0,957.0,1017.27,732.85
2016,6,3,11,30,678.0,287.0,1.6,21.0,935.0,983.48,713.16
2016,6,3,11,45,806.5,200.0,1.75,21.0,976.0,1015.05,736.15
2016,6,3,12,0,935.0,113.0,1.9,21.0,1017.0,1042.34,755.09
2016,6,3,12,15,934.5,113.0,2.05,21.0,1015.5,1030.98,749.5
2016,6,3,12,30,934.0,113.0,2.2,21.0,1014.0,1016.43,742.21
2016,6,3,12,45,923.0,118.5,2.35,21.0,1002.0,994.25,729.87
2016,6,3,13,0,912.0,124.0,2.5,21.0,990.0,969.37,715.63
2016,6,3,13,15,636.0,268.0,2.6,21.0,867.0,842.62,630.8
2016,6,3,13,30,360.0,412.0,2.7,21.0,744.0,718.96,538.62
2016,6,3,13,45,415.0,376.5,2.85,21.0,749.5,718.3,541.83
2016,6,3,14,0,470.0,341.0,3.0,21.0,755.0,712.33,540.24
2016,6,3,14,15,384.5,360.5,3.05,21.0,691.5,644.41,490.28
2016,6,3,14,30,299.0,380.0,3.1,21.0,628.0,582.15,444.07
2016,6,3,14,45,316.0,357.0,3.15,21.0,609.5,557.44,427.25
2016,6,3,15,0,333.0,334.0,3.2,21.0,591.0,530.86,408.48
2016,6,3,15,15,282.0,325.0,3.2,20.5,534.5,473.87,366.27
2016,6,3,15,30,231.0,316.0,3.2,20.0,478.0,423.16,328.29
2016,6,3,15,45,266.0,287.5,3.25,20.0,462.0,399.33,310.55
2016,6,3,16,0,301.0,259.0,3.3,20.0,446.0,374.05,290.75
2016,6,3,16,15,228.5,245.0,3.25,20.0,380.5,316.86,245.93
2016,6,3,16,30,156.0,231.0,3.2,20.0,315.0,264.26,204.99
2016,6,3,16,45,114.5,205.5,3.2,20.0,264.0,218.95,169.58
2016,6,3,17,0,73.0,180.0,3.2,20.0,213.0,181.59,140.69
2016,6,3,17,15,66.0,159.0,3.1,19.5,186.0,156.18,120.62
2016,6,3,17,30,59.0,138.0,3.0,19.0,159.0,131.7,101.24
2016,6,3,17,45,296.5,102.0,2.95,19.0,181.5,109.98,74.43
2016,6,3,18,0,534.0,66.0,2.9,19.0,204.0,64.75,37.19
2016,6,3,18,15,459.5,57.0,2.7,18.5,157.5,40.7,30.03
2016,6,3,18,30,385.0,48.0,2.5,18.0,111.0,35.84,25.44
2016,6,3,18,45,275.5,36.0,2.35,17.5,73.0,27.68,17.67
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,18.66,5.55
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.5,15.0,14.5,13.99,0.69
2016,6,4,5,30,0.0,29.0,0.6,15.0,29.0,28.13,17.02
2016,6,4,5,45,0.0,47.5,0.75,15.5,47.5,46.74,33.32
2016,6,4,6,0,0.0,66.0,0.9,16.0,66.0,65.24,49.23
2016,6,4,6,15,6.5,85.5,1.0,16.0,87.5,87.08,67.74
2016,6,4,6,30,13.0,105.0,1.1,16.0,109.0,109.55,86.58
2016,6,4,6,45,19.0,124.5,1.2,16.0,131.5,132.41,105.5
2016,6,4,7,0,25.0,144.0,1.3,16.0,154.0,159.69,127.77
2016,6,4,7,15,39.5,169.0,1.3,16.0,187.5,194.92,156.21
2016,6,4,7,30,54.0,194.0,1.3,16.0,221.0,231.44,185.25
2016,6,4,7,45,35.5,198.5,1.3,16.5,217.0,225.48,179.17
2016,6,4,8,0,17.0,203.0,1.3,17.0,213.0,212.72,167.77
2016,6,4,8,15,16.0,214.5,1.25,17.0,225.0,223.86,176.03
2016,6,4,8,30,15.0,226.0,1.2,17.0,237.0,234.91,184.05
2016,6,4,8,45,46.0,276.5,1.2,17.0,310.0,319.04,249.37
2016,6,4,9,0,77.0,327.0,1.2,17.0,383.0,399.52,309.78
2016,6,4,9,15,86.0,349.0,1.2,17.0,415.5,432.04,332.9
2016,6,4,9,30,95.0,371.0,1.2,17.0,448.0,464.75,356.22
2016,6,4,9,45,134.0,393.5,1.2,17.0,506.0,533.85,406.45
2016,6,4,10,0,173.0,416.0,1.2,17.0,564.0,596.21,450.62
2016,6,4,10,15,131.5,423.0,1.2,17.0,537.5,565.19,426.16
2016,6,4,10,30,90.0,430.0,1.2,17.0,511.0,524.57,395.64
2016,6,4,10,45,82.0,435.0,1.3,17.5,510.0,521.57,392.97
2016,6,4,11,0,74.0,440.0,1.4,18.0,509.0,518.09,389.64
2016,6,4,11,15,51.5,409.0,1.4,18.0,457.5,462.68,349.06
2016,6,4,11,30,29.0,378.0,1.4,18.0,406.0,407.4,308.36
2016,6,4,11,45,23.0,347.5,1.45,18.5,370.0,363.7,276.01
2016,6,4,12,0,17.0,317.0,1.5,19.0,334.0,326.95,248.41
2016,6,4,12,15,91.5,401.5,1.5,19.0,490.0,488.06,369.1
2016,6,4,12,30,166.0,486.0,1.5,19.0,646.0,645.78,480.6
2016,6,4,12,45,177.0,480.5,1.55,19.5,650.0,645.1,478.63
2016,6,4,13,0,188.0,475.0,1.6,20.0,654.0,643.4,477.42
2016,6,4,13,15,117.0,437.5,1.6,20.0,548.5,535.52,400.36
2016,6,4,13,30,46.0,400.0,1.6,20.0,443.0,429.52,323.18
2016,6,4,13,45,69.5,410.0,1.65,20.0,473.0,455.89,344.11
2016,6,4,14,0,93.0,420.0,1.7,20.0,503.0,480.32,362.69
2016,6,4,14,15,126.5,411.0,1.75,20.0,519.5,492.37,372.72
2016,6,4,14,30,160.0,402.0,1.8,20.0,536.0,501.06,380.29
2016,6,4,14,45,157.5,383.5,1.85,20.0,510.5,472.92,360.31
2016,6,4,15,0,155.0,365.0,1.9,20.0,485.0,444.81,340.32
2016,6,4,15,15,114.0,336.5,1.9,19.5,422.0,384.34,295.86
2016,6,4,15,30,73.0,308.0,1.9,19.0,359.0,329.73,255.24
2016,6,4,15,45,46.5,266.0,1.95,19.0,298.0,272.86,212.09
2016,6,4,16,0,20.0,224.0,2.0,19.0,237.0,221.66,172.76
2016,6,4,16,15,12.0,196.5,2.0,18.5,204.0,191.22,149.62
2016,6,4,16,30,4.0,169.0,2.0,18.0,171.0,161.77,126.91
2016,6,4,16,45,2.0,149.5,2.05,18.0,150.5,142.37,111.76
2016,6,4,17,0,0.0,130.0,2.1,18.0,130.0,123.29,96.67
2016,6,4,17,15,0.0,113.5,2.1,17.5,113.5,107.61,84.28
2016,6,4,17,30,0.0,97.0,2.1,17.0,97.0,92.0,71.72
2016,6,4,17,45,261.0,81.5,2.1,17.0,149.5,86.29,56.63
2016,6,4,18,0,522.0,66.0,2.1,17.0,202.0,65.17,37.72
2016,6,4,18,15,450.5,57.0,2.1,16.5,156.0,40.58,30.2
2016,6,4,18,30,379.0,48.0,2.1,16.0,110.0,35.71,25.59
2016,6,4,18,45,274.5,36.0,2.15,15.5,72.5,27.57,17.8
2016,6,4,19,0,170.0,24.0,2.2,15.0,35.0,18.62,6.12
2016,6,4,19,15,85.0,12.0,2.2,15.0,17.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.75,14.0,33.0,42.2,10.67
2016,6,5,5,30,281.0,35.0,1.8,14.0,66.0,100.67,64.61
2016,6,5,5,45,373.0,45.5,1.9,14.0,108.5,151.1,107.87
2016,6,5,6,0,465.0,56.0,2.0,14.0,151.0,211.4,160.05
2016,6,5,6,15,232.5,58.5,1.95,14.0,106.0,152.69,119.97
2016,6,5,6,30,0.0,61.0,1.9,14.0,61.0,58.95,44.68
2016,6,5,6,45,0.0,74.0,1.9,14.5,74.0,71.72,55.44
2016,6,5,7,0,0.0,87.0,1.9,15.0,87.0,84.51,65.92
2016,6,5,7,15,0.0,116.0,1.9,15.0,116.0,113.46,89.79
2016,6,5,7,30,0.0,145.0,1.9,15.0,145.0,142.52,113.36
2016,6,5,7,45,8.5,173.5,1.9,15.0,178.5,176.72,140.97
2016,6,5,8,0,17.0,202.0,1.9,15.0,212.0,211.67,168.81
2016,6,5,8,15,20.5,222.5,1.95,15.0,235.5,235.38,187.23
2016,6,5,8,30,24.0,243.0,2.0,15.0,259.0,259.31,205.69
2016,6,5,8,45,50.0,285.0,2.05,15.5,321.0,331.27,261.6
2016,6,5,9,0,76.0,327.0,2.1,16.0,383.0,398.62,312.45
2016,6,5,9,15,96.0,352.0,2.2,16.0,427.0,443.95,346.44
2016,6,5,9,30,116.0,377.0,2.3,16.0,471.0,497.91,386.49
2016,6,5,9,45,131.5,396.5,2.45,16.5,506.5,534.63,412.71
2016,6,5,10,0,147.0,416.0,2.6,17.0,542.0,571.46,438.84
2016,6,5,10,15,224.5,419.0,2.65,17.0,618.0,650.81,498.12
2016,6,5,10,30,302.0,422.0,2.7,17.0,694.0,739.31,562.25
2016,6,5,10,45,271.5,440.0,2.75,17.0,689.5,729.35,553.15
2016,6,5,11,0,241.0,458.0,2.8,17.0,685.0,717.57,543.55
2016,6,5,11,15,206.0,469.5,2.8,17.0,665.5,686.49,520.19
2016,6,5,11,30,171.0,481.0,2.8,17.0,646.0,661.27,500.92
2016,6,5,11,45,202.0,481.0,2.8,17.0,676.0,689.42,521.94
2016,6,5,12,0,233.0,481.0,2.8,17.0,706.0,716.36,541.63
2016,6,5,12,15,286.0,465.0,2.8,17.0,741.0,751.71,567.98
2016,6,5,12,30,339.0,449.0,2.8,17.0,776.0,779.79,589.08
2016,6,5,12,45,366.0,429.0,2.8,17.0,779.5,776.57,587.78
2016,6,5,13,0,393.0,409.0,2.8,17.0,783.0,771.31,585.31
2016,6,5,13,15,393.0,401.5,2.85,17.0,770.0,751.63,572.08
2016,6,5,13,30,393.0,394.0,2.9,17.0,757.0,730.81,558.05
2016,6,5,13,45,391.5,384.5,3.0,17.5,738.5,705.7,540.07
2016,6,5,14,0,390.0,375.0,3.1,18.0,720.0,679.66,521.29
2016,6,5,14,15,304.0,386.5,3.15,18.0,650.0,607.0,467.18
2016,6,5,14,30,218.0,398.0,3.2,18.0,580.0,540.25,416.85
2016,6,5,14,45,190.5,382.0,3.25,18.0,536.0,494.67,383.26
2016,6,5,15,0,163.0,366.0,3.3,18.0,492.0,451.1,350.68
2016,6,5,15,15,131.0,342.0,3.35,17.5,440.0,399.77,312.43
2016,6,5,15,30,99.0,318.0,3.4,17.0,388.0,353.43,277.48
2016,6,5,15,45,70.5,284.0,3.45,17.0,332.5,301.35,237.25
2016,6,5,16,0,42.0,250.0,3.5,17.0,277.0,252.35,199.08
2016,6,5,16,15,21.0,197.0,3.45,17.0,210.5,195.41,154.22
2016,6,5,16,30,0.0,144.0,3.4,17.0,144.0,137.47,108.02
2016,6,5,16,45,0.0,124.0,3.35,17.0,124.0,118.53,92.95
2016,6,5,17,0,0.0,104.0,3.3,17.0,104.0,99.68,77.71
2016,6,5,17,15,0.0,91.0,3.25,16.5,91.0,87.31,67.83
2016,6,5,17,30,0.0,78.0,3.2,16.0,78.0,74.98,57.81
2016,6,5,17,45,0.0,65.5,3.15,16.0,65.5,63.16,47.93
2016,6,5,18,0,0.0,53.0,3.1,16.0,53.0,51.21,37.79
2016,6,5,18,15,203.5,50.5,3.05,15.5,84.0,36.13,26.4
2016,6,5,18,30,407.0,48.0,3.0,15.0,115.0,35.61,25.62
2016,6,5,18,45,298.5,36.0,2.95,15.0,76.5,27.47,17.79
2016,6,5,19,0,190.0,24.0,2.9,15.0,38.0,18.59,6.52
2016,6,5,19,15,95.0,12.0,2.9,14.5,19.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,6,5,15,142.0,17.0,3.45,14.0,32.5,42.86,11.3
2016,6,6,5,30,284.0,34.0,3.5,14.0,65.0,100.23,64.24
2016,6,6,5,45,372.5,43.5,3.55,14.5,106.5,148.83,106.07
2016,6,6,6,0,461.0,53.0,3.6,15.0,148.0,206.91,156.43
2016,6,6,6,15,249.5,82.0,3.6,15.0,135.5,180.36,142.45
2016,6,6,6,30,38.0,111.0,3.6,15.0,123.0,129.22,103.35
2016,6,6,6,45,44.5,132.0,3.6,15.0,148.0,155.72,125.69
2016,6,6,7,0,51.0,153.0,3.6,15.0,173.0,182.79,148.08
2016,6,6,7,15,91.5,179.5,3.55,15.0,221.5,235.56,191.6
2016,6,6,7,30,132.0,206.0,3.5,15.0,270.0,297.59,241.95
2016,6,6,7,45,136.0,229.0,3.45,15.5,302.0,330.15,266.85
2016,6,6,8,0,140.0,252.0,3.4,16.0,334.0,362.73,291.36
2016,6,6,8,15,132.5,274.5,3.35,16.0,357.0,386.22,308.61
2016,6,6,8,30,125.0,297.0,3.3,16.0,380.0,408.74,324.87
2016,6,6,8,45,111.5,316.0,3.3,16.0,393.5,421.65,333.49
2016,6,6,9,0,98.0,335.0,3.3,16.0,407.0,425.73,335.39
2016,6,6,9,15,102.0,355.0,3.25,16.0,433.5,452.35,354.89
2016,6,6,9,30,106.0,375.0,3.2,16.0,460.0,478.83,374.03
2016,6,6,9,45,274.5,355.0,3.2,16.5,587.0,631.33,491.21
2016,6,6,10,0,443.0,335.0,3.2,17.0,714.0,782.21,601.79
2016,6,6,10,15,445.0,347.5,3.15,17.0,738.5,803.76,614.73
2016,6,6,10,30,447.0,360.0,3.1,17.0,763.0,823.58,627.36
2016,6,6,10,45,343.0,409.5,3.05,17.0,723.0,768.45,584.25
2016,6,6,11,0,239.0,459.0,3.0,17.0,683.0,709.6,538.62
2016,6,6,11,15,176.0,466.5,2.95,17.0,633.0,653.34,496.34
2016,6,6,11,30,113.0,474.0,2.9,17.0,583.0,596.02,452.82
2016,6,6,11,45,111.0,476.5,2.85,17.0,584.0,588.07,447.1
2016,6,6,12,0,109.0,479.0,2.8,17.0,585.0,586.11,445.37
2016,6,6,12,15,191.0,474.5,2.75,17.0,659.5,663.77,503.66
2016,6,6,12,30,273.0,470.0,2.7,17.0,734.0,737.04,557.1
2016,6,6,12,45,218.0,473.5,2.7,17.0,683.5,677.14,512.79
2016,6,6,13,0,163.0,477.0,2.7,17.0,633.0,622.3,472.46
2016,6,6,13,15,139.0,465.0,2.7,17.0,596.5,582.21,443.51
2016,6,6,13,30,115.0,453.0,2.7,17.0,560.0,543.05,414.89
2016,6,6,13,45,135.0,443.5,2.7,17.0,566.0,544.64,417.25
2016,6,6,14,0,155.0,434.0,2.7,17.0,572.0,544.64,418.18
2016,6,6,14,15,122.0,412.0,2.7,17.0,518.0,489.99,377.54
2016,6,6,14,30,89.0,390.0,2.7,17.0,464.0,438.19,338.83
2016,6,6,14,45,131.0,378.0,2.75,17.0,482.0,449.65,349.21
2016,6,6,15,0,173.0,366.0,2.8,17.0,500.0,457.8,356.53
2016,6,6,15,15,148.5,344.5,2.8,17.0,455.0,412.83,322.39
2016,6,6,15,30,124.0,323.0,2.8,17.0,410.0,370.04,289.83
2016,6,6,15,45,120.0,300.5,2.85,17.0,380.5,339.22,266.44
2016,6,6,16,0,116.0,278.0,2.9,17.0,351.0,308.82,243.01
2016,6,6,16,15,85.5,248.5,2.9,16.5,300.0,264.71,208.95
2016,6,6,16,30,55.0,219.0,2.9,16.0,249.0,221.4,175.32
2016,6,6,16,45,43.0,193.5,2.95,16.0,216.0,190.66,151.01
2016,6,6,17,0,31.0,168.0,3.0,16.0,183.0,161.45,127.77
2016,6,6,17,15,34.0,150.5,3.05,15.5,165.0,143.39,113.24
2016,6,6,17,30,37.0,133.0,3.1,15.0,147.0,125.07,98.28
2016,6,6,17,45,29.5,113.0,3.2,15.0,123.0,103.63,80.93
2016,6,6,18,0,22.0,93.0,3.3,15.0,99.0,83.25,64.42
2016,6,6,18,15,11.0,73.5,3.35,15.0,76.5,67.52,54.16
2016,6,6,18,30,0.0,54.0,3.4,15.0,54.0,50.27,38.43
2016,6,6,18,45,0.0,36.0,3.45,15.0,36.0,34.07,23.45
2016,6,6,19,0,0.0,18.0,3.5,15.0,18.0,17.37,6.07
2016,6,6,19,15,0.0,9.0,3.6,14.5,9.0,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,14.5,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,29.0,8.0,3.1,14.0,9.0,10.68,0.0
2016,6,7,5,15,140.5,22.0,3.05,14.0,36.5,47.31,13.79
2016,6,7,5,30,252.0,36.0,3.0,14.0,64.0,95.03,61.31
2016,6,7,5,45,343.5,46.5,2.95,14.5,105.5,144.44,103.33
2016,6,7,6,0,435.0,57.0,2.9,15.0,147.0,202.98,153.61
2016,6,7,6,15,496.0,65.0,2.85,15.0,194.0,257.38,201.92
2016,6,7,6,30,557.0,73.0,2.8,15.0,241.0,317.78,254.64
2016,6,7,6,45,278.5,90.0,2.8,15.0,174.0,232.79,189.32
2016,6,7,7,0,0.0,107.0,2.8,15.0,107.0,104.72,82.66
2016,6,7,7,15,0.5,129.5,2.75,15.0,130.0,127.47,101.45
2016,6,7,7,30,1.0,152.0,2.7,15.0,153.0,150.27,119.85
2016,6,7,7,45,7.0,174.0,2.7,15.5,178.5,176.22,140.47
2016,6,7,8,0,13.0,196.0,2.7,16.0,204.0,202.68,161.2
2016,6,7,8,15,28.0,231.0,2.7,16.0,249.5,255.64,203.28
2016,6,7,8,30,43.0,266.0,2.7,16.0,295.0,304.69,241.56
2016,6,7,8,45,75.5,301.5,2.7,16.5,355.5,369.5,291.48
2016,6,7,9,0,108.0,337.0,2.7,17.0,416.0,436.28,341.71
2016,6,7,9,15,85.5,345.5,2.8,17.0,410.5,427.73,333.67
2016,6,7,9,30,63.0,354.0,2.9,17.0,405.0,417.66,324.83
2016,6,7,9,45,186.5,372.5,3.0,17.0,531.0,560.19,435.01
2016,6,7,10,0,310.0,391.0,3.1,17.0,657.0,707.49,544.08
2016,6,7,10,15,302.5,407.5,3.15,17.0,673.0,721.7,552.32
2016,6,7,10,30,295.0,424.0,3.2,17.0,689.0,734.4,560.42
2016,6,7,10,45,195.0,438.5,3.3,17.0,615.5,644.61,492.92
2016,6,7,11,0,95.0,453.0,3.4,17.0,542.0,552.41,422.72
2016,6,7,11,15,206.5,455.5,3.4,17.0,652.5,672.54,513.94
2016,6,7,11,30,318.0,458.0,3.4,17.0,763.0,791.03,600.19
2016,6,7,11,45,336.0,444.0,3.4,17.5,768.0,791.12,598.91
2016,6,7,12,0,354.0,430.0,3.4,18.0,773.0,789.8,597.55
2016,6,7,12,15,383.0,420.0,3.4,18.0,790.5,801.72,606.79
2016,6,7,12,30,412.0,410.0,3.4,18.0,808.0,814.81,616.66
2016,6,7,12,45,384.0,420.0,3.4,18.0,788.5,784.97,594.92
2016,6,7,13,0,356.0,430.0,3.4,18.0,769.0,757.9,575.26
2016,6,7,13,15,219.5,434.5,3.4,17.5,642.5,625.35,478.26
2016,6,7,13,30,83.0,439.0,3.4,17.0,516.0,499.84,383.73
2016,6,7,13,45,167.5,431.5,3.4,17.0,581.5,560.74,432.27
2016,6,7,14,0,252.0,424.0,3.4,17.0,647.0,614.48,473.86
2016,6,7,14,15,177.5,409.5,3.35,17.0,564.5,530.88,410.5
2016,6,7,14,30,103.0,395.0,3.3,17.0,482.0,453.3,351.39
2016,6,7,14,45,72.5,358.0,3.3,17.0,418.0,391.27,304.64
2016,6,7,15,0,42.0,321.0,3.3,17.0,354.0,332.06,259.31
2016,6,7,15,15,36.0,296.5,3.3,17.0,324.0,302.26,236.78
2016,6,7,15,30,30.0,272.0,3.3,17.0,294.0,273.17,214.52
2016,6,7,15,45,22.5,243.5,3.3,17.0,259.0,242.99,191.21
2016,6,7,16,0,15.0,215.0,3.3,17.0,224.0,211.21,166.44
2016,6,7,16,15,7.5,176.0,3.3,16.5,180.5,170.68,134.69
2016,6,7,16,30,0.0,137.0,3.3,16.0,137.0,131.03,103.18
2016,6,7,16,45,0.0,118.0,3.35,16.0,118.0,113.03,88.76
2016,6,7,17,0,0.0,99.0,3.4,16.0,99.0,95.09,74.21
2016,6,7,17,15,25.0,117.5,3.45,16.0,126.5,113.95,89.16
2016,6,7,17,30,50.0,136.0,3.5,16.0,154.0,129.47,101.05
2016,6,7,17,45,40.0,116.0,3.55,16.0,129.0,107.02,83.03
2016,6,7,18,0,30.0,96.0,3.6,16.0,104.0,85.9,66.19
2016,6,7,18,15,177.5,76.0,3.55,15.5,107.5,59.96,47.41
2016,6,7,18,30,325.0,56.0,3.5,15.0,111.0,41.94,31.18
2016,6,7,18,45,227.0,42.0,3.5,15.0,74.0,32.14,21.84
2016,6,7,19,0,129.0,28.0,3.5,15.0,37.0,21.84,9.45
2016,6,7,19,15,64.5,14.0,3.5,15.0,18.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,4.5,3.95,14.0,5.0,0.0,0.0
2016,6,8,5,0,57.0,9.0,4.0,14.0,10.0,14.38,0.0
2016,6,8,5,15,187.5,21.5,4.0,14.0,39.5,54.37,16.31
2016,6,8,5,30,318.0,34.0,4.0,14.0,69.0,106.95,68.38
2016,6,8,5,45,405.0,43.0,4.05,14.0,111.5,156.42,111.52
2016,6,8,6,0,492.0,52.0,4.1,14.0,154.0,215.18,163.2
2016,6,8,6,15,246.0,58.0,4.1,14.0,109.0,156.78,123.59
2016,6,8,6,30,0.0,64.0,4.1,14.0,64.0,61.94,47.24
2016,6,8,6,45,0.0,76.5,4.15,14.0,76.5,74.22,57.68
2016,6,8,7,0,0.0,89.0,4.2,14.0,89.0,86.51,67.91
2016,6,8,7,15,18.5,138.0,4.25,14.0,147.5,146.31,118.0
2016,6,8,7,30,37.0,187.0,4.3,14.0,206.0,213.35,173.17
2016,6,8,7,45,28.5,197.0,4.35,14.5,212.0,219.15,176.81
2016,6,8,8,0,20.0,207.0,4.4,15.0,218.0,218.86,175.52
2016,6,8,8,15,10.0,186.5,4.45,15.0,192.0,190.82,152.09
2016,6,8,8,30,0.0,166.0,4.5,15.0,166.0,162.46,128.39
2016,6,8,8,45,3.0,182.0,4.6,15.0,184.5,180.76,143.03
2016,6,8,9,0,6.0,198.0,4.7,15.0,203.0,199.26,157.69
2016,6,8,9,15,41.5,280.5,4.75,15.0,314.0,320.59,255.0
2016,6,8,9,30,77.0,363.0,4.8,15.0,425.0,439.79,347.82
2016,6,8,9,45,107.0,389.0,4.85,15.0,478.5,495.87,390.82
2016,6,8,10,0,137.0,415.0,4.9,15.0,532.0,560.73,440.03
2016,6,8,10,15,130.5,428.0,4.95,15.0,542.5,569.24,445.41
2016,6,8,10,30,124.0,441.0,5.0,15.0,553.0,576.95,450.43
2016,6,8,10,45,199.5,445.5,5.05,15.5,630.5,656.3,510.95
2016,6,8,11,0,275.0,450.0,5.1,16.0,708.0,743.12,575.26
2016,6,8,11,15,227.5,465.5,5.1,16.0,681.0,703.84,544.24
2016,6,8,11,30,180.0,481.0,5.1,16.0,654.0,670.25,517.72
2016,6,8,11,45,169.0,484.5,5.2,16.0,647.5,660.06,510.12
2016,6,8,12,0,158.0,488.0,5.3,16.0,641.0,649.19,501.93
2016,6,8,12,15,198.0,483.0,5.3,16.0,675.0,679.22,525.49
2016,6,8,12,30,238.0,478.0,5.3,16.0,709.0,707.51,547.48
2016,6,8,12,45,230.0,475.0,5.35,16.0,696.5,690.14,534.64
2016,6,8,13,0,222.0,472.0,5.4,16.0,684.0,672.27,521.62
2016,6,8,13,15,276.5,449.0,5.35,16.0,708.0,693.05,538.94
2016,6,8,13,30,331.0,426.0,5.3,16.0,732.0,707.94,551.64
2016,6,8,13,45,333.5,413.5,5.3,16.0,715.5,685.04,535.12
2016,6,8,14,0,336.0,401.0,5.3,16.0,699.0,661.18,517.93
2016,6,8,14,15,574.0,274.5,5.2,16.0,762.5,711.96,562.81
2016,6,8,14,30,812.0,148.0,5.1,16.0,826.0,744.5,591.81
2016,6,8,14,45,809.0,141.5,5.1,16.0,793.0,701.84,559.95
2016,6,8,15,0,806.0,135.0,5.1,16.0,760.0,657.67,526.01
2016,6,8,15,15,792.5,132.5,5.05,15.5,720.0,609.51,488.88
2016,6,8,15,30,779.0,130.0,5.0,15.0,680.0,561.13,450.63
2016,6,8,15,45,544.0,195.0,4.95,15.0,567.0,458.76,367.1
2016,6,8,16,0,309.0,260.0,4.9,15.0,454.0,380.44,303.06
2016,6,8,16,15,258.5,245.5,4.9,15.0,399.0,328.27,260.95
2016,6,8,16,30,208.0,231.0,4.9,15.0,344.0,284.25,225.24
2016,6,8,16,45,145.5,208.0,4.9,15.0,283.5,231.59,183.05
2016,6,8,17,0,83.0,185.0,4.9,15.0,223.0,189.05,149.6
2016,6,8,17,15,94.5,163.5,4.9,15.0,202.0,166.34,130.29
2016,6,8,17,30,106.0,142.0,4.9,15.0,181.0,139.06,107.05
2016,6,8,17,45,93.0,121.5,4.9,15.0,152.0,112.7,85.99
2016,6,8,18,0,80.0,101.0,4.9,15.0,123.0,88.02,66.99
2016,6,8,18,15,64.5,80.5,4.8,14.5,96.0,70.34,56.78
2016,6,8,18,30,49.0,60.0,4.7,14.0,69.0,53.46,41.42
2016,6,8,18,45,24.5,42.0,4.6,14.0,46.5,38.12,27.09
2016,6,8,19,0,0.0,24.0,4.5,14.0,24.0,22.87,10.55
2016,6,8,19,15,0.0,12.0,4.45,14.0,12.0,11.8,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,11.5,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,23.0,9.0,4.6,14.0,9.0,11.07,0.0
2016,6,9,5,15,129.5,24.0,4.7,14.0,37.0,47.85,14.75
2016,6,9,5,30,236.0,39.0,4.8,14.0,65.0,95.01,61.95
2016,6,9,5,45,327.0,50.0,4.95,14.0,106.5,142.69,102.76
2016,6,9,6,0,418.0,61.0,5.1,14.0,148.0,201.58,153.93
2016,6,9,6,15,209.0,80.0,5.05,14.0,123.5,163.24,129.58
2016,6,9,6,30,0.0,99.0,5.0,14.0,99.0,97.8,77.6
2016,6,9,6,45,5.0,117.5,4.95,14.5,119.5,118.5,94.86
2016,6,9,7,0,10.0,136.0,4.9,15.0,140.0,139.69,112.2
2016,6,9,7,15,76.0,170.5,4.85,15.0,207.5,216.93,176.7
2016,6,9,7,30,142.0,205.0,4.8,15.0,275.0,302.38,246.9
2016,6,9,7,45,218.0,220.0,4.75,15.0,340.0,373.93,305.26
2016,6,9,8,0,294.0,235.0,4.7,15.0,405.0,458.25,372.69
2016,6,9,8,15,382.5,231.0,4.7,15.0,471.0,530.9,430.62
2016,6,9,8,30,471.0,227.0,4.7,15.0,537.0,617.22,497.89
2016,6,9,8,45,358.0,280.0,4.7,15.0,525.0,590.83,473.44
2016,6,9,9,0,245.0,333.0,4.7,15.0,513.0,562.92,447.76
2016,6,9,9,15,540.5,230.5,4.7,15.0,654.5,727.85,580.59
2016,6,9,9,30,836.0,128.0,4.7,15.0,796.0,900.79,707.82
2016,6,9,9,45,646.5,228.5,4.7,15.5,758.0,853.77,670.11
2016,6,9,10,0,457.0,329.0,4.7,16.0,720.0,788.97,615.01
2016,6,9,10,15,665.0,229.5,4.7,16.0,819.0,895.9,698.04
2016,6,9,10,30,873.0,130.0,4.7,16.0,918.0,994.93,766.4
2016,6,9,10,45,687.5,250.0,4.7,16.0,879.0,953.47,735.96
2016,6,9,11,0,502.0,370.0,4.7,16.0,840.0,893.29,686.8
2016,6,9,11,15,520.0,370.0,4.7,16.0,863.0,911.22,699.86
2016,6,9,11,30,538.0,370.0,4.7,16.0,886.0,927.13,711.01
2016,6,9,11,45,562.0,350.0,4.75,16.0,892.0,926.68,711.84
2016,6,9,12,0,586.0,330.0,4.8,16.0,898.0,923.93,711.2
2016,6,9,12,15,305.0,347.0,4.9,16.0,643.0,651.96,508.76
2016,6,9,12,30,24.0,364.0,5.0,16.0,388.0,378.63,294.08
2016,6,9,12,45,141.0,414.5,5.1,16.0,549.0,545.94,426.18
2016,6,9,13,0,258.0,465.0,5.2,16.0,710.0,701.47,544.2
2016,6,9,13,15,147.5,425.5,5.25,16.0,565.5,551.66,429.91
2016,6,9,13,30,37.0,386.0,5.3,16.0,421.0,408.14,318.2
2016,6,9,13,45,38.5,379.5,5.4,16.0,415.0,400.44,313.11
2016,6,9,14,0,40.0,373.0,5.5,16.0,409.0,392.57,307.53
2016,6,9,14,15,27.5,321.5,5.55,16.0,346.0,330.84,259.84
2016,6,9,14,30,15.0,270.0,5.6,16.0,283.0,270.98,213.09
2016,6,9,14,45,18.0,274.5,5.65,16.0,289.0,276.16,217.69
2016,6,9,15,0,21.0,279.0,5.7,16.0,295.0,280.91,221.86
2016,6,9,15,15,15.5,250.0,5.75,15.5,261.5,248.63,196.94
2016,6,9,15,30,10.0,221.0,5.8,15.0,228.0,216.98,172.29
2016,6,9,15,45,8.0,205.5,5.85,15.0,211.0,200.38,159.3
2016,6,9,16,0,6.0,190.0,5.9,15.0,194.0,184.01,146.43
2016,6,9,16,15,7.0,184.0,5.9,15.0,188.5,177.87,141.82
2016,6,9,16,30,8.0,178.0,5.9,15.0,183.0,171.51,137.0
2016,6,9,16,45,89.0,182.5,5.95,15.0,224.0,195.79,155.55
2016,6,9,17,0,170.0,187.0,6.0,15.0,265.0,209.83,164.25
2016,6,9,17,15,107.0,161.5,5.95,14.5,209.0,164.02,128.26
2016,6,9,17,30,44.0,136.0,5.9,14.0,153.0,128.85,101.72
2016,6,9,17,45,36.0,116.0,5.9,14.0,128.5,106.92,83.85
2016,6,9,18,0,28.0,96.0,5.9,14.0,104.0,86.09,66.95
2016,6,9,18,15,18.0,76.5,5.85,14.0,81.0,67.52,54.42
2016,6,9,18,30,8.0,57.0,5.8,14.0,58.0,52.83,40.89
2016,6,9,18,45,4.0,39.0,5.75,14.0,39.5,36.68,25.9
2016,6,9,19,0,0.0,21.0,5.7,14.0,21.0,20.28,8.98
2016,6,9,19,15,0.0,10.5,5.6,14.0,10.5,10.32,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.35,13.5,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.5,14.0,10.0,14.74,0.0
2016,6,10,5,15,190.5,21.0,4.7,14.0,39.5,54.21,16.45
2016,6,10,5,30,320.0,33.0,4.9,14.0,69.0,106.12,67.69
2016,6,10,5,45,402.5,42.5,5.1,14.5,110.5,154.98,110.31
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,212.68,160.99
2016,6,10,6,15,413.0,75.5,5.4,15.0,177.5,236.25,186.74
2016,6,10,6,30,341.0,99.0,5.5,15.0,203.0,253.67,205.29
2016,6,10,6,45,364.0,114.5,5.6,15.0,243.5,298.74,244.69
2016,6,10,7,0,387.0,130.0,5.7,15.0,284.0,345.68,284.81
2016,6,10,7,15,374.0,153.5,5.7,15.0,318.5,382.55,315.45
2016,6,10,7,30,361.0,177.0,5.7,15.0,353.0,411.34,338.81
2016,6,10,7,45,282.5,213.0,5.75,15.5,360.0,414.67,339.19
2016,6,10,8,0,204.0,249.0,5.8,16.0,367.0,403.85,327.75
2016,6,10,8,15,155.0,271.5,5.8,16.0,365.5,399.31,322.24
2016,6,10,8,30,106.0,294.0,5.8,16.0,364.0,383.46,307.6
2016,6,10,8,45,83.5,305.5,5.8,16.5,363.0,380.13,303.03
2016,6,10,9,0,61.0,317.0,5.8,17.0,362.0,375.05,297.03
2016,6,10,9,15,110.0,349.0,5.8,17.0,435.0,460.45,364.11
2016,6,10,9,30,159.0,381.0,5.8,17.0,508.0,540.68,425.96
2016,6,10,9,45,523.0,244.0,5.85,17.0,687.0,752.4,597.05
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,958.0,748.44
2016,6,10,10,15,894.0,108.0,5.95,17.0,893.5,980.67,762.86
2016,6,10,10,30,901.0,109.0,6.0,17.0,921.0,1000.49,776.29
2016,6,10,10,45,906.0,110.0,6.05,17.0,942.5,1015.34,786.29
2016,6,10,11,0,911.0,111.0,6.1,17.0,964.0,1027.08,794.21
2016,6,10,11,15,915.0,111.5,6.1,17.0,978.5,1034.11,798.61
2016,6,10,11,30,919.0,112.0,6.1,17.0,993.0,1037.9,800.86
2016,6,10,11,45,921.0,112.5,6.2,17.0,1000.0,1036.42,800.19
2016,6,10,12,0,923.0,113.0,6.3,17.0,1007.0,1031.69,797.36
2016,6,10,12,15,924.0,113.0,6.3,17.0,1007.0,1022.25,790.69
2016,6,10,12,30,925.0,113.0,6.3,17.0,1007.0,1009.65,781.9
2016,6,10,12,45,909.5,122.0,6.35,17.0,995.0,987.1,766.42
2016,6,10,13,0,894.0,131.0,6.4,17.0,983.0,962.03,749.17
2016,6,10,13,15,891.5,130.0,6.4,17.0,967.5,936.79,731.54
2016,6,10,13,30,889.0,129.0,6.4,17.0,952.0,908.91,712.0
2016,6,10,13,45,885.0,127.5,6.45,17.0,930.0,876.76,689.55
2016,6,10,14,0,881.0,126.0,6.5,17.0,908.0,842.31,665.3
2016,6,10,14,15,874.5,124.5,6.55,17.0,879.0,803.78,637.88
2016,6,10,14,30,868.0,123.0,6.6,17.0,850.0,763.44,608.91
2016,6,10,14,45,859.5,121.0,6.65,17.0,815.0,719.62,577.06
2016,6,10,15,0,851.0,119.0,6.7,17.0,780.0,674.56,542.2
2016,6,10,15,15,839.0,116.5,6.75,16.5,739.5,624.34,503.31
2016,6,10,15,30,827.0,114.0,6.8,16.0,699.0,574.75,463.83
2016,6,10,15,45,812.0,111.0,6.85,16.0,654.5,522.91,420.67
2016,6,10,16,0,797.0,108.0,6.9,16.0,610.0,471.38,376.7
2016,6,10,16,15,776.5,104.5,6.9,15.5,562.0,417.62,330.54
2016,6,10,16,30,756.0,101.0,6.9,15.0,514.0,365.21,284.34
2016,6,10,16,45,639.5,114.0,6.95,15.0,440.0,296.46,225.71
2016,6,10,17,0,523.0,127.0,7.0,15.0,366.0,242.69,180.48
2016,6,10,17,15,575.0,105.5,6.9,14.5,339.0,203.93,143.28
2016,6,10,17,30,627.0,84.0,6.8,14.0,312.0,160.03,102.4
2016,6,10,17,45,572.0,78.0,6.7,14.0,262.0,114.23,67.76
2016,6,10,18,0,517.0,72.0,6.6,14.0,212.0,74.64,44.33
2016,6,10,18,15,445.0,63.5,6.35,14.0,165.5,45.83,35.21
2016,6,10,18,30,373.0,55.0,6.1,14.0,119.0,41.01,30.53
2016,6,10,18,45,266.0,42.0,5.9,14.0,80.5,32.02,21.93
2016,6,10,19,0,159.0,29.0,5.7,14.0,42.0,22.57,10.89
2016,6,10,19,15,79.5,14.5,5.5,14.0,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,13.0,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,6,11,5,15,108.5,24.5,2.95,13.0,37.0,45.19,14.19
2016,6,11,5,30,217.0,40.0,3.0,13.0,65.0,92.11,60.54
2016,6,11,5,45,314.0,51.5,3.05,13.5,106.5,140.77,101.59
2016,6,11,6,0,411.0,63.0,3.1,14.0,148.0,199.9,152.18
2016,6,11,6,15,474.0,71.5,3.05,14.0,195.5,255.52,201.44
2016,6,11,6,30,537.0,80.0,3.0,14.0,243.0,316.1,254.39
2016,6,11,6,45,588.0,85.5,3.0,14.5,294.0,373.83,303.72
2016,6,11,7,0,639.0,91.0,3.0,15.0,345.0,435.88,355.18
2016,6,11,7,15,671.5,96.0,3.0,15.5,395.0,491.0,399.67
2016,6,11,7,30,704.0,101.0,3.0,16.0,445.0,548.02,444.26
