Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,731.0,104.0,3.0,16.5,495.0,600.84,484.33
2016,6,11,8,0,758.0,107.0,3.0,17.0,545.0,652.95,522.77
2016,6,11,8,15,776.5,110.5,2.9,17.0,591.5,701.31,556.66
2016,6,11,8,30,795.0,114.0,2.8,17.0,638.0,749.16,589.18
2016,6,11,8,45,811.0,116.0,2.75,17.5,681.0,792.59,617.05
2016,6,11,9,0,827.0,118.0,2.7,18.0,724.0,834.81,643.57
2016,6,11,9,15,838.0,120.0,2.6,18.0,762.5,871.2,666.45
2016,6,11,9,30,849.0,122.0,2.5,18.0,801.0,900.76,684.37
2016,6,11,9,45,856.0,124.5,2.45,18.5,833.5,929.67,700.81
2016,6,11,10,0,863.0,127.0,2.4,19.0,866.0,956.05,715.38
2016,6,11,10,15,869.0,128.5,2.4,19.0,892.5,977.78,728.63
2016,6,11,10,30,875.0,130.0,2.4,19.0,919.0,996.69,740.08
2016,6,11,10,45,879.0,131.5,2.4,19.5,939.0,1010.69,746.96
2016,6,11,11,0,883.0,133.0,2.4,20.0,959.0,1021.64,751.94
2016,6,11,11,15,671.0,264.5,2.45,20.0,897.5,955.98,708.75
2016,6,11,11,30,459.0,396.0,2.5,20.0,836.0,874.22,647.26
2016,6,11,11,45,459.5,400.0,2.6,20.0,843.5,874.65,648.78
2016,6,11,12,0,460.0,404.0,2.7,20.0,851.0,873.16,648.3
2016,6,11,12,15,485.5,396.5,2.9,20.0,867.5,882.98,657.03
2016,6,11,12,30,511.0,389.0,3.1,20.0,884.0,890.42,664.03
2016,6,11,12,45,707.0,256.5,3.35,20.0,934.0,934.3,702.18
2016,6,11,13,0,903.0,124.0,3.6,20.0,984.0,963.93,723.87
2016,6,11,13,15,900.0,123.5,3.75,20.0,968.5,938.59,707.75
2016,6,11,13,30,897.0,123.0,3.9,20.0,953.0,910.6,690.12
2016,6,11,13,45,889.0,123.5,4.1,20.0,929.5,876.81,668.52
2016,6,11,14,0,881.0,124.0,4.3,20.0,906.0,840.94,645.19
2016,6,11,14,15,874.0,122.5,4.35,20.0,877.0,802.07,618.8
2016,6,11,14,30,867.0,121.0,4.4,20.0,848.0,761.43,591.06
2016,6,11,14,45,853.5,121.5,4.45,20.0,811.5,716.54,559.91
2016,6,11,15,0,840.0,122.0,4.5,20.0,775.0,669.76,525.21
2016,6,11,15,15,828.0,119.5,4.5,19.5,735.0,621.14,488.88
2016,6,11,15,30,816.0,117.0,4.5,19.0,695.0,572.08,451.17
2016,6,11,15,45,795.0,116.0,4.55,19.0,649.5,519.54,408.97
2016,6,11,16,0,774.0,115.0,4.6,19.0,604.0,467.89,366.4
2016,6,11,16,15,753.5,111.5,4.55,18.5,556.5,415.3,322.52
2016,6,11,16,30,733.0,108.0,4.5,18.0,509.0,361.38,276.51
2016,6,11,16,45,702.0,104.5,4.5,18.0,459.0,308.18,229.91
2016,6,11,17,0,671.0,101.0,4.5,18.0,409.0,257.89,185.42
2016,6,11,17,15,544.5,106.0,4.45,17.5,336.5,198.81,138.19
2016,6,11,17,30,418.0,111.0,4.4,17.0,264.0,153.22,104.37
2016,6,11,17,45,366.0,102.5,4.35,16.5,221.5,116.28,77.11
2016,6,11,18,0,314.0,94.0,4.3,16.0,179.0,84.97,57.77
2016,6,11,18,15,270.0,78.0,4.1,15.5,140.0,57.24,45.07
2016,6,11,18,30,226.0,62.0,3.9,15.0,101.0,46.53,35.26
2016,6,11,18,45,159.0,45.0,3.75,15.0,68.5,36.75,25.93
2016,6,11,19,0,92.0,28.0,3.6,15.0,36.0,23.35,11.64
2016,6,11,19,15,46.0,14.0,3.45,15.0,18.0,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.5,14.0,8.0,8.54,0.0
2016,6,12,5,15,89.5,26.0,3.55,14.0,35.5,42.31,13.11
2016,6,12,5,30,172.0,44.0,3.6,14.0,63.0,84.86,56.18
2016,6,12,5,45,266.5,57.5,3.7,14.0,104.5,135.11,98.25
2016,6,12,6,0,361.0,71.0,3.8,14.0,146.0,193.05,147.78
2016,6,12,6,15,324.5,92.0,3.8,14.0,173.5,221.78,176.08
2016,6,12,6,30,288.0,113.0,3.8,14.0,201.0,242.14,196.05
2016,6,12,6,45,343.5,120.0,3.8,14.5,243.5,294.75,240.65
2016,6,12,7,0,399.0,127.0,3.8,15.0,286.0,348.24,285.23
2016,6,12,7,15,257.0,166.0,3.7,15.0,273.5,324.07,265.05
2016,6,12,7,30,115.0,205.0,3.6,15.0,261.0,285.69,231.86
2016,6,12,7,45,103.0,226.0,3.55,15.5,280.5,298.93,241.43
2016,6,12,8,0,91.0,247.0,3.5,16.0,300.0,316.39,253.88
2016,6,12,8,15,131.5,272.0,3.4,16.0,355.0,382.34,305.81
2016,6,12,8,30,172.0,297.0,3.3,16.0,410.0,444.79,353.98
2016,6,12,8,45,235.5,309.0,3.25,16.0,475.0,514.5,407.69
2016,6,12,9,0,299.0,321.0,3.2,16.0,540.0,595.46,468.55
2016,6,12,9,15,277.5,345.5,3.2,16.0,557.0,610.99,477.87
2016,6,12,9,30,256.0,370.0,3.2,16.0,574.0,624.25,485.82
2016,6,12,9,45,243.0,389.5,3.2,16.5,590.0,637.98,493.51
2016,6,12,10,0,230.0,409.0,3.2,17.0,606.0,642.36,494.5
2016,6,12,10,15,310.0,396.0,3.25,17.0,670.5,716.52,549.97
2016,6,12,10,30,390.0,383.0,3.3,17.0,735.0,784.4,599.78
2016,6,12,10,45,506.0,345.5,3.35,17.0,813.0,870.13,662.57
2016,6,12,11,0,622.0,308.0,3.4,17.0,891.0,949.98,720.14
2016,6,12,11,15,762.5,218.0,3.5,17.0,942.5,1000.03,756.08
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,1038.18,781.8
2016,6,12,11,45,903.0,128.5,3.7,17.5,999.5,1034.74,778.17
2016,6,12,12,0,903.0,129.0,3.8,18.0,1005.0,1028.13,772.87
2016,6,12,12,15,902.5,129.0,3.85,18.0,1003.5,1017.42,766.03
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,1003.67,757.23
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,985.04,745.18
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,963.55,731.24
2016,6,12,13,15,893.5,128.5,3.95,18.0,968.0,937.92,713.88
2016,6,12,13,30,890.0,128.0,3.9,18.0,952.0,909.7,694.75
2016,6,12,13,45,884.0,127.0,3.9,18.0,929.0,876.39,672.32
2016,6,12,14,0,878.0,126.0,3.9,18.0,906.0,840.92,648.27
2016,6,12,14,15,870.5,124.5,3.85,17.5,876.5,801.79,622.42
2016,6,12,14,30,863.0,123.0,3.8,17.0,847.0,760.95,595.06
2016,6,12,14,45,852.0,122.0,3.75,17.0,811.0,716.59,563.74
2016,6,12,15,0,841.0,121.0,3.7,17.0,775.0,671.19,529.62
2016,6,12,15,15,656.0,185.0,3.6,17.0,679.0,575.9,454.51
2016,6,12,15,30,471.0,249.0,3.5,17.0,583.0,497.16,391.49
2016,6,12,15,45,418.0,248.5,3.45,17.0,531.0,443.92,349.59
2016,6,12,16,0,365.0,248.0,3.4,17.0,479.0,397.43,312.39
2016,6,12,16,15,552.0,176.5,3.3,17.0,494.5,388.53,303.22
2016,6,12,16,30,739.0,105.0,3.2,17.0,510.0,364.27,278.63
2016,6,12,16,45,710.0,101.0,3.15,17.0,460.0,308.33,229.9
2016,6,12,17,0,681.0,97.0,3.1,17.0,410.0,257.69,185.13
2016,6,12,17,15,645.5,91.5,3.0,16.5,360.0,207.29,141.47
2016,6,12,17,30,610.0,86.0,2.9,16.0,310.0,160.69,102.46
2016,6,12,17,45,560.0,79.5,2.85,16.0,260.5,115.75,68.63
2016,6,12,18,0,510.0,73.0,2.8,16.0,211.0,76.47,45.12
2016,6,12,18,15,441.5,63.5,2.75,15.5,165.5,45.64,34.85
2016,6,12,18,30,373.0,54.0,2.7,15.0,120.0,40.56,30.06
2016,6,12,18,45,274.5,41.5,2.65,15.0,81.5,31.54,21.51
2016,6,12,19,0,176.0,29.0,2.6,15.0,43.0,22.51,11.22
2016,6,12,19,15,88.0,14.5,2.6,15.0,21.5,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,3.6,13.0,9.0,11.52,0.0
2016,6,13,5,15,134.5,23.5,3.55,13.0,37.0,47.77,14.64
2016,6,13,5,30,241.0,38.0,3.5,13.0,65.0,94.46,61.48
2016,6,13,5,45,337.0,48.5,3.45,13.5,106.5,142.97,102.66
2016,6,13,6,0,433.0,59.0,3.4,14.0,148.0,203.37,154.53
2016,6,13,6,15,216.5,64.5,3.35,14.0,109.0,152.83,120.51
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,67.99,52.36
2016,6,13,6,45,0.0,84.5,3.3,14.0,84.5,82.29,64.49
2016,6,13,7,0,0.0,99.0,3.3,14.0,99.0,96.59,76.37
2016,6,13,7,15,9.0,136.0,3.45,14.0,141.0,138.87,111.56
2016,6,13,7,30,18.0,173.0,3.6,14.0,183.0,182.2,147.08
2016,6,13,7,45,10.5,173.0,3.8,14.5,179.5,177.44,142.27
2016,6,13,8,0,3.0,173.0,4.0,15.0,176.0,172.19,137.11
2016,6,13,8,15,2.0,171.5,4.15,15.0,174.0,169.7,134.68
2016,6,13,8,30,1.0,170.0,4.3,15.0,172.0,167.24,132.3
2016,6,13,8,45,11.5,219.0,4.45,15.0,228.0,224.95,178.85
2016,6,13,9,0,22.0,268.0,4.6,15.0,284.0,283.59,225.36
2016,6,13,9,15,15.5,247.5,4.7,15.0,259.5,257.33,203.84
2016,6,13,9,30,9.0,227.0,4.8,15.0,235.0,230.98,182.39
2016,6,13,9,45,13.0,257.0,4.9,15.0,268.0,264.8,209.1
2016,6,13,10,0,17.0,287.0,5.0,15.0,301.0,298.76,235.61
2016,6,13,10,15,16.0,286.0,5.1,15.0,300.0,296.79,233.71
2016,6,13,10,30,15.0,285.0,5.2,15.0,299.0,294.77,231.89
2016,6,13,10,45,20.5,321.0,5.35,15.0,340.5,336.13,264.22
2016,6,13,11,0,26.0,357.0,5.5,15.0,382.0,384.6,301.69
2016,6,13,11,15,23.0,346.5,5.65,15.0,368.5,363.63,285.24
2016,6,13,11,30,20.0,336.0,5.8,15.0,355.0,349.76,274.4
2016,6,13,11,45,49.5,399.5,5.95,15.0,448.0,448.42,351.61
2016,6,13,12,0,79.0,463.0,6.1,15.0,541.0,540.24,422.14
2016,6,13,12,15,87.5,467.5,6.15,15.0,553.0,550.57,430.05
2016,6,13,12,30,96.0,472.0,6.2,15.0,565.0,560.25,437.72
2016,6,13,12,45,107.5,471.5,6.3,15.0,575.0,567.08,443.55
2016,6,13,13,0,119.0,471.0,6.4,15.0,585.0,575.96,450.93
2016,6,13,13,15,121.0,463.5,6.4,15.0,578.0,564.9,442.85
2016,6,13,13,30,123.0,456.0,6.4,15.0,571.0,553.42,434.51
2016,6,13,13,45,205.5,436.0,6.45,15.0,621.5,597.95,471.54
2016,6,13,14,0,288.0,416.0,6.5,15.0,672.0,637.28,504.02
2016,6,13,14,15,324.5,390.0,6.55,15.0,669.5,628.03,498.41
2016,6,13,14,30,361.0,364.0,6.6,15.0,667.0,615.58,490.3
2016,6,13,14,45,257.0,366.0,6.7,15.0,577.5,526.92,420.17
2016,6,13,15,0,153.0,368.0,6.8,15.0,488.0,447.59,356.68
2016,6,13,15,15,214.0,340.5,6.8,15.0,498.0,450.61,360.63
2016,6,13,15,30,275.0,313.0,6.8,15.0,508.0,445.81,357.68
2016,6,13,15,45,259.0,294.0,6.8,15.0,468.0,404.39,324.45
2016,6,13,16,0,243.0,275.0,6.8,15.0,428.0,364.32,292.01
2016,6,13,16,15,500.0,186.5,6.8,15.0,471.0,376.2,299.71
2016,6,13,16,30,757.0,98.0,6.8,15.0,514.0,365.17,284.64
2016,6,13,16,45,740.5,91.5,6.8,15.0,466.0,312.79,237.02
2016,6,13,17,0,724.0,85.0,6.8,15.0,418.0,261.76,190.19
2016,6,13,17,15,690.5,80.5,6.8,14.5,368.0,207.71,142.17
2016,6,13,17,30,657.0,76.0,6.8,14.0,318.0,159.85,101.01
2016,6,13,17,45,611.0,70.0,6.85,14.0,268.0,113.16,64.96
2016,6,13,18,0,565.0,64.0,6.9,14.0,218.0,71.65,39.66
2016,6,13,18,15,497.0,56.5,6.8,14.0,171.5,39.35,29.47
2016,6,13,18,30,429.0,49.0,6.7,14.0,125.0,35.8,25.98
2016,6,13,18,45,318.0,39.0,6.65,14.0,85.5,29.62,19.94
2016,6,13,19,0,207.0,29.0,6.6,14.0,46.0,22.49,11.41
2016,6,13,19,15,103.5,14.5,6.6,14.0,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.0,4.5,5.45,13.0,4.5,0.0,0.0
2016,6,14,5,0,24.0,9.0,5.5,13.0,9.0,11.13,0.0
2016,6,14,5,15,135.5,23.5,5.5,13.0,37.5,47.82,14.44
2016,6,14,5,30,247.0,38.0,5.5,13.0,66.0,95.52,62.11
2016,6,14,5,45,349.5,47.0,5.5,13.5,108.0,145.45,104.45
2016,6,14,6,0,452.0,56.0,5.5,14.0,150.0,205.84,156.59
2016,6,14,6,15,512.5,63.5,5.5,14.0,197.0,260.2,205.73
2016,6,14,6,30,573.0,71.0,5.5,14.0,244.0,320.48,259.5
2016,6,14,6,45,623.0,75.0,5.5,14.0,294.5,377.74,310.13
2016,6,14,7,0,673.0,79.0,5.5,14.0,345.0,439.2,363.15
2016,6,14,7,15,703.5,83.0,5.55,14.0,395.5,493.61,409.35
2016,6,14,7,30,734.0,87.0,5.6,14.0,446.0,548.66,455.0
2016,6,14,7,45,758.0,90.0,5.7,14.5,495.0,600.81,496.48
2016,6,14,8,0,782.0,93.0,5.8,15.0,544.0,653.45,537.02
2016,6,14,8,15,799.5,96.0,5.8,15.0,590.5,701.48,572.44
2016,6,14,8,30,817.0,99.0,5.8,15.0,637.0,748.91,606.95
2016,6,14,8,45,831.0,101.0,5.8,15.0,679.5,787.59,634.47
2016,6,14,9,0,845.0,103.0,5.8,15.0,722.0,828.65,663.58
2016,6,14,9,15,856.0,104.5,5.8,15.0,760.5,864.97,688.93
2016,6,14,9,30,867.0,106.0,5.8,15.0,799.0,899.31,712.68
2016,6,14,9,45,877.0,106.5,5.8,15.5,832.5,929.49,731.89
2016,6,14,10,0,887.0,107.0,5.8,16.0,866.0,957.25,749.25
2016,6,14,10,15,893.0,108.0,5.85,16.0,893.0,979.09,764.08
2016,6,14,10,30,899.0,109.0,5.9,16.0,920.0,998.06,776.95
2016,6,14,10,45,904.0,109.5,5.95,16.0,940.5,1012.54,786.72
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,1023.92,794.41
2016,6,14,11,15,911.5,110.5,6.05,16.0,974.5,1029.62,798.21
2016,6,14,11,30,914.0,111.0,6.1,16.0,988.0,1032.09,799.88
2016,6,14,11,45,915.0,111.5,6.2,16.0,994.5,1029.82,798.64
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,1024.34,795.25
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,1014.19,788.63
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,1000.94,779.88
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,983.15,768.2
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,962.37,754.35
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,936.94,738.26
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,908.82,720.09
2016,6,14,13,45,904.5,107.5,7.15,15.0,929.0,876.01,697.13
2016,6,14,14,0,899.0,107.0,7.3,15.0,906.0,840.93,672.3
2016,6,14,14,15,892.5,106.0,7.3,15.0,877.5,802.49,644.27
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,762.19,614.68
2016,6,14,14,45,878.5,103.0,7.3,15.0,814.5,718.59,582.34
2016,6,14,15,0,871.0,101.0,7.3,15.0,780.0,673.61,547.76
2016,6,14,15,15,859.5,99.0,7.3,14.5,740.0,624.99,509.4
2016,6,14,15,30,848.0,97.0,7.3,14.0,700.0,575.77,469.58
2016,6,14,15,45,833.0,95.0,7.3,14.0,656.0,524.36,426.12
2016,6,14,16,0,818.0,93.0,7.3,14.0,612.0,470.43,379.68
2016,6,14,16,15,621.0,142.0,7.35,14.0,518.5,387.11,309.42
2016,6,14,16,30,424.0,191.0,7.4,14.0,425.0,324.45,257.25
2016,6,14,16,45,583.5,131.0,7.45,14.0,419.5,296.88,228.68
2016,6,14,17,0,743.0,71.0,7.5,14.0,414.0,254.82,184.95
2016,6,14,17,15,699.5,73.0,7.5,14.0,365.5,206.39,141.19
2016,6,14,17,30,656.0,75.0,7.5,14.0,317.0,159.54,100.87
2016,6,14,17,45,600.5,71.0,7.5,14.0,267.0,113.64,65.74
2016,6,14,18,0,545.0,67.0,7.5,14.0,217.0,73.94,41.92
2016,6,14,18,15,476.5,59.5,7.4,13.5,170.5,41.9,31.8
2016,6,14,18,30,408.0,52.0,7.3,13.0,124.0,38.5,28.49
2016,6,14,18,45,299.5,41.0,7.2,13.0,85.0,31.08,21.31
2016,6,14,19,0,191.0,30.0,7.1,13.0,46.0,23.29,12.23
2016,6,14,19,15,95.5,15.0,7.0,13.0,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,45,18.5,5.0,5.2,13.0,5.0,0.0,0.0
2016,6,15,5,0,37.0,10.0,5.3,13.0,10.0,13.33,0.0
2016,6,15,5,15,161.5,23.0,5.4,13.0,39.0,50.95,15.04
2016,6,15,5,30,286.0,36.0,5.5,13.0,68.0,101.56,65.42
2016,6,15,5,45,380.0,45.0,5.65,13.5,110.0,150.88,107.93
2016,6,15,6,0,474.0,54.0,5.8,14.0,152.0,210.19,159.69
2016,6,15,6,15,534.0,60.5,5.8,14.0,199.0,264.39,208.93
2016,6,15,6,30,594.0,67.0,5.8,14.0,246.0,324.43,262.74
2016,6,15,6,45,638.5,71.5,5.85,14.5,296.5,380.68,312.23
2016,6,15,7,0,683.0,76.0,5.9,15.0,347.0,440.6,363.46
2016,6,15,7,15,713.0,80.0,5.95,15.0,397.0,494.22,409.06
2016,6,15,7,30,743.0,84.0,6.0,15.0,447.0,550.46,455.64
2016,6,15,7,45,770.0,85.5,6.1,15.0,496.5,603.32,498.67
2016,6,15,8,0,797.0,87.0,6.2,15.0,546.0,656.89,540.81
2016,6,15,8,15,814.0,90.0,6.25,15.0,592.5,705.17,576.71
2016,6,15,8,30,831.0,93.0,6.3,15.0,639.0,749.17,608.92
2016,6,15,8,45,847.0,93.5,6.35,15.0,682.5,792.12,640.07
2016,6,15,9,0,863.0,94.0,6.4,15.0,726.0,833.83,670.04
2016,6,15,9,15,873.0,95.5,6.4,15.0,764.5,869.88,695.38
2016,6,15,9,30,883.0,97.0,6.4,15.0,803.0,903.86,719.05
2016,6,15,9,45,890.0,99.0,6.45,15.0,835.5,933.31,739.57
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,960.17,758.2
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,982.26,773.13
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,1001.45,786.02
2016,6,15,10,45,914.0,103.5,6.5,15.5,944.0,1016.11,794.19
2016,6,15,11,0,919.0,104.0,6.5,16.0,965.0,1027.65,800.2
2016,6,15,11,15,922.0,104.5,6.5,16.0,979.0,1033.98,804.14
2016,6,15,11,30,925.0,105.0,6.5,16.0,993.0,1037.05,805.9
2016,6,15,11,45,927.5,104.5,6.5,16.0,999.5,1035.32,804.39
2016,6,15,12,0,930.0,104.0,6.5,16.0,1006.0,1030.32,800.69
2016,6,15,12,15,930.0,104.0,6.45,16.0,1005.5,1020.13,793.13
2016,6,15,12,30,930.0,104.0,6.4,16.0,1005.0,1006.78,783.45
2016,6,15,12,45,921.5,108.5,6.35,16.0,994.5,986.69,769.05
2016,6,15,13,0,913.0,113.0,6.3,16.0,984.0,963.83,752.76
2016,6,15,13,15,910.0,112.5,6.2,16.0,968.5,938.49,734.48
2016,6,15,13,30,907.0,112.0,6.1,16.0,953.0,910.48,714.31
2016,6,15,13,45,906.5,108.5,6.05,16.0,932.0,879.14,691.99
2016,6,15,14,0,906.0,105.0,6.0,16.0,911.0,845.23,667.76
2016,6,15,14,15,899.5,104.0,5.9,16.0,882.0,806.59,639.73
2016,6,15,14,30,893.0,103.0,5.8,16.0,853.0,766.08,610.22
2016,6,15,14,45,888.5,99.5,5.75,16.0,819.5,722.92,578.76
2016,6,15,15,0,884.0,96.0,5.7,16.0,786.0,678.13,545.16
2016,6,15,15,15,873.0,94.0,5.65,15.5,746.0,629.3,507.26
2016,6,15,15,30,862.0,92.0,5.6,15.0,706.0,579.79,467.85
2016,6,15,15,45,851.5,88.5,5.55,15.0,662.5,528.72,425.32
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,477.39,381.52
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.0,423.78,334.77
2016,6,15,16,30,805.0,80.0,5.3,15.0,523.0,367.86,285.2
2016,6,15,16,45,783.5,76.0,5.2,15.0,474.0,313.73,236.25
2016,6,15,17,0,762.0,72.0,5.1,15.0,425.0,261.43,188.4
2016,6,15,17,15,730.5,68.5,4.9,14.5,374.0,209.52,141.91
2016,6,15,17,30,699.0,65.0,4.7,14.0,323.0,160.91,99.91
2016,6,15,17,45,657.0,60.0,4.55,14.0,273.5,113.39,62.98
2016,6,15,18,0,615.0,55.0,4.4,14.0,224.0,67.69,34.35
2016,6,15,18,15,551.0,49.0,4.15,14.0,177.0,32.95,23.79
2016,6,15,18,30,487.0,43.0,3.9,14.0,130.0,30.35,21.21
2016,6,15,18,45,389.5,34.0,3.7,14.0,90.0,24.87,15.9
2016,6,15,19,0,292.0,25.0,3.5,14.0,50.0,19.0,9.02
2016,6,15,19,15,146.0,12.5,3.35,13.5,25.0,9.34,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,20.5,4.5,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,41.0,9.0,1.8,14.0,10.0,12.71,0.0
2016,6,16,5,15,162.0,21.5,1.85,14.0,38.0,49.22,13.78
2016,6,16,5,30,283.0,34.0,1.9,14.0,66.0,98.77,62.92
2016,6,16,5,45,373.0,43.5,1.95,14.5,107.0,147.31,104.37
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,205.47,154.37
2016,6,16,6,15,522.0,59.5,1.9,15.0,194.5,258.67,201.62
2016,6,16,6,30,581.0,66.0,1.8,15.0,241.0,317.63,252.93
2016,6,16,6,45,624.0,71.0,1.7,15.0,290.5,373.04,300.36
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,432.0,349.11
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,485.12,391.96
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,540.93,435.46
2016,6,16,7,45,752.0,87.0,1.45,15.5,487.5,592.79,473.71
2016,6,16,8,0,776.0,90.0,1.4,16.0,536.0,645.17,510.67
2016,6,16,8,15,793.5,92.5,1.45,16.0,582.0,692.42,543.27
2016,6,16,8,30,811.0,95.0,1.5,16.0,628.0,739.09,575.04
2016,6,16,8,45,583.0,200.0,1.55,16.5,596.0,697.7,541.04
2016,6,16,9,0,355.0,305.0,1.6,17.0,564.0,625.17,481.75
2016,6,16,9,15,608.5,203.0,1.7,17.0,676.5,760.13,585.52
2016,6,16,9,30,862.0,101.0,1.8,17.0,789.0,888.91,673.33
2016,6,16,9,45,880.5,96.5,1.9,17.0,824.5,921.59,693.89
2016,6,16,10,0,899.0,92.0,2.0,17.0,860.0,952.28,714.15
2016,6,16,10,15,904.5,93.0,2.1,17.0,887.0,974.01,728.47
2016,6,16,10,30,910.0,94.0,2.2,17.0,914.0,992.84,741.01
2016,6,16,10,45,915.0,94.0,2.35,17.0,934.5,1007.09,751.19
2016,6,16,11,0,920.0,94.0,2.5,17.0,955.0,1018.22,759.41
2016,6,16,11,15,922.0,94.5,2.65,17.0,968.5,1023.67,763.97
2016,6,16,11,30,924.0,95.0,2.8,17.0,982.0,1025.85,766.47
2016,6,16,11,45,925.5,95.0,2.95,17.5,988.5,1023.75,764.76
2016,6,16,12,0,927.0,95.0,3.1,18.0,995.0,1018.39,760.96
2016,6,16,12,15,927.0,95.0,3.2,18.0,994.0,1008.34,755.11
2016,6,16,12,30,927.0,95.0,3.3,18.0,993.0,995.13,747.21
2016,6,16,12,45,925.5,94.5,3.4,18.0,984.5,976.9,735.96
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,955.69,722.7
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,930.69,706.16
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,902.94,687.74
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.0,871.11,666.73
2016,6,16,14,0,914.0,89.0,3.6,18.0,902.0,836.8,643.85
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.0,798.39,617.63
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,758.04,589.84
2016,6,16,14,45,894.5,85.5,3.6,18.0,811.5,714.42,559.41
2016,6,16,15,0,887.0,84.0,3.6,18.0,777.0,669.38,527.43
2016,6,16,15,15,877.0,82.5,3.55,18.0,738.0,621.59,490.58
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,573.04,452.26
2016,6,16,15,45,853.5,79.0,3.5,18.0,655.0,521.64,410.91
2016,6,16,16,0,840.0,77.0,3.5,18.0,611.0,470.26,368.42
2016,6,16,16,15,823.0,75.0,3.45,17.5,564.5,417.65,324.36
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,365.88,279.66
2016,6,16,16,45,782.5,70.5,3.35,17.0,469.0,309.19,229.69
2016,6,16,17,0,759.0,68.0,3.3,17.0,420.0,257.78,183.41
2016,6,16,17,15,729.0,64.5,3.15,17.0,370.0,206.34,137.65
2016,6,16,17,30,699.0,61.0,3.0,17.0,320.0,158.03,96.19
2016,6,16,17,45,656.5,56.5,2.95,17.0,271.0,110.87,60.0
2016,6,16,18,0,614.0,52.0,2.9,17.0,222.0,68.5,34.39
2016,6,16,18,15,552.5,46.5,2.7,16.5,175.5,30.88,21.72
2016,6,16,18,30,491.0,41.0,2.5,16.0,129.0,28.58,19.5
2016,6,16,18,45,394.0,33.0,2.35,16.0,89.5,23.93,14.97
2016,6,16,19,0,297.0,25.0,2.2,16.0,50.0,18.96,8.98
2016,6,16,19,15,148.5,12.5,2.1,15.5,25.0,9.31,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.0,4.5,2.25,15.0,5.0,0.0,0.0
2016,6,17,5,0,84.0,9.0,2.4,15.0,10.0,16.71,0.0
2016,6,17,5,15,215.5,19.5,2.45,15.0,39.0,55.37,14.82
2016,6,17,5,30,347.0,30.0,2.5,15.0,68.0,107.08,66.78
2016,6,17,5,45,430.0,37.5,2.6,15.5,109.0,154.97,108.43
2016,6,17,6,0,513.0,45.0,2.7,16.0,150.0,211.73,157.91
2016,6,17,6,15,359.0,77.0,2.7,16.0,160.5,216.95,169.81
2016,6,17,6,30,205.0,109.0,2.7,16.0,171.0,202.89,162.54
2016,6,17,6,45,212.0,131.0,2.7,16.0,205.0,240.12,194.31
2016,6,17,7,0,219.0,153.0,2.7,16.0,239.0,277.76,225.53
2016,6,17,7,15,265.5,169.0,2.7,16.0,288.0,331.33,269.21
2016,6,17,7,30,312.0,185.0,2.7,16.0,337.0,388.9,315.3
2016,6,17,7,45,262.0,215.5,2.7,16.5,352.5,402.92,324.26
2016,6,17,8,0,212.0,246.0,2.7,17.0,368.0,405.42,323.97
2016,6,17,8,15,306.5,248.5,2.75,17.0,441.0,492.28,392.12
2016,6,17,8,30,401.0,251.0,2.8,17.0,514.0,586.46,463.84
2016,6,17,8,45,314.5,292.5,2.85,17.5,507.5,567.67,445.46
2016,6,17,9,0,228.0,334.0,2.9,18.0,501.0,541.26,421.87
2016,6,17,9,15,187.0,356.5,2.95,18.0,498.5,535.37,415.64
2016,6,17,9,30,146.0,379.0,3.0,18.0,496.0,526.42,406.96
2016,6,17,9,45,80.0,324.0,3.05,18.0,389.0,402.29,312.37
2016,6,17,10,0,14.0,269.0,3.1,18.0,282.0,277.8,215.13
2016,6,17,10,15,15.5,284.5,3.15,18.0,299.0,294.79,228.33
2016,6,17,10,30,17.0,300.0,3.2,18.0,316.0,311.74,241.06
2016,6,17,10,45,27.5,346.0,3.25,18.0,371.5,375.39,289.4
2016,6,17,11,0,38.0,392.0,3.3,18.0,427.0,432.5,332.0
2016,6,17,11,15,30.0,371.5,3.3,18.0,400.0,402.68,309.06
2016,6,17,11,30,22.0,351.0,3.3,18.0,373.0,366.71,281.77
2016,6,17,11,45,126.0,416.0,3.35,18.5,539.0,547.67,419.23
2016,6,17,12,0,230.0,481.0,3.4,19.0,705.0,713.84,539.13
2016,6,17,12,15,176.5,481.5,3.4,18.5,653.5,657.04,497.0
2016,6,17,12,30,123.0,482.0,3.4,18.0,602.0,600.76,456.01
2016,6,17,12,45,70.0,398.0,3.45,18.0,466.5,458.7,351.55
2016,6,17,13,0,17.0,314.0,3.5,18.0,331.0,321.2,247.23
2016,6,17,13,15,15.5,297.5,3.5,18.0,312.5,302.89,233.78
2016,6,17,13,30,14.0,281.0,3.5,18.0,294.0,284.7,220.01
2016,6,17,13,45,28.5,330.0,3.5,18.0,356.0,344.43,266.34
2016,6,17,14,0,43.0,379.0,3.5,18.0,418.0,401.05,309.52
2016,6,17,14,15,160.0,384.5,3.6,18.0,520.5,494.95,383.64
2016,6,17,14,30,277.0,390.0,3.7,18.0,623.0,578.25,447.99
2016,6,17,14,45,213.5,380.0,3.8,18.0,555.0,511.03,396.79
2016,6,17,15,0,150.0,370.0,3.9,18.0,487.0,447.99,348.8
2016,6,17,15,15,122.5,345.5,4.05,17.5,438.0,399.34,312.67
2016,6,17,15,30,95.0,321.0,4.2,17.0,389.0,355.23,279.45
2016,6,17,15,45,58.5,276.0,4.35,17.0,317.5,289.02,228.01
2016,6,17,16,0,22.0,231.0,4.5,17.0,246.0,229.5,181.26
2016,6,17,16,15,11.0,184.0,4.65,16.5,191.5,179.72,142.15
2016,6,17,16,30,0.0,137.0,4.8,16.0,137.0,131.12,103.32
2016,6,17,16,45,0.0,97.5,4.95,16.0,97.5,94.01,73.05
2016,6,17,17,0,0.0,58.0,5.1,16.0,58.0,56.05,41.6
2016,6,17,17,15,0.0,50.0,5.1,15.5,50.0,48.3,35.31
2016,6,17,17,30,0.0,42.0,5.1,15.0,42.0,40.56,28.91
2016,6,17,17,45,0.0,35.5,5.15,15.0,35.5,34.27,23.61
2016,6,17,18,0,0.0,29.0,5.2,15.0,29.0,27.99,18.24
2016,6,17,18,15,0.0,23.0,5.05,14.5,23.0,22.19,14.16
2016,6,17,18,30,0.0,17.0,4.9,14.0,17.0,16.39,8.88
2016,6,17,18,45,0.0,11.5,4.8,14.0,11.5,11.08,3.97
2016,6,17,19,0,0.0,6.0,4.7,14.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,4,45,37.5,4.5,2.3,14.0,5.0,0.0,0.0
2016,6,18,5,0,75.0,9.0,2.4,14.0,10.0,15.82,0.0
2016,6,18,5,15,210.5,20.0,2.45,14.0,39.5,54.97,14.27
2016,6,18,5,30,346.0,31.0,2.5,14.0,69.0,107.7,67.48
2016,6,18,5,45,434.5,39.0,2.65,14.5,111.5,157.42,110.63
2016,6,18,6,0,523.0,47.0,2.8,15.0,154.0,216.6,162.19
2016,6,18,6,15,581.5,52.5,2.8,15.0,202.0,271.51,211.62
2016,6,18,6,30,640.0,58.0,2.8,15.0,250.0,331.33,264.53
2016,6,18,6,45,681.0,62.5,2.8,15.5,301.0,388.24,313.56
2016,6,18,7,0,722.0,67.0,2.8,16.0,352.0,448.42,363.64
2016,6,18,7,15,752.0,70.5,2.8,16.0,403.5,504.3,409.52
2016,6,18,7,30,782.0,74.0,2.8,16.0,455.0,561.76,455.28
2016,6,18,7,45,805.0,77.0,2.8,16.0,505.5,615.37,496.8
2016,6,18,8,0,828.0,80.0,2.8,16.0,556.0,666.28,534.24
2016,6,18,8,15,845.5,82.5,2.8,16.0,603.5,715.48,568.72
2016,6,18,8,30,863.0,85.0,2.8,16.0,651.0,764.0,602.15
2016,6,18,8,45,877.0,87.0,2.8,16.5,695.5,808.2,630.81
2016,6,18,9,0,891.0,89.0,2.8,17.0,740.0,850.94,658.0
2016,6,18,9,15,901.5,90.5,2.8,17.0,780.0,888.39,682.37
2016,6,18,9,30,912.0,92.0,2.8,17.0,820.0,923.72,705.12
2016,6,18,9,45,919.0,94.5,2.85,17.5,854.0,954.55,723.71
2016,6,18,10,0,926.0,97.0,2.9,18.0,888.0,982.69,740.4
2016,6,18,10,15,932.0,98.0,2.95,18.0,916.0,1005.44,754.87
2016,6,18,10,30,938.0,99.0,3.0,18.0,944.0,1025.21,767.42
2016,6,18,10,45,943.5,99.0,3.05,18.0,965.5,1040.32,776.99
2016,6,18,11,0,949.0,99.0,3.1,18.0,987.0,1052.22,784.56
2016,6,18,11,15,951.5,99.5,3.2,18.0,1001.5,1058.35,788.89
2016,6,18,11,30,954.0,100.0,3.3,18.0,1016.0,1061.1,791.16
2016,6,18,11,45,956.0,100.0,3.45,18.5,1023.0,1059.47,789.55
2016,6,18,12,0,958.0,100.0,3.6,19.0,1030.0,1054.47,785.81
2016,6,18,12,15,958.0,100.0,3.7,19.0,1029.0,1044.17,779.72
2016,6,18,12,30,958.0,100.0,3.8,19.0,1028.0,1030.6,771.55
2016,6,18,12,45,958.0,99.0,3.95,19.0,1020.5,1012.84,760.93
2016,6,18,13,0,958.0,98.0,4.1,19.0,1013.0,991.95,748.17
2016,6,18,13,15,955.5,97.5,4.1,19.0,997.5,966.22,731.18
2016,6,18,13,30,953.0,97.0,4.1,19.0,982.0,937.63,712.24
2016,6,18,13,45,948.5,96.5,4.2,19.0,959.5,904.62,690.7
2016,6,18,14,0,944.0,96.0,4.3,19.0,937.0,869.14,667.27
2016,6,18,14,15,938.0,95.0,4.3,19.0,908.0,829.7,640.4
2016,6,18,14,30,932.0,94.0,4.3,19.0,879.0,788.25,611.89
2016,6,18,14,45,922.5,93.5,4.35,19.0,843.5,742.98,580.61
2016,6,18,15,0,913.0,93.0,4.4,19.0,808.0,696.38,547.66
2016,6,18,15,15,902.5,91.5,4.45,18.5,767.5,647.12,511.07
2016,6,18,15,30,892.0,90.0,4.5,18.0,727.0,597.07,472.73
2016,6,18,15,45,876.0,89.0,4.55,18.0,681.5,544.04,430.0
2016,6,18,16,0,860.0,88.0,4.6,18.0,636.0,491.22,386.24
2016,6,18,16,15,842.0,85.5,4.6,18.0,587.5,436.63,339.83
2016,6,18,16,30,824.0,83.0,4.6,18.0,539.0,379.74,290.5
2016,6,18,16,45,799.0,80.0,4.6,18.0,488.0,324.37,241.48
2016,6,18,17,0,774.0,77.0,4.6,18.0,437.0,271.16,193.72
2016,6,18,17,15,742.0,73.0,4.6,17.5,385.5,217.98,146.86
2016,6,18,17,30,710.0,69.0,4.6,17.0,334.0,168.15,104.31
2016,6,18,17,45,666.5,64.0,4.6,17.0,283.0,116.84,64.5
2016,6,18,18,0,623.0,59.0,4.6,17.0,232.0,73.12,37.59
2016,6,18,18,15,558.0,52.5,4.5,16.5,184.0,35.71,25.97
2016,6,18,18,30,493.0,46.0,4.4,16.0,136.0,32.84,23.22
2016,6,18,18,45,394.0,36.5,4.35,16.0,94.5,27.01,17.62
2016,6,18,19,0,295.0,27.0,4.3,16.0,53.0,20.77,10.53
2016,6,18,19,15,147.5,13.5,4.2,15.5,26.5,10.16,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,15,170.5,16.5,2.4,14.0,35.0,45.27,10.28
2016,6,19,5,30,341.0,33.0,2.4,14.0,70.0,108.52,68.21
2016,6,19,5,45,430.5,41.5,2.4,14.5,113.0,158.76,111.72
2016,6,19,6,0,520.0,50.0,2.4,15.0,156.0,218.55,163.58
2016,6,19,6,15,578.0,56.0,2.35,15.0,204.5,273.69,213.01
2016,6,19,6,30,636.0,62.0,2.3,15.0,253.0,334.47,266.38
2016,6,19,6,45,561.5,86.0,2.3,15.5,277.5,359.32,289.74
2016,6,19,7,0,487.0,110.0,2.3,16.0,302.0,372.99,302.3
2016,6,19,7,15,631.0,94.5,2.35,16.0,379.0,463.62,376.16
2016,6,19,7,30,775.0,79.0,2.4,16.0,456.0,562.54,454.59
2016,6,19,7,45,796.0,82.5,2.45,16.5,505.0,615.12,494.02
2016,6,19,8,0,817.0,86.0,2.5,17.0,554.0,667.87,532.07
2016,6,19,8,15,833.5,88.5,2.5,17.5,601.0,712.75,561.97
2016,6,19,8,30,850.0,91.0,2.5,18.0,648.0,760.04,593.07
2016,6,19,8,45,862.0,93.5,2.55,18.5,691.5,802.69,620.62
2016,6,19,9,0,874.0,96.0,2.6,19.0,735.0,843.79,646.72
2016,6,19,9,15,884.5,97.5,2.6,19.0,774.0,880.73,670.51
2016,6,19,9,30,895.0,99.0,2.6,19.0,813.0,915.59,692.72
2016,6,19,9,45,910.5,96.0,2.6,19.5,848.5,948.0,711.78
2016,6,19,10,0,926.0,93.0,2.6,20.0,884.0,978.19,729.18
2016,6,19,10,15,931.5,94.0,2.6,20.0,911.5,1000.52,742.7
2016,6,19,10,30,937.0,95.0,2.6,20.0,939.0,1019.86,754.35
2016,6,19,10,45,937.0,98.5,2.65,20.0,959.0,1033.25,762.69
2016,6,19,11,0,937.0,102.0,2.7,20.0,979.0,1043.3,769.0
2016,6,19,11,15,939.5,102.5,2.85,20.0,993.0,1049.4,773.88
2016,6,19,11,30,942.0,103.0,3.0,20.0,1007.0,1052.18,776.69
2016,6,19,11,45,938.0,106.5,3.2,20.5,1011.5,1048.16,774.08
2016,6,19,12,0,934.0,110.0,3.4,21.0,1016.0,1040.85,769.35
2016,6,19,12,15,934.0,110.0,3.6,20.5,1015.5,1030.77,765.73
2016,6,19,12,30,934.0,110.0,3.8,20.0,1015.0,1017.51,759.95
2016,6,19,12,45,929.5,111.5,4.0,20.0,1006.0,998.33,748.67
2016,6,19,13,0,925.0,113.0,4.2,20.0,997.0,976.25,735.35
2016,6,19,13,15,922.5,112.5,4.35,20.0,981.5,951.26,719.64
2016,6,19,13,30,920.0,112.0,4.5,20.0,966.0,923.52,702.26
2016,6,19,13,45,919.0,109.0,4.65,20.0,945.0,892.02,682.21
2016,6,19,14,0,918.0,106.0,4.8,20.0,924.0,857.94,660.08
2016,6,19,14,15,912.0,104.5,4.9,20.0,895.5,818.92,633.85
2016,6,19,14,30,906.0,103.0,5.0,20.0,867.0,777.96,605.92
2016,6,19,14,45,899.5,101.0,5.1,20.0,832.5,734.42,575.75
2016,6,19,15,0,893.0,99.0,5.2,20.0,798.0,689.35,543.46
2016,6,19,15,15,882.5,97.0,5.2,19.5,758.5,640.5,506.66
2016,6,19,15,30,872.0,95.0,5.2,19.0,719.0,590.89,468.25
2016,6,19,15,45,858.0,93.0,5.25,19.0,674.5,538.93,426.16
2016,6,19,16,0,844.0,91.0,5.3,19.0,630.0,487.01,382.97
2016,6,19,16,15,826.5,88.5,5.3,18.5,582.0,430.46,335.64
2016,6,19,16,30,809.0,86.0,5.3,18.0,534.0,377.55,289.83
2016,6,19,16,45,783.5,83.5,5.35,18.0,484.0,323.23,241.56
2016,6,19,17,0,758.0,81.0,5.4,18.0,434.0,271.16,194.66
2016,6,19,17,15,726.0,77.0,5.35,17.5,382.5,218.8,148.41
2016,6,19,17,30,694.0,73.0,5.3,17.0,331.0,166.88,104.07
2016,6,19,17,45,649.5,67.5,5.25,17.0,280.5,118.57,66.64
2016,6,19,18,0,605.0,62.0,5.2,17.0,230.0,75.24,39.72
2016,6,19,18,15,539.5,55.5,5.05,16.5,182.5,38.19,28.16
2016,6,19,18,30,474.0,49.0,4.9,16.0,135.0,35.47,25.52
2016,6,19,18,45,376.5,39.0,4.8,16.0,94.5,29.29,19.59
2016,6,19,19,0,279.0,29.0,4.7,16.0,54.0,22.68,12.08
2016,6,19,19,15,139.5,14.5,4.65,16.0,27.0,11.06,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,5,15,68.0,18.5,4.2,14.0,26.0,30.14,5.5
2016,6,20,5,30,136.0,37.0,4.3,14.0,52.0,68.86,44.37
2016,6,20,5,45,178.5,54.5,4.4,14.5,84.5,105.39,76.18
2016,6,20,6,0,221.0,72.0,4.5,15.0,117.0,146.37,111.82
2016,6,20,6,15,248.0,89.5,4.5,15.0,153.0,186.25,147.27
2016,6,20,6,30,275.0,107.0,4.5,15.0,189.0,228.79,184.6
2016,6,20,6,45,299.5,122.5,4.5,15.5,227.5,270.53,220.33
2016,6,20,7,0,324.0,138.0,4.5,16.0,266.0,314.42,256.99
2016,6,20,7,15,344.0,156.0,4.5,16.0,308.5,360.47,295.01
2016,6,20,7,30,364.0,174.0,4.5,16.0,351.0,407.84,333.3
2016,6,20,7,45,461.0,166.0,4.5,16.0,414.5,485.19,395.84
2016,6,20,8,0,558.0,158.0,4.5,16.0,478.0,567.0,460.71
2016,6,20,8,15,442.0,214.0,4.45,16.0,481.0,561.4,452.65
2016,6,20,8,30,326.0,270.0,4.4,16.0,484.0,541.25,433.31
2016,6,20,8,45,428.0,252.5,4.35,16.5,553.5,623.76,496.78
2016,6,20,9,0,530.0,235.0,4.3,17.0,623.0,705.36,557.69
2016,6,20,9,15,726.5,164.0,4.3,17.0,726.0,820.78,643.79
2016,6,20,9,30,923.0,93.0,4.3,17.0,829.0,934.03,722.45
2016,6,20,9,45,918.0,101.0,4.3,17.5,859.0,959.97,737.14
2016,6,20,10,0,913.0,109.0,4.3,18.0,889.0,982.59,750.1
2016,6,20,10,15,919.0,110.5,4.35,18.0,917.0,1005.66,765.01
2016,6,20,10,30,925.0,112.0,4.4,18.0,945.0,1025.76,778.17
2016,6,20,10,45,930.0,112.0,4.45,18.0,966.0,1040.25,787.61
2016,6,20,11,0,935.0,112.0,4.5,18.0,987.0,1051.57,795.03
2016,6,20,11,15,937.0,112.5,4.55,18.0,1000.5,1057.14,798.71
2016,6,20,11,30,939.0,113.0,4.6,18.0,1014.0,1059.39,800.29
2016,6,20,11,45,941.5,112.5,4.65,18.0,1021.0,1057.8,799.41
2016,6,20,12,0,944.0,112.0,4.7,18.0,1028.0,1052.9,796.42
2016,6,20,12,15,943.5,112.0,4.8,18.0,1027.0,1042.26,790.1
2016,6,20,12,30,943.0,112.0,4.9,18.0,1026.0,1028.43,781.67
2016,6,20,12,45,944.0,110.0,5.05,18.0,1018.5,1010.92,771.14
2016,6,20,13,0,945.0,108.0,5.2,18.0,1011.0,990.29,758.4
2016,6,20,13,15,942.5,107.0,5.3,18.0,995.5,964.41,741.55
2016,6,20,13,30,940.0,106.0,5.4,18.0,980.0,935.72,722.64
2016,6,20,13,45,934.0,106.0,5.55,18.0,957.0,902.33,700.54
2016,6,20,14,0,928.0,106.0,5.7,18.0,934.0,866.59,676.53
2016,6,20,14,15,922.0,105.0,5.75,18.0,905.0,827.73,649.5
2016,6,20,14,30,916.0,104.0,5.8,18.0,876.0,786.9,620.79
2016,6,20,14,45,905.0,104.0,5.9,18.0,840.0,741.68,588.74
2016,6,20,15,0,894.0,104.0,6.0,18.0,804.0,695.28,554.69
2016,6,20,15,15,883.0,102.0,6.0,17.5,763.5,646.06,517.0
2016,6,20,15,30,872.0,100.0,6.0,17.0,723.0,596.13,477.74
2016,6,20,15,45,856.5,98.5,6.05,17.0,678.0,543.81,434.73
2016,6,20,16,0,841.0,97.0,6.1,17.0,633.0,489.03,388.75
2016,6,20,16,15,822.0,94.0,6.05,16.5,585.0,434.22,342.11
2016,6,20,16,30,803.0,91.0,6.0,16.0,537.0,380.49,295.14
2016,6,20,16,45,567.5,131.0,5.95,16.0,431.0,294.84,225.38
2016,6,20,17,0,332.0,171.0,5.9,16.0,325.0,238.36,182.2
2016,6,20,17,15,166.0,124.0,5.8,16.0,201.0,143.27,108.19
2016,6,20,17,30,0.0,77.0,5.7,16.0,77.0,74.21,57.12
2016,6,20,17,45,0.0,65.0,5.6,16.0,65.0,62.83,47.65
2016,6,20,18,0,0.0,53.0,5.5,16.0,53.0,51.21,37.82
2016,6,20,18,15,0.0,42.0,5.4,15.5,42.0,40.56,30.39
2016,6,20,18,30,0.0,31.0,5.3,15.0,31.0,29.92,20.76
2016,6,20,18,45,0.0,21.5,5.25,15.0,21.5,20.74,12.3
2016,6,20,19,0,0.0,12.0,5.2,15.0,12.0,11.57,3.46
2016,6,20,19,15,0.0,6.0,5.1,15.0,6.0,5.78,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
