Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,158.0,17.0,3.15,14.0,34.5,43.63,8.46
2016,6,21,5,30,316.0,34.0,3.2,14.0,69.0,104.09,65.42
2016,6,21,5,45,414.5,42.5,3.25,14.5,112.0,155.14,109.22
2016,6,21,6,0,513.0,51.0,3.3,15.0,155.0,216.68,162.35
2016,6,21,6,15,572.0,57.0,3.25,15.0,203.0,271.75,211.92
2016,6,21,6,30,631.0,63.0,3.2,15.0,251.0,332.56,265.66
2016,6,21,6,45,676.5,66.5,3.2,15.5,302.5,388.99,314.44
2016,6,21,7,0,722.0,70.0,3.2,16.0,354.0,450.14,365.5
2016,6,21,7,15,751.0,73.5,3.2,16.0,404.5,505.48,411.17
2016,6,21,7,30,780.0,77.0,3.2,16.0,455.0,562.3,456.67
2016,6,21,7,45,803.0,79.5,3.2,16.5,505.0,615.31,497.07
2016,6,21,8,0,826.0,82.0,3.2,17.0,555.0,665.59,533.42
2016,6,21,8,15,842.5,84.0,3.15,17.0,602.0,713.47,566.83
2016,6,21,8,30,859.0,86.0,3.1,17.0,649.0,760.62,599.13
2016,6,21,8,45,872.0,87.5,3.1,17.5,692.0,803.39,626.88
2016,6,21,9,0,885.0,89.0,3.1,18.0,735.0,844.68,653.16
2016,6,21,9,15,894.5,90.5,3.1,18.0,773.5,881.17,676.99
2016,6,21,9,30,904.0,92.0,3.1,18.0,812.0,915.52,699.19
2016,6,21,9,45,904.5,97.5,3.1,18.0,843.5,943.46,716.88
2016,6,21,10,0,905.0,103.0,3.1,18.0,875.0,968.43,732.55
2016,6,21,10,15,910.5,104.0,3.1,18.0,902.0,990.42,746.22
2016,6,21,10,30,916.0,105.0,3.1,18.0,929.0,1009.48,757.96
2016,6,21,10,45,918.5,106.5,3.15,18.5,949.5,1023.04,765.09
2016,6,21,11,0,921.0,108.0,3.2,19.0,970.0,1033.41,770.2
2016,6,21,11,15,924.0,108.5,3.25,19.0,984.0,1040.0,774.4
2016,6,21,11,30,927.0,109.0,3.3,19.0,998.0,1043.32,776.57
2016,6,21,11,45,927.0,109.5,3.4,19.5,1004.0,1040.35,773.66
2016,6,21,12,0,927.0,110.0,3.5,20.0,1010.0,1034.14,768.72
2016,6,21,12,15,927.0,110.0,3.65,20.0,1009.5,1024.21,763.26
2016,6,21,12,30,927.0,110.0,3.8,20.0,1009.0,1011.14,755.73
2016,6,21,12,45,925.0,110.0,3.95,20.0,1000.5,993.07,744.84
2016,6,21,13,0,923.0,110.0,4.1,20.0,992.0,972.03,731.92
2016,6,21,13,15,920.0,109.5,4.25,19.5,976.5,946.73,717.38
2016,6,21,13,30,917.0,109.0,4.4,19.0,961.0,918.7,700.89
2016,6,21,13,45,912.0,108.5,4.6,19.0,939.0,886.37,680.57
2016,6,21,14,0,907.0,108.0,4.8,19.0,917.0,851.71,658.25
2016,6,21,14,15,901.0,106.5,4.95,18.5,888.5,813.13,633.68
2016,6,21,14,30,895.0,105.0,5.1,18.0,860.0,772.63,607.24
2016,6,21,14,45,886.0,104.0,5.25,18.0,825.5,728.75,576.65
2016,6,21,15,0,877.0,103.0,5.4,18.0,791.0,683.57,543.92
2016,6,21,15,15,866.0,101.5,5.5,17.5,751.5,635.59,507.66
2016,6,21,15,30,855.0,100.0,5.6,17.0,712.0,586.93,469.77
2016,6,21,15,45,840.0,98.0,5.7,17.0,667.5,535.24,427.51
2016,6,21,16,0,825.0,96.0,5.8,17.0,623.0,481.06,382.23
2016,6,21,16,15,806.5,93.5,5.8,16.5,576.0,427.74,336.94
2016,6,21,16,30,788.0,91.0,5.8,16.0,529.0,375.46,291.26
2016,6,21,16,45,762.5,88.0,5.8,16.0,479.0,321.76,243.1
2016,6,21,17,0,737.0,85.0,5.8,16.0,429.0,270.31,196.41
2016,6,21,17,15,704.5,80.5,5.75,15.5,378.5,215.64,147.98
2016,6,21,17,30,672.0,76.0,5.7,15.0,328.0,166.99,106.01
2016,6,21,17,45,623.5,71.5,5.7,15.0,277.5,120.2,69.58
2016,6,21,18,0,575.0,67.0,5.7,15.0,227.0,78.86,43.71
2016,6,21,18,15,508.5,59.5,5.55,15.0,180.0,41.54,31.32
2016,6,21,18,30,442.0,52.0,5.4,15.0,133.0,38.12,27.97
2016,6,21,18,45,342.5,41.5,5.3,15.0,93.0,31.58,21.67
2016,6,21,19,0,243.0,31.0,5.2,15.0,53.0,24.0,13.3
2016,6,21,19,15,121.5,15.5,5.1,14.5,26.5,12.07,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,158.5,17.5,5.7,13.0,34.5,44.03,7.78
2016,6,22,5,30,317.0,35.0,5.9,13.0,69.0,104.98,66.27
2016,6,22,5,45,406.5,44.5,6.1,13.5,111.5,154.87,109.87
2016,6,22,6,0,496.0,54.0,6.3,14.0,154.0,214.3,162.07
2016,6,22,6,15,248.0,58.5,6.25,14.0,108.5,155.93,122.76
2016,6,22,6,30,0.0,63.0,6.2,14.0,63.0,60.96,46.43
2016,6,22,6,45,0.0,75.5,6.2,14.5,75.5,73.25,56.76
2016,6,22,7,0,0.0,88.0,6.2,15.0,88.0,85.54,66.88
2016,6,22,7,15,0.0,97.0,6.15,15.0,97.0,94.32,74.05
2016,6,22,7,30,0.0,106.0,6.1,15.0,106.0,103.13,81.15
2016,6,22,7,45,0.0,124.0,6.1,15.0,124.0,120.96,95.67
2016,6,22,8,0,0.0,142.0,6.1,15.0,142.0,138.8,110.06
2016,6,22,8,15,0.5,156.5,6.0,15.0,157.0,153.51,121.77
2016,6,22,8,30,1.0,171.0,5.9,15.0,172.0,168.26,133.44
2016,6,22,8,45,1.5,171.0,5.8,15.5,172.0,168.51,133.03
2016,6,22,9,0,2.0,171.0,5.7,16.0,172.0,168.84,132.73
2016,6,22,9,15,4.0,183.5,5.6,16.0,187.0,182.99,143.9
2016,6,22,9,30,6.0,196.0,5.5,16.0,202.0,197.25,155.08
2016,6,22,9,45,7.5,209.5,5.45,16.0,216.5,212.13,166.71
2016,6,22,10,0,9.0,223.0,5.4,16.0,231.0,227.04,178.31
2016,6,22,10,15,10.5,236.5,5.35,16.0,246.0,241.96,189.89
2016,6,22,10,30,12.0,250.0,5.3,16.0,261.0,256.88,201.43
2016,6,22,10,45,15.0,282.0,5.25,16.0,296.0,291.69,228.53
2016,6,22,11,0,18.0,314.0,5.2,16.0,331.0,326.47,255.35
2016,6,22,11,15,19.0,326.5,5.15,16.0,345.0,339.7,265.3
2016,6,22,11,30,20.0,339.0,5.1,16.0,359.0,352.79,275.2
2016,6,22,11,45,18.5,325.5,5.05,16.0,344.0,337.43,263.16
2016,6,22,12,0,17.0,312.0,5.0,16.0,329.0,322.08,251.22
2016,6,22,12,15,22.5,345.0,5.0,16.0,367.0,359.46,280.19
2016,6,22,12,30,28.0,378.0,5.0,16.0,405.0,400.87,311.92
2016,6,22,12,45,22.0,340.0,5.0,16.0,361.5,352.32,274.57
2016,6,22,13,0,16.0,302.0,5.0,16.0,318.0,308.62,240.86
2016,6,22,13,15,15.5,296.5,5.0,16.0,312.0,301.98,235.91
2016,6,22,13,30,15.0,291.0,5.0,16.0,306.0,295.33,230.89
2016,6,22,13,45,18.0,304.5,5.05,16.0,321.5,310.01,242.62
2016,6,22,14,0,21.0,318.0,5.1,16.0,337.0,324.3,254.04
2016,6,22,14,15,25.0,322.5,5.1,16.0,344.0,330.22,259.0
2016,6,22,14,30,29.0,327.0,5.1,16.0,351.0,335.2,263.27
2016,6,22,14,45,32.0,320.5,5.1,16.0,346.5,328.6,258.57
2016,6,22,15,0,35.0,314.0,5.1,16.0,342.0,321.66,253.62
2016,6,22,15,15,45.0,309.0,5.1,16.0,342.5,320.05,252.98
2016,6,22,15,30,55.0,304.0,5.1,16.0,343.0,317.33,251.37
2016,6,22,15,45,45.5,277.0,5.1,16.0,308.5,283.4,224.85
2016,6,22,16,0,36.0,250.0,5.1,16.0,274.0,250.59,199.1
2016,6,22,16,15,64.0,243.0,5.1,15.5,281.0,252.54,201.35
2016,6,22,16,30,92.0,236.0,5.1,15.0,288.0,251.3,200.52
2016,6,22,16,45,67.0,208.0,5.2,15.0,243.5,212.0,169.0
2016,6,22,17,0,42.0,180.0,5.3,15.0,199.0,175.61,139.92
2016,6,22,17,15,69.5,164.0,5.4,14.5,191.5,163.36,129.16
2016,6,22,17,30,97.0,148.0,5.5,14.0,184.0,144.59,112.54
2016,6,22,17,45,85.0,127.5,5.6,14.0,155.5,122.19,94.52
2016,6,22,18,0,73.0,107.0,5.7,14.0,127.0,97.81,75.35
2016,6,22,18,15,259.0,80.0,5.7,14.0,131.0,62.88,50.41
2016,6,22,18,30,445.0,53.0,5.7,14.0,135.0,39.01,28.88
2016,6,22,18,45,343.0,42.5,5.7,14.0,94.0,32.52,22.58
2016,6,22,19,0,241.0,32.0,5.7,14.0,53.0,24.82,14.07
2016,6,22,19,15,120.5,16.0,5.7,13.5,26.5,12.47,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.5,16.0,5.75,13.0,35.0,44.99,6.74
2016,6,23,5,30,357.0,32.0,5.8,13.0,70.0,109.41,68.09
2016,6,23,5,45,452.5,39.5,5.9,13.5,113.5,160.6,112.98
2016,6,23,6,0,548.0,47.0,6.0,14.0,157.0,221.97,167.0
2016,6,23,6,15,458.0,71.0,5.95,14.0,180.5,245.37,193.77
2016,6,23,6,30,368.0,95.0,5.9,14.0,204.0,257.33,208.59
2016,6,23,6,45,398.5,107.0,5.9,14.5,245.5,303.3,248.71
2016,6,23,7,0,429.0,119.0,5.9,15.0,287.0,351.88,290.04
2016,6,23,7,15,428.5,139.0,5.75,15.0,326.5,394.24,325.45
2016,6,23,7,30,428.0,159.0,5.6,15.0,366.0,435.78,359.19
2016,6,23,7,45,642.5,117.0,5.45,15.0,465.5,552.56,455.49
2016,6,23,8,0,857.0,75.0,5.3,15.0,565.0,678.24,555.13
2016,6,23,8,15,872.5,77.0,5.15,15.0,612.5,726.72,589.47
2016,6,23,8,30,888.0,79.0,5.0,15.0,660.0,774.34,622.82
2016,6,23,8,45,901.0,80.5,4.85,15.5,704.0,818.25,651.56
2016,6,23,9,0,914.0,82.0,4.7,16.0,748.0,860.59,678.51
2016,6,23,9,15,922.0,83.5,4.6,16.0,786.5,896.78,702.17
2016,6,23,9,30,930.0,85.0,4.5,16.0,825.0,930.64,723.93
2016,6,23,9,45,931.5,89.0,4.4,16.5,856.5,958.69,739.93
2016,6,23,10,0,933.0,93.0,4.3,17.0,888.0,983.75,753.81
2016,6,23,10,15,937.0,94.0,4.3,17.0,914.5,1004.95,767.25
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,1023.08,778.64
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,1036.04,786.59
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,1045.74,792.45
2016,6,23,11,15,947.0,96.0,4.4,17.0,992.5,1050.09,795.6
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,1051.1,796.86
2016,6,23,11,45,949.5,95.0,4.6,17.0,1011.0,1048.23,795.61
2016,6,23,12,0,951.0,94.0,4.7,17.0,1017.0,1042.03,792.19
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.5,1031.08,786.04
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,1016.92,777.69
2016,6,23,12,45,945.5,95.0,5.15,17.0,1005.0,998.21,766.17
2016,6,23,13,0,942.0,96.0,5.3,17.0,996.0,976.52,752.5
2016,6,23,13,15,939.5,95.5,5.45,17.0,981.0,951.37,736.29
2016,6,23,13,30,937.0,95.0,5.6,17.0,966.0,923.41,717.96
2016,6,23,13,45,934.0,93.0,5.75,17.0,944.0,890.87,696.17
2016,6,23,14,0,931.0,91.0,5.9,17.0,922.0,855.83,672.33
2016,6,23,14,15,925.5,90.0,6.0,17.0,893.5,817.41,645.55
2016,6,23,14,30,920.0,89.0,6.1,17.0,865.0,776.97,617.01
2016,6,23,14,45,915.0,86.5,6.2,17.0,831.5,733.61,585.98
2016,6,23,15,0,910.0,84.0,6.3,17.0,798.0,688.57,553.33
2016,6,23,15,15,899.5,82.5,6.3,16.5,758.0,639.58,515.53
2016,6,23,15,30,889.0,81.0,6.3,16.0,718.0,589.79,475.97
2016,6,23,15,45,876.5,79.0,6.35,16.0,674.0,537.93,432.91
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,485.93,388.62
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,431.9,341.48
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,378.71,293.96
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,323.99,244.54
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,267.84,193.56
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,215.23,146.24
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,165.72,103.08
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.0,117.8,65.43
2016,6,23,18,0,626.0,55.0,6.0,15.0,230.0,75.07,38.67
2016,6,23,18,15,564.0,49.0,5.85,15.0,183.0,32.69,23.46
2016,6,23,18,30,502.0,43.0,5.7,15.0,136.0,30.07,20.9
2016,6,23,18,45,399.5,35.0,5.6,15.0,95.0,25.49,16.42
2016,6,23,19,0,297.0,27.0,5.5,15.0,54.0,20.62,10.71
2016,6,23,19,15,148.5,13.5,5.4,14.5,27.0,10.08,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,188.0,15.0,4.95,13.0,35.0,44.96,5.41
2016,6,24,5,30,376.0,30.0,5.1,13.0,70.0,110.65,68.15
2016,6,24,5,45,463.0,38.0,5.35,13.5,113.0,161.15,112.92
2016,6,24,6,0,550.0,46.0,5.6,14.0,156.0,220.97,165.92
2016,6,24,6,15,275.0,71.5,5.55,14.0,126.5,179.41,141.71
2016,6,24,6,30,0.0,97.0,5.5,14.0,97.0,95.83,75.94
2016,6,24,6,45,4.5,115.0,5.5,14.5,117.0,115.74,92.58
2016,6,24,7,0,9.0,133.0,5.5,15.0,137.0,136.08,109.28
2016,6,24,7,15,20.0,157.0,5.35,15.0,166.5,166.69,134.54
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,203.05,164.26
2016,6,24,7,45,36.0,202.5,5.1,15.0,221.5,229.7,185.59
2016,6,24,8,0,41.0,224.0,5.0,15.0,247.0,256.71,206.97
2016,6,24,8,15,39.5,241.0,4.9,15.0,265.0,274.47,220.53
2016,6,24,8,30,38.0,258.0,4.8,15.0,283.0,292.02,233.79
2016,6,24,8,45,51.5,287.5,4.75,15.5,323.5,334.71,266.81
2016,6,24,9,0,65.0,317.0,4.7,16.0,364.0,378.14,299.83
2016,6,24,9,15,219.0,326.5,4.6,16.0,498.5,530.94,421.46
2016,6,24,9,30,373.0,336.0,4.5,16.0,633.0,692.36,544.57
2016,6,24,9,45,309.0,369.5,4.4,16.0,622.5,677.0,528.91
2016,6,24,10,0,245.0,403.0,4.3,16.0,612.0,657.37,511.05
2016,6,24,10,15,366.5,374.0,4.2,16.0,698.0,747.18,579.65
2016,6,24,10,30,488.0,345.0,4.1,16.0,784.0,847.03,653.1
2016,6,24,10,45,717.0,226.0,4.1,16.5,887.5,956.84,733.68
2016,6,24,11,0,946.0,107.0,4.1,17.0,991.0,1057.06,799.47
2016,6,24,11,15,948.5,107.5,4.1,17.0,1005.5,1063.4,802.39
2016,6,24,11,30,951.0,108.0,4.1,17.0,1020.0,1066.39,803.95
2016,6,24,11,45,950.5,109.0,4.2,17.0,1026.0,1063.51,802.39
2016,6,24,12,0,950.0,110.0,4.3,17.0,1032.0,1057.29,798.72
2016,6,24,12,15,950.0,110.0,4.45,17.0,1031.5,1047.27,793.23
2016,6,24,12,30,950.0,110.0,4.6,17.0,1031.0,1034.02,785.81
2016,6,24,12,45,945.0,112.0,4.75,17.0,1021.5,1014.8,774.26
2016,6,24,13,0,940.0,114.0,4.9,17.0,1012.0,992.63,760.61
2016,6,24,13,15,937.0,113.5,5.05,17.0,997.0,967.01,744.44
2016,6,24,13,30,934.0,113.0,5.2,17.0,982.0,938.62,726.16
2016,6,24,13,45,930.5,111.5,5.35,17.0,959.5,906.19,704.81
2016,6,24,14,0,927.0,110.0,5.5,17.0,937.0,871.27,681.44
2016,6,24,14,15,921.0,108.5,5.5,17.0,908.5,832.06,653.91
2016,6,24,14,30,915.0,107.0,5.5,17.0,880.0,790.87,624.76
2016,6,24,14,45,907.0,105.5,5.55,17.0,845.0,746.46,593.19
2016,6,24,15,0,899.0,104.0,5.6,17.0,810.0,700.62,559.61
2016,6,24,15,15,888.5,102.0,5.55,17.0,770.0,651.54,520.98
2016,6,24,15,30,878.0,100.0,5.5,17.0,730.0,601.68,480.91
2016,6,24,15,45,863.0,98.5,5.5,17.0,685.0,549.36,438.07
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,494.51,392.23
2016,6,24,16,15,829.5,94.0,5.45,16.5,591.5,439.53,345.73
2016,6,24,16,30,811.0,91.0,5.4,16.0,543.0,385.58,298.77
2016,6,24,16,45,785.0,88.0,5.35,16.0,492.0,330.45,249.49
2016,6,24,17,0,759.0,85.0,5.3,16.0,441.0,277.61,201.64
2016,6,24,17,15,726.0,81.0,5.2,15.5,389.5,224.87,154.75
2016,6,24,17,30,693.0,77.0,5.1,15.0,338.0,172.47,109.64
2016,6,24,17,45,644.5,72.0,5.1,15.0,286.0,124.01,71.74
2016,6,24,18,0,596.0,67.0,5.1,15.0,234.0,81.0,44.5
2016,6,24,18,15,528.5,59.5,4.85,15.0,186.0,41.47,31.26
2016,6,24,18,30,461.0,52.0,4.6,15.0,138.0,38.04,27.92
2016,6,24,18,45,357.5,42.0,4.45,15.0,96.5,31.98,22.05
2016,6,24,19,0,254.0,32.0,4.3,15.0,55.0,25.53,14.64
2016,6,24,19,15,127.0,16.0,4.1,14.5,27.5,12.47,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,150.0,17.0,2.8,13.0,33.0,41.61,3.7
2016,6,25,5,30,300.0,34.0,2.8,13.0,66.0,99.81,62.22
2016,6,25,5,45,398.0,43.5,2.85,13.5,109.0,150.6,106.0
2016,6,25,6,0,496.0,53.0,2.9,14.0,152.0,211.87,158.88
2016,6,25,6,15,557.5,59.5,2.8,14.0,200.5,267.35,208.7
2016,6,25,6,30,619.0,66.0,2.7,14.0,249.0,328.84,262.93
2016,6,25,6,45,664.0,70.5,2.65,14.5,300.0,386.38,312.49
2016,6,25,7,0,709.0,75.0,2.6,15.0,351.0,446.64,362.68
2016,6,25,7,15,739.5,79.0,2.6,15.0,402.5,502.77,408.85
2016,6,25,7,30,770.0,83.0,2.6,15.0,454.0,560.56,454.93
2016,6,25,7,45,795.0,85.5,2.65,15.5,504.5,614.49,496.06
2016,6,25,8,0,820.0,88.0,2.7,16.0,555.0,668.96,536.0
2016,6,25,8,15,837.5,90.5,2.7,16.0,603.0,718.19,570.38
2016,6,25,8,30,855.0,93.0,2.7,16.0,651.0,763.17,601.14
2016,6,25,8,45,869.5,94.5,2.75,16.5,695.5,807.11,629.91
2016,6,25,9,0,884.0,96.0,2.8,17.0,740.0,849.67,657.29
2016,6,25,9,15,894.5,98.0,2.8,17.0,779.0,887.67,682.04
2016,6,25,9,30,905.0,100.0,2.8,17.0,818.0,923.57,705.17
2016,6,25,9,45,907.0,104.5,2.85,17.5,850.5,951.98,722.1
2016,6,25,10,0,909.0,109.0,2.9,18.0,883.0,977.49,737.05
2016,6,25,10,15,915.5,110.0,2.95,18.0,911.0,1000.66,751.83
2016,6,25,10,30,922.0,111.0,3.0,18.0,939.0,1020.92,764.71
2016,6,25,10,45,926.5,111.5,3.05,18.5,960.5,1035.64,772.54
2016,6,25,11,0,931.0,112.0,3.1,19.0,982.0,1047.18,778.38
2016,6,25,11,15,934.0,112.5,3.2,19.0,996.5,1053.97,783.13
2016,6,25,11,30,937.0,113.0,3.3,19.0,1011.0,1057.46,785.84
2016,6,25,11,45,938.0,113.5,3.4,19.0,1018.0,1055.62,785.16
2016,6,25,12,0,939.0,114.0,3.5,19.0,1025.0,1050.48,782.42
2016,6,25,12,15,939.0,114.0,3.65,19.0,1024.5,1040.58,777.0
2016,6,25,12,30,939.0,114.0,3.8,19.0,1024.0,1027.49,769.5
2016,6,25,12,45,939.5,112.5,3.95,19.0,1016.5,1010.26,759.2
2016,6,25,13,0,940.0,111.0,4.1,19.0,1009.0,989.94,746.8
2016,6,25,13,15,937.0,110.0,4.2,19.0,993.5,963.89,730.14
2016,6,25,13,30,934.0,109.0,4.3,19.0,978.0,935.06,711.51
2016,6,25,13,45,929.5,108.5,4.4,19.0,955.5,902.78,690.47
2016,6,25,14,0,925.0,108.0,4.5,19.0,933.0,868.08,667.76
2016,6,25,14,15,918.5,107.0,4.55,18.5,904.0,829.05,642.66
2016,6,25,14,30,912.0,106.0,4.6,18.0,875.0,788.08,615.79
2016,6,25,14,45,903.0,104.5,4.7,18.0,840.0,743.11,584.68
2016,6,25,15,0,894.0,103.0,4.8,18.0,805.0,696.79,551.59
2016,6,25,15,15,883.5,101.0,4.8,18.0,765.0,647.94,513.84
2016,6,25,15,30,873.0,99.0,4.8,18.0,725.0,598.32,474.6
2016,6,25,15,45,858.5,97.0,4.8,18.0,680.0,546.05,432.31
2016,6,25,16,0,844.0,95.0,4.8,18.0,635.0,493.85,388.97
2016,6,25,16,15,825.5,92.0,4.8,17.5,587.0,436.43,341.16
2016,6,25,16,30,807.0,89.0,4.8,17.0,539.0,382.68,294.84
2016,6,25,16,45,782.5,86.0,4.85,17.0,488.5,328.23,246.53
2016,6,25,17,0,758.0,83.0,4.9,17.0,438.0,275.91,199.4
2016,6,25,17,15,725.5,79.0,4.85,16.5,386.5,223.31,152.85
2016,6,25,17,30,693.0,75.0,4.8,16.0,335.0,171.1,108.06
2016,6,25,17,45,646.0,70.0,4.8,16.0,284.0,122.77,70.32
2016,6,25,18,0,599.0,65.0,4.8,16.0,233.0,79.71,43.05
2016,6,25,18,15,533.0,57.5,4.7,15.5,185.0,39.86,29.78
2016,6,25,18,30,467.0,50.0,4.6,15.0,137.0,36.19,26.3
2016,6,25,18,45,363.0,40.5,4.55,15.0,95.5,30.53,20.79
2016,6,25,19,0,259.0,31.0,4.5,15.0,54.0,24.5,13.84
2016,6,25,19,15,129.5,15.5,4.45,15.0,27.0,12.05,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,157.0,16.0,3.5,14.0,32.5,41.25,2.0
2016,6,26,5,30,314.0,32.0,3.5,14.0,65.0,100.16,61.52
2016,6,26,5,45,406.0,41.0,3.5,14.0,107.0,149.54,104.64
2016,6,26,6,0,498.0,50.0,3.5,14.0,149.0,208.79,156.38
2016,6,26,6,15,249.0,69.0,3.4,14.0,118.5,167.08,131.35
2016,6,26,6,30,0.0,88.0,3.3,14.0,88.0,86.51,67.99
2016,6,26,6,45,0.0,106.0,3.2,14.5,106.0,104.39,82.94
2016,6,26,7,0,0.0,124.0,3.1,15.0,124.0,122.25,97.49
2016,6,26,7,15,6.5,144.5,3.05,15.0,148.0,146.28,117.18
2016,6,26,7,30,13.0,165.0,3.0,15.0,172.0,170.92,137.14
2016,6,26,7,45,11.5,176.5,2.95,15.5,183.0,181.71,145.15
2016,6,26,8,0,10.0,188.0,2.9,16.0,194.0,192.37,152.97
2016,6,26,8,15,14.0,208.0,2.9,16.0,217.0,215.62,171.24
2016,6,26,8,30,18.0,228.0,2.9,16.0,240.0,239.15,189.56
2016,6,26,8,45,24.0,254.0,2.9,16.5,271.0,270.68,213.65
2016,6,26,9,0,30.0,280.0,2.9,17.0,302.0,309.62,243.11
2016,6,26,9,15,30.0,294.5,2.9,17.0,317.5,325.05,254.34
2016,6,26,9,30,30.0,309.0,2.9,17.0,333.0,340.36,265.52
2016,6,26,9,45,38.5,337.0,2.9,17.5,369.0,377.51,293.0
2016,6,26,10,0,47.0,365.0,2.9,18.0,405.0,414.82,320.12
2016,6,26,10,15,55.0,386.5,2.95,18.0,435.5,444.91,342.28
2016,6,26,10,30,63.0,408.0,3.0,18.0,466.0,474.96,364.28
2016,6,26,10,45,97.0,434.5,3.05,18.0,525.0,535.74,409.66
2016,6,26,11,0,131.0,461.0,3.1,18.0,584.0,603.92,459.47
2016,6,26,11,15,169.0,469.0,3.2,18.0,629.5,649.09,492.77
2016,6,26,11,30,207.0,477.0,3.3,18.0,675.0,693.64,525.49
2016,6,26,11,45,198.0,481.5,3.4,18.5,672.5,686.63,519.06
2016,6,26,12,0,189.0,486.0,3.5,19.0,670.0,678.77,512.41
2016,6,26,12,15,179.0,486.5,3.6,19.0,660.0,665.17,502.72
2016,6,26,12,30,169.0,487.0,3.7,19.0,650.0,651.03,492.66
2016,6,26,12,45,175.5,474.5,3.85,19.0,643.0,639.35,485.26
2016,6,26,13,0,182.0,462.0,4.0,19.0,636.0,626.96,477.28
2016,6,26,13,15,222.5,455.0,4.15,19.0,664.5,650.15,495.93
2016,6,26,13,30,263.0,448.0,4.3,19.0,693.0,672.18,513.46
2016,6,26,13,45,273.5,427.5,4.5,19.0,676.5,650.58,499.33
2016,6,26,14,0,284.0,407.0,4.7,19.0,660.0,627.8,484.32
2016,6,26,14,15,233.0,403.0,4.8,18.5,607.0,570.89,442.59
2016,6,26,14,30,182.0,399.0,4.9,18.0,554.0,517.6,403.01
2016,6,26,14,45,178.0,385.0,5.05,18.0,531.5,491.83,384.29
2016,6,26,15,0,174.0,371.0,5.2,18.0,509.0,466.07,365.26
2016,6,26,15,15,144.5,349.5,5.2,18.0,460.0,417.68,328.03
2016,6,26,15,30,115.0,328.0,5.2,18.0,411.0,371.9,292.59
2016,6,26,15,45,110.5,306.0,5.25,18.0,381.5,343.96,271.16
2016,6,26,16,0,106.0,284.0,5.3,18.0,352.0,314.47,248.23
2016,6,26,16,15,111.5,262.0,5.25,17.5,328.5,286.95,226.97
2016,6,26,16,30,117.0,240.0,5.2,17.0,305.0,261.48,206.87
2016,6,26,16,45,142.5,217.0,5.2,17.0,288.5,241.14,189.74
2016,6,26,17,0,168.0,194.0,5.2,17.0,272.0,218.22,169.86
2016,6,26,17,15,148.5,171.5,5.05,16.5,235.0,183.4,141.61
2016,6,26,17,30,129.0,149.0,4.9,16.0,198.0,150.9,115.46
2016,6,26,17,45,116.0,128.5,4.8,16.0,167.5,123.02,93.09
2016,6,26,18,0,103.0,108.0,4.7,16.0,137.0,96.81,72.89
2016,6,26,18,15,263.0,80.5,4.6,15.5,134.0,63.44,50.6
2016,6,26,18,30,423.0,53.0,4.5,15.0,131.0,38.91,28.68
2016,6,26,18,45,330.0,42.0,4.45,15.0,91.5,31.94,22.02
2016,6,26,19,0,237.0,31.0,4.4,15.0,52.0,23.96,13.43
2016,6,26,19,15,118.5,15.5,4.35,15.0,26.0,12.05,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,165.5,15.0,3.65,13.0,32.0,41.07,0.27
2016,6,27,5,30,331.0,30.0,3.6,13.0,64.0,101.0,61.55
2016,6,27,5,45,420.0,38.5,3.55,13.5,106.0,149.87,104.53
2016,6,27,6,0,509.0,47.0,3.5,14.0,148.0,208.32,155.6
2016,6,27,6,15,254.5,60.0,3.35,14.0,110.5,158.8,124.36
2016,6,27,6,30,0.0,73.0,3.2,14.0,73.0,71.12,54.99
2016,6,27,6,45,0.0,88.0,3.1,14.5,88.0,85.93,67.44
2016,6,27,7,0,0.0,103.0,3.0,15.0,103.0,100.74,79.57
2016,6,27,7,15,5.0,132.0,2.95,15.0,134.5,132.61,105.88
2016,6,27,7,30,10.0,161.0,2.9,15.0,166.0,165.01,132.25
2016,6,27,7,45,20.5,188.5,2.85,15.5,200.0,199.88,160.1
2016,6,27,8,0,31.0,216.0,2.8,16.0,234.0,241.29,192.7
2016,6,27,8,15,32.0,233.5,2.85,16.0,253.5,261.03,207.77
2016,6,27,8,30,33.0,251.0,2.9,16.0,273.0,280.77,222.77
2016,6,27,8,45,44.0,280.0,3.0,16.5,311.0,320.72,253.31
2016,6,27,9,0,55.0,309.0,3.1,17.0,349.0,361.26,283.79
2016,6,27,9,15,66.0,334.0,3.15,17.0,384.5,398.05,311.52
2016,6,27,9,30,77.0,359.0,3.2,17.0,420.0,435.22,339.29
2016,6,27,9,45,88.5,380.5,3.25,17.5,454.0,469.39,363.93
2016,6,27,10,0,100.0,402.0,3.3,18.0,488.0,503.72,388.4
2016,6,27,10,15,110.5,419.5,3.35,18.0,517.0,540.74,415.27
2016,6,27,10,30,121.0,437.0,3.4,18.0,546.0,569.67,436.1
2016,6,27,10,45,157.0,450.0,3.5,18.5,594.5,618.77,471.71
2016,6,27,11,0,193.0,463.0,3.6,19.0,643.0,667.82,506.69
2016,6,27,11,15,196.0,470.0,3.65,19.0,655.5,677.19,512.93
2016,6,27,11,30,199.0,477.0,3.7,19.0,668.0,685.68,518.83
2016,6,27,11,45,199.0,481.0,3.8,19.0,673.0,687.18,519.92
2016,6,27,12,0,199.0,485.0,3.9,19.0,678.0,687.77,520.46
2016,6,27,12,15,220.0,481.5,4.05,19.0,694.5,700.56,530.7
2016,6,27,12,30,241.0,478.0,4.2,19.0,711.0,712.02,539.94
2016,6,27,12,45,257.5,469.5,4.35,19.0,717.0,716.04,543.89
2016,6,27,13,0,274.0,461.0,4.5,19.0,723.0,714.72,544.34
2016,6,27,13,15,306.5,444.0,4.6,19.0,732.5,718.19,548.61
2016,6,27,13,30,339.0,427.0,4.7,19.0,742.0,719.3,551.13
2016,6,27,13,45,391.0,390.0,4.85,19.0,745.5,715.28,550.98
2016,6,27,14,0,443.0,353.0,5.0,19.0,749.0,708.13,548.38
2016,6,27,14,15,482.0,327.0,5.05,19.0,745.0,695.88,540.98
2016,6,27,14,30,521.0,301.0,5.1,19.0,741.0,679.82,530.54
2016,6,27,14,45,533.0,280.0,5.15,19.0,714.0,645.21,505.54
2016,6,27,15,0,545.0,259.0,5.2,19.0,687.0,608.64,478.64
2016,6,27,15,15,698.5,180.0,5.25,18.5,699.5,604.39,478.91
2016,6,27,15,30,852.0,101.0,5.3,18.0,712.0,588.87,468.97
2016,6,27,15,45,839.0,98.0,5.35,18.0,668.0,537.46,427.1
2016,6,27,16,0,826.0,95.0,5.4,18.0,624.0,483.37,382.21
2016,6,27,16,15,807.5,92.0,5.45,17.5,577.0,429.49,336.93
2016,6,27,16,30,789.0,89.0,5.5,17.0,530.0,376.65,291.18
2016,6,27,16,45,767.0,85.5,5.55,17.0,480.5,323.47,243.68
2016,6,27,17,0,745.0,82.0,5.6,17.0,431.0,272.16,197.2
2016,6,27,17,15,713.5,78.0,5.55,16.5,380.5,220.42,151.22
2016,6,27,17,30,682.0,74.0,5.5,16.0,330.0,169.03,106.95
2016,6,27,17,45,638.5,68.5,5.5,16.0,280.5,121.19,69.31
2016,6,27,18,0,595.0,63.0,5.5,16.0,231.0,78.23,41.78
2016,6,27,18,15,531.5,56.0,5.35,15.5,183.5,38.94,28.96
2016,6,27,18,30,468.0,49.0,5.2,15.0,136.0,35.27,25.48
2016,6,27,18,45,371.0,39.5,5.1,15.0,95.5,29.57,19.96
2016,6,27,19,0,274.0,30.0,5.0,15.0,55.0,23.49,13.05
2016,6,27,19,15,137.0,15.0,4.85,15.0,27.5,11.43,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,138.0,16.5,3.65,13.0,30.5,38.68,0.0
2016,6,28,5,30,276.0,33.0,3.6,13.0,61.0,93.32,57.37
2016,6,28,5,45,366.0,43.0,3.6,13.5,102.0,141.1,99.01
2016,6,28,6,0,456.0,53.0,3.6,14.0,143.0,198.55,148.8
2016,6,28,6,15,228.0,62.5,3.5,14.0,107.5,152.13,119.2
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,70.11,54.15
2016,6,28,6,45,0.0,87.0,3.3,14.5,87.0,84.92,66.6
2016,6,28,7,0,0.0,102.0,3.2,15.0,102.0,99.74,78.74
2016,6,28,7,15,0.0,118.5,3.15,15.0,118.5,116.08,92.11
2016,6,28,7,30,0.0,135.0,3.1,15.0,135.0,132.42,105.3
2016,6,28,7,45,4.0,159.0,3.05,15.5,161.5,158.98,126.57
2016,6,28,8,0,8.0,183.0,3.0,16.0,188.0,185.9,147.79
2016,6,28,8,15,10.5,200.5,2.95,16.0,207.5,205.42,163.02
2016,6,28,8,30,13.0,218.0,2.9,16.0,227.0,225.11,178.28
2016,6,28,8,45,14.5,232.5,2.9,16.0,243.0,241.1,190.48
2016,6,28,9,0,16.0,247.0,2.9,16.0,259.0,257.15,202.67
2016,6,28,9,15,18.5,265.5,2.85,16.0,280.0,278.18,218.69
2016,6,28,9,30,21.0,284.0,2.8,16.0,301.0,299.29,234.64
2016,6,28,9,45,32.5,321.5,2.8,16.5,349.0,355.8,277.45
2016,6,28,10,0,44.0,359.0,2.8,17.0,397.0,405.75,314.39
2016,6,28,10,15,36.0,354.0,2.85,17.0,386.0,392.81,303.79
2016,6,28,10,30,28.0,349.0,2.9,17.0,375.0,379.56,293.26
2016,6,28,10,45,48.5,391.0,3.0,17.5,436.5,442.73,340.57
2016,6,28,11,0,69.0,433.0,3.1,18.0,498.0,505.92,386.7
2016,6,28,11,15,72.0,442.5,3.2,18.0,511.0,517.79,395.09
2016,6,28,11,30,75.0,452.0,3.3,18.0,524.0,529.28,403.48
2016,6,28,11,45,108.0,468.5,3.4,18.0,573.0,577.45,439.7
2016,6,28,12,0,141.0,485.0,3.5,18.0,622.0,630.24,478.63
2016,6,28,12,15,252.5,459.0,3.6,18.0,703.5,714.6,542.92
2016,6,28,12,30,364.0,433.0,3.7,18.0,785.0,790.6,600.07
2016,6,28,12,45,290.5,453.5,3.85,18.0,733.0,731.84,556.29
2016,6,28,13,0,217.0,474.0,4.0,18.0,681.0,671.66,511.74
2016,6,28,13,15,177.0,467.0,4.1,18.0,634.5,620.61,474.46
2016,6,28,13,30,137.0,460.0,4.2,18.0,588.0,571.02,437.72
2016,6,28,13,45,152.0,449.0,4.3,18.0,588.0,566.52,435.74
2016,6,28,14,0,167.0,438.0,4.4,18.0,588.0,560.76,432.61
2016,6,28,14,15,122.5,413.5,4.4,17.5,521.5,493.97,382.96
2016,6,28,14,30,78.0,389.0,4.4,17.0,455.0,430.68,335.37
2016,6,28,14,45,66.5,364.0,4.45,17.0,418.5,394.05,307.89
2016,6,28,15,0,55.0,339.0,4.5,17.0,382.0,358.46,280.88
2016,6,28,15,15,56.5,322.5,4.45,17.0,365.0,339.91,267.01
2016,6,28,15,30,58.0,306.0,4.4,17.0,348.0,321.21,252.88
2016,6,28,15,45,41.5,272.0,4.4,17.0,301.0,277.07,218.53
2016,6,28,16,0,25.0,238.0,4.4,17.0,254.0,237.64,187.69
2016,6,28,16,15,21.5,217.5,4.35,16.5,230.5,215.04,170.41
2016,6,28,16,30,18.0,197.0,4.3,16.0,207.0,192.88,153.26
2016,6,28,16,45,17.0,181.0,4.3,16.0,190.0,176.0,139.94
2016,6,28,17,0,16.0,165.0,4.3,16.0,173.0,159.24,126.58
2016,6,28,17,15,8.0,130.5,4.3,15.5,134.5,124.86,98.98
2016,6,28,17,30,0.0,96.0,4.3,15.0,96.0,91.46,71.84
2016,6,28,17,45,0.0,81.5,4.35,15.0,81.5,77.75,60.43
2016,6,28,18,0,0.0,67.0,4.4,15.0,67.0,64.11,48.9
2016,6,28,18,15,227.0,59.0,4.4,14.5,101.5,42.33,32.11
2016,6,28,18,30,454.0,51.0,4.4,14.0,136.0,37.07,27.2
2016,6,28,18,45,353.5,41.0,4.4,14.0,95.0,30.98,21.29
2016,6,28,19,0,253.0,31.0,4.4,14.0,54.0,24.48,13.92
2016,6,28,19,15,126.5,15.5,4.35,14.0,27.0,12.05,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.0,4.35,13.0,32.0,40.91,0.0
2016,6,29,5,30,321.0,32.0,4.4,13.0,64.0,100.43,60.94
2016,6,29,5,45,416.5,40.5,4.5,13.5,106.5,150.25,104.77
2016,6,29,6,0,512.0,49.0,4.6,14.0,149.0,210.29,157.15
2016,6,29,6,15,256.0,47.0,4.55,14.0,97.0,144.2,112.27
2016,6,29,6,30,0.0,45.0,4.5,14.0,45.0,43.46,31.52
2016,6,29,6,45,0.0,54.0,4.5,14.0,54.0,52.17,38.98
2016,6,29,7,0,0.0,63.0,4.5,14.0,63.0,60.89,46.3
2016,6,29,7,15,0.0,83.5,4.45,14.0,83.5,80.87,63.03
2016,6,29,7,30,0.0,104.0,4.4,14.0,104.0,101.16,79.81
2016,6,29,7,45,0.0,122.0,4.4,14.5,122.0,118.99,94.17
2016,6,29,8,0,0.0,140.0,4.4,15.0,140.0,136.84,108.35
2016,6,29,8,15,1.0,156.5,4.35,15.0,157.5,153.92,121.98
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,171.08,135.58
2016,6,29,8,45,3.0,178.5,4.3,15.0,181.0,177.27,140.23
2016,6,29,9,0,4.0,184.0,4.3,15.0,187.0,183.53,144.96
2016,6,29,9,15,6.0,198.5,4.25,15.0,203.5,199.75,157.7
2016,6,29,9,30,8.0,213.0,4.2,15.0,220.0,216.06,170.44
2016,6,29,9,45,8.5,217.5,4.2,15.5,225.0,221.05,173.77
2016,6,29,10,0,9.0,222.0,4.2,16.0,230.0,226.05,177.13
2016,6,29,10,15,14.0,267.0,4.2,16.0,279.5,275.84,216.09
2016,6,29,10,30,19.0,312.0,4.2,16.0,329.0,325.8,254.6
2016,6,29,10,45,16.5,294.0,4.2,16.0,309.0,305.2,238.24
2016,6,29,11,0,14.0,276.0,4.2,16.0,289.0,284.65,222.09
2016,6,29,11,15,25.0,337.5,4.2,16.0,361.5,363.2,282.83
2016,6,29,11,30,36.0,399.0,4.2,16.0,434.0,436.04,337.92
2016,6,29,11,45,30.5,382.5,4.25,16.0,412.5,412.57,319.74
2016,6,29,12,0,25.0,366.0,4.3,16.0,391.0,389.15,301.88
2016,6,29,12,15,25.0,366.0,4.35,16.0,391.0,387.77,300.95
2016,6,29,12,30,25.0,366.0,4.4,16.0,391.0,386.24,299.87
2016,6,29,12,45,22.5,350.0,4.45,16.0,372.5,362.72,282.01
2016,6,29,13,0,20.0,334.0,4.5,16.0,354.0,343.7,267.58
2016,6,29,13,15,20.0,330.0,4.5,16.0,349.5,338.77,263.98
2016,6,29,13,30,20.0,326.0,4.5,16.0,345.0,333.78,260.32
2016,6,29,13,45,23.0,333.0,4.55,16.0,354.5,341.92,266.94
2016,6,29,14,0,26.0,340.0,4.6,16.0,364.0,350.21,273.68
2016,6,29,14,15,29.5,338.5,4.6,15.5,364.5,349.26,273.86
2016,6,29,14,30,33.0,337.0,4.6,15.0,365.0,347.92,273.76
2016,6,29,14,45,27.5,311.5,4.6,15.0,334.0,317.24,250.12
2016,6,29,15,0,22.0,286.0,4.6,15.0,303.0,288.64,228.02
2016,6,29,15,15,15.0,249.5,4.6,15.0,261.0,248.24,196.39
2016,6,29,15,30,8.0,213.0,4.6,15.0,219.0,208.62,165.1
2016,6,29,15,45,5.5,196.5,4.65,15.0,201.0,190.93,151.28
2016,6,29,16,0,3.0,180.0,4.7,15.0,183.0,173.53,137.59
2016,6,29,16,15,1.5,154.5,4.7,14.5,156.0,148.52,117.82
2016,6,29,16,30,0.0,129.0,4.7,14.0,129.0,123.74,97.99
2016,6,29,16,45,0.0,113.5,4.75,14.0,113.5,108.98,86.07
2016,6,29,17,0,0.0,98.0,4.8,14.0,98.0,94.27,74.07
2016,6,29,17,15,0.0,75.0,4.8,13.5,75.0,72.52,56.11
2016,6,29,17,30,0.0,52.0,4.8,13.0,52.0,50.24,37.41
2016,6,29,17,45,0.0,44.0,4.8,13.0,44.0,42.49,30.86
2016,6,29,18,0,0.0,36.0,4.8,13.0,36.0,34.75,24.22
2016,6,29,18,15,231.0,44.0,4.7,13.0,87.0,31.2,22.36
2016,6,29,18,30,462.0,52.0,4.6,13.0,138.0,38.0,28.14
2016,6,29,18,45,361.5,42.0,4.6,13.0,96.5,31.95,22.23
2016,6,29,19,0,261.0,32.0,4.6,13.0,55.0,25.51,14.8
2016,6,29,19,15,130.5,16.0,4.55,13.0,27.5,12.46,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.0,4.05,13.0,29.5,36.4,0.0
2016,6,30,5,30,251.0,34.0,4.0,13.0,59.0,88.68,54.15
2016,6,30,5,45,348.0,44.5,4.0,13.5,100.5,137.49,96.42
2016,6,30,6,0,445.0,55.0,4.0,14.0,142.0,196.41,147.13
2016,6,30,6,15,222.5,51.0,3.8,14.0,94.5,136.91,106.56
2016,6,30,6,30,0.0,47.0,3.6,14.0,47.0,45.4,33.17
2016,6,30,6,45,0.0,57.0,3.45,14.0,57.0,55.08,41.46
2016,6,30,7,0,0.0,67.0,3.3,14.0,67.0,64.76,49.59
2016,6,30,7,15,0.0,89.0,3.1,14.0,89.0,86.36,67.63
2016,6,30,7,30,0.0,111.0,2.9,14.0,111.0,108.19,85.61
2016,6,30,7,45,0.0,135.5,2.75,14.5,135.5,132.59,105.28
2016,6,30,8,0,0.0,160.0,2.6,15.0,160.0,157.03,124.64
2016,6,30,8,15,4.5,181.5,2.5,15.0,184.5,181.73,144.32
2016,6,30,8,30,9.0,203.0,2.4,15.0,209.0,206.79,164.07
2016,6,30,8,45,10.5,217.0,2.3,15.5,224.5,222.15,175.47
2016,6,30,9,0,12.0,231.0,2.2,16.0,240.0,237.58,186.82
2016,6,30,9,15,21.0,269.5,2.2,16.0,286.0,284.44,223.24
2016,6,30,9,30,30.0,308.0,2.2,16.0,332.0,339.4,265.17
2016,6,30,9,45,34.0,328.5,2.25,16.0,357.0,364.55,283.79
2016,6,30,10,0,38.0,349.0,2.3,16.0,382.0,389.69,302.42
2016,6,30,10,15,31.0,341.5,2.35,16.0,369.0,375.06,290.7
2016,6,30,10,30,24.0,334.0,2.4,16.0,356.0,360.21,279.0
2016,6,30,10,45,39.5,376.0,2.45,16.5,413.0,418.39,322.53
2016,6,30,11,0,55.0,418.0,2.5,17.0,470.0,476.54,364.88
2016,6,30,11,15,142.5,445.0,2.6,17.0,581.5,598.04,456.14
2016,6,30,11,30,230.0,472.0,2.7,17.0,693.0,711.79,539.0
2016,6,30,11,45,236.0,470.0,2.85,17.0,698.0,713.16,539.89
2016,6,30,12,0,242.0,468.0,3.0,17.0,703.0,718.73,544.5
2016,6,30,12,15,244.0,472.0,3.1,17.0,709.0,719.51,545.38
2016,6,30,12,30,246.0,476.0,3.2,17.0,715.0,719.17,545.53
2016,6,30,12,45,250.5,471.0,3.35,17.0,712.5,711.23,540.79
2016,6,30,13,0,255.0,466.0,3.5,17.0,710.0,702.29,535.35
2016,6,30,13,15,261.0,456.5,3.6,17.0,703.0,689.33,526.95
2016,6,30,13,30,267.0,447.0,3.7,17.0,696.0,675.36,517.79
2016,6,30,13,45,278.0,432.5,3.85,17.0,686.5,659.84,507.82
2016,6,30,14,0,289.0,418.0,4.0,17.0,677.0,643.02,496.77
2016,6,30,14,15,409.0,358.5,4.05,17.0,711.5,668.52,519.49
2016,6,30,14,30,529.0,299.0,4.1,17.0,746.0,684.66,534.61
2016,6,30,14,45,524.0,284.0,4.15,17.0,711.0,643.25,504.18
2016,6,30,15,0,519.0,269.0,4.2,17.0,676.0,601.23,473.04
2016,6,30,15,15,662.5,199.0,4.2,17.0,692.0,600.49,474.75
2016,6,30,15,30,806.0,129.0,4.2,17.0,708.0,587.52,465.71
2016,6,30,15,45,572.0,194.5,4.25,17.0,592.0,481.88,381.34
2016,6,30,16,0,338.0,260.0,4.3,17.0,476.0,399.94,315.49
2016,6,30,16,15,236.5,251.0,4.3,16.5,396.5,328.54,259.5
2016,6,30,16,30,135.0,242.0,4.3,16.0,317.0,270.27,213.94
2016,6,30,16,45,401.5,175.0,4.3,16.0,369.5,283.06,218.75
2016,6,30,17,0,668.0,108.0,4.3,16.0,422.0,272.42,199.82
2016,6,30,17,15,631.0,102.5,4.25,15.5,371.5,221.91,155.69
2016,6,30,17,30,594.0,97.0,4.2,15.0,321.0,175.36,116.17
2016,6,30,17,45,541.0,90.0,4.2,15.0,271.0,129.86,80.9
2016,6,30,18,0,488.0,83.0,4.2,15.0,221.0,90.42,55.51
2016,6,30,18,15,418.0,73.0,4.15,14.5,174.5,53.57,42.07
2016,6,30,18,30,348.0,63.0,4.1,14.0,128.0,46.97,35.93
2016,6,30,18,45,249.0,49.5,4.1,14.0,88.5,37.79,27.18
2016,6,30,19,0,150.0,36.0,4.1,14.0,49.0,28.13,16.8
2016,6,30,19,15,75.0,18.0,4.1,14.0,24.5,15.22,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
