Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,3.35,13.0,27.5,34.03,0.0
2016,7,1,5,30,202.0,36.0,3.4,13.0,55.0,81.65,50.24
2016,7,1,5,45,299.0,47.5,3.45,13.0,95.5,127.83,90.18
2016,7,1,6,0,396.0,59.0,3.5,13.0,136.0,185.68,139.87
2016,7,1,6,15,198.0,61.0,3.45,13.0,99.5,135.18,105.81
2016,7,1,6,30,0.0,63.0,3.4,13.0,63.0,61.03,46.65
2016,7,1,6,45,0.0,77.0,3.4,13.5,77.0,74.82,58.32
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,88.63,69.73
2016,7,1,7,15,0.0,105.0,3.35,14.0,105.0,102.43,81.11
2016,7,1,7,30,0.0,119.0,3.3,14.0,119.0,116.25,92.34
2016,7,1,7,45,0.0,129.0,3.25,14.0,129.0,126.04,100.12
2016,7,1,8,0,0.0,139.0,3.2,14.0,139.0,135.85,107.85
2016,7,1,8,15,0.5,153.5,3.1,14.0,154.0,150.56,119.54
2016,7,1,8,30,1.0,168.0,3.0,14.0,169.0,165.31,131.16
2016,7,1,8,45,3.5,182.5,2.95,14.5,185.5,181.7,143.84
2016,7,1,9,0,6.0,197.0,2.9,15.0,202.0,198.26,156.53
2016,7,1,9,15,7.0,206.5,2.85,15.0,212.0,208.65,164.44
2016,7,1,9,30,8.0,216.0,2.8,15.0,222.0,219.07,172.37
2016,7,1,9,45,21.5,280.0,2.75,15.0,298.0,295.86,232.69
2016,7,1,10,0,35.0,344.0,2.7,15.0,374.0,381.67,298.3
2016,7,1,10,15,60.0,383.5,2.7,15.0,436.5,446.72,347.51
2016,7,1,10,30,85.0,423.0,2.7,15.0,499.0,512.25,396.27
2016,7,1,10,45,111.5,442.0,2.75,15.5,545.0,565.64,434.87
2016,7,1,11,0,138.0,461.0,2.8,16.0,591.0,611.13,467.3
2016,7,1,11,15,111.0,459.5,2.85,16.0,565.0,581.52,444.49
2016,7,1,11,30,84.0,458.0,2.9,16.0,539.0,544.6,416.75
2016,7,1,11,45,132.0,472.0,2.95,16.0,600.0,611.34,467.06
2016,7,1,12,0,180.0,486.0,3.0,16.0,661.0,670.23,510.5
2016,7,1,12,15,196.5,484.0,3.1,16.0,675.0,680.32,518.23
2016,7,1,12,30,213.0,482.0,3.2,16.0,689.0,689.23,525.47
2016,7,1,12,45,134.0,456.5,3.3,16.0,586.5,582.41,446.46
2016,7,1,13,0,55.0,431.0,3.4,16.0,484.0,474.99,365.54
2016,7,1,13,15,71.5,438.0,3.5,16.0,505.5,493.86,380.96
2016,7,1,13,30,88.0,445.0,3.6,16.0,527.0,511.52,394.9
2016,7,1,13,45,141.0,441.0,3.7,16.0,568.5,549.75,425.38
2016,7,1,14,0,194.0,437.0,3.8,16.0,610.0,582.4,451.36
2016,7,1,14,15,167.0,422.0,3.85,16.0,567.5,537.4,417.6
2016,7,1,14,30,140.0,407.0,3.9,16.0,525.0,494.05,385.14
2016,7,1,14,45,110.0,382.0,3.95,16.0,472.5,441.2,345.16
2016,7,1,15,0,80.0,357.0,4.0,16.0,420.0,392.0,307.55
2016,7,1,15,15,96.5,342.5,4.0,16.0,414.5,383.37,301.8
2016,7,1,15,30,113.0,328.0,4.0,16.0,409.0,371.16,292.96
2016,7,1,15,45,142.5,307.5,4.0,16.0,403.5,360.38,285.14
2016,7,1,16,0,172.0,287.0,4.0,16.0,398.0,346.66,274.55
2016,7,1,16,15,184.5,263.0,3.95,15.5,373.5,319.56,253.36
2016,7,1,16,30,197.0,239.0,3.9,15.0,349.0,291.2,230.57
2016,7,1,16,45,124.0,211.5,3.85,15.0,279.0,230.84,182.63
2016,7,1,17,0,51.0,184.0,3.8,15.0,209.0,181.74,144.34
2016,7,1,17,15,27.5,154.0,3.75,15.0,167.5,146.39,116.2
2016,7,1,17,30,4.0,124.0,3.7,15.0,126.0,116.75,92.77
2016,7,1,17,45,2.0,105.5,3.65,15.0,106.5,98.82,78.03
2016,7,1,18,0,0.0,87.0,3.6,15.0,87.0,81.25,63.35
2016,7,1,18,15,198.5,71.5,3.55,14.5,108.5,56.92,45.04
2016,7,1,18,30,397.0,56.0,3.5,14.0,130.0,41.74,31.31
2016,7,1,18,45,296.5,44.0,3.45,14.0,90.0,33.31,23.31
2016,7,1,19,0,196.0,32.0,3.4,14.0,50.0,24.79,14.12
2016,7,1,19,15,98.0,16.0,3.3,14.0,25.0,12.47,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,16.0,2.75,13.0,27.5,33.87,0.0
2016,7,2,5,30,236.0,32.0,2.9,13.0,55.0,83.18,49.8
2016,7,2,5,45,328.0,43.0,3.05,13.5,95.0,130.41,90.99
2016,7,2,6,0,420.0,54.0,3.2,14.0,135.0,187.1,139.73
2016,7,2,6,15,210.0,72.0,3.2,14.0,112.5,151.3,118.51
2016,7,2,6,30,0.0,90.0,3.2,14.0,90.0,88.74,69.87
2016,7,2,6,45,2.5,108.5,3.25,14.0,109.5,108.25,86.37
2016,7,2,7,0,5.0,127.0,3.3,14.0,129.0,128.0,102.76
2016,7,2,7,15,31.0,157.5,3.3,14.0,172.5,177.51,143.9
2016,7,2,7,30,57.0,188.0,3.3,14.0,216.0,226.18,183.81
2016,7,2,7,45,97.5,216.0,3.3,14.5,269.0,283.75,230.27
2016,7,2,8,0,138.0,244.0,3.3,15.0,322.0,350.92,283.39
2016,7,2,8,15,160.5,266.5,3.3,15.0,364.5,396.35,318.67
2016,7,2,8,30,183.0,289.0,3.3,15.0,407.0,443.16,354.59
2016,7,2,8,45,129.5,304.0,3.3,15.5,391.0,422.15,335.27
2016,7,2,9,0,76.0,319.0,3.3,16.0,375.0,389.54,307.24
2016,7,2,9,15,198.0,333.0,3.25,16.0,487.5,519.14,409.08
2016,7,2,9,30,320.0,347.0,3.2,16.0,600.0,655.68,511.86
2016,7,2,9,45,337.0,358.5,3.2,16.0,635.5,690.62,535.96
2016,7,2,10,0,354.0,370.0,3.2,16.0,671.0,725.13,560.17
2016,7,2,10,15,415.5,358.0,3.2,16.0,721.5,783.98,602.98
2016,7,2,10,30,477.0,346.0,3.2,16.0,772.0,836.87,640.99
2016,7,2,10,45,546.0,327.0,3.2,16.5,826.5,889.74,677.62
2016,7,2,11,0,615.0,308.0,3.2,17.0,881.0,942.46,713.48
2016,7,2,11,15,450.5,383.0,3.2,17.0,806.0,855.15,647.19
2016,7,2,11,30,286.0,458.0,3.2,17.0,731.0,759.96,575.3
2016,7,2,11,45,574.0,305.0,3.2,17.0,859.0,894.89,680.43
2016,7,2,12,0,862.0,152.0,3.2,17.0,987.0,1012.24,761.86
2016,7,2,12,15,862.0,152.0,3.2,17.0,987.0,1003.09,754.58
2016,7,2,12,30,862.0,152.0,3.2,17.0,987.0,991.01,746.58
2016,7,2,12,45,634.5,277.5,3.25,17.0,889.5,890.08,677.11
2016,7,2,13,0,407.0,403.0,3.3,17.0,792.0,785.13,597.19
2016,7,2,13,15,393.5,402.5,3.3,17.0,774.0,757.78,578.49
2016,7,2,13,30,380.0,402.0,3.3,17.0,756.0,732.21,560.33
2016,7,2,13,45,452.0,366.5,3.3,17.0,777.5,746.98,573.43
2016,7,2,14,0,524.0,331.0,3.3,17.0,799.0,755.06,581.34
2016,7,2,14,15,685.5,231.5,3.3,17.0,823.0,766.93,594.8
2016,7,2,14,30,847.0,132.0,3.3,17.0,847.0,765.97,596.55
2016,7,2,14,45,569.5,242.5,3.3,17.0,714.5,637.07,498.23
2016,7,2,15,0,292.0,353.0,3.3,17.0,582.0,527.98,411.52
2016,7,2,15,15,259.5,339.5,3.25,16.5,535.5,479.45,375.78
2016,7,2,15,30,227.0,326.0,3.2,16.0,489.0,435.45,342.63
2016,7,2,15,45,156.0,302.5,3.15,16.0,411.5,363.18,286.43
2016,7,2,16,0,85.0,279.0,3.1,16.0,334.0,300.32,237.25
2016,7,2,16,15,99.0,259.5,3.05,15.5,318.5,282.53,223.92
2016,7,2,16,30,113.0,240.0,3.0,15.0,303.0,260.35,206.49
2016,7,2,16,45,88.5,214.0,2.95,15.0,260.5,224.55,177.96
2016,7,2,17,0,64.0,188.0,2.9,15.0,218.0,188.63,149.39
2016,7,2,17,15,46.0,162.5,2.85,15.0,183.0,157.45,124.49
2016,7,2,17,30,28.0,137.0,2.8,15.0,148.0,128.52,101.44
2016,7,2,17,45,21.0,117.5,2.75,15.0,125.0,110.97,87.32
2016,7,2,18,0,14.0,98.0,2.7,15.0,102.0,91.06,71.11
2016,7,2,18,15,201.5,77.0,2.6,14.5,115.0,60.96,48.61
2016,7,2,18,30,389.0,56.0,2.5,14.0,128.0,41.75,31.33
2016,7,2,18,45,298.5,43.5,2.45,14.0,89.0,32.92,22.97
2016,7,2,19,0,208.0,31.0,2.4,14.0,50.0,23.97,13.44
2016,7,2,19,15,104.0,15.5,2.35,14.0,25.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,15.5,2.8,13.0,27.0,33.16,0.0
2016,7,3,5,30,237.0,31.0,2.9,13.0,54.0,81.99,48.49
2016,7,3,5,45,330.5,42.5,3.0,13.5,94.0,130.09,90.5
2016,7,3,6,0,424.0,54.0,3.1,14.0,134.0,187.77,140.01
2016,7,3,6,15,212.0,65.0,3.05,14.0,105.0,144.03,112.37
2016,7,3,6,30,0.0,76.0,3.0,14.0,76.0,74.28,57.66
2016,7,3,6,45,0.0,92.5,3.0,14.5,92.5,90.63,71.41
2016,7,3,7,0,0.0,109.0,3.0,15.0,109.0,106.97,84.8
2016,7,3,7,15,17.5,144.0,2.95,15.0,152.5,151.91,122.08
2016,7,3,7,30,35.0,179.0,2.9,15.0,196.0,203.41,164.14
2016,7,3,7,45,53.0,206.5,2.9,15.0,235.0,245.0,197.6
2016,7,3,8,0,71.0,234.0,2.9,15.0,274.0,288.07,231.81
2016,7,3,8,15,220.0,243.5,2.85,15.0,382.5,414.69,334.44
2016,7,3,8,30,369.0,253.0,2.8,15.0,491.0,553.7,442.8
2016,7,3,8,45,244.0,291.5,2.8,15.5,453.5,507.81,402.4
2016,7,3,9,0,119.0,330.0,2.8,16.0,416.0,444.68,349.47
2016,7,3,9,15,480.5,225.5,2.8,16.0,600.5,665.34,525.2
2016,7,3,9,30,842.0,121.0,2.8,16.0,785.0,886.45,684.36
2016,7,3,9,45,869.5,112.5,2.8,16.5,824.0,923.27,705.32
2016,7,3,10,0,897.0,104.0,2.8,17.0,863.0,958.58,726.65
2016,7,3,10,15,903.0,105.0,2.75,17.0,891.0,981.44,740.33
2016,7,3,10,30,909.0,106.0,2.7,17.0,919.0,1001.42,752.16
2016,7,3,10,45,913.0,107.5,2.7,17.0,940.5,1016.93,761.54
2016,7,3,11,0,917.0,109.0,2.7,17.0,962.0,1029.29,768.94
2016,7,3,11,15,919.5,109.5,2.7,17.0,976.5,1035.89,772.66
2016,7,3,11,30,922.0,110.0,2.7,17.0,991.0,1039.23,774.39
2016,7,3,11,45,922.5,110.5,2.75,17.0,998.0,1037.28,773.29
2016,7,3,12,0,923.0,111.0,2.8,17.0,1005.0,1032.07,770.19
2016,7,3,12,15,923.0,111.0,2.8,17.0,1004.5,1022.64,763.93
2016,7,3,12,30,923.0,111.0,2.8,17.0,1004.0,1010.05,755.71
2016,7,3,12,45,743.5,231.0,2.85,17.0,946.5,948.45,715.07
2016,7,3,13,0,564.0,351.0,2.9,17.0,889.0,881.53,665.79
2016,7,3,13,15,724.5,239.0,2.9,17.0,919.5,902.79,686.12
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,911.01,692.05
2016,7,3,13,45,881.0,125.5,2.95,17.0,928.5,879.7,671.35
2016,7,3,14,0,877.0,124.0,3.0,17.0,907.0,846.06,649.21
2016,7,3,14,15,595.0,253.0,3.0,17.0,776.5,716.04,554.48
2016,7,3,14,30,313.0,382.0,3.0,17.0,646.0,600.62,463.86
2016,7,3,14,45,341.5,357.5,3.05,17.0,635.0,582.69,452.51
2016,7,3,15,0,370.0,333.0,3.1,17.0,624.0,561.93,438.12
2016,7,3,15,15,296.0,329.5,3.1,16.5,554.5,493.28,386.39
2016,7,3,15,30,222.0,326.0,3.1,16.0,485.0,432.64,340.2
2016,7,3,15,45,195.5,306.5,3.1,16.0,440.0,387.78,305.69
2016,7,3,16,0,169.0,287.0,3.1,16.0,395.0,345.35,272.64
2016,7,3,16,15,169.5,264.0,3.1,16.0,365.5,314.09,248.02
2016,7,3,16,30,170.0,241.0,3.1,16.0,336.0,282.8,222.89
2016,7,3,16,45,117.0,214.5,3.15,16.0,277.0,231.16,182.09
2016,7,3,17,0,64.0,188.0,3.2,16.0,218.0,188.64,148.9
2016,7,3,17,15,38.5,159.0,3.2,15.5,177.0,152.93,120.88
2016,7,3,17,30,13.0,130.0,3.2,15.0,136.0,123.37,97.85
2016,7,3,17,45,283.5,98.5,3.2,15.0,179.5,109.27,74.68
2016,7,3,18,0,554.0,67.0,3.2,15.0,223.0,79.72,44.41
2016,7,3,18,15,489.5,59.5,3.1,14.5,176.5,42.05,31.86
2016,7,3,18,30,425.0,52.0,3.0,14.0,130.0,38.05,28.06
2016,7,3,18,45,332.0,41.0,2.9,14.0,90.5,31.06,21.35
2016,7,3,19,0,239.0,30.0,2.8,14.0,51.0,23.57,13.07
2016,7,3,19,15,119.5,15.0,2.75,13.5,25.5,11.66,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,14.5,3.2,14.0,27.5,35.57,0.0
2016,7,4,5,30,286.0,29.0,3.3,14.0,55.0,89.16,51.46
2016,7,4,5,45,385.0,38.0,3.45,14.0,96.5,137.82,94.64
2016,7,4,6,0,484.0,47.0,3.6,14.0,138.0,197.2,146.14
2016,7,4,6,15,242.0,55.0,3.55,14.0,100.5,147.22,114.53
2016,7,4,6,30,0.0,63.0,3.5,14.0,63.0,61.06,46.47
2016,7,4,6,45,0.0,76.5,3.45,14.5,76.5,74.35,57.7
2016,7,4,7,0,0.0,90.0,3.4,15.0,90.0,87.65,68.66
2016,7,4,7,15,0.0,116.0,3.3,15.0,116.0,113.63,90.14
2016,7,4,7,30,0.0,142.0,3.2,15.0,142.0,139.67,111.35
2016,7,4,7,45,2.5,158.5,3.15,15.5,160.0,157.61,125.47
2016,7,4,8,0,5.0,175.0,3.1,16.0,178.0,175.77,139.6
2016,7,4,8,15,8.5,193.5,3.05,16.0,199.0,196.9,156.25
2016,7,4,8,30,12.0,212.0,3.0,16.0,220.0,218.3,172.96
2016,7,4,8,45,11.0,218.5,2.95,16.0,226.5,224.11,177.03
2016,7,4,9,0,10.0,225.0,2.9,16.0,233.0,229.87,181.08
2016,7,4,9,15,16.0,255.5,2.9,16.0,268.0,265.92,209.21
2016,7,4,9,30,22.0,286.0,2.9,16.0,303.0,302.29,237.19
2016,7,4,9,45,43.0,332.5,2.9,16.5,368.0,377.14,294.29
2016,7,4,10,0,64.0,379.0,2.9,17.0,433.0,445.76,345.25
2016,7,4,10,15,107.0,408.5,2.9,17.0,502.5,518.15,399.63
2016,7,4,10,30,150.0,438.0,2.9,17.0,572.0,599.28,459.17
2016,7,4,10,45,155.5,449.5,2.9,17.0,591.5,617.05,471.13
2016,7,4,11,0,161.0,461.0,2.9,17.0,611.0,634.2,483.02
2016,7,4,11,15,192.5,466.5,2.9,17.0,648.5,670.45,509.52
2016,7,4,11,30,224.0,472.0,2.9,17.0,686.0,706.03,535.2
2016,7,4,11,45,314.0,441.5,2.9,17.0,744.0,768.19,581.64
2016,7,4,12,0,404.0,411.0,2.9,17.0,802.0,826.72,624.68
2016,7,4,12,15,322.5,443.5,2.85,17.0,756.0,768.55,580.66
2016,7,4,12,30,241.0,476.0,2.8,17.0,710.0,710.73,537.38
2016,7,4,12,45,197.0,476.0,2.8,17.5,666.5,662.17,501.14
2016,7,4,13,0,153.0,476.0,2.8,18.0,623.0,614.44,465.2
2016,7,4,13,15,302.0,424.5,2.8,17.5,707.5,696.07,529.97
2016,7,4,13,30,451.0,373.0,2.8,17.0,792.0,769.0,586.55
2016,7,4,13,45,463.5,358.5,2.8,17.0,780.0,749.55,572.97
2016,7,4,14,0,476.0,344.0,2.8,17.0,768.0,728.14,558.6
2016,7,4,14,15,459.0,335.5,2.8,17.0,734.0,687.09,529.34
2016,7,4,14,30,442.0,327.0,2.8,17.0,700.0,646.15,499.93
2016,7,4,14,45,406.5,328.0,2.8,17.0,660.5,601.17,466.66
2016,7,4,15,0,371.0,329.0,2.8,17.0,621.0,559.03,435.09
2016,7,4,15,15,325.5,322.0,2.8,17.0,568.5,504.99,394.28
2016,7,4,15,30,280.0,315.0,2.8,17.0,516.0,454.44,355.67
2016,7,4,15,45,237.0,300.0,2.85,17.0,463.0,404.1,316.99
2016,7,4,16,0,194.0,285.0,2.9,17.0,410.0,355.68,279.43
2016,7,4,16,15,142.5,261.0,2.9,16.5,349.0,299.91,236.34
2016,7,4,16,30,91.0,237.0,2.9,16.0,288.0,252.44,199.56
2016,7,4,16,45,70.0,210.0,2.95,16.0,247.5,215.17,170.14
2016,7,4,17,0,49.0,183.0,3.0,16.0,207.0,180.39,142.6
2016,7,4,17,15,24.5,148.5,3.0,15.5,160.5,141.16,111.69
2016,7,4,17,30,0.0,114.0,3.0,15.0,114.0,107.39,85.1
2016,7,4,17,45,0.0,96.0,3.05,15.0,96.0,90.44,71.08
2016,7,4,18,0,0.0,78.0,3.1,15.0,78.0,73.63,56.92
2016,7,4,18,15,205.0,65.5,3.05,14.5,103.5,52.35,40.99
2016,7,4,18,30,410.0,53.0,3.0,14.0,129.0,39.0,28.9
2016,7,4,18,45,313.0,41.5,3.0,14.0,89.5,31.57,21.78
2016,7,4,19,0,216.0,30.0,3.0,14.0,50.0,23.17,12.7
2016,7,4,19,15,108.0,15.0,3.0,14.0,25.0,11.66,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,123.0,15.5,3.25,13.0,26.5,33.27,0.0
2016,7,5,5,30,246.0,31.0,3.3,13.0,53.0,83.58,48.46
2016,7,5,5,45,351.5,40.0,3.35,13.5,94.0,131.62,90.75
2016,7,5,6,0,457.0,49.0,3.4,14.0,135.0,191.01,141.59
2016,7,5,6,15,228.5,67.0,3.35,14.0,110.0,155.75,121.72
2016,7,5,6,30,0.0,85.0,3.3,14.0,85.0,83.63,65.55
2016,7,5,6,45,0.0,103.5,3.3,14.5,103.5,102.03,81.0
2016,7,5,7,0,0.0,122.0,3.3,15.0,122.0,120.42,96.04
2016,7,5,7,15,60.5,158.5,3.25,15.0,187.0,194.72,157.96
2016,7,5,7,30,121.0,195.0,3.2,15.0,252.0,277.12,225.39
2016,7,5,7,45,68.5,195.0,3.15,15.0,228.5,242.55,196.01
2016,7,5,8,0,16.0,195.0,3.1,15.0,205.0,203.79,162.98
2016,7,5,8,15,8.0,172.0,3.05,15.0,177.0,174.7,138.86
2016,7,5,8,30,0.0,149.0,3.0,15.0,149.0,145.52,114.58
2016,7,5,8,45,7.5,195.5,3.0,15.5,201.0,198.04,156.64
2016,7,5,9,0,15.0,242.0,3.0,16.0,253.0,251.31,198.3
2016,7,5,9,15,23.0,274.5,3.05,16.0,292.0,291.32,229.34
2016,7,5,9,30,31.0,307.0,3.1,16.0,331.0,339.39,266.25
2016,7,5,9,45,62.0,351.5,3.2,16.0,402.5,414.6,324.27
2016,7,5,10,0,93.0,396.0,3.3,16.0,474.0,490.99,382.0
2016,7,5,10,15,160.0,414.0,3.4,16.0,554.5,582.75,451.58
2016,7,5,10,30,227.0,432.0,3.5,16.0,635.0,668.11,515.12
2016,7,5,10,45,191.5,446.5,3.6,16.5,620.5,649.5,498.66
2016,7,5,11,0,156.0,461.0,3.7,17.0,606.0,629.28,481.68
2016,7,5,11,15,215.0,460.5,3.8,17.0,664.0,686.82,525.35
2016,7,5,11,30,274.0,460.0,3.9,17.0,722.0,750.22,572.14
2016,7,5,11,45,193.0,468.5,4.0,17.0,653.5,669.03,511.17
2016,7,5,12,0,112.0,477.0,4.1,17.0,585.0,593.91,454.22
2016,7,5,12,15,112.0,477.0,4.1,17.0,585.0,590.49,452.05
2016,7,5,12,30,112.0,477.0,4.1,17.0,585.0,586.55,449.18
2016,7,5,12,45,127.0,476.0,4.2,17.0,598.5,595.43,456.5
2016,7,5,13,0,142.0,475.0,4.3,17.0,612.0,603.27,463.17
2016,7,5,13,15,143.0,467.5,4.35,17.0,603.0,590.83,454.45
2016,7,5,13,30,144.0,460.0,4.4,17.0,594.0,577.94,445.49
2016,7,5,13,45,124.0,444.0,4.45,17.0,557.5,538.45,416.22
2016,7,5,14,0,104.0,428.0,4.5,17.0,521.0,499.21,387.0
2016,7,5,14,15,92.5,409.0,4.55,16.5,489.5,466.37,363.33
2016,7,5,14,30,81.0,390.0,4.6,16.0,458.0,434.31,339.94
2016,7,5,14,45,60.0,355.5,4.7,16.0,405.0,381.85,299.88
2016,7,5,15,0,39.0,321.0,4.8,16.0,352.0,331.36,260.91
2016,7,5,15,15,30.5,291.0,4.85,16.0,314.5,294.95,232.82
2016,7,5,15,30,22.0,261.0,4.9,16.0,277.0,261.66,206.91
2016,7,5,15,45,12.0,218.5,5.0,16.0,227.5,214.94,170.07
2016,7,5,16,0,2.0,176.0,5.1,16.0,178.0,169.35,133.73
2016,7,5,16,15,1.5,169.5,5.15,15.5,170.5,162.46,128.81
2016,7,5,16,30,1.0,163.0,5.2,15.0,163.0,155.56,123.82
2016,7,5,16,45,2.5,157.0,5.3,15.0,158.5,149.73,119.41
2016,7,5,17,0,4.0,151.0,5.4,15.0,154.0,143.59,114.68
2016,7,5,17,15,2.0,115.5,5.45,14.5,117.0,110.18,87.43
2016,7,5,17,30,0.0,80.0,5.5,14.0,80.0,76.97,59.92
2016,7,5,17,45,0.0,67.5,5.6,14.0,67.5,65.14,50.0
2016,7,5,18,0,0.0,55.0,5.7,14.0,55.0,53.14,39.78
2016,7,5,18,15,230.5,52.5,5.6,14.0,95.5,37.34,27.71
2016,7,5,18,30,461.0,50.0,5.5,14.0,136.0,36.3,26.49
2016,7,5,18,45,352.5,40.5,5.45,14.0,94.5,30.67,20.96
2016,7,5,19,0,244.0,31.0,5.4,14.0,53.0,24.67,13.79
2016,7,5,19,15,122.0,15.5,5.35,13.5,26.5,12.09,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,5,15,111.0,15.5,5.05,14.0,25.5,31.52,0.0
2016,7,6,5,30,222.0,31.0,5.0,14.0,51.0,78.65,44.95
2016,7,6,5,45,322.5,41.5,5.0,14.0,90.5,125.98,86.91
2016,7,6,6,0,423.0,52.0,5.0,14.0,130.0,183.88,136.79
2016,7,6,6,15,211.5,41.0,4.9,14.0,80.0,120.46,92.76
2016,7,6,6,30,0.0,30.0,4.8,14.0,30.0,28.95,19.14
2016,7,6,6,45,0.0,36.5,4.75,14.0,36.5,35.24,24.55
2016,7,6,7,0,0.0,43.0,4.7,14.0,43.0,41.53,29.86
2016,7,6,7,15,0.0,70.5,4.6,14.0,70.5,68.16,52.35
2016,7,6,7,30,0.0,98.0,4.5,14.0,98.0,95.21,74.89
2016,7,6,7,45,0.0,93.5,4.4,14.5,93.5,90.6,70.62
2016,7,6,8,0,0.0,89.0,4.3,15.0,89.0,86.11,66.51
2016,7,6,8,15,0.0,122.0,4.2,15.0,122.0,118.72,93.22
2016,7,6,8,30,0.0,155.0,4.1,15.0,155.0,151.54,119.7
2016,7,6,8,45,0.5,159.5,4.1,15.0,160.0,156.28,123.19
2016,7,6,9,0,1.0,164.0,4.1,15.0,165.0,161.08,126.78
2016,7,6,9,15,4.0,186.0,4.05,15.0,189.0,185.55,146.28
2016,7,6,9,30,7.0,208.0,4.0,15.0,213.0,210.2,165.75
2016,7,6,9,45,9.0,225.5,3.95,15.5,233.0,229.56,180.5
2016,7,6,10,0,11.0,243.0,3.9,16.0,253.0,248.98,195.16
2016,7,6,10,15,10.5,238.0,3.9,16.0,247.5,243.52,190.55
2016,7,6,10,30,10.0,233.0,3.9,16.0,242.0,238.06,186.04
2016,7,6,10,45,11.0,242.0,3.95,16.0,252.0,247.97,193.68
2016,7,6,11,0,12.0,251.0,4.0,16.0,262.0,257.85,201.25
2016,7,6,11,15,14.0,279.5,4.05,16.0,293.0,288.03,224.61
2016,7,6,11,30,16.0,308.0,4.1,16.0,324.0,318.11,247.69
2016,7,6,11,45,21.0,340.0,4.2,16.0,361.0,354.51,275.69
2016,7,6,12,0,26.0,372.0,4.3,16.0,398.0,396.47,307.7
2016,7,6,12,15,23.0,355.5,4.45,16.0,378.5,370.56,287.95
2016,7,6,12,30,20.0,339.0,4.6,16.0,359.0,350.54,272.79
2016,7,6,12,45,18.5,327.5,4.75,16.0,346.0,336.96,262.56
2016,7,6,13,0,17.0,316.0,4.9,16.0,333.0,323.43,252.33
2016,7,6,13,15,17.0,310.5,5.05,16.0,327.0,317.18,247.76
2016,7,6,13,30,17.0,305.0,5.2,16.0,321.0,310.88,243.15
2016,7,6,13,45,15.0,287.5,5.4,16.0,301.5,291.24,228.11
2016,7,6,14,0,13.0,270.0,5.6,16.0,282.0,271.77,213.15
2016,7,6,14,15,26.0,309.5,5.65,15.5,332.0,319.09,251.38
2016,7,6,14,30,39.0,349.0,5.7,15.0,382.0,364.06,287.55
2016,7,6,14,45,21.5,265.0,5.8,15.0,283.5,269.39,213.13
2016,7,6,15,0,4.0,181.0,5.9,15.0,185.0,177.13,139.4
2016,7,6,15,15,3.5,181.0,5.85,15.0,184.0,176.38,139.14
2016,7,6,15,30,3.0,181.0,5.8,15.0,183.0,175.63,138.81
2016,7,6,15,45,8.0,197.5,5.8,15.0,203.0,193.23,153.47
2016,7,6,16,0,13.0,214.0,5.8,15.0,223.0,209.9,167.35
2016,7,6,16,15,16.5,207.0,5.7,14.5,217.0,203.4,162.73
2016,7,6,16,30,20.0,200.0,5.6,14.0,211.0,196.4,157.64
2016,7,6,16,45,25.5,187.5,5.6,14.0,200.0,184.6,148.18
2016,7,6,17,0,31.0,175.0,5.6,14.0,189.0,168.76,135.2
2016,7,6,17,15,15.5,141.0,5.5,14.0,148.0,135.73,108.46
2016,7,6,17,30,0.0,107.0,5.4,14.0,107.0,101.23,80.39
2016,7,6,17,45,0.0,90.5,5.35,14.0,90.5,85.65,67.37
2016,7,6,18,0,0.0,74.0,5.3,14.0,74.0,70.17,54.24
2016,7,6,18,15,221.5,61.0,5.2,13.5,102.0,43.65,33.4
2016,7,6,18,30,443.0,48.0,5.1,13.0,130.0,34.52,25.02
2016,7,6,18,45,348.0,38.0,5.0,13.0,90.5,28.34,19.03
2016,7,6,19,0,253.0,28.0,4.9,13.0,51.0,21.72,11.47
2016,7,6,19,15,126.5,14.0,4.8,13.0,25.5,10.64,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,141.0,13.0,4.25,14.0,25.5,32.86,0.0
2016,7,7,5,30,282.0,26.0,4.2,14.0,51.0,84.31,46.34
2016,7,7,5,45,381.0,34.5,4.2,14.0,91.5,131.75,89.39
2016,7,7,6,0,480.0,43.0,4.2,14.0,132.0,190.0,140.0
2016,7,7,6,15,240.5,68.0,4.15,14.0,112.5,160.45,125.38
2016,7,7,6,30,1.0,93.0,4.1,14.0,93.0,92.47,73.01
2016,7,7,6,45,6.5,111.0,4.1,14.5,113.5,112.81,90.08
2016,7,7,7,0,12.0,129.0,4.1,15.0,134.0,133.69,107.26
2016,7,7,7,15,24.5,153.5,4.1,15.0,164.5,165.68,133.69
2016,7,7,7,30,37.0,178.0,4.1,15.0,195.0,203.62,164.69
2016,7,7,7,45,130.5,206.5,4.1,15.0,277.5,300.19,244.37
2016,7,7,8,0,224.0,235.0,4.1,15.0,360.0,399.49,324.56
2016,7,7,8,15,239.5,255.5,4.1,15.0,400.0,448.06,361.87
2016,7,7,8,30,255.0,276.0,4.1,15.0,440.0,490.82,394.41
2016,7,7,8,45,206.5,303.5,4.2,15.0,442.0,483.06,386.33
2016,7,7,9,0,158.0,331.0,4.3,15.0,444.0,478.27,380.47
2016,7,7,9,15,138.5,349.5,4.4,15.0,452.5,485.15,384.5
2016,7,7,9,30,119.0,368.0,4.5,15.0,461.0,490.37,387.17
2016,7,7,9,45,143.5,387.5,4.6,15.5,505.0,535.5,420.89
2016,7,7,10,0,168.0,407.0,4.7,16.0,549.0,581.18,454.47
2016,7,7,10,15,149.5,420.5,4.75,16.0,550.5,579.59,451.88
2016,7,7,10,30,131.0,434.0,4.8,16.0,552.0,576.72,448.57
2016,7,7,10,45,176.0,444.5,4.9,16.0,606.5,632.22,491.13
2016,7,7,11,0,221.0,455.0,5.0,16.0,661.0,687.85,533.15
2016,7,7,11,15,139.0,443.5,5.0,16.0,574.0,593.42,460.28
2016,7,7,11,30,57.0,432.0,5.0,16.0,487.0,491.22,380.92
2016,7,7,11,45,60.5,432.0,5.0,16.0,491.0,493.25,382.8
2016,7,7,12,0,64.0,432.0,5.0,16.0,495.0,494.97,384.14
2016,7,7,12,15,62.5,438.0,5.0,16.0,499.0,497.44,385.82
2016,7,7,12,30,61.0,444.0,5.0,16.0,503.0,499.57,387.3
2016,7,7,12,45,47.0,416.5,5.0,16.0,462.0,456.1,354.2
2016,7,7,13,0,33.0,389.0,5.0,16.0,421.0,413.29,321.49
2016,7,7,13,15,68.0,419.5,4.95,16.0,484.0,472.9,368.17
2016,7,7,13,30,103.0,450.0,4.9,16.0,547.0,530.11,412.12
2016,7,7,13,45,67.5,403.5,4.9,16.0,466.5,449.68,350.6
2016,7,7,14,0,32.0,357.0,4.9,16.0,386.0,371.81,290.53
2016,7,7,14,15,35.0,352.0,4.9,16.0,383.0,366.8,287.29
2016,7,7,14,30,38.0,347.0,4.9,16.0,380.0,361.46,283.6
2016,7,7,14,45,32.5,322.0,4.95,16.0,349.0,330.94,260.24
2016,7,7,15,0,27.0,297.0,5.0,16.0,318.0,301.04,237.25
2016,7,7,15,15,55.0,308.0,5.05,15.5,348.5,326.01,258.39
2016,7,7,15,30,83.0,319.0,5.1,15.0,379.0,347.83,276.76
2016,7,7,15,45,44.0,252.5,5.15,15.0,284.5,261.0,207.89
2016,7,7,16,0,5.0,186.0,5.2,15.0,190.0,180.11,142.97
2016,7,7,16,15,2.5,150.0,5.2,14.5,152.0,144.77,114.81
2016,7,7,16,30,0.0,114.0,5.2,14.0,114.0,109.72,86.42
2016,7,7,16,45,0.0,93.5,5.25,14.0,93.5,90.28,70.5
2016,7,7,17,0,0.0,73.0,5.3,14.0,73.0,70.58,54.2
2016,7,7,17,15,0.0,69.0,5.25,14.0,69.0,66.7,51.1
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,62.82,47.96
2016,7,7,17,45,0.0,55.5,5.2,14.0,55.5,53.62,40.21
2016,7,7,18,0,0.0,46.0,5.2,14.0,46.0,44.43,32.36
2016,7,7,18,15,238.5,45.0,5.1,13.5,89.0,31.65,22.7
2016,7,7,18,30,477.0,44.0,5.0,13.0,132.0,31.05,21.94
2016,7,7,18,45,385.0,35.0,4.95,13.0,92.0,25.64,16.67
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,19.85,9.92
2016,7,7,19,15,146.5,13.0,4.85,13.0,26.0,9.75,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,25.5,30.74,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,51.0,86.25,46.38
2016,7,8,5,45,399.0,32.5,4.25,14.5,90.5,133.23,89.61
2016,7,8,6,0,497.0,40.0,4.3,15.0,130.0,190.93,139.63
2016,7,8,6,15,269.5,70.5,4.2,15.0,121.5,172.71,134.45
2016,7,8,6,30,42.0,101.0,4.1,15.0,113.0,119.77,95.26
2016,7,8,6,45,47.0,121.5,4.05,15.0,137.5,145.15,116.89
2016,7,8,7,0,52.0,142.0,4.0,15.0,162.0,170.96,138.44
2016,7,8,7,15,76.0,167.0,3.85,15.0,200.5,212.37,172.66
2016,7,8,7,30,100.0,192.0,3.7,15.0,239.0,255.96,208.2
2016,7,8,7,45,160.0,213.5,3.6,15.5,298.0,326.49,265.02
2016,7,8,8,0,220.0,235.0,3.5,16.0,357.0,396.67,320.34
2016,7,8,8,15,230.0,256.5,3.45,16.0,394.0,435.41,349.75
2016,7,8,8,30,240.0,278.0,3.4,16.0,431.0,481.46,384.29
2016,7,8,8,45,236.0,300.5,3.4,16.0,460.0,503.33,399.84
2016,7,8,9,0,232.0,323.0,3.4,16.0,489.0,531.27,419.79
2016,7,8,9,15,348.0,305.0,3.45,16.0,569.5,626.41,493.47
2016,7,8,9,30,464.0,287.0,3.5,16.0,650.0,727.83,569.7
2016,7,8,9,45,679.0,185.5,3.55,16.5,743.5,832.53,648.01
2016,7,8,10,0,894.0,84.0,3.6,17.0,837.0,932.85,715.75
2016,7,8,10,15,614.5,243.0,3.6,17.0,769.0,857.36,660.47
2016,7,8,10,30,335.0,402.0,3.6,17.0,701.0,749.68,573.96
2016,7,8,10,45,333.0,414.0,3.65,17.0,717.0,762.78,583.41
2016,7,8,11,0,331.0,426.0,3.7,17.0,733.0,774.43,591.05
2016,7,8,11,15,244.5,451.0,3.7,17.0,680.0,713.54,544.31
2016,7,8,11,30,158.0,476.0,3.7,17.0,627.0,644.35,491.57
2016,7,8,11,45,201.0,475.0,3.75,17.0,668.5,683.89,521.88
2016,7,8,12,0,244.0,474.0,3.8,17.0,710.0,727.61,554.23
2016,7,8,12,15,360.0,435.5,3.85,17.0,783.0,797.79,607.93
2016,7,8,12,30,476.0,397.0,3.9,17.0,856.0,868.23,660.67
2016,7,8,12,45,466.5,393.0,4.0,17.0,840.5,844.32,643.84
2016,7,8,13,0,457.0,389.0,4.1,17.0,825.0,819.15,626.68
2016,7,8,13,15,356.0,418.5,4.2,17.0,755.0,739.96,567.96
2016,7,8,13,30,255.0,448.0,4.3,17.0,685.0,666.75,512.86
2016,7,8,13,45,246.5,438.5,4.4,17.0,663.0,639.64,493.99
2016,7,8,14,0,238.0,429.0,4.5,17.0,641.0,611.8,474.14
2016,7,8,14,15,169.0,413.5,4.6,17.0,561.5,531.6,413.55
2016,7,8,14,30,100.0,398.0,4.7,17.0,482.0,456.3,355.81
2016,7,8,14,45,75.0,366.0,4.8,17.0,427.5,402.48,315.01
2016,7,8,15,0,50.0,334.0,4.9,17.0,373.0,350.9,275.37
2016,7,8,15,15,60.0,323.5,4.9,16.5,368.5,343.42,270.8
2016,7,8,15,30,70.0,313.0,4.9,16.0,364.0,334.88,265.18
2016,7,8,15,45,103.0,299.5,4.95,16.0,369.0,334.74,265.82
2016,7,8,16,0,136.0,286.0,5.0,16.0,374.0,328.73,261.39
2016,7,8,16,15,92.5,254.0,4.9,16.0,312.0,275.02,218.65
2016,7,8,16,30,49.0,222.0,4.8,16.0,250.0,223.6,177.84
2016,7,8,16,45,33.5,193.5,4.75,16.0,212.0,189.19,150.44
2016,7,8,17,0,18.0,165.0,4.7,16.0,174.0,159.78,127.04
2016,7,8,17,15,9.0,134.5,4.6,15.5,139.0,128.59,102.08
2016,7,8,17,30,0.0,104.0,4.5,15.0,104.0,98.56,77.81
2016,7,8,17,45,0.0,88.0,4.45,15.0,88.0,83.44,65.23
2016,7,8,18,0,0.0,72.0,4.4,15.0,72.0,68.41,52.53
2016,7,8,18,15,239.0,57.0,4.35,15.0,101.0,40.63,30.51
2016,7,8,18,30,478.0,42.0,4.3,15.0,130.0,29.37,20.27
2016,7,8,18,45,386.0,33.5,4.25,15.0,90.5,24.34,15.38
2016,7,8,19,0,294.0,25.0,4.2,15.0,51.0,18.96,9.02
2016,7,8,19,15,147.0,12.5,4.15,14.5,25.5,9.33,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,11.5,1.65,15.0,25.0,30.34,0.0
2016,7,9,5,30,314.0,23.0,1.7,15.0,50.0,85.76,44.56
2016,7,9,5,45,407.5,30.5,1.75,15.0,89.5,132.46,88.12
2016,7,9,6,0,501.0,38.0,1.8,15.0,129.0,189.21,137.35
2016,7,9,6,15,560.5,43.5,1.9,15.5,175.0,241.56,184.32
2016,7,9,6,30,620.0,49.0,2.0,16.0,221.0,300.64,236.36
2016,7,9,6,45,312.5,86.5,2.1,16.5,173.5,237.16,190.43
2016,7,9,7,0,5.0,124.0,2.2,17.0,126.0,125.1,98.9
2016,7,9,7,15,24.5,152.0,2.25,17.0,163.0,164.16,131.14
2016,7,9,7,30,44.0,180.0,2.3,17.0,200.0,209.97,168.19
2016,7,9,7,45,93.0,209.5,2.4,17.0,259.0,273.76,219.67
2016,7,9,8,0,142.0,239.0,2.5,17.0,318.0,347.97,278.41
2016,7,9,8,15,160.5,261.5,2.6,17.0,358.0,390.64,311.11
2016,7,9,8,30,179.0,284.0,2.7,17.0,398.0,434.38,344.35
2016,7,9,8,45,173.0,306.5,2.8,17.5,423.5,459.48,361.7
2016,7,9,9,0,167.0,329.0,2.9,18.0,449.0,483.6,378.16
2016,7,9,9,15,219.0,342.0,2.95,18.0,508.5,546.66,425.84
2016,7,9,9,30,271.0,355.0,3.0,18.0,568.0,620.01,479.93
2016,7,9,9,45,259.0,375.5,3.15,18.0,586.0,636.69,490.74
2016,7,9,10,0,247.0,396.0,3.3,18.0,604.0,651.75,500.72
2016,7,9,10,15,573.0,243.5,3.35,18.0,747.5,817.98,630.41
2016,7,9,10,30,899.0,91.0,3.4,18.0,891.0,974.5,738.61
2016,7,9,10,45,570.5,270.5,3.5,18.5,783.0,856.82,652.82
2016,7,9,11,0,242.0,450.0,3.6,19.0,675.0,710.86,537.71
2016,7,9,11,15,283.0,446.5,3.65,19.0,713.5,747.45,565.64
2016,7,9,11,30,324.0,443.0,3.7,19.0,752.0,783.13,591.65
2016,7,9,11,45,368.5,424.0,3.8,19.0,778.0,805.15,608.66
2016,7,9,12,0,413.0,405.0,3.9,19.0,804.0,830.16,627.71
2016,7,9,12,15,371.0,428.5,4.0,19.0,786.5,801.65,606.46
2016,7,9,12,30,329.0,452.0,4.1,19.0,769.0,776.88,587.97
2016,7,9,12,45,343.0,439.5,4.25,19.0,768.5,769.45,584.09
2016,7,9,13,0,357.0,427.0,4.4,19.0,768.0,760.46,579.15
2016,7,9,13,15,283.0,441.5,4.55,18.5,709.5,695.93,532.71
2016,7,9,13,30,209.0,456.0,4.7,18.0,651.0,632.07,486.05
2016,7,9,13,45,181.0,446.0,4.85,18.0,611.5,589.6,455.1
2016,7,9,14,0,153.0,436.0,5.0,18.0,572.0,548.38,424.59
2016,7,9,14,15,124.5,415.5,5.1,18.0,524.0,498.38,387.14
2016,7,9,14,30,96.0,395.0,5.2,18.0,476.0,450.51,350.91
2016,7,9,14,45,70.0,361.0,5.3,18.0,419.0,394.28,308.06
2016,7,9,15,0,44.0,327.0,5.4,18.0,362.0,340.41,266.55
2016,7,9,15,15,190.0,313.5,5.5,17.5,451.5,414.31,327.98
2016,7,9,15,30,336.0,300.0,5.6,17.0,541.0,473.54,376.21
2016,7,9,15,45,205.5,287.5,5.75,17.0,432.0,376.35,298.88
2016,7,9,16,0,75.0,275.0,5.9,17.0,323.0,292.09,231.72
2016,7,9,16,15,76.0,254.0,5.95,16.5,299.5,267.91,213.17
2016,7,9,16,30,77.0,233.0,6.0,16.0,276.0,243.68,194.16
2016,7,9,16,45,96.0,213.0,6.1,16.0,261.5,226.1,179.55
2016,7,9,17,0,115.0,193.0,6.2,16.0,247.0,203.32,160.17
2016,7,9,17,15,161.0,168.0,6.15,15.5,234.0,183.38,141.92
2016,7,9,17,30,207.0,143.0,6.1,15.0,221.0,155.01,116.12
2016,7,9,17,45,421.0,98.5,6.1,15.0,225.5,123.51,80.93
2016,7,9,18,0,635.0,54.0,6.1,15.0,230.0,74.71,38.13
2016,7,9,18,15,575.5,48.0,5.95,14.5,183.0,32.07,22.95
2016,7,9,18,30,516.0,42.0,5.8,14.0,136.0,29.44,20.4
2016,7,9,18,45,410.0,34.5,5.7,14.0,94.5,25.3,16.26
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,20.93,10.48
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,13.27,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.3,14.0,24.5,29.34,0.0
2016,7,10,5,30,268.0,27.0,5.4,14.0,49.0,81.3,42.34
2016,7,10,5,45,372.5,36.0,5.55,14.5,89.5,129.99,87.57
2016,7,10,6,0,477.0,45.0,5.7,15.0,130.0,189.57,138.94
2016,7,10,6,15,542.5,51.5,5.7,15.0,177.5,244.51,188.82
2016,7,10,6,30,608.0,58.0,5.7,15.0,225.0,306.05,244.19
2016,7,10,6,45,654.0,62.5,5.7,15.5,275.5,363.1,294.86
2016,7,10,7,0,700.0,67.0,5.7,16.0,326.0,423.25,346.76
2016,7,10,7,15,405.5,129.0,5.65,16.0,284.5,364.89,299.96
2016,7,10,7,30,111.0,191.0,5.6,16.0,243.0,266.72,216.97
2016,7,10,7,45,105.5,213.5,5.6,16.0,267.0,286.02,232.34
2016,7,10,8,0,100.0,236.0,5.6,16.0,291.0,309.99,250.96
2016,7,10,8,15,475.5,160.0,5.5,16.0,458.5,522.18,427.89
2016,7,10,8,30,851.0,84.0,5.4,16.0,626.0,741.88,599.54
2016,7,10,8,45,620.5,183.5,5.35,16.5,593.5,702.79,564.6
2016,7,10,9,0,390.0,283.0,5.3,17.0,561.0,627.27,499.29
2016,7,10,9,15,309.0,323.0,5.2,17.0,551.0,611.76,484.14
2016,7,10,9,30,228.0,363.0,5.1,17.0,541.0,582.29,458.22
2016,7,10,9,45,172.5,382.0,5.1,17.5,520.5,556.35,435.33
2016,7,10,10,0,117.0,401.0,5.1,18.0,500.0,527.06,409.88
2016,7,10,10,15,138.0,418.0,5.15,18.0,538.5,566.1,439.34
2016,7,10,10,30,159.0,435.0,5.2,18.0,577.0,605.21,468.42
2016,7,10,10,45,189.5,444.5,5.3,18.0,617.5,645.69,498.91
2016,7,10,11,0,220.0,454.0,5.4,18.0,658.0,685.97,529.08
2016,7,10,11,15,222.0,461.5,5.5,18.0,670.0,695.16,535.56
2016,7,10,11,30,224.0,469.0,5.6,18.0,682.0,703.36,541.52
2016,7,10,11,45,264.5,463.0,5.7,18.0,716.5,741.18,570.45
2016,7,10,12,0,305.0,457.0,5.8,18.0,751.0,771.15,593.59
2016,7,10,12,15,434.0,407.0,5.85,18.0,825.5,846.13,652.15
2016,7,10,12,30,563.0,357.0,5.9,18.0,900.0,913.36,704.24
2016,7,10,12,45,754.0,229.5,5.95,18.0,950.5,957.66,740.81
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,987.73,762.48
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,962.83,744.75
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,935.06,725.31
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,903.51,703.42
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,869.32,679.58
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,830.83,652.27
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,790.24,623.29
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,746.07,591.67
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,700.28,558.55
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,651.36,519.99
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,601.54,479.86
2016,7,10,15,45,879.5,85.5,5.6,18.0,682.0,548.79,436.78
2016,7,10,16,0,867.0,83.0,5.6,18.0,638.0,495.87,392.44
2016,7,10,16,15,850.5,80.5,5.55,17.5,590.0,441.28,346.22
2016,7,10,16,30,834.0,78.0,5.5,17.0,542.0,387.38,299.25
2016,7,10,16,45,811.0,75.5,5.5,17.0,491.5,328.98,247.25
2016,7,10,17,0,788.0,73.0,5.5,17.0,441.0,275.62,198.74
2016,7,10,17,15,758.0,69.5,5.4,16.5,389.0,221.99,150.79
2016,7,10,17,30,728.0,66.0,5.3,16.0,337.0,171.47,106.96
2016,7,10,17,45,683.0,61.5,5.25,16.0,285.5,121.77,68.0
2016,7,10,18,0,638.0,57.0,5.2,16.0,234.0,74.14,37.53
2016,7,10,18,15,574.0,51.0,5.1,15.5,185.5,34.57,25.07
2016,7,10,18,30,510.0,45.0,5.0,15.0,137.0,32.1,22.65
2016,7,10,18,45,402.5,36.0,4.9,15.0,94.5,26.73,17.4
2016,7,10,19,0,295.0,27.0,4.8,15.0,52.0,20.99,10.34
2016,7,10,19,15,147.5,13.5,4.75,15.0,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
