Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,130.5,13.0,2.25,14.0,23.5,28.25,0.0
2016,7,11,5,30,261.0,26.0,2.2,14.0,47.0,78.45,39.61
2016,7,11,5,45,364.5,35.5,2.15,14.5,87.5,127.19,85.15
2016,7,11,6,0,468.0,45.0,2.1,15.0,128.0,186.46,135.73
2016,7,11,6,15,256.0,72.5,2.0,15.0,120.0,169.57,131.35
2016,7,11,6,30,44.0,100.0,1.9,15.0,112.0,119.54,94.78
2016,7,11,6,45,51.5,120.5,1.85,15.5,137.5,146.11,117.14
2016,7,11,7,0,59.0,141.0,1.8,16.0,163.0,173.36,139.45
2016,7,11,7,15,47.5,158.0,1.85,16.0,177.0,187.24,150.54
2016,7,11,7,30,36.0,175.0,1.9,16.0,191.0,199.94,160.35
2016,7,11,7,45,25.5,183.0,1.95,16.0,195.5,197.59,157.83
2016,7,11,8,0,15.0,191.0,2.0,16.0,200.0,199.12,158.36
2016,7,11,8,15,17.0,208.0,2.05,16.0,219.0,218.02,173.06
2016,7,11,8,30,19.0,225.0,2.1,16.0,238.0,237.05,187.69
2016,7,11,8,45,18.5,237.0,2.15,16.5,250.0,249.08,196.25
2016,7,11,9,0,18.0,249.0,2.2,17.0,262.0,261.04,204.71
2016,7,11,9,15,18.5,261.0,2.3,17.0,275.0,273.79,214.22
2016,7,11,9,30,19.0,273.0,2.4,17.0,288.0,286.52,223.68
2016,7,11,9,45,25.5,302.5,2.55,17.5,323.5,329.95,256.43
2016,7,11,10,0,32.0,332.0,2.7,18.0,359.0,366.72,283.6
2016,7,11,10,15,45.0,364.5,2.8,18.0,403.5,412.91,318.3
2016,7,11,10,30,58.0,397.0,2.9,18.0,448.0,459.25,352.7
2016,7,11,10,45,55.5,404.5,3.05,18.0,454.5,464.24,355.95
2016,7,11,11,0,53.0,412.0,3.2,18.0,461.0,468.92,359.2
2016,7,11,11,15,52.5,418.0,3.3,18.0,467.0,473.73,362.6
2016,7,11,11,30,52.0,424.0,3.4,18.0,473.0,478.26,365.83
2016,7,11,11,45,58.0,435.0,3.55,18.0,490.5,494.07,377.76
2016,7,11,12,0,64.0,446.0,3.7,18.0,508.0,509.43,389.32
2016,7,11,12,15,67.5,449.5,3.85,18.0,515.0,514.22,393.11
2016,7,11,12,30,71.0,453.0,4.0,18.0,522.0,518.57,396.65
2016,7,11,12,45,72.0,450.0,4.2,18.0,519.5,513.58,393.39
2016,7,11,13,0,73.0,447.0,4.4,18.0,517.0,508.28,390.14
2016,7,11,13,15,91.0,449.0,4.55,18.0,535.0,523.11,402.3
2016,7,11,13,30,109.0,451.0,4.7,18.0,553.0,536.66,413.45
2016,7,11,13,45,85.0,426.0,4.9,18.0,504.5,486.66,376.18
2016,7,11,14,0,61.0,401.0,5.1,18.0,456.0,438.18,339.76
2016,7,11,14,15,72.5,395.5,5.2,18.0,458.5,438.04,340.64
2016,7,11,14,30,84.0,390.0,5.3,18.0,461.0,436.84,340.55
2016,7,11,14,45,71.0,365.0,5.4,18.0,423.5,398.8,311.69
2016,7,11,15,0,58.0,340.0,5.5,18.0,386.0,361.91,283.58
2016,7,11,15,15,60.0,324.0,5.55,17.5,369.5,343.94,270.72
2016,7,11,15,30,62.0,308.0,5.6,17.0,353.0,325.75,257.48
2016,7,11,15,45,57.0,285.5,5.65,17.0,324.5,297.76,235.79
2016,7,11,16,0,52.0,263.0,5.7,17.0,296.0,270.36,214.42
2016,7,11,16,15,79.5,250.5,5.7,16.5,297.0,266.32,211.84
2016,7,11,16,30,107.0,238.0,5.7,16.0,298.0,259.24,206.28
2016,7,11,16,45,92.0,213.5,5.7,16.0,261.5,225.13,178.72
2016,7,11,17,0,77.0,189.0,5.7,16.0,225.0,192.81,152.57
2016,7,11,17,15,50.0,161.5,5.7,15.5,184.0,157.29,124.43
2016,7,11,17,30,23.0,134.0,5.7,15.0,143.0,128.22,101.69
2016,7,11,17,45,17.5,114.5,5.7,15.0,121.0,107.85,85.04
2016,7,11,18,0,12.0,95.0,5.7,15.0,99.0,88.24,68.88
2016,7,11,18,15,251.5,70.5,5.6,14.5,117.0,51.12,39.86
2016,7,11,18,30,491.0,46.0,5.5,14.0,135.0,33.04,23.56
2016,7,11,18,45,387.5,36.5,5.45,14.0,93.0,27.25,17.92
2016,7,11,19,0,284.0,27.0,5.4,14.0,51.0,21.06,10.3
2016,7,11,19,15,142.0,13.5,5.3,14.0,25.5,13.27,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,4.95,14.0,23.5,29.31,0.0
2016,7,12,5,30,299.0,24.0,5.0,14.0,47.0,82.23,39.75
2016,7,12,5,45,400.5,32.0,5.1,14.0,87.5,131.04,87.13
2016,7,12,6,0,502.0,40.0,5.2,14.0,128.0,189.88,138.59
2016,7,12,6,15,296.5,71.0,5.1,14.0,127.5,181.09,141.21
2016,7,12,6,30,91.0,102.0,5.0,14.0,127.0,143.48,115.07
2016,7,12,6,45,98.5,123.0,4.95,14.5,155.5,173.48,140.78
2016,7,12,7,0,106.0,144.0,4.9,15.0,184.0,204.12,166.39
2016,7,12,7,15,66.5,156.5,4.85,15.0,183.0,195.84,159.26
2016,7,12,7,30,27.0,169.0,4.8,15.0,182.0,188.24,152.11
2016,7,12,7,45,24.0,183.5,4.8,15.0,196.0,197.18,158.98
2016,7,12,8,0,21.0,198.0,4.8,15.0,210.0,210.43,169.22
2016,7,12,8,15,19.0,209.5,4.75,15.0,221.5,221.03,177.22
2016,7,12,8,30,17.0,221.0,4.7,15.0,233.0,231.46,185.02
2016,7,12,8,45,55.0,270.0,4.7,15.5,309.0,319.25,255.25
2016,7,12,9,0,93.0,319.0,4.7,16.0,385.0,403.95,321.22
2016,7,12,9,15,65.5,317.5,4.65,16.0,365.5,380.52,301.18
2016,7,12,9,30,38.0,316.0,4.6,16.0,346.0,355.41,280.1
2016,7,12,9,45,51.0,345.5,4.6,16.0,388.0,398.5,313.34
2016,7,12,10,0,64.0,375.0,4.6,16.0,430.0,441.94,346.32
2016,7,12,10,15,189.5,391.0,4.55,16.0,558.5,587.07,459.47
2016,7,12,10,30,315.0,407.0,4.5,16.0,687.0,735.5,570.69
2016,7,12,10,45,247.0,432.5,4.45,16.0,655.0,697.48,539.02
2016,7,12,11,0,179.0,458.0,4.4,16.0,623.0,649.51,501.09
2016,7,12,11,15,338.5,418.5,4.35,16.0,737.5,774.14,596.62
2016,7,12,11,30,498.0,379.0,4.3,16.0,852.0,897.53,687.4
2016,7,12,11,45,728.0,236.0,4.25,16.5,933.5,979.69,748.56
2016,7,12,12,0,958.0,93.0,4.2,17.0,1015.0,1048.29,792.94
2016,7,12,12,15,958.5,93.0,4.2,17.0,1016.0,1039.35,786.26
2016,7,12,12,30,959.0,93.0,4.2,17.0,1017.0,1027.08,778.04
2016,7,12,12,45,951.5,97.5,4.25,17.0,1008.5,1008.38,765.85
2016,7,12,13,0,944.0,102.0,4.3,17.0,1000.0,986.7,751.68
2016,7,12,13,15,942.0,101.5,4.4,17.0,985.5,962.28,736.13
2016,7,12,13,30,940.0,101.0,4.5,17.0,971.0,934.96,718.62
2016,7,12,13,45,937.0,100.0,4.6,17.0,950.0,903.51,698.06
2016,7,12,14,0,934.0,99.0,4.7,17.0,929.0,869.47,675.48
2016,7,12,14,15,928.0,98.0,4.8,17.0,900.5,830.62,649.2
2016,7,12,14,30,922.0,97.0,4.9,17.0,872.0,789.7,621.11
2016,7,12,14,45,915.0,95.0,5.0,17.0,838.0,745.25,590.06
2016,7,12,15,0,908.0,93.0,5.1,17.0,804.0,699.21,557.37
2016,7,12,15,15,898.0,91.5,5.1,17.0,764.0,650.4,519.3
2016,7,12,15,30,888.0,90.0,5.1,17.0,724.0,600.69,479.64
2016,7,12,15,45,875.5,87.5,5.1,17.0,679.5,548.06,436.72
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,495.26,392.51
2016,7,12,16,15,846.0,82.5,5.05,16.5,587.0,440.57,346.23
2016,7,12,16,30,829.0,80.0,5.0,16.0,539.0,386.64,299.23
2016,7,12,16,45,807.5,76.5,4.95,16.0,488.5,328.03,246.99
2016,7,12,17,0,786.0,73.0,4.9,16.0,438.0,274.29,198.08
2016,7,12,17,15,755.0,69.5,4.8,16.0,386.5,220.5,149.7
2016,7,12,17,30,724.0,66.0,4.7,16.0,335.0,169.93,105.72
2016,7,12,17,45,681.5,61.0,4.6,16.0,283.5,120.23,66.84
2016,7,12,18,0,639.0,56.0,4.5,16.0,232.0,75.39,38.92
2016,7,12,18,15,574.5,49.5,4.35,15.5,183.5,33.45,24.07
2016,7,12,18,30,510.0,43.0,4.2,15.0,135.0,30.47,21.21
2016,7,12,18,45,405.5,34.5,4.1,15.0,93.0,25.48,16.3
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,20.17,9.4
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,5,15,141.5,12.5,3.25,14.0,23.5,28.67,0.0
2016,7,13,5,30,283.0,25.0,3.2,14.0,47.0,79.86,37.39
2016,7,13,5,45,389.0,34.0,3.15,14.5,88.0,130.11,86.25
2016,7,13,6,0,495.0,43.0,3.1,15.0,129.0,190.6,138.21
2016,7,13,6,15,247.5,53.5,2.9,15.0,96.5,145.14,111.47
2016,7,13,6,30,0.0,64.0,2.7,15.0,64.0,62.21,47.21
2016,7,13,6,45,0.0,78.5,2.55,15.0,78.5,76.53,59.42
2016,7,13,7,0,0.0,93.0,2.4,15.0,93.0,90.84,71.35
2016,7,13,7,15,2.5,121.5,2.3,15.0,122.5,120.8,96.15
2016,7,13,7,30,5.0,150.0,2.2,15.0,152.0,151.08,120.8
2016,7,13,7,45,9.5,169.0,2.1,15.5,174.0,173.05,138.1
2016,7,13,8,0,14.0,188.0,2.0,16.0,196.0,195.41,155.46
2016,7,13,8,15,13.0,198.5,2.0,16.0,206.5,205.44,162.93
2016,7,13,8,30,12.0,209.0,2.0,16.0,217.0,215.41,170.32
2016,7,13,8,45,14.5,227.5,2.0,16.5,238.0,236.23,186.02
2016,7,13,9,0,17.0,246.0,2.0,17.0,259.0,257.19,201.6
2016,7,13,9,15,32.5,287.5,2.0,17.0,312.5,320.39,250.37
2016,7,13,9,30,48.0,329.0,2.0,17.0,366.0,378.1,293.88
2016,7,13,9,45,44.5,339.0,2.0,17.5,375.0,385.75,298.1
2016,7,13,10,0,41.0,349.0,2.0,18.0,384.0,393.08,302.32
2016,7,13,10,15,59.0,380.5,2.1,18.0,432.0,443.18,339.81
2016,7,13,10,30,77.0,412.0,2.2,18.0,480.0,493.56,376.82
2016,7,13,10,45,134.0,434.0,2.3,18.0,556.5,580.25,441.07
2016,7,13,11,0,191.0,456.0,2.4,18.0,633.0,659.42,498.57
2016,7,13,11,15,204.5,462.5,2.5,18.0,654.5,678.9,512.23
2016,7,13,11,30,218.0,469.0,2.6,18.0,676.0,697.57,525.77
2016,7,13,11,45,203.5,475.0,2.75,18.5,669.5,686.77,517.0
2016,7,13,12,0,189.0,481.0,2.9,19.0,663.0,675.13,507.85
2016,7,13,12,15,160.0,480.0,3.1,19.0,634.5,641.47,483.83
2016,7,13,12,30,131.0,479.0,3.3,19.0,606.0,607.76,459.59
2016,7,13,12,45,131.5,475.5,3.5,19.0,601.5,599.99,454.87
2016,7,13,13,0,132.0,472.0,3.7,19.0,597.0,591.72,449.6
2016,7,13,13,15,127.0,463.0,3.85,19.0,582.0,572.58,436.18
2016,7,13,13,30,122.0,454.0,4.0,19.0,567.0,553.34,422.66
2016,7,13,13,45,141.0,444.5,4.2,19.0,572.5,554.16,424.66
2016,7,13,14,0,160.0,435.0,4.4,19.0,578.0,553.47,425.59
2016,7,13,14,15,156.5,420.0,4.45,19.0,556.0,528.15,407.31
2016,7,13,14,30,153.0,405.0,4.5,19.0,534.0,502.81,388.98
2016,7,13,14,45,132.5,385.0,4.6,19.0,493.5,460.74,357.64
2016,7,13,15,0,112.0,365.0,4.7,19.0,453.0,420.25,327.22
2016,7,13,15,15,97.5,341.5,4.7,18.5,415.0,383.45,299.91
2016,7,13,15,30,83.0,318.0,4.7,18.0,377.0,346.98,272.52
2016,7,13,15,45,459.5,207.5,4.75,18.0,503.0,434.43,344.69
2016,7,13,16,0,836.0,97.0,4.8,18.0,629.0,490.48,387.04
2016,7,13,16,15,817.0,94.0,4.75,18.0,581.0,435.48,339.92
2016,7,13,16,30,798.0,91.0,4.7,18.0,533.0,381.53,292.93
2016,7,13,16,45,772.5,88.0,4.7,18.0,482.0,326.78,244.54
2016,7,13,17,0,747.0,85.0,4.7,18.0,431.0,274.25,197.46
2016,7,13,17,15,713.5,80.5,4.6,17.5,379.5,218.28,148.44
2016,7,13,17,30,680.0,76.0,4.5,17.0,328.0,168.41,105.87
2016,7,13,17,45,631.5,70.5,4.4,17.0,276.5,119.79,68.35
2016,7,13,18,0,583.0,65.0,4.3,17.0,225.0,76.65,41.67
2016,7,13,18,15,514.0,57.5,4.2,16.5,177.0,40.27,29.97
2016,7,13,18,30,445.0,50.0,4.1,16.0,129.0,36.82,26.65
2016,7,13,18,45,337.5,39.5,4.0,16.0,88.0,30.26,20.28
2016,7,13,19,0,230.0,29.0,3.9,16.0,47.0,22.57,10.91
2016,7,13,19,15,115.0,14.5,3.85,16.0,23.5,14.25,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,119.0,13.0,2.2,14.0,22.0,26.39,0.0
2016,7,14,5,30,238.0,26.0,2.1,14.0,44.0,72.64,32.76
2016,7,14,5,45,351.0,36.0,2.05,14.5,84.5,123.29,81.79
2016,7,14,6,0,464.0,46.0,2.0,15.0,125.0,184.64,133.76
2016,7,14,6,15,533.0,53.0,1.9,15.0,173.0,240.41,183.37
2016,7,14,6,30,602.0,60.0,1.8,15.0,221.0,303.18,238.42
2016,7,14,6,45,303.5,90.5,1.75,15.5,172.5,236.15,189.76
2016,7,14,7,0,5.0,121.0,1.7,16.0,124.0,122.17,96.8
2016,7,14,7,15,14.0,143.0,1.7,16.0,150.0,149.26,119.22
2016,7,14,7,30,23.0,165.0,1.7,16.0,176.0,177.19,141.76
2016,7,14,7,45,33.0,190.0,1.7,16.5,207.0,214.88,171.53
2016,7,14,8,0,43.0,215.0,1.7,17.0,238.0,248.88,197.81
2016,7,14,8,15,38.0,229.5,1.7,17.0,251.5,261.61,207.0
2016,7,14,8,30,33.0,244.0,1.7,17.0,265.0,273.87,215.78
2016,7,14,8,45,36.0,264.0,1.75,17.0,288.5,297.86,233.9
2016,7,14,9,0,39.0,284.0,1.8,17.0,312.0,321.94,251.89
2016,7,14,9,15,37.0,297.5,1.8,17.0,325.5,334.88,261.0
2016,7,14,9,30,35.0,311.0,1.8,17.0,339.0,347.58,269.95
2016,7,14,9,45,41.0,334.0,1.85,17.5,367.5,377.34,291.55
2016,7,14,10,0,47.0,357.0,1.9,18.0,396.0,407.17,312.86
2016,7,14,10,15,40.0,357.0,1.95,18.0,391.5,400.46,307.12
2016,7,14,10,30,33.0,357.0,2.0,18.0,387.0,393.41,301.37
2016,7,14,10,45,28.5,351.0,2.1,18.5,377.0,382.33,292.33
2016,7,14,11,0,24.0,345.0,2.2,19.0,367.0,371.13,283.25
2016,7,14,11,15,53.0,398.5,2.35,19.0,448.0,454.32,345.8
2016,7,14,11,30,82.0,452.0,2.5,19.0,529.0,537.24,406.5
2016,7,14,11,45,84.0,453.0,2.65,19.0,533.5,538.62,407.37
2016,7,14,12,0,86.0,454.0,2.8,19.0,538.0,539.6,408.45
2016,7,14,12,15,64.0,434.0,2.9,19.0,496.5,495.32,375.82
2016,7,14,12,30,42.0,414.0,3.0,19.0,455.0,451.49,343.37
2016,7,14,12,45,39.5,405.0,3.2,19.0,443.0,437.9,333.88
2016,7,14,13,0,37.0,396.0,3.4,19.0,431.0,424.33,324.21
2016,7,14,13,15,50.0,409.5,3.45,18.5,456.5,447.06,342.43
2016,7,14,13,30,63.0,423.0,3.5,18.0,482.0,468.76,359.76
2016,7,14,13,45,59.0,408.5,3.6,18.0,462.5,447.6,344.26
2016,7,14,14,0,55.0,394.0,3.7,18.0,443.0,426.64,329.01
2016,7,14,14,15,57.5,383.0,3.75,18.0,433.0,414.4,320.39
2016,7,14,14,30,60.0,372.0,3.8,18.0,423.0,401.89,311.49
2016,7,14,14,45,50.5,346.5,3.85,18.0,388.5,366.95,285.22
2016,7,14,15,0,41.0,321.0,3.9,18.0,354.0,332.94,259.51
2016,7,14,15,15,34.0,295.0,3.9,17.5,321.0,301.01,235.68
2016,7,14,15,30,27.0,269.0,3.9,17.0,288.0,269.91,212.19
2016,7,14,15,45,19.0,238.5,3.95,17.0,252.0,237.23,186.84
2016,7,14,16,0,11.0,208.0,4.0,17.0,216.0,203.38,160.33
2016,7,14,16,15,5.5,182.0,4.0,17.0,186.0,175.7,138.56
2016,7,14,16,30,0.0,156.0,4.0,17.0,156.0,148.72,117.19
2016,7,14,16,45,0.0,133.0,4.05,17.0,133.0,126.97,99.83
2016,7,14,17,0,0.0,110.0,4.1,17.0,110.0,105.32,82.34
2016,7,14,17,15,0.0,92.5,4.1,16.5,92.5,88.79,69.04
2016,7,14,17,30,0.0,75.0,4.1,16.0,75.0,72.33,55.57
2016,7,14,17,45,0.0,63.5,4.1,16.0,63.5,61.37,46.43
2016,7,14,18,0,0.0,52.0,4.1,16.0,52.0,50.24,36.99
2016,7,14,18,15,210.5,52.0,4.0,15.5,89.0,37.02,27.23
2016,7,14,18,30,421.0,52.0,3.9,15.0,126.0,38.79,28.49
2016,7,14,18,45,319.5,40.0,3.8,15.0,86.0,30.84,20.85
2016,7,14,19,0,218.0,28.0,3.7,15.0,46.0,21.77,10.12
2016,7,14,19,15,109.0,14.0,3.6,15.0,23.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,14.0,7.5,7.37,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,14.47,3.15
2016,7,15,5,45,0.0,30.0,3.25,14.0,30.0,29.03,18.05
2016,7,15,6,0,0.0,45.0,3.4,14.0,45.0,43.94,31.28
2016,7,15,6,15,0.0,62.5,3.3,14.0,62.5,61.4,46.49
2016,7,15,6,30,0.0,80.0,3.2,14.0,80.0,78.81,61.5
2016,7,15,6,45,0.0,98.5,3.15,14.5,98.5,97.22,76.97
2016,7,15,7,0,0.0,117.0,3.1,15.0,117.0,115.62,92.1
2016,7,15,7,15,0.0,129.0,3.0,15.0,129.0,127.27,101.52
2016,7,15,7,30,0.0,141.0,2.9,15.0,141.0,138.95,110.84
2016,7,15,7,45,6.0,162.5,2.8,15.5,166.0,164.21,131.05
2016,7,15,8,0,12.0,184.0,2.7,16.0,191.0,190.0,151.35
2016,7,15,8,15,18.0,208.0,2.7,16.0,219.5,218.85,174.16
2016,7,15,8,30,24.0,232.0,2.7,16.0,248.0,248.14,197.06
2016,7,15,8,45,57.0,274.5,2.7,16.0,314.5,325.77,258.38
2016,7,15,9,0,90.0,317.0,2.7,16.0,381.0,399.44,315.19
2016,7,15,9,15,149.5,340.0,2.7,16.0,453.0,484.67,380.54
2016,7,15,9,30,209.0,363.0,2.7,16.0,525.0,565.37,441.08
2016,7,15,9,45,148.5,376.0,2.7,16.5,493.5,528.18,409.62
2016,7,15,10,0,88.0,389.0,2.7,17.0,462.0,479.4,370.2
2016,7,15,10,15,93.0,405.5,2.7,17.0,485.5,502.12,386.82
2016,7,15,10,30,98.0,422.0,2.7,17.0,509.0,524.6,402.81
2016,7,15,10,45,97.5,433.0,2.75,17.0,521.0,535.59,410.34
2016,7,15,11,0,97.0,444.0,2.8,17.0,533.0,546.12,417.63
2016,7,15,11,15,96.0,451.5,2.8,17.0,541.0,552.06,421.49
2016,7,15,11,30,95.0,459.0,2.8,17.0,549.0,557.52,425.08
2016,7,15,11,45,114.5,469.0,2.85,17.5,578.5,591.99,449.68
2016,7,15,12,0,134.0,479.0,2.9,18.0,608.0,618.69,468.4
2016,7,15,12,15,127.5,477.5,2.95,18.0,600.5,607.18,459.88
2016,7,15,12,30,121.0,476.0,3.0,18.0,593.0,595.23,451.32
2016,7,15,12,45,111.0,469.0,3.05,18.0,576.0,574.15,436.11
2016,7,15,13,0,101.0,462.0,3.1,18.0,559.0,549.58,418.4
2016,7,15,13,15,127.5,460.0,3.1,18.0,580.0,570.26,434.61
2016,7,15,13,30,154.0,458.0,3.1,18.0,601.0,585.72,446.76
2016,7,15,13,45,149.0,446.0,3.1,18.0,581.5,562.59,430.07
2016,7,15,14,0,144.0,434.0,3.1,18.0,562.0,539.43,413.51
2016,7,15,14,15,146.5,417.5,3.1,17.5,544.5,517.98,399.13
2016,7,15,14,30,149.0,401.0,3.1,17.0,527.0,496.12,384.26
2016,7,15,14,45,148.5,384.5,3.1,17.0,505.0,471.7,366.52
2016,7,15,15,0,148.0,368.0,3.1,17.0,483.0,447.12,348.5
2016,7,15,15,15,102.5,336.0,3.1,17.0,414.0,381.52,298.34
2016,7,15,15,30,57.0,304.0,3.1,17.0,345.0,319.22,250.28
2016,7,15,15,45,57.0,284.5,3.1,17.0,323.0,296.83,233.45
2016,7,15,16,0,57.0,265.0,3.1,17.0,301.0,274.47,216.32
2016,7,15,16,15,38.5,231.5,3.15,16.5,255.0,231.92,183.42
2016,7,15,16,30,20.0,198.0,3.2,16.0,209.0,194.48,154.3
2016,7,15,16,45,17.0,179.0,3.25,16.0,188.0,174.11,138.26
2016,7,15,17,0,14.0,160.0,3.3,16.0,167.0,154.12,122.37
2016,7,15,17,15,7.0,128.5,3.35,15.5,132.0,122.71,97.22
2016,7,15,17,30,0.0,97.0,3.4,15.0,97.0,92.23,72.49
2016,7,15,17,45,0.0,81.5,3.45,15.0,81.5,77.59,60.3
2016,7,15,18,0,0.0,66.0,3.5,15.0,66.0,63.05,47.98
2016,7,15,18,15,182.0,61.5,3.45,15.0,93.5,49.17,38.04
2016,7,15,18,30,364.0,57.0,3.4,15.0,121.0,42.63,31.83
2016,7,15,18,45,261.0,43.5,3.35,15.0,82.0,33.29,22.91
2016,7,15,19,0,158.0,30.0,3.3,15.0,43.0,23.48,11.03
2016,7,15,19,15,79.0,15.0,3.25,15.0,21.5,14.74,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,3.4,14.0,4.0,3.93,0.0
2016,7,16,5,30,0.0,8.0,3.4,14.0,8.0,7.71,0.0
2016,7,16,5,45,0.0,16.0,3.45,14.5,16.0,15.43,6.91
2016,7,16,6,0,0.0,24.0,3.5,15.0,24.0,23.16,13.76
2016,7,16,6,15,0.0,33.5,3.4,15.0,33.5,32.34,21.79
2016,7,16,6,30,0.0,43.0,3.3,15.0,43.0,41.53,29.75
2016,7,16,6,45,0.0,53.5,3.2,15.5,53.5,51.69,38.35
2016,7,16,7,0,0.0,64.0,3.1,16.0,64.0,61.86,46.8
2016,7,16,7,15,0.0,72.5,3.0,16.0,72.5,70.09,53.59
2016,7,16,7,30,0.0,81.0,2.9,16.0,81.0,78.34,60.29
2016,7,16,7,45,0.0,115.0,2.85,16.0,115.0,112.13,88.07
2016,7,16,8,0,0.0,149.0,2.8,16.0,149.0,146.17,115.59
2016,7,16,8,15,0.0,155.5,2.75,16.0,155.5,152.42,120.22
2016,7,16,8,30,0.0,162.0,2.7,16.0,162.0,158.7,124.91
2016,7,16,8,45,2.0,175.0,2.7,16.5,177.0,173.14,135.97
2016,7,16,9,0,4.0,188.0,2.7,17.0,192.0,187.71,147.02
2016,7,16,9,15,4.5,187.5,2.7,17.0,191.5,187.57,146.56
2016,7,16,9,30,5.0,187.0,2.7,17.0,191.0,187.49,146.22
2016,7,16,9,45,6.0,193.0,2.75,17.0,198.0,194.4,151.47
2016,7,16,10,0,7.0,199.0,2.8,17.0,205.0,201.35,156.73
2016,7,16,10,15,19.0,275.0,2.85,17.0,292.5,288.86,225.1
2016,7,16,10,30,31.0,351.0,2.9,17.0,380.0,385.35,298.4
2016,7,16,10,45,47.5,386.5,2.95,17.0,431.0,437.96,337.76
2016,7,16,11,0,64.0,422.0,3.0,17.0,482.0,490.55,376.77
2016,7,16,11,15,129.0,446.5,3.05,17.0,568.5,587.21,449.35
2016,7,16,11,30,194.0,471.0,3.1,17.0,655.0,675.84,514.38
2016,7,16,11,45,213.5,472.5,3.2,17.5,676.5,694.41,526.84
2016,7,16,12,0,233.0,474.0,3.3,18.0,698.0,711.89,538.95
2016,7,16,12,15,198.0,477.5,3.35,18.0,668.0,676.55,512.69
2016,7,16,12,30,163.0,481.0,3.4,18.0,638.0,641.08,486.5
2016,7,16,12,45,179.0,476.5,3.5,18.0,647.5,646.57,491.6
2016,7,16,13,0,195.0,472.0,3.6,18.0,657.0,650.85,495.61
2016,7,16,13,15,163.5,463.5,3.6,17.5,617.0,606.58,463.77
2016,7,16,13,30,132.0,455.0,3.6,17.0,577.0,563.39,432.59
2016,7,16,13,45,115.5,439.5,3.65,17.0,544.5,527.7,406.49
2016,7,16,14,0,99.0,424.0,3.7,17.0,512.0,491.81,380.0
2016,7,16,14,15,61.0,366.0,3.75,17.0,419.5,401.02,311.48
2016,7,16,14,30,23.0,308.0,3.8,17.0,327.0,313.76,244.41
2016,7,16,14,45,33.0,315.5,3.85,17.0,342.0,325.42,254.3
2016,7,16,15,0,43.0,323.0,3.9,17.0,357.0,336.16,263.18
2016,7,16,15,15,42.5,306.5,3.95,17.0,338.5,316.95,248.7
2016,7,16,15,30,42.0,290.0,4.0,17.0,320.0,297.79,234.25
2016,7,16,15,45,29.5,255.5,4.05,17.0,276.0,256.06,201.81
2016,7,16,16,0,17.0,221.0,4.1,17.0,232.0,218.22,172.21
2016,7,16,16,15,14.0,202.5,4.1,16.5,211.5,198.13,156.89
2016,7,16,16,30,11.0,184.0,4.1,16.0,191.0,178.41,141.68
2016,7,16,16,45,5.5,161.0,4.2,16.0,164.5,154.22,122.47
2016,7,16,17,0,0.0,138.0,4.3,16.0,138.0,130.75,103.71
2016,7,16,17,15,0.0,116.0,4.3,15.5,116.0,110.08,87.08
2016,7,16,17,30,0.0,94.0,4.3,15.0,94.0,89.54,70.27
2016,7,16,17,45,0.0,79.0,4.3,15.0,79.0,75.36,58.43
2016,7,16,18,0,0.0,64.0,4.3,15.0,64.0,61.27,46.47
2016,7,16,18,15,219.5,57.0,4.2,15.0,95.0,40.91,30.71
2016,7,16,18,30,439.0,50.0,4.1,15.0,126.0,37.13,27.0
2016,7,16,18,45,331.5,39.0,4.1,15.0,85.5,30.1,20.13
2016,7,16,19,0,224.0,28.0,4.1,15.0,45.0,21.86,9.52
2016,7,16,19,15,112.0,14.0,4.1,14.5,22.5,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,11.5,4.45,14.0,20.5,25.9,0.0
2016,7,17,5,30,265.0,23.0,4.5,14.0,41.0,72.23,25.95
2016,7,17,5,45,380.0,31.5,4.6,14.5,81.5,123.49,80.22
2016,7,17,6,0,495.0,40.0,4.7,15.0,122.0,184.83,133.0
2016,7,17,6,15,562.0,46.0,4.65,15.0,170.0,240.2,183.32
2016,7,17,6,30,629.0,52.0,4.6,15.0,218.0,301.48,238.56
2016,7,17,6,45,314.5,55.5,4.6,15.0,138.5,204.0,165.18
2016,7,17,7,0,0.0,59.0,4.6,15.0,59.0,57.01,42.82
2016,7,17,7,15,0.0,73.5,4.55,15.0,73.5,71.06,54.64
2016,7,17,7,30,0.0,88.0,4.5,15.0,88.0,85.3,66.4
2016,7,17,7,45,0.0,116.0,4.45,15.5,116.0,113.15,89.17
2016,7,17,8,0,0.0,144.0,4.4,16.0,144.0,141.12,111.66
2016,7,17,8,15,5.5,174.5,4.4,16.0,178.0,175.64,139.54
2016,7,17,8,30,11.0,205.0,4.4,16.0,212.0,210.66,167.5
2016,7,17,8,45,10.0,210.0,4.45,16.0,217.0,214.92,170.38
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,219.13,173.29
2016,7,17,9,15,11.5,233.0,4.55,16.0,242.0,239.45,189.15
2016,7,17,9,30,14.0,251.0,4.6,16.0,262.0,259.89,204.99
2016,7,17,9,45,19.5,282.5,4.65,16.5,299.0,296.82,233.35
2016,7,17,10,0,25.0,314.0,4.7,17.0,336.0,341.68,267.41
2016,7,17,10,15,28.5,333.5,4.7,17.0,358.5,365.11,285.04
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,388.46,302.58
2016,7,17,10,45,29.5,354.5,4.75,17.0,381.5,387.11,301.11
2016,7,17,11,0,27.0,356.0,4.8,17.0,382.0,385.59,299.63
2016,7,17,11,15,23.0,341.0,4.8,17.0,363.5,358.58,278.68
2016,7,17,11,30,19.0,326.0,4.8,17.0,345.0,339.22,263.61
2016,7,17,11,45,20.0,334.0,4.8,17.0,354.0,347.75,270.12
2016,7,17,12,0,21.0,342.0,4.8,17.0,363.0,356.13,276.46
2016,7,17,12,15,28.5,370.5,4.9,17.0,398.5,396.56,307.57
2016,7,17,12,30,36.0,399.0,5.0,17.0,434.0,430.8,333.75
2016,7,17,12,45,46.0,413.0,5.1,17.0,457.0,452.25,350.41
2016,7,17,13,0,56.0,427.0,5.2,17.0,480.0,472.95,366.53
2016,7,17,13,15,53.5,417.0,5.3,16.5,467.0,457.79,355.96
2016,7,17,13,30,51.0,407.0,5.4,16.0,454.0,442.66,345.46
2016,7,17,13,45,43.5,385.5,5.5,16.0,425.0,412.17,322.37
2016,7,17,14,0,36.0,364.0,5.6,16.0,396.0,382.25,299.6
2016,7,17,14,15,28.0,331.5,5.65,16.0,356.0,342.05,268.67
2016,7,17,14,30,20.0,299.0,5.7,16.0,316.0,302.92,238.35
2016,7,17,14,45,17.5,277.5,5.8,16.0,292.0,279.21,220.1
2016,7,17,15,0,15.0,256.0,5.9,16.0,268.0,255.79,201.94
2016,7,17,15,15,14.0,244.0,5.95,16.0,255.0,242.54,191.8
2016,7,17,15,30,13.0,232.0,6.0,16.0,242.0,229.39,181.68
2016,7,17,15,45,17.5,230.5,6.1,16.0,242.5,228.99,181.84
2016,7,17,16,0,22.0,229.0,6.2,16.0,243.0,227.95,181.45
2016,7,17,16,15,14.0,202.0,6.2,15.5,211.0,197.66,157.63
2016,7,17,16,30,6.0,175.0,6.2,15.0,179.0,168.34,134.43
2016,7,17,16,45,6.5,164.0,6.25,15.0,167.5,157.23,125.69
2016,7,17,17,0,7.0,153.0,6.3,15.0,156.0,145.99,116.74
2016,7,17,17,15,3.5,119.0,6.2,14.5,120.5,113.48,90.23
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,81.42,63.73
2016,7,17,17,45,287.0,73.5,6.1,14.0,151.0,86.66,56.1
2016,7,17,18,0,574.0,62.0,6.1,14.0,217.0,71.17,38.83
2016,7,17,18,15,504.5,55.0,6.0,14.0,170.0,38.46,28.64
2016,7,17,18,30,435.0,48.0,5.9,14.0,123.0,35.38,25.54
2016,7,17,18,45,324.5,37.5,5.8,14.0,83.0,28.75,19.01
2016,7,17,19,0,214.0,27.0,5.7,14.0,43.0,21.06,8.61
2016,7,17,19,15,107.0,13.5,5.65,14.0,21.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,116.0,11.0,4.1,14.0,19.0,23.43,0.0
2016,7,18,5,30,232.0,22.0,4.1,14.0,38.0,65.26,20.74
2016,7,18,5,45,347.5,31.0,4.1,14.0,77.0,115.47,74.79
2016,7,18,6,0,463.0,40.0,4.1,14.0,116.0,175.58,126.55
2016,7,18,6,15,231.5,45.0,4.05,14.0,83.0,129.02,98.51
2016,7,18,6,30,0.0,50.0,4.0,14.0,50.0,48.3,35.59
2016,7,18,6,45,0.0,62.0,3.95,14.5,62.0,59.92,45.5
2016,7,18,7,0,0.0,74.0,3.9,15.0,74.0,71.7,55.31
2016,7,18,7,15,0.0,87.0,3.85,15.0,87.0,84.51,65.94
2016,7,18,7,30,0.0,100.0,3.8,15.0,100.0,97.32,76.43
2016,7,18,7,45,14.5,151.5,3.8,15.0,159.5,158.32,126.96
2016,7,18,8,0,29.0,203.0,3.8,15.0,219.0,226.77,182.53
2016,7,18,8,15,17.5,196.0,3.75,15.0,206.0,206.22,164.97
2016,7,18,8,30,6.0,189.0,3.7,15.0,193.0,190.6,151.54
2016,7,18,8,45,26.5,239.5,3.7,15.5,258.5,264.54,210.62
2016,7,18,9,0,47.0,290.0,3.7,16.0,324.0,335.18,265.54
2016,7,18,9,15,28.0,255.5,3.7,16.0,276.0,283.1,223.55
2016,7,18,9,30,9.0,221.0,3.7,16.0,228.0,225.17,176.92
2016,7,18,9,45,19.5,272.5,3.75,16.0,288.5,286.7,225.45
2016,7,18,10,0,30.0,324.0,3.8,16.0,349.0,356.88,279.55
2016,7,18,10,15,45.5,360.0,3.85,16.0,400.0,409.11,319.4
2016,7,18,10,30,61.0,396.0,3.9,16.0,451.0,461.59,358.99
2016,7,18,10,45,174.0,415.0,3.95,16.5,574.5,600.07,464.84
2016,7,18,11,0,287.0,434.0,4.0,17.0,698.0,739.5,567.15
2016,7,18,11,15,228.5,452.5,4.05,17.0,665.0,692.8,530.62
2016,7,18,11,30,170.0,471.0,4.1,17.0,632.0,652.02,499.03
2016,7,18,11,45,266.0,449.5,4.15,17.0,703.5,729.53,558.46
2016,7,18,12,0,362.0,428.0,4.2,17.0,775.0,798.76,610.51
2016,7,18,12,15,236.0,449.5,4.25,17.0,676.0,690.82,528.98
2016,7,18,12,30,110.0,471.0,4.3,17.0,577.0,574.97,440.98
2016,7,18,12,45,208.0,458.5,4.35,17.0,656.0,656.43,504.76
2016,7,18,13,0,306.0,446.0,4.4,17.0,735.0,732.18,562.41
2016,7,18,13,15,227.0,450.5,4.4,17.0,663.5,651.81,501.68
2016,7,18,13,30,148.0,455.0,4.4,17.0,592.0,577.67,445.37
2016,7,18,13,45,184.5,441.5,4.45,17.0,608.0,588.78,455.57
2016,7,18,14,0,221.0,428.0,4.5,17.0,624.0,597.23,463.33
2016,7,18,14,15,255.0,405.5,4.5,17.0,625.0,592.61,461.24
2016,7,18,14,30,289.0,383.0,4.5,17.0,626.0,584.23,456.27
2016,7,18,14,45,266.0,370.5,4.5,17.0,587.0,541.57,424.14
2016,7,18,15,0,243.0,358.0,4.5,17.0,548.0,500.31,392.9
2016,7,18,15,15,566.5,216.5,4.5,17.0,627.0,556.61,442.06
2016,7,18,15,30,890.0,75.0,4.5,17.0,706.0,585.25,466.85
2016,7,18,15,45,879.0,73.0,4.5,17.0,662.5,533.66,424.44
2016,7,18,16,0,868.0,71.0,4.5,17.0,619.0,481.73,380.93
2016,7,18,16,15,852.0,69.0,4.55,16.5,572.0,427.57,335.17
2016,7,18,16,30,836.0,67.0,4.6,16.0,525.0,374.05,288.48
2016,7,18,16,45,815.0,64.0,4.65,16.0,475.0,318.89,238.9
2016,7,18,17,0,794.0,61.0,4.7,16.0,425.0,265.38,190.06
2016,7,18,17,15,764.5,58.0,4.75,16.0,374.0,208.36,138.97
2016,7,18,17,30,735.0,55.0,4.8,16.0,323.0,157.85,95.1
2016,7,18,17,45,693.0,51.5,4.9,16.0,272.5,108.89,57.34
2016,7,18,18,0,651.0,48.0,5.0,16.0,222.0,64.7,31.23
2016,7,18,18,15,588.0,42.5,4.95,15.5,174.5,30.75,21.63
2016,7,18,18,30,525.0,37.0,4.9,15.0,127.0,28.08,19.03
2016,7,18,18,45,417.0,29.5,4.85,15.0,86.0,21.45,12.66
2016,7,18,19,0,309.0,22.0,4.8,15.0,45.0,16.84,5.33
2016,7,18,19,15,154.5,11.0,4.65,14.5,22.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.0,3.25,13.0,19.5,25.4,0.0
2016,7,19,5,30,290.0,20.0,3.3,13.0,39.0,71.9,19.64
2016,7,19,5,45,401.5,28.0,3.4,13.5,79.0,123.31,78.86
2016,7,19,6,0,513.0,36.0,3.5,14.0,119.0,182.93,130.78
2016,7,19,6,15,256.5,45.0,3.45,14.0,86.5,136.85,104.36
2016,7,19,6,30,0.0,54.0,3.4,14.0,54.0,52.18,38.87
2016,7,19,6,45,0.0,66.5,3.4,14.0,66.5,64.45,49.44
2016,7,19,7,0,0.0,79.0,3.4,14.0,79.0,76.75,59.8
2016,7,19,7,15,0.0,105.0,3.4,14.0,105.0,102.74,81.52
2016,7,19,7,30,0.0,131.0,3.4,14.0,131.0,128.82,102.99
2016,7,19,7,45,1.0,147.0,3.45,14.5,148.0,145.29,116.04
2016,7,19,8,0,2.0,163.0,3.5,15.0,165.0,161.85,129.01
2016,7,19,8,15,3.0,173.5,3.55,15.0,176.0,172.89,137.59
2016,7,19,8,30,4.0,184.0,3.6,15.0,187.0,184.03,146.22
2016,7,19,8,45,11.0,215.0,3.65,15.5,223.5,220.85,175.31
2016,7,19,9,0,18.0,246.0,3.7,16.0,260.0,258.18,204.31
2016,7,19,9,15,22.5,270.0,3.75,16.0,287.5,286.62,226.28
2016,7,19,9,30,27.0,294.0,3.8,16.0,315.0,322.86,254.14
2016,7,19,9,45,51.0,336.5,3.85,16.0,378.5,389.43,305.77
2016,7,19,10,0,75.0,379.0,3.9,16.0,442.0,456.92,357.15
2016,7,19,10,15,113.0,404.0,3.95,16.0,502.0,528.06,411.08
2016,7,19,10,30,151.0,429.0,4.0,16.0,562.0,591.75,458.72
2016,7,19,10,45,373.5,370.0,4.05,16.5,710.0,756.78,585.19
2016,7,19,11,0,596.0,311.0,4.1,17.0,858.0,925.28,708.17
2016,7,19,11,15,510.0,350.5,4.1,17.0,824.0,881.7,673.26
2016,7,19,11,30,424.0,390.0,4.1,17.0,790.0,834.8,637.35
2016,7,19,11,45,681.0,244.0,4.2,17.0,892.5,940.54,720.44
2016,7,19,12,0,938.0,98.0,4.3,17.0,995.0,1032.34,783.27
2016,7,19,12,15,938.0,98.0,4.35,17.0,995.5,1023.12,776.48
2016,7,19,12,30,938.0,98.0,4.4,17.0,996.0,1010.6,768.53
2016,7,19,12,45,744.0,225.0,4.45,17.0,934.5,943.26,722.71
2016,7,19,13,0,550.0,352.0,4.5,17.0,873.0,870.4,667.49
2016,7,19,13,15,738.5,225.0,4.55,17.0,912.5,902.19,696.31
2016,7,19,13,30,927.0,98.0,4.6,17.0,952.0,919.14,708.9
2016,7,19,13,45,926.5,95.0,4.7,17.0,931.5,888.12,688.17
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,854.39,665.62
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,815.67,638.95
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,774.9,610.55
2016,7,19,14,45,908.5,87.5,5.0,17.0,820.0,731.16,579.89
2016,7,19,15,0,903.0,85.0,5.1,17.0,786.0,685.72,547.55
2016,7,19,15,15,893.0,83.5,5.1,17.0,746.5,636.93,509.39
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,587.25,469.57
2016,7,19,15,45,871.5,79.5,5.2,17.0,663.0,535.18,427.11
2016,7,19,16,0,860.0,77.0,5.3,17.0,619.0,482.83,383.17
2016,7,19,16,15,843.0,74.5,5.3,16.5,571.5,428.1,336.61
2016,7,19,16,30,826.0,72.0,5.3,16.0,524.0,374.13,289.3
2016,7,19,16,45,805.0,69.0,5.35,16.0,474.0,319.42,239.91
2016,7,19,17,0,784.0,66.0,5.4,16.0,424.0,262.91,188.56
2016,7,19,17,15,754.0,62.5,5.35,16.0,373.0,209.3,140.19
2016,7,19,17,30,724.0,59.0,5.3,16.0,322.0,158.8,96.39
2016,7,19,17,45,682.0,54.5,5.25,16.0,271.5,109.56,58.49
2016,7,19,18,0,640.0,50.0,5.2,16.0,221.0,65.11,32.25
2016,7,19,18,15,575.0,44.5,5.05,15.5,173.0,32.63,23.29
2016,7,19,18,30,510.0,39.0,4.9,15.0,125.0,27.56,18.55
2016,7,19,18,45,403.0,30.5,4.75,15.0,84.5,22.43,13.46
2016,7,19,19,0,296.0,22.0,4.6,15.0,44.0,16.94,4.93
2016,7,19,19,15,148.0,11.0,4.5,15.0,22.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,9.5,3.35,14.0,18.5,24.66,0.0
2016,7,20,5,30,289.0,19.0,3.5,14.0,37.0,70.04,15.24
2016,7,20,5,45,400.0,27.5,3.65,14.0,77.0,121.93,77.28
2016,7,20,6,0,511.0,36.0,3.8,14.0,117.0,181.71,129.66
2016,7,20,6,15,255.5,43.5,3.75,14.0,84.0,134.54,102.39
2016,7,20,6,30,0.0,51.0,3.7,14.0,51.0,49.27,36.4
2016,7,20,6,45,0.0,63.0,3.7,14.5,63.0,60.94,46.36
2016,7,20,7,0,0.0,75.0,3.7,15.0,75.0,72.73,56.18
2016,7,20,7,15,0.0,108.0,3.65,15.0,108.0,105.83,83.81
2016,7,20,7,30,0.0,141.0,3.6,15.0,141.0,139.15,111.17
2016,7,20,7,45,0.5,150.5,3.55,15.5,151.0,148.6,118.32
2016,7,20,8,0,1.0,160.0,3.5,16.0,161.0,158.15,125.48
2016,7,20,8,15,1.5,167.0,3.45,16.0,168.5,165.23,130.82
2016,7,20,8,30,2.0,174.0,3.4,16.0,176.0,172.41,136.21
2016,7,20,8,45,17.0,223.0,3.4,16.0,235.5,233.79,185.47
2016,7,20,9,0,32.0,272.0,3.4,16.0,295.0,303.77,240.45
2016,7,20,9,15,111.5,316.5,3.4,16.0,401.5,427.12,337.71
2016,7,20,9,30,191.0,361.0,3.4,16.0,508.0,547.36,429.5
2016,7,20,9,45,190.0,379.5,3.4,16.5,531.5,570.02,443.96
2016,7,20,10,0,189.0,398.0,3.4,17.0,555.0,591.87,458.2
2016,7,20,10,15,207.5,411.0,3.45,17.0,589.0,625.68,482.78
2016,7,20,10,30,226.0,424.0,3.5,17.0,623.0,659.29,507.0
2016,7,20,10,45,183.5,438.0,3.55,17.5,602.0,633.61,485.38
2016,7,20,11,0,141.0,452.0,3.6,18.0,581.0,606.17,462.83
2016,7,20,11,15,133.0,459.0,3.65,18.0,582.5,604.49,461.21
2016,7,20,11,30,125.0,466.0,3.7,18.0,584.0,602.1,458.98
2016,7,20,11,45,137.0,472.0,3.8,18.0,602.5,617.94,470.9
2016,7,20,12,0,149.0,478.0,3.9,18.0,621.0,632.97,482.16
2016,7,20,12,15,143.5,477.5,4.0,18.0,615.0,623.32,475.1
2016,7,20,12,30,138.0,477.0,4.1,18.0,609.0,613.14,467.82
2016,7,20,12,45,124.5,470.0,4.25,18.0,588.5,588.43,449.88
2016,7,20,13,0,111.0,463.0,4.4,18.0,568.0,563.79,432.12
2016,7,20,13,15,124.0,458.0,4.5,18.0,574.0,565.46,434.41
2016,7,20,13,30,137.0,453.0,4.6,18.0,580.0,566.1,435.82
2016,7,20,13,45,220.0,430.5,4.75,18.0,628.0,608.56,470.6
2016,7,20,14,0,303.0,408.0,4.9,18.0,676.0,646.48,501.48
2016,7,20,14,15,295.5,395.5,5.0,17.5,649.5,614.98,479.44
2016,7,20,14,30,288.0,383.0,5.1,17.0,623.0,583.36,457.26
2016,7,20,14,45,201.0,372.5,5.25,17.0,537.0,497.73,391.3
2016,7,20,15,0,114.0,362.0,5.4,17.0,451.0,418.83,329.65
2016,7,20,15,15,190.0,337.0,5.45,17.0,476.0,435.38,344.52
2016,7,20,15,30,266.0,312.0,5.5,17.0,501.0,443.13,351.64
2016,7,20,15,45,266.5,290.0,5.6,17.0,469.0,407.76,323.88
2016,7,20,16,0,267.0,268.0,5.7,17.0,437.0,372.15,295.51
2016,7,20,16,15,552.0,170.5,5.7,16.5,483.5,387.22,306.12
2016,7,20,16,30,837.0,73.0,5.7,16.0,530.0,378.29,292.81
2016,7,20,16,45,813.0,71.0,5.75,16.0,479.0,322.89,242.64
2016,7,20,17,0,789.0,69.0,5.8,16.0,428.0,266.03,190.96
2016,7,20,17,15,757.5,65.5,5.8,16.0,376.0,211.79,142.1
2016,7,20,17,30,726.0,62.0,5.8,16.0,324.0,160.85,98.02
2016,7,20,17,45,681.0,57.5,5.8,16.0,272.5,111.21,60.05
2016,7,20,18,0,636.0,53.0,5.8,16.0,221.0,66.73,34.12
2016,7,20,18,15,569.0,46.5,5.65,15.5,172.5,31.59,22.36
2016,7,20,18,30,502.0,40.0,5.5,15.0,124.0,28.52,19.37
2016,7,20,18,45,393.0,31.0,5.4,15.0,83.0,22.98,13.88
2016,7,20,19,0,284.0,22.0,5.3,15.0,42.0,17.04,4.42
2016,7,20,19,15,142.0,11.0,5.2,15.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
