Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.0,9.5,3.95,14.0,18.0,23.88,0.0
2016,7,21,5,30,278.0,19.0,4.1,14.0,36.0,67.67,10.53
2016,7,21,5,45,391.5,27.5,4.35,14.5,76.0,119.63,75.22
2016,7,21,6,0,505.0,36.0,4.6,15.0,116.0,179.42,127.39
2016,7,21,6,15,274.5,64.0,4.6,15.0,109.5,163.59,125.56
2016,7,21,6,30,44.0,92.0,4.6,15.0,103.0,111.13,87.8
2016,7,21,6,45,50.0,112.5,4.6,15.0,128.0,137.03,110.1
2016,7,21,7,0,56.0,133.0,4.6,15.0,153.0,163.47,132.41
2016,7,21,7,15,125.0,156.5,4.5,15.0,209.5,231.95,189.65
2016,7,21,7,30,194.0,180.0,4.4,15.0,266.0,302.49,247.91
2016,7,21,7,45,514.5,124.0,4.3,15.5,391.0,465.84,382.98
2016,7,21,8,0,835.0,68.0,4.2,16.0,516.0,637.0,519.08
2016,7,21,8,15,852.0,70.0,4.1,16.0,564.0,686.63,553.98
2016,7,21,8,30,869.0,72.0,4.0,16.0,612.0,735.6,588.4
2016,7,21,8,45,883.0,73.5,3.9,16.5,657.0,780.73,618.22
2016,7,21,9,0,897.0,75.0,3.8,17.0,702.0,824.44,646.43
2016,7,21,9,15,907.5,76.5,3.75,17.0,742.5,863.48,672.32
2016,7,21,9,30,918.0,78.0,3.7,17.0,783.0,900.41,696.46
2016,7,21,9,45,586.5,232.5,3.7,17.0,690.5,794.47,618.15
2016,7,21,10,0,255.0,387.0,3.7,17.0,598.0,650.03,502.45
2016,7,21,10,15,600.5,234.5,3.75,17.0,755.0,833.35,646.78
2016,7,21,10,30,946.0,82.0,3.8,17.0,912.0,1007.02,766.76
2016,7,21,10,45,951.5,82.0,3.9,17.5,935.5,1023.64,775.03
2016,7,21,11,0,957.0,82.0,4.0,18.0,959.0,1036.98,782.45
2016,7,21,11,15,960.5,82.5,4.1,18.0,974.5,1045.49,788.19
2016,7,21,11,30,964.0,83.0,4.2,18.0,990.0,1050.54,791.76
2016,7,21,11,45,966.5,83.0,4.35,18.0,999.0,1050.57,792.4
2016,7,21,12,0,969.0,83.0,4.5,18.0,1008.0,1047.11,791.23
2016,7,21,12,15,969.5,83.0,4.65,18.0,1008.5,1038.19,786.56
2016,7,21,12,30,970.0,83.0,4.8,18.0,1009.0,1025.84,779.6
2016,7,21,12,45,961.5,88.0,4.95,18.0,1000.5,1006.59,767.87
2016,7,21,13,0,953.0,93.0,5.1,18.0,992.0,984.31,753.99
2016,7,21,13,15,951.0,92.5,5.1,18.0,977.5,959.61,737.26
2016,7,21,13,30,949.0,92.0,5.1,18.0,963.0,931.94,718.45
2016,7,21,13,45,949.0,89.0,5.15,18.0,942.5,900.67,697.39
2016,7,21,14,0,949.0,86.0,5.2,18.0,922.0,866.57,674.19
2016,7,21,14,15,944.0,85.0,5.15,18.0,894.0,827.79,646.92
2016,7,21,14,30,939.0,84.0,5.1,18.0,866.0,786.81,617.93
2016,7,21,14,45,935.0,80.5,5.1,18.0,832.0,742.1,586.22
2016,7,21,15,0,931.0,77.0,5.1,18.0,798.0,695.51,552.81
2016,7,21,15,15,921.5,75.5,5.05,17.5,758.0,645.74,515.18
2016,7,21,15,30,912.0,74.0,5.0,17.0,718.0,594.96,475.37
2016,7,21,15,45,901.5,71.5,5.0,17.0,673.5,541.96,431.94
2016,7,21,16,0,891.0,69.0,5.0,17.0,629.0,488.54,386.95
2016,7,21,16,15,874.5,67.0,5.0,17.0,580.5,432.86,338.94
2016,7,21,16,30,858.0,65.0,5.0,17.0,532.0,377.85,290.22
2016,7,21,16,45,836.5,62.5,5.05,17.0,481.0,321.71,239.72
2016,7,21,17,0,815.0,60.0,5.1,17.0,430.0,267.25,190.03
2016,7,21,17,15,785.0,57.0,5.1,16.5,378.0,212.48,141.08
2016,7,21,17,30,755.0,54.0,5.1,16.0,326.0,157.16,93.6
2016,7,21,17,45,711.0,50.5,5.1,16.0,274.5,106.91,55.32
2016,7,21,18,0,667.0,47.0,5.1,16.0,223.0,61.67,29.49
2016,7,21,18,15,602.5,41.5,4.95,15.5,174.0,30.13,21.06
2016,7,21,18,30,538.0,36.0,4.8,15.0,125.0,27.44,18.41
2016,7,21,18,45,425.5,28.5,4.7,15.0,83.5,22.67,13.56
2016,7,21,19,0,313.0,21.0,4.6,15.0,42.0,16.2,3.28
2016,7,21,19,15,156.5,10.5,4.5,15.0,21.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.0,9.5,3.75,14.0,17.5,23.79,0.0
2016,7,22,5,30,280.0,19.0,3.9,14.0,35.0,67.34,5.59
2016,7,22,5,45,393.5,27.5,4.05,14.5,75.0,119.56,74.6
2016,7,22,6,0,507.0,36.0,4.2,15.0,115.0,179.26,126.88
2016,7,22,6,15,576.5,42.0,4.1,15.0,163.0,235.94,178.33
2016,7,22,6,30,646.0,48.0,4.0,15.0,211.0,299.69,235.65
2016,7,22,6,45,323.0,77.5,3.95,15.5,159.0,227.8,183.7
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,105.54,83.29
2016,7,22,7,15,23.0,139.0,3.8,16.0,149.5,150.15,120.53
2016,7,22,7,30,46.0,171.0,3.7,16.0,192.0,201.96,163.04
2016,7,22,7,45,30.5,178.5,3.65,16.5,193.0,201.36,161.46
2016,7,22,8,0,15.0,186.0,3.6,17.0,194.0,194.31,154.62
2016,7,22,8,15,12.0,191.5,3.55,17.0,198.5,197.81,156.88
2016,7,22,8,30,9.0,197.0,3.5,17.0,203.0,201.12,158.96
2016,7,22,8,45,11.5,215.5,3.5,17.0,223.5,221.84,175.09
2016,7,22,9,0,14.0,234.0,3.5,17.0,244.0,242.71,191.19
2016,7,22,9,15,16.5,252.5,3.5,17.0,265.5,263.69,207.26
2016,7,22,9,30,19.0,271.0,3.5,17.0,287.0,284.77,223.3
2016,7,22,9,45,25.0,299.0,3.55,17.5,320.0,326.43,254.81
2016,7,22,10,0,31.0,327.0,3.6,18.0,353.0,361.22,280.57
2016,7,22,10,15,33.5,342.5,3.65,18.0,371.0,379.61,294.11
2016,7,22,10,30,36.0,358.0,3.7,18.0,389.0,397.89,307.6
2016,7,22,10,45,71.0,400.5,3.75,18.5,465.0,476.05,366.35
2016,7,22,11,0,106.0,443.0,3.8,19.0,541.0,554.5,423.77
2016,7,22,11,15,119.5,454.5,3.9,19.0,566.0,586.56,446.95
2016,7,22,11,30,133.0,466.0,4.0,19.0,591.0,610.26,464.31
2016,7,22,11,45,191.0,466.0,4.1,19.0,647.5,665.7,506.25
2016,7,22,12,0,249.0,466.0,4.2,19.0,704.0,725.68,550.69
2016,7,22,12,15,246.0,467.0,4.3,19.0,702.5,718.59,545.41
2016,7,22,12,30,243.0,468.0,4.4,19.0,701.0,710.5,540.03
2016,7,22,12,45,278.5,454.5,4.55,19.0,719.0,723.71,551.54
2016,7,22,13,0,314.0,441.0,4.7,19.0,737.0,734.79,561.4
2016,7,22,13,15,407.0,398.0,4.85,19.0,775.5,769.03,589.86
2016,7,22,13,30,500.0,355.0,5.0,19.0,814.0,795.67,612.61
2016,7,22,13,45,551.5,321.0,5.15,19.0,816.0,789.13,610.42
2016,7,22,14,0,603.0,287.0,5.3,19.0,818.0,777.84,604.77
2016,7,22,14,15,523.5,303.5,5.35,18.5,754.0,707.41,552.89
2016,7,22,14,30,444.0,320.0,5.4,18.0,690.0,640.79,503.14
2016,7,22,14,45,532.0,271.5,5.5,18.0,696.5,636.75,502.84
2016,7,22,15,0,620.0,223.0,5.6,18.0,703.0,624.6,495.55
2016,7,22,15,15,751.0,156.0,5.6,18.0,707.0,612.82,488.22
2016,7,22,15,30,882.0,89.0,5.6,18.0,711.0,591.18,471.9
2016,7,22,15,45,866.0,88.0,5.65,18.0,665.5,538.01,428.27
2016,7,22,16,0,850.0,87.0,5.7,18.0,620.0,484.98,383.7
2016,7,22,16,15,832.0,84.5,5.65,17.5,571.5,430.14,337.07
2016,7,22,16,30,814.0,82.0,5.6,17.0,523.0,373.14,287.49
2016,7,22,16,45,786.0,79.5,5.6,17.0,471.5,316.96,237.21
2016,7,22,17,0,758.0,77.0,5.6,17.0,420.0,263.27,188.59
2016,7,22,17,15,724.5,73.0,5.5,16.5,368.5,209.82,141.19
2016,7,22,17,30,691.0,69.0,5.4,16.0,317.0,159.94,98.68
2016,7,22,17,45,636.5,65.0,5.35,16.0,265.0,108.74,60.06
2016,7,22,18,0,582.0,61.0,5.3,16.0,213.0,66.5,36.16
2016,7,22,18,15,509.0,53.5,5.15,15.5,165.0,37.74,27.77
2016,7,22,18,30,436.0,46.0,5.0,15.0,117.0,34.17,24.28
2016,7,22,18,45,315.0,35.0,4.9,15.0,77.0,26.99,17.14
2016,7,22,19,0,194.0,24.0,4.8,15.0,37.0,18.78,3.8
2016,7,22,19,15,97.0,12.0,4.7,15.0,18.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,87.0,10.5,3.1,14.0,15.0,19.18,0.0
2016,7,23,5,30,174.0,21.0,3.1,14.0,30.0,52.06,0.0
2016,7,23,5,45,298.0,32.0,3.1,14.5,68.5,103.94,65.31
2016,7,23,6,0,422.0,43.0,3.1,15.0,107.0,165.04,117.47
2016,7,23,6,15,498.0,50.5,2.95,15.0,154.5,220.74,167.05
2016,7,23,6,30,574.0,58.0,2.8,15.0,202.0,284.3,223.24
2016,7,23,6,45,390.0,94.5,2.65,15.5,202.5,274.63,220.69
2016,7,23,7,0,206.0,131.0,2.5,16.0,203.0,241.99,195.93
2016,7,23,7,15,298.5,140.0,2.5,16.0,262.5,310.2,252.59
2016,7,23,7,30,391.0,149.0,2.5,16.0,322.0,393.57,320.08
2016,7,23,7,45,598.5,115.0,2.5,16.5,416.5,507.55,411.11
2016,7,23,8,0,806.0,81.0,2.5,17.0,511.0,633.96,508.69
2016,7,23,8,15,825.0,84.0,2.55,17.0,559.5,685.14,544.9
2016,7,23,8,30,844.0,87.0,2.6,17.0,608.0,732.24,577.61
2016,7,23,8,45,554.5,197.0,2.65,17.5,549.5,657.45,517.48
2016,7,23,9,0,265.0,307.0,2.7,18.0,491.0,548.51,428.2
2016,7,23,9,15,218.0,333.5,2.8,18.0,491.0,536.56,418.08
2016,7,23,9,30,171.0,360.0,2.9,18.0,491.0,528.71,410.16
2016,7,23,9,45,147.0,377.0,3.0,18.5,493.5,528.34,407.8
2016,7,23,10,0,123.0,394.0,3.1,19.0,496.0,526.2,404.09
2016,7,23,10,15,120.0,408.5,3.2,19.0,511.0,539.83,413.54
2016,7,23,10,30,117.0,423.0,3.3,19.0,526.0,552.8,422.44
2016,7,23,10,45,149.5,437.0,3.45,19.5,572.0,599.4,456.31
2016,7,23,11,0,182.0,451.0,3.6,20.0,618.0,645.96,489.58
2016,7,23,11,15,164.5,459.0,3.75,20.0,612.0,636.1,481.66
2016,7,23,11,30,147.0,467.0,3.9,20.0,606.0,625.33,473.4
2016,7,23,11,45,148.5,471.5,4.05,20.0,613.0,629.11,476.36
2016,7,23,12,0,150.0,476.0,4.2,20.0,620.0,632.15,478.75
2016,7,23,12,15,183.5,474.5,4.35,19.5,650.0,659.72,501.02
2016,7,23,12,30,217.0,473.0,4.5,19.0,680.0,685.78,522.29
2016,7,23,12,45,193.0,471.0,4.65,19.0,654.5,654.82,499.73
2016,7,23,13,0,169.0,469.0,4.8,19.0,629.0,623.98,477.33
2016,7,23,13,15,164.0,461.5,4.9,19.0,614.5,605.42,464.28
2016,7,23,13,30,159.0,454.0,5.0,19.0,600.0,586.61,450.93
2016,7,23,13,45,168.5,442.0,5.1,19.0,593.5,575.66,443.83
2016,7,23,14,0,178.0,430.0,5.2,19.0,587.0,563.73,435.91
2016,7,23,14,15,188.5,414.0,5.2,19.0,575.5,547.74,424.75
2016,7,23,14,30,199.0,398.0,5.2,19.0,564.0,530.63,412.65
2016,7,23,14,45,550.0,248.0,5.25,19.0,678.5,627.03,494.2
2016,7,23,15,0,901.0,98.0,5.3,19.0,793.0,694.26,550.55
2016,7,23,15,15,890.5,96.0,5.3,18.5,752.5,644.51,512.36
2016,7,23,15,30,880.0,94.0,5.3,18.0,712.0,593.92,472.94
2016,7,23,15,45,864.5,92.5,5.3,18.0,667.0,540.56,429.35
2016,7,23,16,0,849.0,91.0,5.3,18.0,622.0,487.3,384.69
2016,7,23,16,15,830.5,88.0,5.2,17.5,573.5,429.01,335.51
2016,7,23,16,30,812.0,85.0,5.1,17.0,525.0,374.19,287.73
2016,7,23,16,45,784.5,83.0,5.1,17.0,473.5,318.7,238.14
2016,7,23,17,0,757.0,81.0,5.1,17.0,422.0,265.65,190.18
2016,7,23,17,15,722.5,76.5,5.05,16.5,369.5,211.58,142.49
2016,7,23,17,30,688.0,72.0,5.0,16.0,317.0,158.25,97.33
2016,7,23,17,45,631.5,67.5,5.0,16.0,264.5,109.4,60.96
2016,7,23,18,0,575.0,63.0,5.0,16.0,212.0,67.0,37.21
2016,7,23,18,15,499.0,55.5,4.9,15.5,164.0,39.65,29.45
2016,7,23,18,30,423.0,48.0,4.8,15.0,116.0,36.22,26.04
2016,7,23,18,45,300.5,36.5,4.7,15.0,76.0,28.63,18.44
2016,7,23,19,0,178.0,25.0,4.6,15.0,36.0,19.68,3.08
2016,7,23,19,15,89.0,12.5,4.5,15.0,18.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,72.5,10.5,3.1,14.0,14.0,17.61,0.0
2016,7,24,5,30,145.0,21.0,3.1,14.0,28.0,47.23,0.0
2016,7,24,5,45,266.5,33.0,3.15,14.5,65.5,98.03,61.34
2016,7,24,6,0,388.0,45.0,3.2,15.0,103.0,157.65,112.3
2016,7,24,6,15,467.0,53.5,3.05,15.0,150.0,213.54,161.7
2016,7,24,6,30,546.0,62.0,2.9,15.0,197.0,277.64,218.12
2016,7,24,6,45,273.0,86.0,2.8,15.5,153.5,215.53,173.31
2016,7,24,7,0,0.0,110.0,2.7,16.0,110.0,108.77,85.91
2016,7,24,7,15,0.0,120.0,2.65,16.0,120.0,118.33,93.81
2016,7,24,7,30,0.0,130.0,2.6,16.0,130.0,127.97,101.47
2016,7,24,7,45,6.0,154.5,2.6,16.5,158.0,156.29,124.22
2016,7,24,8,0,12.0,179.0,2.6,17.0,186.0,185.15,147.03
2016,7,24,8,15,10.5,188.0,2.6,17.0,194.5,193.21,152.94
2016,7,24,8,30,9.0,197.0,2.6,17.0,203.0,201.18,158.78
2016,7,24,8,45,11.5,214.5,2.65,17.0,223.0,220.88,174.06
2016,7,24,9,0,14.0,232.0,2.7,17.0,243.0,240.72,189.31
2016,7,24,9,15,14.0,240.0,2.7,17.0,251.0,248.88,195.21
2016,7,24,9,30,14.0,248.0,2.7,17.0,259.0,257.01,201.13
2016,7,24,9,45,21.0,283.5,2.75,17.5,301.0,299.41,233.41
2016,7,24,10,0,28.0,319.0,2.8,18.0,343.0,350.16,271.41
2016,7,24,10,15,30.5,335.5,2.85,18.0,362.5,369.56,285.62
2016,7,24,10,30,33.0,352.0,2.9,18.0,382.0,388.86,299.82
2016,7,24,10,45,40.5,375.5,3.0,18.0,413.0,420.2,323.23
2016,7,24,11,0,48.0,399.0,3.1,18.0,444.0,451.38,346.34
2016,7,24,11,15,56.5,416.0,3.2,18.0,469.0,476.56,365.0
2016,7,24,11,30,65.0,433.0,3.3,18.0,494.0,501.4,383.39
2016,7,24,11,45,59.5,430.5,3.4,18.5,486.5,491.84,375.35
2016,7,24,12,0,54.0,428.0,3.5,19.0,479.0,482.07,367.37
2016,7,24,12,15,52.0,425.5,3.65,19.0,475.0,475.57,362.76
2016,7,24,12,30,50.0,423.0,3.8,19.0,471.0,468.89,358.02
2016,7,24,12,45,59.0,430.0,4.0,19.0,486.0,482.01,368.4
2016,7,24,13,0,68.0,437.0,4.2,19.0,501.0,494.45,378.22
2016,7,24,13,15,62.0,423.5,4.35,18.5,481.5,472.27,362.76
2016,7,24,13,30,56.0,410.0,4.5,18.0,462.0,450.32,347.46
2016,7,24,13,45,59.0,403.5,4.65,18.0,457.0,443.14,342.77
2016,7,24,14,0,62.0,397.0,4.8,18.0,452.0,435.61,337.76
2016,7,24,14,15,67.0,387.0,4.85,18.0,444.5,425.92,331.04
2016,7,24,14,30,72.0,377.0,4.9,18.0,437.0,415.73,323.91
2016,7,24,14,45,67.0,357.5,5.0,18.0,411.5,389.01,303.93
2016,7,24,15,0,62.0,338.0,5.1,18.0,386.0,362.72,284.16
2016,7,24,15,15,55.5,315.0,5.1,17.5,356.0,332.75,261.78
2016,7,24,15,30,49.0,292.0,5.1,17.0,326.0,303.47,239.7
2016,7,24,15,45,38.5,263.5,5.1,17.0,289.5,267.86,211.91
2016,7,24,16,0,28.0,235.0,5.1,17.0,253.0,233.53,184.96
2016,7,24,16,15,21.0,210.5,5.05,17.0,223.5,208.16,165.01
2016,7,24,16,30,14.0,186.0,5.0,17.0,194.0,181.1,143.58
2016,7,24,16,45,7.0,159.5,4.95,17.0,163.5,153.13,121.29
2016,7,24,17,0,0.0,133.0,4.9,17.0,133.0,126.08,99.61
2016,7,24,17,15,0.0,116.0,4.85,16.5,116.0,109.88,86.68
2016,7,24,17,30,0.0,99.0,4.8,16.0,99.0,93.76,73.58
2016,7,24,17,45,282.5,80.0,4.75,16.0,152.5,88.46,57.72
2016,7,24,18,0,565.0,61.0,4.7,16.0,206.0,63.9,35.32
2016,7,24,18,15,490.5,53.0,4.6,15.5,158.5,37.56,27.59
2016,7,24,18,30,416.0,45.0,4.5,15.0,111.0,33.53,23.67
2016,7,24,18,45,303.5,33.5,4.45,15.0,72.5,25.83,16.0
2016,7,24,19,0,191.0,22.0,4.4,15.0,34.0,17.54,0.86
2016,7,24,19,15,95.5,11.0,4.3,15.0,17.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,5,15,88.0,9.5,3.05,14.0,14.0,18.07,0.0
2016,7,25,5,30,176.0,19.0,3.1,14.0,28.0,49.73,0.0
2016,7,25,5,45,300.5,30.0,3.15,14.0,66.0,101.64,62.48
2016,7,25,6,0,425.0,41.0,3.2,14.0,104.0,162.63,115.43
2016,7,25,6,15,502.0,48.5,3.05,14.0,151.5,218.61,165.51
2016,7,25,6,30,579.0,56.0,2.9,14.0,199.0,282.61,222.39
2016,7,25,6,45,289.5,63.0,2.8,14.5,134.5,196.45,158.27
2016,7,25,7,0,0.0,70.0,2.7,15.0,70.0,67.76,51.89
2016,7,25,7,15,0.0,95.0,2.6,15.0,95.0,92.71,72.84
2016,7,25,7,30,0.0,120.0,2.5,15.0,120.0,117.74,93.43
2016,7,25,7,45,0.0,133.0,2.45,15.5,133.0,130.54,103.44
2016,7,25,8,0,0.0,146.0,2.4,16.0,146.0,143.35,113.33
2016,7,25,8,15,1.5,160.5,2.4,16.0,161.5,158.76,125.48
2016,7,25,8,30,3.0,175.0,2.4,16.0,177.0,174.29,137.64
2016,7,25,8,45,3.5,180.5,2.45,16.5,183.0,180.04,141.58
2016,7,25,9,0,4.0,186.0,2.5,17.0,189.0,185.85,145.59
2016,7,25,9,15,16.5,240.0,2.5,17.0,253.0,251.04,197.08
2016,7,25,9,30,29.0,294.0,2.5,17.0,317.0,325.03,254.12
2016,7,25,9,45,36.0,319.5,2.5,17.5,348.5,358.23,278.39
2016,7,25,10,0,43.0,345.0,2.5,18.0,380.0,391.57,302.58
2016,7,25,10,15,68.0,379.5,2.55,18.0,437.5,451.56,347.66
2016,7,25,10,30,93.0,414.0,2.6,18.0,495.0,512.05,392.26
2016,7,25,10,45,102.0,428.5,2.65,18.0,520.0,536.01,409.34
2016,7,25,11,0,111.0,443.0,2.7,18.0,545.0,567.52,431.94
2016,7,25,11,15,97.0,445.0,2.7,18.0,535.0,547.02,416.16
2016,7,25,11,30,83.0,447.0,2.7,18.0,525.0,533.87,405.94
2016,7,25,11,45,67.5,436.0,2.75,18.0,500.0,505.51,384.83
2016,7,25,12,0,52.0,425.0,2.8,18.0,475.0,477.1,363.64
2016,7,25,12,15,47.0,416.5,2.85,18.0,461.5,461.62,352.31
2016,7,25,12,30,42.0,408.0,2.9,18.0,448.0,446.11,340.89
2016,7,25,12,45,57.0,424.0,2.95,18.5,478.5,474.16,361.62
2016,7,25,13,0,72.0,440.0,3.0,19.0,509.0,501.2,381.25
2016,7,25,13,15,61.0,421.5,3.05,19.0,479.0,469.43,357.8
2016,7,25,13,30,50.0,403.0,3.1,19.0,449.0,438.22,334.89
2016,7,25,13,45,73.5,410.5,3.2,19.0,476.0,462.32,354.06
2016,7,25,14,0,97.0,418.0,3.3,19.0,503.0,484.53,371.5
2016,7,25,14,15,96.0,403.0,3.35,18.5,485.0,463.95,357.29
2016,7,25,14,30,95.0,388.0,3.4,18.0,467.0,443.29,343.07
2016,7,25,14,45,88.0,368.0,3.45,18.0,439.0,413.65,321.16
2016,7,25,15,0,81.0,348.0,3.5,18.0,411.0,384.57,299.53
2016,7,25,15,15,73.0,325.5,3.45,18.0,380.0,353.17,275.82
2016,7,25,15,30,65.0,303.0,3.4,18.0,349.0,322.57,252.56
2016,7,25,15,45,56.5,278.5,3.4,18.0,316.5,290.75,228.19
2016,7,25,16,0,48.0,254.0,3.4,18.0,284.0,259.9,204.38
2016,7,25,16,15,31.0,219.5,3.35,17.5,238.5,217.69,171.69
2016,7,25,16,30,14.0,185.0,3.3,17.0,193.0,180.15,142.44
2016,7,25,16,45,9.5,165.5,3.25,17.0,171.0,159.26,125.99
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,138.95,109.88
2016,7,25,17,15,2.5,128.5,3.15,16.5,130.0,121.4,96.02
2016,7,25,17,30,0.0,111.0,3.1,16.0,111.0,104.2,82.23
2016,7,25,17,45,301.0,83.5,3.05,16.0,160.5,92.42,60.34
2016,7,25,18,0,602.0,56.0,3.0,16.0,210.0,59.83,31.58
2016,7,25,18,15,528.5,49.0,2.9,16.0,161.5,34.23,24.6
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,30.92,21.28
2016,7,25,18,45,334.0,31.5,2.75,16.0,73.5,24.06,14.37
2016,7,25,19,0,213.0,21.0,2.7,16.0,34.0,16.69,0.0
2016,7,25,19,15,106.5,10.5,2.6,15.5,17.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.0,0.75,14.0,13.0,16.92,0.0
2016,7,26,5,30,165.0,18.0,0.8,14.0,26.0,46.62,0.0
2016,7,26,5,45,284.5,29.5,0.85,14.5,63.0,97.49,59.03
2016,7,26,6,0,404.0,41.0,0.9,15.0,100.0,156.66,110.06
2016,7,26,6,15,480.5,49.5,0.85,15.0,147.0,212.36,158.85
2016,7,26,6,30,557.0,58.0,0.8,15.0,194.0,276.07,214.06
2016,7,26,6,45,329.0,95.5,0.8,15.5,180.5,249.0,198.02
2016,7,26,7,0,101.0,133.0,0.8,16.0,167.0,189.54,151.75
2016,7,26,7,15,88.5,154.0,0.8,16.5,187.5,205.08,164.42
2016,7,26,7,30,76.0,175.0,0.8,17.0,208.0,223.76,178.68
2016,7,26,7,45,125.0,200.0,0.85,17.5,262.5,289.44,230.44
2016,7,26,8,0,174.0,225.0,0.9,18.0,317.0,353.86,279.79
2016,7,26,8,15,189.5,247.0,0.9,18.0,356.0,395.2,310.34
2016,7,26,8,30,205.0,269.0,0.9,18.0,395.0,437.33,341.07
2016,7,26,8,45,174.5,293.0,0.95,18.5,406.0,446.13,345.17
2016,7,26,9,0,144.0,317.0,1.0,19.0,417.0,452.13,347.32
2016,7,26,9,15,173.0,336.5,1.05,19.0,463.5,501.44,383.34
2016,7,26,9,30,202.0,356.0,1.1,19.0,510.0,551.91,419.32
2016,7,26,9,45,199.5,374.5,1.15,19.5,533.0,573.56,432.76
2016,7,26,10,0,197.0,393.0,1.2,20.0,556.0,594.3,445.7
2016,7,26,10,15,194.5,409.0,1.3,20.0,574.0,611.47,457.34
2016,7,26,10,30,192.0,425.0,1.4,20.0,592.0,627.71,468.36
2016,7,26,10,45,222.0,432.0,1.5,20.5,630.5,665.39,494.45
2016,7,26,11,0,252.0,439.0,1.6,21.0,669.0,710.45,524.97
2016,7,26,11,15,246.5,448.5,1.75,21.0,676.5,714.21,527.58
2016,7,26,11,30,241.0,458.0,1.9,21.0,684.0,716.75,529.75
2016,7,26,11,45,253.5,459.5,2.1,21.0,699.0,727.78,538.75
2016,7,26,12,0,266.0,461.0,2.3,21.0,714.0,737.58,546.82
2016,7,26,12,15,251.5,464.5,2.4,21.0,704.0,721.62,535.8
2016,7,26,12,30,237.0,468.0,2.5,21.0,694.0,700.13,521.2
2016,7,26,12,45,252.5,460.5,2.65,21.0,699.5,705.04,526.05
2016,7,26,13,0,268.0,453.0,2.8,21.0,705.0,703.79,526.5
2016,7,26,13,15,275.5,443.5,2.9,21.0,698.5,691.79,519.06
2016,7,26,13,30,283.0,434.0,3.0,21.0,692.0,678.62,510.81
2016,7,26,13,45,288.5,420.5,3.1,21.0,678.5,658.67,497.71
2016,7,26,14,0,294.0,407.0,3.2,21.0,665.0,637.68,483.76
2016,7,26,14,15,319.0,385.0,3.2,20.5,656.5,622.81,475.2
2016,7,26,14,30,344.0,363.0,3.2,20.0,648.0,605.51,464.62
2016,7,26,14,45,311.0,355.0,3.25,20.0,604.0,557.9,429.61
2016,7,26,15,0,278.0,347.0,3.3,20.0,560.0,512.34,395.85
2016,7,26,15,15,266.5,329.0,3.25,20.0,524.5,473.18,366.7
2016,7,26,15,30,255.0,311.0,3.2,20.0,489.0,434.73,337.66
2016,7,26,15,45,230.5,292.0,3.2,20.0,445.5,391.33,304.44
2016,7,26,16,0,206.0,273.0,3.2,20.0,402.0,348.59,271.38
2016,7,26,16,15,150.5,250.0,3.15,19.5,340.0,291.83,227.68
2016,7,26,16,30,95.0,227.0,3.1,19.0,278.0,243.58,190.53
2016,7,26,16,45,74.5,201.0,3.05,19.0,238.5,207.26,161.98
2016,7,26,17,0,54.0,175.0,3.0,19.0,199.0,173.41,135.32
2016,7,26,17,15,48.5,154.0,2.9,18.5,173.5,149.17,116.12
2016,7,26,17,30,43.0,133.0,2.8,18.0,148.0,125.71,97.41
2016,7,26,17,45,283.5,99.0,2.7,18.0,172.5,107.17,72.85
2016,7,26,18,0,524.0,65.0,2.6,18.0,197.0,64.0,37.02
2016,7,26,18,15,450.0,55.5,2.5,17.5,150.5,40.1,29.56
2016,7,26,18,30,376.0,46.0,2.4,17.0,104.0,34.81,24.52
2016,7,26,18,45,261.0,33.0,2.3,16.5,66.0,25.66,15.54
2016,7,26,19,0,146.0,20.0,2.2,16.0,28.0,15.63,0.0
2016,7,26,19,15,73.0,10.0,2.1,16.0,14.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.5,7.5,1.2,15.0,9.0,11.38,0.0
2016,7,27,5,30,83.0,15.0,1.2,15.0,18.0,30.32,0.0
2016,7,27,5,45,180.5,30.0,1.25,15.5,51.5,75.88,45.55
2016,7,27,6,0,278.0,45.0,1.3,16.0,85.0,127.07,89.69
2016,7,27,6,15,350.5,57.5,1.25,16.0,128.5,178.4,134.03
2016,7,27,6,30,423.0,70.0,1.2,16.0,172.0,237.51,184.96
2016,7,27,6,45,236.5,99.0,1.2,16.5,158.0,208.8,166.24
2016,7,27,7,0,50.0,128.0,1.2,17.0,144.0,155.44,123.84
2016,7,27,7,15,29.5,137.5,1.2,17.0,147.5,156.19,124.48
2016,7,27,7,30,9.0,147.0,1.2,17.0,151.0,150.87,119.6
2016,7,27,7,45,18.0,171.5,1.3,17.5,180.5,181.49,143.94
2016,7,27,8,0,27.0,196.0,1.4,18.0,210.0,218.51,172.85
2016,7,27,8,15,30.0,215.5,1.4,18.0,233.0,241.71,190.52
2016,7,27,8,30,33.0,235.0,1.4,18.0,256.0,265.07,208.17
2016,7,27,8,45,39.0,259.0,1.45,18.5,285.0,295.73,230.97
2016,7,27,9,0,45.0,283.0,1.5,19.0,314.0,326.69,253.62
2016,7,27,9,15,70.5,316.0,1.55,19.0,368.0,384.12,296.97
2016,7,27,9,30,96.0,349.0,1.6,19.0,422.0,442.83,340.39
2016,7,27,9,45,93.5,365.5,1.65,19.5,439.5,459.48,350.92
2016,7,27,10,0,91.0,382.0,1.7,20.0,457.0,475.64,361.3
2016,7,27,10,15,105.5,401.5,1.8,20.0,491.0,510.65,386.72
2016,7,27,10,30,120.0,421.0,1.9,20.0,525.0,553.96,417.66
2016,7,27,10,45,193.5,428.0,2.0,20.0,601.5,633.32,475.99
2016,7,27,11,0,267.0,435.0,2.1,20.0,678.0,721.14,538.66
2016,7,27,11,15,260.5,444.5,2.2,20.0,685.0,724.01,539.81
2016,7,27,11,30,254.0,454.0,2.3,20.0,692.0,725.6,540.85
2016,7,27,11,45,236.5,462.0,2.4,20.0,685.0,707.02,527.8
2016,7,27,12,0,219.0,470.0,2.5,20.0,678.0,694.42,518.89
2016,7,27,12,15,189.5,472.5,2.6,20.0,652.5,663.72,496.96
2016,7,27,12,30,160.0,475.0,2.7,20.0,627.0,632.83,474.81
2016,7,27,12,45,158.5,471.0,2.8,20.0,620.5,622.15,467.88
2016,7,27,13,0,157.0,467.0,2.9,20.0,614.0,610.95,460.42
2016,7,27,13,15,158.0,459.0,2.95,20.0,605.5,597.59,451.39
2016,7,27,13,30,159.0,451.0,3.0,20.0,597.0,583.72,441.98
2016,7,27,13,45,155.0,439.0,3.15,20.0,578.5,561.22,426.49
2016,7,27,14,0,151.0,427.0,3.3,20.0,560.0,538.62,410.8
2016,7,27,14,15,142.0,411.5,3.3,19.5,533.0,508.72,389.94
2016,7,27,14,30,133.0,396.0,3.3,19.0,506.0,479.26,369.19
2016,7,27,14,45,149.5,378.5,3.35,19.0,497.5,466.37,360.62
2016,7,27,15,0,166.0,361.0,3.4,19.0,489.0,451.89,350.6
2016,7,27,15,15,152.5,340.5,3.35,18.5,453.0,414.55,323.09
2016,7,27,15,30,139.0,320.0,3.3,18.0,417.0,378.34,296.16
2016,7,27,15,45,106.0,292.0,3.3,18.0,363.5,328.39,257.63
2016,7,27,16,0,73.0,264.0,3.3,18.0,310.0,280.34,220.35
2016,7,27,16,15,45.5,226.5,3.25,18.0,254.5,229.78,180.85
2016,7,27,16,30,18.0,189.0,3.2,18.0,199.0,185.12,145.82
2016,7,27,16,45,9.0,162.5,3.15,18.0,167.5,156.32,123.14
2016,7,27,17,0,0.0,136.0,3.1,18.0,136.0,128.68,101.23
2016,7,27,17,15,0.0,118.5,3.05,17.5,118.5,111.99,88.01
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,95.39,74.6
2016,7,27,17,45,258.0,80.5,2.95,17.0,145.0,85.11,55.89
2016,7,27,18,0,516.0,60.0,2.9,17.0,189.0,58.33,33.15
2016,7,27,18,15,443.0,51.5,2.8,16.5,144.0,36.66,26.65
2016,7,27,18,30,370.0,43.0,2.7,16.0,99.0,32.13,22.27
2016,7,27,18,45,265.0,30.5,2.65,16.0,63.0,23.39,13.57
2016,7,27,19,0,160.0,18.0,2.6,16.0,27.0,14.0,0.0
2016,7,27,19,15,80.0,9.0,2.5,16.0,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,7.5,1.7,14.0,11.0,15.14,0.0
2016,7,28,5,30,163.0,15.0,1.7,14.0,22.0,42.39,0.0
2016,7,28,5,45,280.0,26.0,1.7,14.0,57.5,92.24,53.89
2016,7,28,6,0,397.0,37.0,1.7,14.0,93.0,149.61,104.81
2016,7,28,6,15,472.0,45.0,1.65,14.0,138.5,203.67,152.88
2016,7,28,6,30,547.0,53.0,1.6,14.0,184.0,265.63,207.61
2016,7,28,6,45,324.0,92.0,1.6,14.5,174.5,242.5,194.63
2016,7,28,7,0,101.0,131.0,1.6,15.0,165.0,187.36,151.25
2016,7,28,7,15,409.0,101.5,1.55,15.0,274.0,330.39,269.76
2016,7,28,7,30,717.0,72.0,1.5,15.0,383.0,495.38,401.59
2016,7,28,7,45,415.5,147.5,1.45,15.5,333.0,424.24,341.97
2016,7,28,8,0,114.0,223.0,1.4,16.0,283.0,311.94,248.72
2016,7,28,8,15,71.5,226.5,1.45,16.0,265.5,282.93,225.23
2016,7,28,8,30,29.0,230.0,1.5,16.0,248.0,256.79,203.12
2016,7,28,8,45,42.0,260.0,1.55,16.5,288.0,299.24,235.76
2016,7,28,9,0,55.0,290.0,1.6,17.0,328.0,342.47,268.12
2016,7,28,9,15,61.0,312.5,1.7,17.0,357.0,372.36,290.31
2016,7,28,9,30,67.0,335.0,1.8,17.0,386.0,402.36,312.48
2016,7,28,9,45,73.0,355.5,1.9,17.5,413.5,430.28,332.34
2016,7,28,10,0,79.0,376.0,2.0,18.0,441.0,458.17,352.0
2016,7,28,10,15,103.0,398.5,2.1,18.0,486.5,505.17,386.81
2016,7,28,10,30,127.0,421.0,2.2,18.0,532.0,560.82,427.29
2016,7,28,10,45,158.5,434.0,2.3,18.0,576.0,605.44,459.87
2016,7,28,11,0,190.0,447.0,2.4,18.0,620.0,649.98,492.19
2016,7,28,11,15,140.5,448.0,2.45,18.0,577.5,601.17,455.33
2016,7,28,11,30,91.0,449.0,2.5,18.0,535.0,544.11,412.8
2016,7,28,11,45,97.5,446.5,2.65,18.5,539.0,546.29,414.52
2016,7,28,12,0,104.0,444.0,2.8,19.0,543.0,548.03,415.59
2016,7,28,12,15,81.5,438.0,2.85,18.5,515.5,517.35,393.35
2016,7,28,12,30,59.0,432.0,2.9,18.0,488.0,486.88,371.23
2016,7,28,12,45,70.0,438.5,2.95,18.0,504.5,501.17,382.4
2016,7,28,13,0,81.0,445.0,3.0,18.0,521.0,514.67,392.78
2016,7,28,13,15,78.5,435.5,3.0,18.0,508.5,499.22,381.53
2016,7,28,13,30,76.0,426.0,3.0,18.0,496.0,483.72,370.38
2016,7,28,13,45,88.0,421.5,3.05,18.0,500.5,485.37,372.45
2016,7,28,14,0,100.0,417.0,3.1,18.0,505.0,485.99,373.67
2016,7,28,14,15,112.5,405.5,3.1,18.0,501.0,479.93,369.92
2016,7,28,14,30,125.0,394.0,3.1,18.0,497.0,471.37,364.3
2016,7,28,14,45,102.5,369.5,3.1,18.0,452.0,425.1,329.6
2016,7,28,15,0,80.0,345.0,3.1,18.0,407.0,380.96,296.32
2016,7,28,15,15,89.0,329.0,3.1,17.5,394.0,366.02,286.2
2016,7,28,15,30,98.0,313.0,3.1,17.0,381.0,350.14,275.02
2016,7,28,15,45,99.5,290.5,3.1,17.0,356.0,323.54,254.72
2016,7,28,16,0,101.0,268.0,3.1,17.0,331.0,296.81,234.07
2016,7,28,16,15,61.0,230.0,3.05,17.0,267.5,239.18,188.83
2016,7,28,16,30,21.0,192.0,3.0,17.0,204.0,188.85,149.29
2016,7,28,16,45,25.0,177.5,3.0,17.0,190.0,174.57,138.05
2016,7,28,17,0,29.0,163.0,3.0,17.0,176.0,156.75,123.66
2016,7,28,17,15,24.5,143.0,3.0,16.5,153.0,138.11,108.93
2016,7,28,17,30,20.0,123.0,3.0,16.0,130.0,117.04,92.03
2016,7,28,17,45,271.5,90.0,3.0,16.0,158.5,93.46,62.65
2016,7,28,18,0,523.0,57.0,3.0,16.0,187.0,54.87,30.82
2016,7,28,18,15,450.5,48.5,2.85,15.5,142.0,34.17,24.56
2016,7,28,18,30,378.0,40.0,2.7,15.0,97.0,29.51,20.06
2016,7,28,18,45,268.0,28.5,2.55,15.0,61.5,21.64,12.05
2016,7,28,19,0,158.0,17.0,2.4,15.0,26.0,13.16,0.0
2016,7,28,19,15,79.0,8.5,2.25,15.0,13.0,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,7.0,2.1,14.0,9.0,11.86,0.0
2016,7,29,5,30,106.0,14.0,2.1,14.0,18.0,29.1,0.0
2016,7,29,5,45,212.0,27.5,2.15,14.5,51.5,78.98,45.51
2016,7,29,6,0,318.0,41.0,2.2,15.0,85.0,133.25,93.5
2016,7,29,6,15,393.0,50.5,2.15,15.0,128.5,184.66,138.7
2016,7,29,6,30,468.0,60.0,2.1,15.0,172.0,244.01,190.79
2016,7,29,6,45,234.0,83.5,2.05,15.5,139.5,190.04,152.13
2016,7,29,7,0,0.0,107.0,2.0,16.0,107.0,105.92,83.53
2016,7,29,7,15,23.0,136.5,1.95,16.0,146.5,147.85,118.42
2016,7,29,7,30,46.0,166.0,1.9,16.0,186.0,196.96,158.53
2016,7,29,7,45,66.5,192.5,1.9,16.5,225.0,239.31,192.17
2016,7,29,8,0,87.0,219.0,1.9,17.0,264.0,283.38,226.55
2016,7,29,8,15,73.5,236.5,1.95,17.0,277.0,295.26,234.84
2016,7,29,8,30,60.0,254.0,2.0,17.0,290.0,305.85,242.08
2016,7,29,8,45,102.5,284.0,2.05,17.5,352.5,372.59,293.63
2016,7,29,9,0,145.0,314.0,2.1,18.0,415.0,449.87,351.58
2016,7,29,9,15,123.5,331.5,2.1,18.0,421.0,454.05,352.76
2016,7,29,9,30,102.0,349.0,2.1,18.0,427.0,448.27,347.0
2016,7,29,9,45,124.5,370.5,2.15,18.0,470.0,501.4,386.34
2016,7,29,10,0,147.0,392.0,2.2,18.0,513.0,546.9,419.34
2016,7,29,10,15,165.5,407.5,2.25,18.0,548.0,582.5,444.87
2016,7,29,10,30,184.0,423.0,2.3,18.0,583.0,618.04,470.21
2016,7,29,10,45,198.0,434.0,2.4,18.5,610.0,644.13,487.92
2016,7,29,11,0,212.0,445.0,2.5,19.0,637.0,669.65,505.17
2016,7,29,11,15,219.0,452.0,2.55,19.0,653.5,683.29,514.59
2016,7,29,11,30,226.0,459.0,2.6,19.0,670.0,696.0,523.47
2016,7,29,11,45,229.0,463.0,2.65,19.0,678.0,700.62,526.67
2016,7,29,12,0,232.0,467.0,2.7,19.0,686.0,704.2,529.26
2016,7,29,12,15,174.5,467.5,2.75,19.0,632.5,644.04,485.17
2016,7,29,12,30,117.0,468.0,2.8,19.0,579.0,584.38,441.22
2016,7,29,12,45,110.0,462.0,2.9,19.0,566.0,562.71,426.23
2016,7,29,13,0,103.0,456.0,3.0,19.0,553.0,546.08,414.51
2016,7,29,13,15,122.5,452.5,3.05,19.0,566.0,559.07,424.97
2016,7,29,13,30,142.0,449.0,3.1,19.0,579.0,566.81,431.49
2016,7,29,13,45,124.5,434.0,3.2,19.0,545.5,530.45,405.07
2016,7,29,14,0,107.0,419.0,3.3,19.0,512.0,493.6,378.28
2016,7,29,14,15,98.0,401.0,3.3,18.5,484.0,463.49,357.0
2016,7,29,14,30,89.0,383.0,3.3,18.0,456.0,433.94,335.87
2016,7,29,14,45,78.0,360.5,3.3,18.0,422.5,399.4,310.11
2016,7,29,15,0,67.0,338.0,3.3,18.0,389.0,365.83,284.9
2016,7,29,15,15,64.0,317.5,3.25,18.0,364.0,340.03,265.56
2016,7,29,15,30,61.0,297.0,3.2,18.0,339.0,314.55,246.29
2016,7,29,15,45,45.5,265.5,3.2,18.0,295.5,273.03,214.26
2016,7,29,16,0,30.0,234.0,3.2,18.0,252.0,233.32,183.42
2016,7,29,16,15,26.0,213.5,3.15,17.5,228.5,212.69,167.79
2016,7,29,16,30,22.0,193.0,3.1,17.0,205.0,190.04,150.33
2016,7,29,16,45,11.0,164.0,3.1,17.0,170.0,158.17,125.1
2016,7,29,17,0,0.0,135.0,3.1,17.0,135.0,127.71,100.86
2016,7,29,17,15,0.0,117.5,3.05,16.5,117.5,111.02,87.57
2016,7,29,17,30,0.0,100.0,3.0,16.0,100.0,94.42,74.09
2016,7,29,17,45,267.5,78.0,2.95,16.0,144.0,82.71,53.93
2016,7,29,18,0,535.0,56.0,2.9,16.0,188.0,53.19,29.82
2016,7,29,18,15,461.5,48.0,2.7,16.0,142.5,33.9,24.25
2016,7,29,18,30,388.0,40.0,2.5,16.0,97.0,29.68,20.08
2016,7,29,18,45,272.5,28.5,2.4,16.0,61.0,21.8,11.94
2016,7,29,19,0,157.0,17.0,2.3,16.0,25.0,13.29,0.0
2016,7,29,19,15,78.5,8.5,2.15,15.5,12.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.0,7.0,1.95,14.0,10.0,6.88,0.0
2016,7,30,5,30,160.0,14.0,2.0,14.0,20.0,36.68,0.0
2016,7,30,5,45,282.5,25.0,2.15,14.5,55.5,91.03,50.87
2016,7,30,6,0,405.0,36.0,2.3,15.0,91.0,149.57,103.71
2016,7,30,6,15,481.5,43.5,2.3,15.0,136.5,203.8,152.08
2016,7,30,6,30,558.0,51.0,2.3,15.0,182.0,266.13,207.35
2016,7,30,6,45,282.0,81.5,2.3,15.5,148.0,212.91,170.56
2016,7,30,7,0,6.0,112.0,2.3,16.0,114.0,114.07,90.33
2016,7,30,7,15,20.0,136.5,2.25,16.0,144.5,146.35,117.2
2016,7,30,7,30,34.0,161.0,2.2,16.0,175.0,184.74,148.54
2016,7,30,7,45,64.5,190.0,2.2,16.0,222.0,235.41,189.63
2016,7,30,8,0,95.0,219.0,2.2,16.0,269.0,288.72,232.17
2016,7,30,8,15,84.0,238.5,2.2,16.0,286.0,304.9,243.87
2016,7,30,8,30,73.0,258.0,2.2,16.0,303.0,319.95,254.61
2016,7,30,8,45,99.5,285.0,2.25,16.5,351.0,371.39,294.01
2016,7,30,9,0,126.0,312.0,2.3,17.0,399.0,432.23,339.54
2016,7,30,9,15,104.0,327.0,2.35,17.0,401.5,424.68,332.22
2016,7,30,9,30,82.0,342.0,2.4,17.0,404.0,423.23,329.77
2016,7,30,9,45,74.0,354.0,2.5,17.5,412.5,429.75,333.3
2016,7,30,10,0,66.0,366.0,2.6,18.0,421.0,435.62,336.31
2016,7,30,10,15,62.0,376.0,2.65,18.0,428.5,442.57,340.87
2016,7,30,10,30,58.0,386.0,2.7,18.0,436.0,449.13,345.15
2016,7,30,10,45,100.0,416.0,2.8,18.5,505.0,521.27,398.79
2016,7,30,11,0,142.0,446.0,2.9,19.0,574.0,601.7,456.85
2016,7,30,11,15,123.5,450.0,2.95,19.0,563.5,586.54,444.6
2016,7,30,11,30,105.0,454.0,3.0,19.0,553.0,563.33,427.23
2016,7,30,11,45,73.5,430.0,3.05,19.0,499.5,505.61,384.43
2016,7,30,12,0,42.0,406.0,3.1,19.0,446.0,448.16,341.42
2016,7,30,12,15,130.0,437.5,3.1,19.0,560.5,570.14,433.92
2016,7,30,12,30,218.0,469.0,3.1,19.0,675.0,682.76,516.22
2016,7,30,12,45,153.0,458.0,3.1,19.0,602.5,604.0,457.5
2016,7,30,13,0,88.0,447.0,3.1,19.0,530.0,523.21,397.52
2016,7,30,13,15,75.0,430.0,3.05,18.5,500.0,490.67,374.57
2016,7,30,13,30,62.0,413.0,3.0,18.0,470.0,458.72,351.59
2016,7,30,13,45,61.0,402.0,3.0,18.0,456.5,443.5,340.72
2016,7,30,14,0,60.0,391.0,3.0,18.0,443.0,428.24,329.72
2016,7,30,14,15,69.0,383.5,2.95,18.0,441.5,424.1,327.24
2016,7,30,14,30,78.0,376.0,2.9,18.0,440.0,419.1,324.05
2016,7,30,14,45,100.5,366.0,2.9,18.0,445.0,420.26,325.9
2016,7,30,15,0,123.0,356.0,2.9,18.0,450.0,418.6,325.47
2016,7,30,15,15,107.5,333.0,2.85,17.5,411.5,380.8,297.39
2016,7,30,15,30,92.0,310.0,2.8,17.0,373.0,343.77,269.7
2016,7,30,15,45,122.5,291.5,2.8,17.0,370.0,334.18,262.93
2016,7,30,16,0,153.0,273.0,2.8,17.0,367.0,322.86,254.22
2016,7,30,16,15,116.0,246.5,2.85,17.0,314.5,273.63,215.59
2016,7,30,16,30,79.0,220.0,2.9,17.0,262.0,231.05,182.2
2016,7,30,16,45,66.0,195.0,2.95,17.0,228.0,198.85,156.66
