Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,0,53.0,170.0,3.0,17.0,194.0,168.3,132.28
2016,7,30,17,15,49.0,149.0,3.0,16.5,169.0,144.45,113.16
2016,7,30,17,30,45.0,128.0,3.0,16.0,144.0,121.21,94.41
2016,7,30,17,45,333.0,87.5,3.05,16.0,171.0,95.02,61.82
2016,7,30,18,0,621.0,47.0,3.1,16.0,198.0,49.13,25.68
2016,7,30,18,15,549.0,40.5,3.05,15.5,150.5,30.23,21.05
2016,7,30,18,30,477.0,34.0,3.0,15.0,103.0,24.45,15.6
2016,7,30,18,45,359.0,24.5,2.95,15.0,64.5,18.23,8.94
2016,7,30,19,0,241.0,15.0,2.9,15.0,26.0,11.52,0.0
2016,7,30,19,15,120.5,7.5,2.8,15.0,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,84.5,6.5,2.45,14.0,9.5,0.0,0.0
2016,7,31,5,30,169.0,13.0,2.5,14.0,19.0,36.74,0.0
2016,7,31,5,45,286.5,24.5,2.65,14.5,54.5,90.55,49.19
2016,7,31,6,0,404.0,36.0,2.8,15.0,90.0,148.82,102.92
2016,7,31,6,15,481.5,43.5,2.75,15.0,136.0,203.23,151.55
2016,7,31,6,30,559.0,51.0,2.7,15.0,182.0,265.86,207.2
2016,7,31,6,45,279.5,78.5,2.65,15.5,144.0,208.3,166.92
2016,7,31,7,0,0.0,106.0,2.6,16.0,106.0,105.0,82.81
2016,7,31,7,15,0.5,121.0,2.45,16.0,121.5,120.0,95.25
2016,7,31,7,30,1.0,136.0,2.3,16.0,137.0,135.07,107.39
2016,7,31,7,45,14.0,164.0,2.2,16.0,171.5,171.4,136.98
2016,7,31,8,0,27.0,192.0,2.1,16.0,206.0,214.51,171.55
2016,7,31,8,15,138.5,225.0,2.0,16.0,308.0,335.27,269.32
2016,7,31,8,30,250.0,258.0,1.9,16.0,410.0,466.07,370.9
2016,7,31,8,45,235.5,283.0,1.85,16.5,434.5,483.05,380.8
2016,7,31,9,0,221.0,308.0,1.8,17.0,459.0,505.56,395.17
2016,7,31,9,15,328.5,297.0,1.8,17.0,537.0,599.26,465.93
2016,7,31,9,30,436.0,286.0,1.8,17.0,615.0,698.88,538.41
2016,7,31,9,45,636.0,206.5,1.8,17.5,711.0,809.9,619.19
2016,7,31,10,0,836.0,127.0,1.8,18.0,807.0,915.97,687.86
2016,7,31,10,15,843.5,128.5,1.8,18.0,836.0,940.3,701.83
2016,7,31,10,30,851.0,130.0,1.8,18.0,865.0,961.91,714.91
2016,7,31,10,45,859.0,129.5,1.8,18.0,888.5,979.08,725.13
2016,7,31,11,0,867.0,129.0,1.8,18.0,912.0,993.29,733.53
2016,7,31,11,15,714.5,234.0,1.85,18.0,887.0,964.78,714.82
2016,7,31,11,30,562.0,339.0,1.9,18.0,862.0,919.23,681.02
2016,7,31,11,45,337.0,401.5,1.95,18.0,716.0,750.9,561.73
2016,7,31,12,0,112.0,464.0,2.0,18.0,570.0,582.91,437.94
2016,7,31,12,15,138.5,468.0,2.05,18.0,599.0,609.46,459.06
2016,7,31,12,30,165.0,472.0,2.1,18.0,628.0,634.73,477.8
2016,7,31,12,45,142.5,465.5,2.2,18.0,599.0,601.58,453.99
2016,7,31,13,0,120.0,459.0,2.3,18.0,570.0,568.76,430.59
2016,7,31,13,15,171.5,451.0,2.35,18.0,607.5,601.88,456.67
2016,7,31,13,30,223.0,443.0,2.4,18.0,645.0,631.92,479.88
2016,7,31,13,45,180.5,433.0,2.5,18.0,594.0,576.87,439.72
2016,7,31,14,0,138.0,423.0,2.6,18.0,543.0,524.0,401.09
2016,7,31,14,15,513.0,260.5,2.65,18.0,684.5,654.89,508.18
2016,7,31,14,30,888.0,98.0,2.7,18.0,826.0,754.45,584.74
2016,7,31,14,45,539.5,227.0,2.8,18.0,663.5,596.13,464.97
2016,7,31,15,0,191.0,356.0,2.9,18.0,501.0,463.04,359.41
2016,7,31,15,15,195.0,335.0,2.95,17.5,476.5,434.78,339.8
2016,7,31,15,30,199.0,314.0,3.0,17.0,452.0,405.96,318.8
2016,7,31,15,45,138.0,288.0,3.1,17.0,381.0,338.8,266.76
2016,7,31,16,0,77.0,262.0,3.2,17.0,310.0,279.88,220.82
2016,7,31,16,15,61.0,235.0,3.2,16.5,271.0,243.19,192.52
2016,7,31,16,30,45.0,208.0,3.2,16.0,232.0,208.41,165.4
2016,7,31,16,45,22.5,171.0,3.25,16.0,183.0,167.76,133.16
2016,7,31,17,0,0.0,134.0,3.3,16.0,134.0,126.74,100.49
2016,7,31,17,15,0.0,116.5,3.25,15.5,116.5,110.04,87.14
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,93.43,73.58
2016,7,31,17,45,290.5,74.5,3.15,15.0,144.5,80.37,51.54
2016,7,31,18,0,581.0,50.0,3.1,15.0,190.0,46.66,25.17
2016,7,31,18,15,506.5,43.0,3.0,15.0,143.5,29.92,20.81
2016,7,31,18,30,432.0,36.0,2.9,15.0,97.0,26.36,17.21
2016,7,31,18,45,313.0,25.5,2.85,15.0,60.0,19.29,9.55
2016,7,31,19,0,194.0,15.0,2.8,15.0,23.0,11.63,0.0
2016,7,31,19,15,97.0,7.5,2.7,15.0,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.0,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,18.0,35.52,0.0
2016,8,1,5,45,290.0,23.0,2.15,14.5,53.0,88.86,46.49
2016,8,1,6,0,418.0,33.0,2.2,15.0,88.0,148.56,101.91
2016,8,1,6,15,495.0,40.0,2.15,15.0,133.5,202.86,150.53
2016,8,1,6,30,572.0,47.0,2.1,15.0,179.0,265.36,206.04
2016,8,1,6,45,286.0,61.0,2.1,15.0,127.0,190.92,152.75
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,72.93,56.24
2016,8,1,7,15,0.0,90.5,2.05,15.0,90.5,88.29,69.17
2016,8,1,7,30,0.0,106.0,2.0,15.0,106.0,103.65,81.77
2016,8,1,7,45,3.0,136.5,2.0,15.5,138.0,136.2,108.24
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,169.12,134.47
2016,8,1,8,15,6.5,177.5,1.95,16.0,181.0,179.9,142.65
2016,8,1,8,30,7.0,188.0,1.9,16.0,192.0,190.75,150.88
2016,8,1,8,45,24.5,232.0,1.85,16.5,248.5,249.34,197.05
2016,8,1,9,0,42.0,276.0,1.8,17.0,305.0,317.15,249.0
2016,8,1,9,15,95.0,314.5,1.85,17.0,384.5,403.71,315.81
2016,8,1,9,30,148.0,353.0,1.9,17.0,464.0,501.44,389.0
2016,8,1,9,45,515.0,225.0,2.0,17.0,639.0,716.3,555.79
2016,8,1,10,0,882.0,97.0,2.1,17.0,814.0,926.17,701.67
2016,8,1,10,15,889.0,98.0,2.2,17.0,843.0,950.56,715.83
2016,8,1,10,30,896.0,99.0,2.3,17.0,872.0,972.07,730.1
2016,8,1,10,45,902.0,99.5,2.4,17.5,895.0,989.07,740.06
2016,8,1,11,0,908.0,100.0,2.5,18.0,918.0,1002.91,748.01
2016,8,1,11,15,911.5,100.5,2.55,18.0,934.0,1011.03,753.19
2016,8,1,11,30,915.0,101.0,2.6,18.0,950.0,1015.81,756.34
2016,8,1,11,45,917.5,101.0,2.7,18.0,958.5,1015.71,756.91
2016,8,1,12,0,920.0,101.0,2.8,18.0,967.0,1012.24,755.38
2016,8,1,12,15,920.5,100.5,2.9,18.0,967.5,1002.93,750.07
2016,8,1,12,30,921.0,100.0,3.0,18.0,968.0,990.33,742.64
2016,8,1,12,45,922.5,98.5,3.1,18.0,961.5,974.41,733.04
2016,8,1,13,0,924.0,97.0,3.2,18.0,955.0,955.27,721.27
2016,8,1,13,15,921.5,96.5,3.3,18.0,940.5,930.36,705.54
2016,8,1,13,30,919.0,96.0,3.4,18.0,926.0,902.55,687.77
2016,8,1,13,45,916.5,93.5,3.5,18.0,905.0,870.01,666.57
2016,8,1,14,0,914.0,91.0,3.6,18.0,884.0,834.84,643.35
2016,8,1,14,15,908.5,90.0,3.65,17.5,855.5,796.35,618.46
2016,8,1,14,30,903.0,89.0,3.7,17.0,827.0,755.75,591.71
2016,8,1,14,45,895.5,87.5,3.8,17.0,792.5,711.37,560.9
2016,8,1,15,0,888.0,86.0,3.9,17.0,758.0,665.44,527.8
2016,8,1,15,15,877.5,84.0,3.9,17.0,718.5,615.88,489.32
2016,8,1,15,30,867.0,82.0,3.9,17.0,679.0,565.5,449.22
2016,8,1,15,45,853.0,80.0,3.95,17.0,634.5,512.74,406.26
2016,8,1,16,0,839.0,78.0,4.0,17.0,590.0,459.98,362.03
2016,8,1,16,15,820.5,76.0,3.95,16.5,542.0,405.61,315.78
2016,8,1,16,30,802.0,74.0,3.9,16.0,494.0,349.21,266.63
2016,8,1,16,45,478.0,125.0,3.9,16.0,368.5,251.76,190.3
2016,8,1,17,0,154.0,176.0,3.9,16.0,243.0,194.5,150.95
2016,8,1,17,15,147.5,154.0,3.85,15.5,211.0,163.42,125.33
2016,8,1,17,30,141.0,132.0,3.8,15.0,179.0,133.26,100.66
2016,8,1,17,45,356.5,92.0,3.8,15.0,183.5,98.86,64.77
2016,8,1,18,0,572.0,52.0,3.8,15.0,188.0,46.75,26.23
2016,8,1,18,15,495.0,44.5,3.7,14.5,141.5,31.35,22.09
2016,8,1,18,30,418.0,37.0,3.6,14.0,95.0,27.44,18.18
2016,8,1,18,45,289.5,26.0,3.5,14.0,58.5,19.91,9.8
2016,8,1,19,0,161.0,15.0,3.4,14.0,22.0,14.74,0.0
2016,8,1,19,15,80.5,7.5,3.35,14.0,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.8,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.9,14.0,17.0,29.17,0.0
2016,8,2,5,45,255.5,24.5,3.0,14.0,52.0,83.03,42.16
2016,8,2,6,0,393.0,36.0,3.1,14.0,87.0,145.1,100.1
2016,8,2,6,15,476.5,44.5,3.05,14.0,134.0,201.68,150.62
2016,8,2,6,30,560.0,53.0,3.0,14.0,181.0,267.18,208.82
2016,8,2,6,45,280.0,56.5,3.0,14.5,120.5,183.03,146.85
2016,8,2,7,0,0.0,60.0,3.0,15.0,60.0,57.98,43.67
2016,8,2,7,15,0.0,86.0,2.95,15.0,86.0,83.74,65.39
2016,8,2,7,30,0.0,112.0,2.9,15.0,112.0,109.81,86.97
2016,8,2,7,45,0.0,119.0,2.9,15.5,119.0,116.5,92.02
2016,8,2,8,0,0.0,126.0,2.9,16.0,126.0,123.24,97.07
2016,8,2,8,15,0.0,133.0,2.85,16.0,133.0,130.03,102.28
2016,8,2,8,30,0.0,140.0,2.8,16.0,140.0,136.85,107.49
2016,8,2,8,45,0.5,153.5,2.8,16.5,154.0,150.61,118.1
2016,8,2,9,0,1.0,167.0,2.8,17.0,168.0,164.4,128.61
2016,8,2,9,15,3.0,181.0,2.75,17.0,183.5,180.01,140.79
2016,8,2,9,30,5.0,195.0,2.7,17.0,199.0,195.73,152.98
2016,8,2,9,45,10.0,230.5,2.7,17.0,239.0,235.92,184.45
2016,8,2,10,0,15.0,266.0,2.7,17.0,279.0,276.38,215.67
2016,8,2,10,15,23.5,305.5,2.7,17.0,326.0,324.41,252.45
2016,8,2,10,30,32.0,345.0,2.7,17.0,373.0,381.25,295.32
2016,8,2,10,45,26.0,332.5,2.75,17.5,356.0,361.89,279.47
2016,8,2,11,0,20.0,320.0,2.8,18.0,339.0,335.21,258.45
2016,8,2,11,15,22.0,333.5,2.8,18.0,354.5,350.45,269.93
2016,8,2,11,30,24.0,347.0,2.8,18.0,370.0,372.7,286.47
2016,8,2,11,45,30.0,369.0,2.85,18.0,397.5,400.12,307.02
2016,8,2,12,0,36.0,391.0,2.9,18.0,425.0,427.13,327.16
2016,8,2,12,15,66.0,423.5,2.95,18.0,485.5,487.71,372.89
2016,8,2,12,30,96.0,456.0,3.0,18.0,546.0,546.98,416.87
2016,8,2,12,45,105.5,455.5,3.05,18.0,554.5,551.99,420.72
2016,8,2,13,0,115.0,455.0,3.1,18.0,563.0,560.2,427.19
2016,8,2,13,15,92.0,436.0,3.15,18.0,521.5,511.98,391.62
2016,8,2,13,30,69.0,417.0,3.2,18.0,480.0,468.82,359.65
2016,8,2,13,45,64.0,401.5,3.3,18.0,459.0,445.57,342.9
2016,8,2,14,0,59.0,386.0,3.4,18.0,438.0,422.59,326.16
2016,8,2,14,15,72.0,381.5,3.45,18.0,442.5,424.44,328.44
2016,8,2,14,30,85.0,377.0,3.5,18.0,447.0,425.07,329.68
2016,8,2,14,45,73.0,353.5,3.6,18.0,411.5,389.09,302.71
2016,8,2,15,0,61.0,330.0,3.7,18.0,376.0,354.21,276.44
2016,8,2,15,15,60.0,311.0,3.8,18.0,354.0,331.31,259.38
2016,8,2,15,30,59.0,292.0,3.9,18.0,332.0,308.52,242.2
2016,8,2,15,45,47.5,264.5,4.0,18.0,296.0,272.82,214.64
2016,8,2,16,0,36.0,237.0,4.1,18.0,260.0,238.49,187.95
2016,8,2,16,15,29.5,213.5,4.15,17.5,231.0,211.16,166.93
2016,8,2,16,30,23.0,190.0,4.2,17.0,202.0,187.38,148.51
2016,8,2,16,45,22.5,172.5,4.3,17.0,183.5,168.91,133.84
2016,8,2,17,0,22.0,155.0,4.4,17.0,165.0,150.51,119.06
2016,8,2,17,15,17.0,135.5,4.4,16.5,143.0,129.64,102.43
2016,8,2,17,30,12.0,116.0,4.4,16.0,121.0,109.43,86.17
2016,8,2,17,45,260.5,88.5,4.45,16.0,151.0,92.36,62.83
2016,8,2,18,0,509.0,61.0,4.5,16.0,181.0,52.1,32.37
2016,8,2,18,15,425.0,51.5,4.45,15.5,135.0,37.78,27.6
2016,8,2,18,30,341.0,42.0,4.4,15.0,89.0,32.39,22.29
2016,8,2,18,45,209.5,28.5,4.35,15.0,53.5,22.09,11.01
2016,8,2,19,0,78.0,15.0,4.3,15.0,18.0,14.74,0.0
2016,8,2,19,15,39.0,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,24.45,0.0
2016,8,3,5,45,233.0,24.5,2.55,14.5,49.5,77.99,37.69
2016,8,3,6,0,374.0,37.0,2.6,15.0,84.0,140.96,96.65
2016,8,3,6,15,459.5,45.5,2.45,15.0,130.5,197.07,146.32
2016,8,3,6,30,545.0,54.0,2.3,15.0,177.0,262.3,203.71
2016,8,3,6,45,272.5,69.5,2.15,15.5,131.0,194.61,155.4
2016,8,3,7,0,0.0,85.0,2.0,16.0,85.0,83.24,64.64
2016,8,3,7,15,7.0,115.5,1.9,16.0,118.5,117.76,93.49
2016,8,3,7,30,14.0,146.0,1.8,16.0,152.0,153.04,122.33
2016,8,3,7,45,11.5,158.5,1.7,16.5,164.0,164.28,130.74
2016,8,3,8,0,9.0,171.0,1.6,17.0,176.0,175.33,138.86
2016,8,3,8,15,14.0,192.0,1.6,17.0,200.5,200.22,158.44
2016,8,3,8,30,19.0,213.0,1.6,17.0,225.0,225.49,178.05
2016,8,3,8,45,39.5,251.0,1.65,17.0,277.5,288.1,227.08
2016,8,3,9,0,60.0,289.0,1.7,17.0,330.0,345.99,271.41
2016,8,3,9,15,55.0,303.0,1.8,17.0,342.5,357.58,279.3
2016,8,3,9,30,50.0,317.0,1.9,17.0,355.0,368.69,287.04
2016,8,3,9,45,54.5,336.5,2.0,17.5,379.5,393.78,305.08
2016,8,3,10,0,59.0,356.0,2.1,18.0,404.0,418.85,322.87
2016,8,3,10,15,107.5,387.5,2.2,18.0,478.5,498.17,382.73
2016,8,3,10,30,156.0,419.0,2.3,18.0,553.0,587.12,447.91
2016,8,3,10,45,150.0,430.5,2.45,18.0,562.5,593.85,451.93
2016,8,3,11,0,144.0,442.0,2.6,18.0,572.0,599.75,455.94
2016,8,3,11,15,151.0,451.0,2.75,18.0,589.0,615.08,467.26
2016,8,3,11,30,158.0,460.0,2.9,18.0,606.0,629.7,478.03
2016,8,3,11,45,100.5,432.5,3.05,18.0,526.0,535.1,408.26
2016,8,3,12,0,43.0,405.0,3.2,18.0,446.0,448.37,343.06
2016,8,3,12,15,47.0,411.5,3.3,18.0,456.5,457.05,350.13
2016,8,3,12,30,51.0,418.0,3.4,18.0,467.0,465.34,356.51
2016,8,3,12,45,53.0,417.0,3.55,18.0,467.5,463.76,355.69
2016,8,3,13,0,55.0,416.0,3.7,18.0,468.0,461.88,354.71
2016,8,3,13,15,57.5,412.0,3.85,18.0,465.0,457.16,351.69
2016,8,3,13,30,60.0,408.0,4.0,18.0,462.0,452.12,348.45
2016,8,3,13,45,58.0,395.0,4.15,18.0,446.5,434.17,335.44
2016,8,3,14,0,56.0,382.0,4.3,18.0,431.0,416.28,322.53
2016,8,3,14,15,59.5,372.0,4.35,17.5,422.0,405.62,315.66
2016,8,3,14,30,63.0,362.0,4.4,17.0,413.0,394.57,308.41
2016,8,3,14,45,52.0,335.5,4.5,17.0,376.5,357.5,280.24
2016,8,3,15,0,41.0,309.0,4.6,17.0,340.0,321.52,252.72
2016,8,3,15,15,30.0,276.5,4.6,17.0,298.5,281.14,221.44
2016,8,3,15,30,19.0,244.0,4.6,17.0,257.0,243.66,192.17
2016,8,3,15,45,14.0,220.0,4.7,17.0,229.5,216.98,171.4
2016,8,3,16,0,9.0,196.0,4.8,17.0,202.0,190.91,150.94
2016,8,3,16,15,4.5,172.5,4.8,16.5,175.5,166.15,131.61
2016,8,3,16,30,0.0,149.0,4.8,16.0,149.0,142.0,112.56
2016,8,3,16,45,0.0,133.0,4.8,16.0,133.0,126.63,100.29
2016,8,3,17,0,0.0,117.0,4.8,16.0,117.0,111.33,87.93
2016,8,3,17,15,0.0,101.0,4.75,15.5,101.0,96.09,75.61
2016,8,3,17,30,0.0,85.0,4.7,15.0,85.0,80.94,63.13
2016,8,3,17,45,270.0,71.0,4.7,15.0,134.0,73.87,47.32
2016,8,3,18,0,540.0,57.0,4.7,15.0,183.0,47.7,29.43
2016,8,3,18,15,456.5,48.5,4.6,15.0,136.0,35.25,25.41
2016,8,3,18,30,373.0,40.0,4.5,15.0,89.0,30.68,20.75
2016,8,3,18,45,235.5,27.0,4.4,15.0,53.5,21.26,9.89
2016,8,3,19,0,98.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,49.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,41.0,5.5,3.45,14.0,6.5,0.0,0.0
2016,8,4,5,30,82.0,11.0,3.5,14.0,13.0,21.98,0.0
2016,8,4,5,45,224.0,23.5,3.55,14.5,47.5,74.57,33.8
2016,8,4,6,0,366.0,36.0,3.6,15.0,82.0,137.5,93.89
2016,8,4,6,15,451.0,45.0,3.55,15.0,128.0,193.44,143.64
2016,8,4,6,30,536.0,54.0,3.5,15.0,174.0,258.49,201.24
2016,8,4,6,45,268.0,50.5,3.45,15.0,110.5,170.68,136.45
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,45.39,33.03
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,69.13,53.12
2016,8,4,7,30,0.0,96.0,3.4,15.0,96.0,93.56,73.46
2016,8,4,7,45,0.0,106.5,3.4,15.5,106.5,103.87,81.62
2016,8,4,8,0,0.0,117.0,3.4,16.0,117.0,114.19,89.7
2016,8,4,8,15,2.0,148.5,3.45,16.0,150.0,147.18,116.47
2016,8,4,8,30,4.0,180.0,3.5,16.0,183.0,180.44,143.08
2016,8,4,8,45,3.0,178.0,3.6,16.0,180.5,177.36,140.11
2016,8,4,9,0,2.0,176.0,3.7,16.0,178.0,174.33,137.28
2016,8,4,9,15,53.5,260.5,3.75,16.0,300.5,310.98,247.27
2016,8,4,9,30,105.0,345.0,3.8,16.0,423.0,447.05,352.83
2016,8,4,9,45,123.0,365.5,3.85,16.0,462.0,495.19,388.62
2016,8,4,10,0,141.0,386.0,3.9,16.0,501.0,535.37,418.5
2016,8,4,10,15,141.5,401.5,3.95,16.0,520.0,553.8,431.45
2016,8,4,10,30,142.0,417.0,4.0,16.0,539.0,571.6,444.01
2016,8,4,10,45,166.5,429.0,4.05,16.5,576.0,608.4,470.6
2016,8,4,11,0,191.0,441.0,4.1,17.0,613.0,644.95,496.62
2016,8,4,11,15,205.5,448.0,4.15,17.0,635.5,665.84,511.78
2016,8,4,11,30,220.0,455.0,4.2,17.0,658.0,685.9,526.4
2016,8,4,11,45,229.0,450.5,4.3,17.0,663.5,687.65,528.1
2016,8,4,12,0,238.0,446.0,4.4,17.0,669.0,694.64,533.7
2016,8,4,12,15,187.0,456.0,4.4,17.0,631.5,644.53,495.49
2016,8,4,12,30,136.0,466.0,4.4,17.0,594.0,600.84,461.88
2016,8,4,12,45,104.5,449.5,4.4,17.0,547.5,545.02,420.12
2016,8,4,13,0,73.0,433.0,4.4,17.0,501.0,495.48,382.6
2016,8,4,13,15,67.5,421.0,4.4,17.0,482.5,475.08,367.57
2016,8,4,13,30,62.0,409.0,4.4,17.0,464.0,454.85,352.52
2016,8,4,13,45,52.5,387.0,4.4,17.0,433.0,421.74,327.61
2016,8,4,14,0,43.0,365.0,4.4,17.0,402.0,389.31,303.11
2016,8,4,14,15,47.5,358.0,4.4,16.5,397.5,382.89,299.35
2016,8,4,14,30,52.0,351.0,4.4,16.0,393.0,375.99,295.12
2016,8,4,14,45,35.5,308.0,4.4,16.0,336.0,320.07,251.86
2016,8,4,15,0,19.0,265.0,4.4,16.0,279.0,266.7,210.21
2016,8,4,15,15,18.5,253.0,4.45,16.0,266.5,253.47,200.27
2016,8,4,15,30,18.0,241.0,4.5,16.0,254.0,240.25,190.22
2016,8,4,15,45,9.0,198.5,4.55,16.0,205.0,194.37,153.85
2016,8,4,16,0,0.0,156.0,4.6,16.0,156.0,149.56,117.96
2016,8,4,16,15,0.0,140.0,4.6,15.5,140.0,134.19,106.01
2016,8,4,16,30,0.0,124.0,4.6,15.0,124.0,118.87,93.93
2016,8,4,16,45,0.0,113.5,4.65,15.0,113.5,108.71,85.82
2016,8,4,17,0,0.0,103.0,4.7,15.0,103.0,98.55,77.62
2016,8,4,17,15,0.0,89.0,4.65,15.0,89.0,85.22,66.63
2016,8,4,17,30,0.0,75.0,4.6,15.0,75.0,71.94,55.54
2016,8,4,17,45,277.5,64.0,4.6,15.0,127.5,68.01,42.28
2016,8,4,18,0,555.0,53.0,4.6,15.0,180.0,42.99,26.36
2016,8,4,18,15,473.0,44.5,4.5,14.5,133.5,31.86,22.46
2016,8,4,18,30,391.0,36.0,4.4,14.0,87.0,27.07,17.68
2016,8,4,18,45,255.5,24.5,4.35,14.0,51.5,19.0,7.74
2016,8,4,19,0,120.0,13.0,4.3,14.0,16.0,12.78,0.0
2016,8,4,19,15,60.0,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,35.0,5.0,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,70.0,10.0,3.5,15.0,12.0,19.26,0.0
2016,8,5,5,45,202.5,24.0,3.5,15.0,45.0,70.34,29.53
2016,8,5,6,0,335.0,38.0,3.5,15.0,78.0,131.5,89.74
2016,8,5,6,15,422.0,47.5,3.4,15.0,124.0,186.9,138.76
2016,8,5,6,30,509.0,57.0,3.3,15.0,170.0,251.6,195.78
2016,8,5,6,45,565.0,64.5,3.25,15.0,220.5,310.46,248.31
2016,8,5,7,0,621.0,72.0,3.2,15.0,271.0,374.58,303.99
2016,8,5,7,15,310.5,98.5,3.1,15.0,198.0,274.0,224.63
2016,8,5,7,30,0.0,125.0,3.0,15.0,125.0,123.34,98.0
2016,8,5,7,45,0.0,132.5,2.9,15.5,132.5,130.41,103.54
2016,8,5,8,0,0.0,140.0,2.8,16.0,140.0,137.57,108.84
2016,8,5,8,15,3.0,163.0,2.65,16.0,165.0,162.71,129.0
2016,8,5,8,30,6.0,186.0,2.5,16.0,190.0,188.11,149.08
2016,8,5,8,45,10.5,208.0,2.45,16.0,215.0,213.87,169.3
2016,8,5,9,0,15.0,230.0,2.4,16.0,240.0,239.93,189.55
2016,8,5,9,15,23.5,261.5,2.35,16.0,279.0,279.39,220.21
2016,8,5,9,30,32.0,293.0,2.3,16.0,318.0,327.48,257.03
2016,8,5,9,45,34.0,310.0,2.3,16.5,337.5,347.26,271.02
2016,8,5,10,0,36.0,327.0,2.3,17.0,357.0,366.96,284.94
2016,8,5,10,15,78.5,370.5,2.3,17.0,437.5,452.85,350.32
2016,8,5,10,30,121.0,414.0,2.3,17.0,518.0,548.31,420.65
2016,8,5,10,45,135.5,427.5,2.3,17.0,547.0,576.7,440.53
2016,8,5,11,0,150.0,441.0,2.3,17.0,576.0,604.71,460.45
2016,8,5,11,15,135.5,447.5,2.35,17.0,571.0,596.21,453.45
2016,8,5,11,30,121.0,454.0,2.4,17.0,566.0,586.94,446.19
2016,8,5,11,45,130.0,459.5,2.5,17.5,581.0,599.2,454.66
2016,8,5,12,0,139.0,465.0,2.6,18.0,596.0,610.71,462.46
2016,8,5,12,15,181.5,463.5,2.7,18.0,634.0,646.79,489.91
2016,8,5,12,30,224.0,462.0,2.8,18.0,672.0,681.15,515.81
2016,8,5,12,45,556.5,296.5,2.95,18.0,811.5,831.02,633.29
2016,8,5,13,0,889.0,131.0,3.1,18.0,951.0,953.45,720.81
2016,8,5,13,15,671.5,243.0,3.3,18.0,857.0,852.47,651.65
2016,8,5,13,30,454.0,355.0,3.5,18.0,763.0,751.46,575.44
2016,8,5,13,45,316.5,387.0,3.7,18.0,668.0,648.07,499.0
2016,8,5,14,0,179.0,419.0,3.9,18.0,573.0,552.92,426.52
2016,8,5,14,15,154.0,402.5,4.0,17.5,532.0,508.68,394.81
2016,8,5,14,30,129.0,386.0,4.1,17.0,491.0,466.07,363.6
2016,8,5,14,45,88.5,351.0,4.25,17.0,421.5,397.24,311.16
2016,8,5,15,0,48.0,316.0,4.4,17.0,352.0,332.5,261.16
2016,8,5,15,15,48.0,298.5,4.4,17.0,333.0,312.28,245.99
2016,8,5,15,30,48.0,281.0,4.4,17.0,314.0,292.07,230.59
2016,8,5,15,45,48.5,262.5,4.45,17.0,293.5,271.22,214.59
2016,8,5,16,0,49.0,244.0,4.5,17.0,273.0,250.35,198.39
2016,8,5,16,15,26.5,203.0,4.45,16.5,219.0,200.35,159.04
2016,8,5,16,30,4.0,162.0,4.4,16.0,165.0,155.21,123.28
2016,8,5,16,45,6.0,152.0,4.4,16.0,155.0,145.5,115.68
2016,8,5,17,0,8.0,142.0,4.4,16.0,145.0,135.46,107.64
2016,8,5,17,15,4.0,123.0,4.35,15.5,124.5,116.15,92.18
2016,8,5,17,30,0.0,104.0,4.3,15.0,104.0,97.4,76.96
2016,8,5,17,45,184.5,89.5,4.3,15.0,131.0,85.96,60.86
2016,8,5,18,0,369.0,75.0,4.3,15.0,158.0,58.54,46.3
2016,8,5,18,15,286.0,60.5,4.2,15.0,115.0,45.45,34.28
2016,8,5,18,30,203.0,46.0,4.1,15.0,72.0,35.43,24.66
2016,8,5,18,45,113.0,28.0,4.1,15.0,41.5,23.31,9.85
2016,8,5,19,0,23.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,5,19,15,11.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.9,14.0,10.0,13.12,0.0
2016,8,6,5,45,147.0,25.0,3.95,14.0,41.0,60.02,22.88
2016,8,6,6,0,262.0,41.0,4.0,14.0,72.0,116.24,79.9
2016,8,6,6,15,350.5,52.5,3.95,14.0,116.5,169.31,126.53
2016,8,6,6,30,439.0,64.0,3.9,14.0,161.0,233.7,183.03
2016,8,6,6,45,219.5,51.0,3.9,14.5,99.5,151.12,120.72
2016,8,6,7,0,0.0,38.0,3.9,15.0,38.0,36.69,25.64
2016,8,6,7,15,0.0,45.5,3.9,15.0,45.5,43.94,31.81
2016,8,6,7,30,0.0,53.0,3.9,15.0,53.0,51.21,37.86
2016,8,6,7,45,0.0,70.5,3.9,15.0,70.5,68.16,51.99
2016,8,6,8,0,0.0,88.0,3.9,15.0,88.0,85.18,66.02
2016,8,6,8,15,0.0,94.5,3.95,15.0,94.5,91.55,71.07
2016,8,6,8,30,0.0,101.0,4.0,15.0,101.0,97.94,76.11
2016,8,6,8,45,0.0,109.0,4.05,15.5,109.0,105.82,82.2
2016,8,6,9,0,0.0,117.0,4.1,16.0,117.0,113.71,88.25
2016,8,6,9,15,0.0,129.0,4.1,16.0,129.0,125.57,97.66
2016,8,6,9,30,0.0,141.0,4.1,16.0,141.0,137.43,107.02
2016,8,6,9,45,2.5,166.0,4.2,16.0,168.5,164.49,128.68
2016,8,6,10,0,5.0,191.0,4.3,16.0,196.0,191.7,150.29
2016,8,6,10,15,5.5,190.0,4.3,16.0,195.0,191.16,149.61
2016,8,6,10,30,6.0,189.0,4.3,16.0,194.0,190.63,149.02
2016,8,6,10,45,8.0,211.5,4.35,16.5,218.5,214.94,167.88
2016,8,6,11,0,10.0,234.0,4.4,17.0,243.0,239.24,186.53
2016,8,6,11,15,11.0,244.5,4.4,17.0,254.5,250.56,195.21
2016,8,6,11,30,12.0,255.0,4.4,17.0,266.0,261.8,203.87
2016,8,6,11,45,13.5,271.5,4.45,17.0,284.5,279.41,217.5
2016,8,6,12,0,15.0,288.0,4.5,17.0,303.0,296.88,231.0
2016,8,6,12,15,15.0,290.0,4.5,17.0,305.0,298.37,232.08
2016,8,6,12,30,15.0,292.0,4.5,17.0,307.0,299.77,233.16
2016,8,6,12,45,17.5,310.0,4.5,17.0,327.0,319.2,248.25
2016,8,6,13,0,20.0,328.0,4.5,17.0,347.0,338.35,263.07
2016,8,6,13,15,17.5,305.5,4.5,17.0,321.5,313.04,243.63
2016,8,6,13,30,15.0,283.0,4.5,17.0,296.0,287.96,224.39
2016,8,6,13,45,21.0,306.5,4.55,17.0,325.0,314.9,245.72
2016,8,6,14,0,27.0,330.0,4.6,17.0,354.0,342.52,267.4
2016,8,6,14,15,20.5,296.5,4.7,17.0,314.5,302.21,236.37
2016,8,6,14,30,14.0,263.0,4.8,17.0,275.0,263.93,206.77
2016,8,6,14,45,22.0,276.5,4.95,17.0,294.0,281.16,220.97
2016,8,6,15,0,30.0,290.0,5.1,17.0,313.0,296.49,233.57
2016,8,6,15,15,30.5,275.5,5.2,16.5,297.5,280.39,221.76
2016,8,6,15,30,31.0,261.0,5.3,16.0,282.0,264.25,209.86
2016,8,6,15,45,27.0,240.0,5.45,16.0,257.5,239.9,190.84
2016,8,6,16,0,23.0,219.0,5.6,16.0,233.0,218.29,173.89
2016,8,6,16,15,11.5,177.5,5.7,16.0,184.5,173.43,137.94
2016,8,6,16,30,0.0,136.0,5.8,16.0,136.0,129.96,102.81
2016,8,6,16,45,0.0,125.0,5.9,16.0,125.0,119.24,94.31
2016,8,6,17,0,0.0,114.0,6.0,16.0,114.0,108.5,85.68
2016,8,6,17,15,0.0,98.5,6.05,15.5,98.5,93.72,73.69
2016,8,6,17,30,0.0,83.0,6.1,15.0,83.0,79.01,61.53
2016,8,6,17,45,0.0,67.5,6.15,15.0,67.5,64.39,49.12
2016,8,6,18,0,0.0,52.0,6.2,15.0,52.0,49.89,38.64
2016,8,6,18,15,0.0,38.0,6.2,14.5,38.0,36.7,26.63
2016,8,6,18,30,0.0,24.0,6.2,14.0,24.0,23.17,14.17
2016,8,6,18,45,0.0,13.5,6.2,14.0,13.5,13.02,2.4
2016,8,6,19,0,0.0,3.0,6.2,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,6.15,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,31.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,63.0,10.0,5.3,14.0,11.0,18.15,0.0
2016,8,7,5,45,210.5,22.5,5.35,14.0,44.0,69.07,22.93
2016,8,7,6,0,358.0,35.0,5.4,14.0,77.0,133.19,90.07
2016,8,7,6,15,449.0,44.0,5.3,14.0,123.5,190.2,141.26
2016,8,7,6,30,540.0,53.0,5.2,14.0,170.0,257.01,200.9
2016,8,7,6,45,270.0,58.0,5.15,14.5,116.5,179.56,144.2
2016,8,7,7,0,0.0,63.0,5.1,15.0,63.0,60.89,46.16
2016,8,7,7,15,0.0,75.5,5.0,15.0,75.5,73.2,56.56
2016,8,7,7,30,0.0,88.0,4.9,15.0,88.0,85.52,66.78
2016,8,7,7,45,1.5,123.0,4.8,15.5,123.5,121.64,96.54
2016,8,7,8,0,3.0,158.0,4.7,16.0,159.0,158.13,126.05
2016,8,7,8,15,3.0,166.0,4.6,16.0,167.5,165.87,131.9
2016,8,7,8,30,3.0,174.0,4.5,16.0,176.0,173.68,137.79
2016,8,7,8,45,6.0,192.0,4.45,16.0,196.0,194.05,153.93
2016,8,7,9,0,9.0,210.0,4.4,16.0,216.0,214.63,170.09
2016,8,7,9,15,9.5,219.0,4.3,16.0,226.0,224.1,177.17
2016,8,7,9,30,10.0,228.0,4.2,16.0,236.0,233.58,184.26
2016,8,7,9,45,28.5,285.0,4.15,16.5,308.0,315.99,248.79
2016,8,7,10,0,47.0,342.0,4.1,17.0,380.0,393.22,307.58
2016,8,7,10,15,65.5,370.5,4.05,17.0,426.0,440.74,343.51
2016,8,7,10,30,84.0,399.0,4.0,17.0,472.0,488.54,379.3
2016,8,7,10,45,162.5,415.5,3.95,17.0,559.5,590.37,456.85
2016,8,7,11,0,241.0,432.0,3.9,17.0,647.0,692.55,532.42
2016,8,7,11,15,280.5,429.5,3.85,17.0,684.0,728.09,558.1
2016,8,7,11,30,320.0,427.0,3.8,17.0,721.0,762.73,583.29
2016,8,7,11,45,232.0,445.5,3.8,17.5,660.0,685.28,523.66
2016,8,7,12,0,144.0,464.0,3.8,18.0,599.0,614.62,468.8
2016,8,7,12,15,159.5,464.5,3.8,18.0,613.5,626.41,478.18
2016,8,7,12,30,175.0,465.0,3.8,18.0,628.0,637.14,486.37
2016,8,7,12,45,185.0,460.5,3.85,18.0,631.5,636.48,486.4
2016,8,7,13,0,195.0,456.0,3.9,18.0,635.0,634.76,485.76
2016,8,7,13,15,183.0,448.5,3.95,18.0,614.5,609.27,467.24
2016,8,7,13,30,171.0,441.0,4.0,18.0,594.0,583.81,448.78
2016,8,7,13,45,246.0,415.0,4.1,18.0,628.5,615.58,475.07
2016,8,7,14,0,321.0,389.0,4.2,18.0,663.0,639.52,495.1
2016,8,7,14,15,299.0,379.5,4.3,17.5,628.5,598.87,466.06
2016,8,7,14,30,277.0,370.0,4.4,17.0,594.0,559.13,437.6
2016,8,7,14,45,369.0,321.0,4.5,17.0,604.5,561.85,442.55
2016,8,7,15,0,461.0,272.0,4.6,17.0,615.0,556.31,440.43
2016,8,7,15,15,458.5,256.5,4.6,17.0,581.5,516.37,409.53
2016,8,7,15,30,456.0,241.0,4.6,17.0,548.0,475.92,377.74
2016,8,7,15,45,442.0,227.5,4.65,17.0,508.0,431.13,341.91
2016,8,7,16,0,428.0,214.0,4.7,17.0,468.0,387.2,306.04
2016,8,7,16,15,618.5,146.5,4.65,16.5,479.0,376.25,294.27
2016,8,7,16,30,809.0,79.0,4.6,16.0,490.0,346.05,263.37
2016,8,7,16,45,528.5,119.5,4.55,16.0,376.5,254.63,190.79
2016,8,7,17,0,248.0,160.0,4.5,16.0,263.0,197.02,149.73
2016,8,7,17,15,231.5,141.0,4.45,16.0,226.5,161.37,119.9
2016,8,7,17,30,215.0,122.0,4.4,16.0,190.0,127.67,92.6
2016,8,7,17,45,380.0,87.5,4.35,16.0,181.5,90.69,58.4
2016,8,7,18,0,545.0,53.0,4.3,16.0,173.0,38.32,28.26
2016,8,7,18,15,454.5,44.5,4.2,15.5,126.0,32.46,22.79
2016,8,7,18,30,364.0,36.0,4.1,15.0,79.0,27.72,17.9
2016,8,7,18,45,215.0,23.0,4.1,15.0,45.5,18.12,4.38
2016,8,7,19,0,66.0,10.0,4.1,15.0,12.0,9.83,0.0
2016,8,7,19,15,33.0,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,4.15,14.5,37.0,56.67,14.42
2016,8,8,6,0,369.0,32.0,4.3,15.0,74.0,132.28,88.15
2016,8,8,6,15,458.0,40.5,4.2,15.0,120.0,188.53,138.7
2016,8,8,6,30,547.0,49.0,4.1,15.0,166.0,254.44,197.25
2016,8,8,6,45,273.5,56.5,4.0,15.5,115.0,179.02,142.84
2016,8,8,7,0,0.0,64.0,3.9,16.0,64.0,61.9,46.81
2016,8,8,7,15,0.0,77.0,3.8,16.0,77.0,74.73,57.62
2016,8,8,7,30,0.0,90.0,3.7,16.0,90.0,87.56,68.2
2016,8,8,7,45,0.0,98.5,3.65,16.0,98.5,95.86,74.88
2016,8,8,8,0,0.0,107.0,3.6,16.0,107.0,104.18,81.5
2016,8,8,8,15,0.0,127.5,3.55,16.0,127.5,124.59,98.01
2016,8,8,8,30,0.0,148.0,3.5,16.0,148.0,145.04,114.34
2016,8,8,8,45,3.0,173.0,3.5,16.5,175.5,172.39,135.97
2016,8,8,9,0,6.0,198.0,3.5,17.0,203.0,199.99,157.47
2016,8,8,9,15,11.0,225.5,3.55,17.0,234.0,232.03,182.63
2016,8,8,9,30,16.0,253.0,3.6,17.0,265.0,264.35,207.76
2016,8,8,9,45,19.5,274.5,3.7,17.0,290.0,289.39,226.98
2016,8,8,10,0,23.0,296.0,3.8,17.0,315.0,314.53,246.17
2016,8,8,10,15,26.5,316.0,3.9,17.0,339.0,346.45,270.45
2016,8,8,10,30,30.0,336.0,4.0,17.0,363.0,370.36,288.46
2016,8,8,10,45,50.5,374.0,4.15,17.5,419.5,429.53,333.21
2016,8,8,11,0,71.0,412.0,4.3,18.0,476.0,488.76,377.27
2016,8,8,11,15,86.0,428.5,4.45,18.0,506.5,519.82,400.66
2016,8,8,11,30,101.0,445.0,4.6,18.0,537.0,550.47,423.79
2016,8,8,11,45,129.0,454.5,4.8,18.0,574.0,593.15,456.37
2016,8,8,12,0,157.0,464.0,5.0,18.0,611.0,627.34,482.65
2016,8,8,12,15,134.0,460.5,5.15,18.0,585.5,597.61,460.23
2016,8,8,12,30,111.0,457.0,5.3,18.0,560.0,562.42,433.92
2016,8,8,12,45,221.5,440.0,5.5,18.0,643.5,650.06,503.42
2016,8,8,13,0,332.0,423.0,5.7,18.0,727.0,731.49,566.94
2016,8,8,13,15,358.0,403.0,5.8,17.5,726.5,723.99,563.71
2016,8,8,13,30,384.0,383.0,5.9,17.0,726.0,714.22,559.1
2016,8,8,13,45,650.0,242.0,6.0,17.0,804.5,787.89,622.7
2016,8,8,14,0,916.0,101.0,6.1,17.0,883.0,838.08,662.2
2016,8,8,14,15,909.5,100.0,6.1,17.0,853.5,798.24,633.35
2016,8,8,14,30,903.0,99.0,6.1,17.0,824.0,756.36,603.18
2016,8,8,14,45,750.0,160.0,6.2,17.0,744.0,670.77,537.54
2016,8,8,15,0,597.0,221.0,6.3,17.0,664.0,595.42,476.51
2016,8,8,15,15,728.5,156.5,6.3,16.5,666.5,583.05,469.26
2016,8,8,15,30,860.0,92.0,6.3,16.0,669.0,560.27,452.04
2016,8,8,15,45,573.0,169.0,6.3,16.0,542.0,441.84,354.58
2016,8,8,16,0,286.0,246.0,6.3,16.0,415.0,353.43,282.02
2016,8,8,16,15,156.5,217.0,6.2,16.0,308.5,261.34,208.07
2016,8,8,16,30,27.0,188.0,6.1,16.0,202.0,183.7,146.49
2016,8,8,16,45,13.5,141.5,6.05,16.0,148.5,137.98,109.49
2016,8,8,17,0,0.0,95.0,6.0,16.0,95.0,91.11,71.18
2016,8,8,17,15,0.0,81.5,5.9,15.5,81.5,78.26,60.71
2016,8,8,17,30,0.0,68.0,5.8,15.0,68.0,65.47,50.08
2016,8,8,17,45,274.5,59.0,5.75,15.0,118.5,60.57,36.99
2016,8,8,18,0,549.0,50.0,5.7,15.0,169.0,34.56,25.04
2016,8,8,18,15,458.0,42.0,5.6,15.0,122.5,30.41,21.0
2016,8,8,18,30,367.0,34.0,5.5,15.0,76.0,26.02,16.33
2016,8,8,18,45,183.5,17.0,5.4,15.0,38.0,12.6,0.28
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,54.84,10.22
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,127.9,84.86
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,183.68,134.85
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,249.38,192.86
2016,8,9,6,45,265.5,53.5,3.0,15.0,110.0,172.09,137.17
2016,8,9,7,0,0.0,57.0,2.8,15.0,57.0,55.08,41.22
2016,8,9,7,15,0.0,68.0,2.5,15.0,68.0,65.73,50.27
2016,8,9,7,30,0.0,79.0,2.2,15.0,79.0,76.49,59.18
2016,8,9,7,45,0.0,90.5,1.9,15.5,90.5,87.83,68.3
2016,8,9,8,0,0.0,102.0,1.6,16.0,102.0,99.17,77.28
2016,8,9,8,15,0.0,112.5,1.4,16.0,112.5,109.52,85.47
2016,8,9,8,30,0.0,123.0,1.2,16.0,123.0,119.88,93.58
2016,8,9,8,45,3.5,161.5,1.0,16.5,164.0,161.14,126.34
2016,8,9,9,0,7.0,200.0,0.8,17.0,205.0,202.87,158.5
2016,8,9,9,15,8.5,211.5,0.8,17.0,218.0,215.68,167.95
2016,8,9,9,30,10.0,223.0,0.8,17.0,231.0,228.56,177.55
2016,8,9,9,45,11.0,233.0,0.8,17.5,242.0,239.52,185.27
2016,8,9,10,0,12.0,243.0,0.8,18.0,253.0,250.5,192.95
2016,8,9,10,15,51.0,318.5,0.95,18.0,362.0,372.22,285.76
2016,8,9,10,30,90.0,394.0,1.1,18.0,471.0,489.13,371.28
2016,8,9,10,45,87.0,407.0,1.25,18.0,483.0,499.79,378.12
2016,8,9,11,0,84.0,420.0,1.4,18.0,495.0,509.97,385.49
2016,8,9,11,15,105.5,436.0,1.6,18.0,531.5,546.92,413.18
2016,8,9,11,30,127.0,452.0,1.8,18.0,568.0,590.98,445.49
2016,8,9,11,45,89.5,433.0,2.0,18.5,515.5,524.96,396.86
2016,8,9,12,0,52.0,414.0,2.2,19.0,463.0,466.72,353.61
2016,8,9,12,15,168.0,429.5,2.35,19.0,586.0,598.88,453.83
2016,8,9,12,30,284.0,445.0,2.5,19.0,709.0,725.98,546.33
2016,8,9,12,45,340.0,417.5,2.7,19.0,730.5,742.96,560.34
2016,8,9,13,0,396.0,390.0,2.9,19.0,752.0,756.95,573.06
2016,8,9,13,15,382.0,390.5,3.0,19.0,735.5,732.69,556.16
2016,8,9,13,30,368.0,391.0,3.1,19.0,719.0,707.8,538.95
2016,8,9,13,45,403.5,363.0,3.25,19.0,714.0,698.03,534.21
2016,8,9,14,0,439.0,335.0,3.4,19.0,709.0,682.9,525.37
2016,8,9,14,15,358.5,351.5,3.45,18.5,650.0,616.85,476.83
2016,8,9,14,30,278.0,368.0,3.5,18.0,591.0,557.2,432.43
2016,8,9,14,45,193.0,355.0,3.6,18.0,506.5,472.14,367.96
2016,8,9,15,0,108.0,342.0,3.7,18.0,422.0,394.9,308.43
2016,8,9,15,15,91.5,317.0,3.7,18.0,382.5,354.86,278.07
2016,8,9,15,30,75.0,292.0,3.7,18.0,343.0,316.44,248.56
2016,8,9,15,45,85.0,274.0,3.7,18.0,327.5,299.19,235.54
2016,8,9,16,0,95.0,256.0,3.7,18.0,312.0,280.85,221.32
2016,8,9,16,15,55.5,216.0,3.65,17.5,248.5,222.78,175.94
2016,8,9,16,30,16.0,176.0,3.6,17.0,185.0,171.73,135.96
2016,8,9,16,45,28.5,166.0,3.55,17.0,179.0,161.36,127.55
2016,8,9,17,0,41.0,156.0,3.5,17.0,173.0,151.73,119.36
2016,8,9,17,15,35.0,135.0,3.55,16.5,148.5,128.32,100.56
2016,8,9,17,30,29.0,114.0,3.6,16.0,124.0,105.78,82.38
2016,8,9,17,45,254.0,86.0,3.65,16.0,142.0,84.38,57.73
2016,8,9,18,0,479.0,58.0,3.7,16.0,160.0,41.79,31.28
2016,8,9,18,15,385.5,47.5,3.7,15.5,115.0,35.7,25.54
2016,8,9,18,30,292.0,37.0,3.7,15.0,70.0,29.22,18.9
2016,8,9,18,45,146.0,18.5,3.7,15.0,35.0,14.3,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
