Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,16.5,3.05,14.5,33.5,50.83,5.04
2016,8,10,6,0,309.0,33.0,3.1,15.0,67.0,118.25,78.02
2016,8,10,6,15,402.0,43.0,3.0,15.0,111.5,173.84,127.51
2016,8,10,6,30,495.0,53.0,2.9,15.0,156.0,239.59,185.2
2016,8,10,6,45,247.5,54.0,2.8,15.5,105.5,165.25,131.28
2016,8,10,7,0,0.0,55.0,2.7,16.0,55.0,53.14,39.42
2016,8,10,7,15,0.0,66.0,2.55,16.0,66.0,63.79,48.44
2016,8,10,7,30,0.0,77.0,2.4,16.0,77.0,74.5,57.29
2016,8,10,7,45,0.0,93.0,2.25,16.0,93.0,90.35,70.29
2016,8,10,8,0,0.0,109.0,2.1,16.0,109.0,106.22,83.14
2016,8,10,8,15,0.5,137.5,2.05,16.0,138.0,135.11,106.51
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,164.14,129.62
2016,8,10,8,45,0.5,158.5,1.95,16.5,159.0,155.81,122.19
2016,8,10,9,0,0.0,151.0,1.9,17.0,151.0,147.65,115.06
2016,8,10,9,15,1.0,162.0,1.9,17.0,163.0,159.37,124.2
2016,8,10,9,30,2.0,173.0,1.9,17.0,175.0,171.15,133.29
2016,8,10,9,45,3.5,183.0,1.95,17.5,186.0,182.42,141.72
2016,8,10,10,0,5.0,193.0,2.0,18.0,197.0,193.75,150.15
2016,8,10,10,15,8.5,224.0,2.1,18.0,231.5,228.05,176.82
2016,8,10,10,30,12.0,255.0,2.2,18.0,266.0,262.48,203.26
2016,8,10,10,45,27.5,317.0,2.3,18.0,342.0,347.74,268.51
2016,8,10,11,0,43.0,379.0,2.4,18.0,418.0,426.91,327.62
2016,8,10,11,15,168.0,406.0,2.45,18.0,559.0,584.94,447.21
2016,8,10,11,30,293.0,433.0,2.5,18.0,700.0,742.0,560.74
2016,8,10,11,45,246.0,446.5,2.65,18.0,672.5,706.72,533.76
2016,8,10,12,0,199.0,460.0,2.8,18.0,645.0,664.19,502.92
2016,8,10,12,15,296.5,428.5,2.9,18.0,703.5,727.81,551.99
2016,8,10,12,30,394.0,397.0,3.0,18.0,762.0,781.99,593.21
2016,8,10,12,45,413.5,384.5,3.15,18.0,765.0,782.3,594.46
2016,8,10,13,0,433.0,372.0,3.3,18.0,768.0,776.12,591.64
2016,8,10,13,15,308.0,404.5,3.45,18.0,683.5,680.18,520.59
2016,8,10,13,30,183.0,437.0,3.6,18.0,599.0,589.87,452.42
2016,8,10,13,45,148.5,422.5,3.75,18.0,552.0,538.69,415.04
2016,8,10,14,0,114.0,408.0,3.9,18.0,505.0,489.42,378.33
2016,8,10,14,15,100.5,388.5,4.0,17.5,472.0,452.5,351.75
2016,8,10,14,30,87.0,369.0,4.1,17.0,439.0,418.21,326.72
2016,8,10,14,45,122.5,357.0,4.2,17.0,450.5,425.57,333.84
2016,8,10,15,0,158.0,345.0,4.3,17.0,462.0,429.01,337.62
2016,8,10,15,15,136.5,323.0,4.25,17.0,420.0,386.01,304.35
2016,8,10,15,30,115.0,301.0,4.2,17.0,378.0,345.0,272.52
2016,8,10,15,45,95.0,275.0,4.2,17.0,335.5,304.8,241.16
2016,8,10,16,0,75.0,249.0,4.2,17.0,293.0,265.55,210.33
2016,8,10,16,15,76.5,227.5,4.1,16.5,269.5,240.84,191.08
2016,8,10,16,30,78.0,206.0,4.0,16.0,246.0,216.02,171.37
2016,8,10,16,45,47.0,174.5,3.95,16.0,197.5,173.62,137.56
2016,8,10,17,0,16.0,143.0,3.9,16.0,149.0,137.64,109.15
2016,8,10,17,15,10.5,124.0,3.8,15.5,127.5,117.59,93.11
2016,8,10,17,30,5.0,105.0,3.7,15.0,106.0,98.26,77.44
2016,8,10,17,45,257.0,78.5,3.65,15.0,132.0,73.58,49.06
2016,8,10,18,0,509.0,52.0,3.6,15.0,158.0,36.68,26.89
2016,8,10,18,15,416.0,42.5,3.5,15.0,113.0,31.28,21.7
2016,8,10,18,30,323.0,33.0,3.4,15.0,68.0,25.52,15.64
2016,8,10,18,45,161.5,16.5,3.3,15.0,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,17.0,2.0,14.0,29.5,43.11,0.0
2016,8,11,6,0,233.0,34.0,2.2,14.0,59.0,100.33,66.2
2016,8,11,6,15,319.5,47.5,2.25,14.0,102.0,152.98,112.77
2016,8,11,6,30,406.0,61.0,2.3,14.0,145.0,216.69,168.3
2016,8,11,6,45,457.5,72.5,2.4,14.5,192.5,272.4,217.49
2016,8,11,7,0,509.0,84.0,2.5,15.0,240.0,333.06,269.68
2016,8,11,7,15,254.5,82.0,2.45,15.0,160.0,225.83,184.79
2016,8,11,7,30,0.0,80.0,2.4,15.0,80.0,77.52,59.89
2016,8,11,7,45,0.0,85.0,2.35,15.5,85.0,82.34,63.76
2016,8,11,8,0,0.0,90.0,2.3,16.0,90.0,87.19,67.44
2016,8,11,8,15,0.0,110.5,2.25,16.0,110.5,107.54,83.97
2016,8,11,8,30,0.0,131.0,2.2,16.0,131.0,127.94,100.34
2016,8,11,8,45,2.0,159.0,2.2,16.5,160.5,157.5,123.77
2016,8,11,9,0,4.0,187.0,2.2,17.0,190.0,187.27,146.98
2016,8,11,9,15,34.5,254.5,2.2,17.0,280.0,289.02,227.55
2016,8,11,9,30,65.0,322.0,2.2,17.0,370.0,387.91,303.29
2016,8,11,9,45,44.0,308.0,2.2,17.5,341.0,354.63,275.8
2016,8,11,10,0,23.0,294.0,2.2,18.0,312.0,312.6,242.24
2016,8,11,10,15,89.5,352.5,2.2,18.0,428.0,444.48,343.68
2016,8,11,10,30,156.0,411.0,2.2,18.0,544.0,579.04,442.49
2016,8,11,10,45,147.5,422.5,2.25,18.0,550.5,583.38,443.99
2016,8,11,11,0,139.0,434.0,2.3,18.0,557.0,586.84,445.82
2016,8,11,11,15,242.5,425.0,2.35,18.0,644.5,685.75,519.48
2016,8,11,11,30,346.0,416.0,2.4,18.0,732.0,776.29,585.02
2016,8,11,11,45,358.5,409.0,2.45,18.5,738.0,778.19,585.05
2016,8,11,12,0,371.0,402.0,2.5,19.0,744.0,778.59,584.84
2016,8,11,12,15,275.5,431.0,2.55,19.0,685.5,709.9,534.17
2016,8,11,12,30,180.0,460.0,2.6,19.0,627.0,636.57,479.94
2016,8,11,12,45,146.0,452.5,2.7,19.0,587.5,591.6,447.8
2016,8,11,13,0,112.0,445.0,2.8,19.0,548.0,547.42,415.59
2016,8,11,13,15,116.5,438.0,2.85,19.0,543.0,539.17,410.38
2016,8,11,13,30,121.0,431.0,2.9,19.0,538.0,530.33,404.53
2016,8,11,13,45,105.5,414.5,3.0,19.0,506.0,492.66,377.15
2016,8,11,14,0,90.0,398.0,3.1,19.0,474.0,458.76,352.4
2016,8,11,14,15,81.0,379.0,3.15,18.5,445.5,428.4,330.8
2016,8,11,14,30,72.0,360.0,3.2,18.0,417.0,398.69,309.41
2016,8,11,14,45,72.0,343.0,3.25,18.0,398.0,377.71,294.08
2016,8,11,15,0,72.0,326.0,3.3,18.0,379.0,356.68,278.54
2016,8,11,15,15,67.0,304.5,3.3,18.0,352.0,328.5,257.23
2016,8,11,15,30,62.0,283.0,3.3,18.0,325.0,300.84,236.16
2016,8,11,15,45,45.5,252.0,3.35,18.0,281.5,259.5,204.13
2016,8,11,16,0,29.0,221.0,3.4,18.0,238.0,220.12,173.4
2016,8,11,16,15,21.5,197.0,3.4,17.5,209.0,194.79,153.92
2016,8,11,16,30,14.0,173.0,3.4,17.0,180.0,168.18,133.18
2016,8,11,16,45,7.0,146.5,3.4,17.0,150.0,140.44,111.06
2016,8,11,17,0,0.0,120.0,3.4,17.0,120.0,113.67,89.55
2016,8,11,17,15,0.0,102.5,3.35,16.5,102.5,97.01,76.1
2016,8,11,17,30,0.0,85.0,3.3,16.0,85.0,80.46,62.46
2016,8,11,17,45,236.5,70.0,3.3,16.0,118.5,64.86,42.42
2016,8,11,18,0,473.0,55.0,3.3,16.0,152.0,39.58,29.3
2016,8,11,18,15,381.0,44.0,3.15,15.5,107.5,32.91,23.02
2016,8,11,18,30,289.0,33.0,3.0,15.0,63.0,25.76,15.66
2016,8,11,18,45,144.5,16.5,2.9,15.0,31.5,12.57,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,163.0,15.5,1.9,14.0,32.5,50.35,0.0
2016,8,12,6,0,326.0,31.0,2.0,14.0,65.0,119.48,77.54
2016,8,12,6,15,419.5,40.5,1.95,14.0,110.0,175.34,128.05
2016,8,12,6,30,513.0,50.0,1.9,14.0,155.0,241.45,186.17
2016,8,12,6,45,575.5,56.5,1.85,14.5,206.0,301.66,239.36
2016,8,12,7,0,638.0,63.0,1.8,15.0,257.0,367.86,295.99
2016,8,12,7,15,319.0,89.5,1.8,15.0,186.5,266.66,217.49
2016,8,12,7,30,0.0,116.0,1.8,15.0,116.0,114.35,90.44
2016,8,12,7,45,1.0,135.0,1.8,15.5,135.5,133.93,106.43
2016,8,12,8,0,2.0,154.0,1.8,16.0,155.0,153.59,121.91
2016,8,12,8,15,5.5,171.5,1.8,16.0,175.0,173.51,137.68
2016,8,12,8,30,9.0,189.0,1.8,16.0,195.0,193.72,153.53
2016,8,12,8,45,20.0,222.5,1.85,16.5,236.0,236.52,187.06
2016,8,12,9,0,31.0,256.0,1.9,17.0,277.0,287.72,226.42
2016,8,12,9,15,29.0,267.5,1.9,17.0,288.5,298.37,233.81
2016,8,12,9,30,27.0,279.0,1.9,17.0,300.0,308.82,241.2
2016,8,12,9,45,31.0,299.0,1.95,17.5,323.5,333.48,259.22
2016,8,12,10,0,35.0,319.0,2.0,18.0,347.0,358.16,277.01
2016,8,12,10,15,54.5,353.5,2.1,18.0,399.5,412.74,318.18
2016,8,12,10,30,74.0,388.0,2.2,18.0,452.0,467.68,358.91
2016,8,12,10,45,68.0,394.0,2.3,18.0,453.5,467.86,358.33
2016,8,12,11,0,62.0,400.0,2.4,18.0,455.0,467.63,357.8
2016,8,12,11,15,71.5,415.0,2.5,18.0,479.5,491.66,375.68
2016,8,12,11,30,81.0,430.0,2.6,18.0,504.0,515.32,393.11
2016,8,12,11,45,82.0,434.5,2.75,18.0,509.5,519.25,396.07
2016,8,12,12,0,83.0,439.0,2.9,18.0,515.0,522.77,398.88
2016,8,12,12,15,61.0,414.0,2.95,18.0,470.5,473.52,362.16
2016,8,12,12,30,39.0,389.0,3.0,18.0,426.0,424.9,325.74
2016,8,12,12,45,107.5,420.0,3.15,18.0,518.5,522.91,401.15
2016,8,12,13,0,176.0,451.0,3.3,18.0,611.0,611.78,467.77
2016,8,12,13,15,130.5,434.0,3.35,18.0,552.0,547.59,419.58
2016,8,12,13,30,85.0,417.0,3.4,18.0,493.0,482.49,370.89
2016,8,12,13,45,101.0,411.0,3.45,18.0,498.5,485.4,374.25
2016,8,12,14,0,117.0,405.0,3.5,18.0,504.0,488.7,377.56
2016,8,12,14,15,93.0,380.5,3.5,18.0,457.5,438.87,340.07
2016,8,12,14,30,69.0,356.0,3.5,18.0,411.0,392.62,305.12
2016,8,12,14,45,97.0,348.0,3.5,18.0,421.5,399.27,311.41
2016,8,12,15,0,125.0,340.0,3.5,18.0,432.0,402.86,314.99
2016,8,12,15,15,163.0,319.0,3.45,18.0,431.5,397.35,311.59
2016,8,12,15,30,201.0,298.0,3.4,18.0,431.0,388.08,304.89
2016,8,12,15,45,142.0,273.0,3.4,18.0,364.0,323.93,254.79
2016,8,12,16,0,83.0,248.0,3.4,18.0,297.0,267.68,210.81
2016,8,12,16,15,52.5,214.0,3.3,18.0,244.0,219.28,172.8
2016,8,12,16,30,22.0,180.0,3.2,18.0,191.0,177.01,139.59
2016,8,12,16,45,16.0,158.5,3.15,18.0,166.0,153.52,121.01
2016,8,12,17,0,10.0,137.0,3.1,18.0,141.0,130.83,102.92
2016,8,12,17,15,5.0,118.5,3.05,17.5,120.5,111.71,87.75
2016,8,12,17,30,0.0,100.0,3.0,17.0,100.0,93.26,72.86
2016,8,12,17,45,240.5,76.5,2.95,17.0,125.5,73.64,49.76
2016,8,12,18,0,481.0,53.0,2.9,17.0,151.0,38.04,27.79
2016,8,12,18,15,384.5,42.5,2.85,16.5,106.0,31.76,21.87
2016,8,12,18,30,288.0,32.0,2.8,16.0,61.0,25.04,14.75
2016,8,12,18,45,144.0,16.0,2.8,16.0,30.5,12.27,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,15.5,2.3,14.5,30.5,46.45,0.0
2016,8,13,6,0,287.0,31.0,2.4,15.0,61.0,110.04,70.58
2016,8,13,6,15,382.0,41.5,2.35,15.0,104.5,165.14,120.16
2016,8,13,6,30,477.0,52.0,2.3,15.0,148.0,230.72,177.48
2016,8,13,6,45,238.5,72.5,2.25,15.5,120.5,182.49,145.06
2016,8,13,7,0,0.0,93.0,2.2,16.0,93.0,92.17,72.12
2016,8,13,7,15,1.5,112.0,2.15,16.0,112.5,111.9,88.65
2016,8,13,7,30,3.0,131.0,2.1,16.0,132.0,131.77,104.87
2016,8,13,7,45,13.5,155.5,2.1,16.5,162.0,162.96,130.06
2016,8,13,8,0,24.0,180.0,2.1,17.0,192.0,195.08,155.58
2016,8,13,8,15,32.5,205.0,2.0,17.0,223.0,233.59,185.95
2016,8,13,8,30,41.0,230.0,1.9,17.0,254.0,267.09,211.86
2016,8,13,8,45,44.0,250.5,1.85,17.5,278.5,291.98,230.16
2016,8,13,9,0,47.0,271.0,1.8,18.0,303.0,316.93,248.26
2016,8,13,9,15,69.0,301.5,1.85,18.0,351.0,368.68,287.74
2016,8,13,9,30,91.0,332.0,1.9,18.0,399.0,421.5,327.3
2016,8,13,9,45,85.5,347.0,2.0,18.5,412.5,433.79,334.9
2016,8,13,10,0,80.0,362.0,2.1,19.0,426.0,445.5,342.25
2016,8,13,10,15,103.5,384.5,2.2,19.0,470.0,491.85,376.72
2016,8,13,10,30,127.0,407.0,2.3,19.0,514.0,547.19,417.02
2016,8,13,10,45,120.0,417.0,2.45,19.0,520.5,551.05,419.18
2016,8,13,11,0,113.0,427.0,2.6,19.0,527.0,554.18,421.16
2016,8,13,11,15,137.5,438.5,2.7,19.0,562.0,589.05,447.04
2016,8,13,11,30,162.0,450.0,2.8,19.0,597.0,623.35,472.17
2016,8,13,11,45,143.0,452.0,2.95,19.0,582.5,604.34,458.0
2016,8,13,12,0,124.0,454.0,3.1,19.0,568.0,584.84,443.72
2016,8,13,12,15,150.5,456.0,3.25,19.0,595.0,608.83,462.39
2016,8,13,12,30,177.0,458.0,3.4,19.0,622.0,631.5,479.84
2016,8,13,12,45,201.0,451.5,3.55,19.0,635.5,641.7,488.39
2016,8,13,13,0,225.0,445.0,3.7,19.0,649.0,650.3,495.86
2016,8,13,13,15,199.5,439.0,3.8,19.0,618.0,613.65,469.08
2016,8,13,13,30,174.0,433.0,3.9,19.0,587.0,577.67,442.8
2016,8,13,13,45,151.5,419.5,4.05,19.0,551.0,537.81,413.71
2016,8,13,14,0,129.0,406.0,4.2,19.0,515.0,499.08,385.14
2016,8,13,14,15,119.5,389.0,4.25,19.0,487.5,468.19,362.47
2016,8,13,14,30,110.0,372.0,4.3,19.0,460.0,437.22,339.54
2016,8,13,14,45,108.5,354.0,4.35,19.0,437.0,412.53,321.39
2016,8,13,15,0,107.0,336.0,4.4,19.0,414.0,387.85,303.04
2016,8,13,15,15,115.5,316.5,4.4,19.0,396.5,366.91,287.49
2016,8,13,15,30,124.0,297.0,4.4,19.0,379.0,345.41,271.22
2016,8,13,15,45,97.0,270.0,4.4,19.0,331.5,300.49,236.22
2016,8,13,16,0,70.0,243.0,4.4,19.0,284.0,257.34,202.46
2016,8,13,16,15,49.5,213.0,4.4,18.5,241.0,217.06,171.14
2016,8,13,16,30,29.0,183.0,4.4,18.0,198.0,179.3,141.58
2016,8,13,16,45,15.0,156.0,4.4,18.0,164.0,150.91,119.11
2016,8,13,17,0,1.0,129.0,4.4,18.0,130.0,121.76,95.93
2016,8,13,17,15,0.5,110.0,4.4,17.5,110.5,103.53,81.24
2016,8,13,17,30,0.0,91.0,4.4,17.0,91.0,85.48,66.41
2016,8,13,17,45,234.5,71.5,4.4,17.0,118.0,64.31,42.43
2016,8,13,18,0,469.0,52.0,4.4,17.0,145.0,37.39,27.18
2016,8,13,18,15,371.0,41.5,4.3,16.5,101.5,31.07,21.21
2016,8,13,18,30,273.0,31.0,4.2,16.0,58.0,24.31,13.86
2016,8,13,18,45,136.5,15.5,4.1,16.0,29.0,11.96,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,15.5,2.5,14.5,29.5,45.68,0.0
2016,8,14,6,0,283.0,31.0,2.6,15.0,59.0,108.8,69.04
2016,8,14,6,15,379.5,41.5,2.6,15.0,103.0,164.0,119.11
2016,8,14,6,30,476.0,52.0,2.6,15.0,147.0,229.87,176.74
2016,8,14,6,45,238.0,60.5,2.6,15.5,108.0,168.37,133.56
2016,8,14,7,0,0.0,69.0,2.6,16.0,69.0,67.13,51.18
2016,8,14,7,15,0.0,84.0,2.6,16.0,84.0,82.0,63.74
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,96.87,75.99
2016,8,14,7,45,0.0,119.0,2.65,16.0,119.0,116.88,92.33
2016,8,14,8,0,0.0,139.0,2.7,16.0,139.0,136.89,108.44
2016,8,14,8,15,4.5,164.0,2.7,16.0,167.0,165.16,131.22
2016,8,14,8,30,9.0,189.0,2.7,16.0,195.0,193.81,154.02
2016,8,14,8,45,15.5,214.5,2.7,16.5,224.5,224.86,178.2
2016,8,14,9,0,22.0,240.0,2.7,17.0,254.0,256.33,202.36
2016,8,14,9,15,25.0,259.5,2.65,17.0,277.0,279.01,219.57
2016,8,14,9,30,28.0,279.0,2.6,17.0,300.0,309.87,242.96
2016,8,14,9,45,34.0,303.0,2.6,17.5,329.5,340.61,265.67
2016,8,14,10,0,40.0,327.0,2.6,18.0,359.0,371.44,288.16
2016,8,14,10,15,97.5,368.0,2.6,18.0,449.0,468.64,362.43
2016,8,14,10,30,155.0,409.0,2.6,18.0,539.0,576.05,441.71
2016,8,14,10,45,207.5,415.0,2.6,18.0,594.5,633.42,483.59
2016,8,14,11,0,260.0,421.0,2.6,18.0,650.0,699.2,530.93
2016,8,14,11,15,208.5,435.0,2.6,18.0,621.0,654.88,497.01
2016,8,14,11,30,157.0,449.0,2.6,18.0,592.0,617.38,468.38
2016,8,14,11,45,132.5,449.0,2.65,18.5,570.5,590.95,447.97
2016,8,14,12,0,108.0,449.0,2.7,19.0,549.0,557.4,422.41
2016,8,14,12,15,145.0,453.0,2.75,19.0,587.0,600.42,454.82
2016,8,14,12,30,182.0,457.0,2.8,19.0,625.0,635.12,480.67
2016,8,14,12,45,224.5,446.0,2.9,19.0,650.5,657.86,498.54
2016,8,14,13,0,267.0,435.0,3.0,19.0,676.0,682.4,517.62
2016,8,14,13,15,272.5,425.5,3.1,19.0,668.0,668.19,508.17
2016,8,14,13,30,278.0,416.0,3.2,19.0,660.0,652.87,498.12
2016,8,14,13,45,236.0,411.0,3.35,19.0,615.0,599.24,459.18
2016,8,14,14,0,194.0,406.0,3.5,19.0,570.0,550.47,423.38
2016,8,14,14,15,181.0,391.0,3.6,18.5,539.5,516.45,399.54
2016,8,14,14,30,168.0,376.0,3.7,18.0,509.0,483.06,375.74
2016,8,14,14,45,202.5,354.0,3.85,18.0,507.0,475.89,371.84
2016,8,14,15,0,237.0,332.0,4.0,18.0,505.0,465.48,365.05
2016,8,14,15,15,172.0,313.0,4.1,18.0,434.5,396.37,311.55
2016,8,14,15,30,107.0,294.0,4.2,18.0,364.0,334.41,263.27
2016,8,14,15,45,84.5,266.5,4.3,18.0,319.5,291.02,229.6
2016,8,14,16,0,62.0,239.0,4.4,18.0,275.0,250.1,197.56
2016,8,14,16,15,37.0,203.0,4.4,17.5,224.0,203.32,160.92
2016,8,14,16,30,12.0,167.0,4.4,17.0,173.0,161.85,128.3
2016,8,14,16,45,6.5,147.0,4.45,17.0,150.5,140.52,111.33
2016,8,14,17,0,1.0,127.0,4.5,17.0,128.0,119.91,94.81
2016,8,14,17,15,0.5,108.0,4.45,16.5,108.5,101.69,80.05
2016,8,14,17,30,0.0,89.0,4.4,16.0,89.0,83.66,65.15
2016,8,14,17,45,211.5,73.0,4.35,16.0,114.0,67.99,46.6
2016,8,14,18,0,423.0,57.0,4.3,16.0,139.0,42.27,31.56
2016,8,14,18,15,324.5,44.5,4.15,15.5,96.0,34.23,23.97
2016,8,14,18,30,226.0,32.0,4.0,15.0,53.0,24.83,13.97
2016,8,14,18,45,113.0,16.0,3.85,15.0,26.5,12.54,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.5,14.5,2.7,14.0,30.5,48.56,0.0
2016,8,15,6,0,333.0,29.0,2.8,14.0,61.0,117.96,73.83
2016,8,15,6,15,433.5,38.5,2.7,14.0,107.0,175.8,127.46
2016,8,15,6,30,534.0,48.0,2.6,14.0,153.0,244.76,188.25
2016,8,15,6,45,267.0,49.5,2.55,14.5,102.0,166.78,132.45
2016,8,15,7,0,0.0,51.0,2.5,15.0,51.0,49.27,36.3
2016,8,15,7,15,0.0,62.0,2.45,15.0,62.0,59.92,45.38
2016,8,15,7,30,0.0,73.0,2.4,15.0,73.0,70.58,54.26
2016,8,15,7,45,0.0,104.0,2.4,15.5,104.0,101.57,79.83
2016,8,15,8,0,0.0,135.0,2.4,16.0,135.0,132.82,105.11
2016,8,15,8,15,0.0,138.0,2.4,16.0,138.0,135.42,106.83
2016,8,15,8,30,0.0,141.0,2.4,16.0,141.0,138.12,108.67
2016,8,15,8,45,1.5,161.5,2.4,16.0,163.0,159.75,125.9
2016,8,15,9,0,3.0,182.0,2.4,16.0,185.0,181.5,143.03
2016,8,15,9,15,9.5,215.5,2.4,16.0,223.0,220.8,174.12
2016,8,15,9,30,16.0,249.0,2.4,16.0,261.0,260.53,205.1
2016,8,15,9,45,25.0,283.0,2.45,16.5,302.5,303.34,237.76
2016,8,15,10,0,34.0,317.0,2.5,17.0,344.0,355.38,276.89
2016,8,15,10,15,30.5,319.5,2.55,17.0,344.5,354.45,275.46
2016,8,15,10,30,27.0,322.0,2.6,17.0,345.0,353.33,274.15
2016,8,15,10,45,34.0,346.0,2.7,17.5,375.5,384.68,297.35
2016,8,15,11,0,41.0,370.0,2.8,18.0,406.0,415.89,320.08
2016,8,15,11,15,121.0,408.0,2.9,18.0,517.0,540.93,415.11
2016,8,15,11,30,201.0,446.0,3.0,18.0,628.0,657.29,500.76
2016,8,15,11,45,162.5,449.0,3.1,18.0,596.5,620.23,472.26
2016,8,15,12,0,124.0,452.0,3.2,18.0,565.0,582.76,444.2
2016,8,15,12,15,116.0,450.0,3.3,18.0,556.0,569.46,434.7
2016,8,15,12,30,108.0,448.0,3.4,18.0,547.0,550.23,420.79
2016,8,15,12,45,178.0,443.0,3.5,18.0,604.5,611.44,468.17
2016,8,15,13,0,248.0,438.0,3.6,18.0,662.0,667.87,511.08
2016,8,15,13,15,216.5,434.0,3.65,18.0,627.0,623.29,478.03
2016,8,15,13,30,185.0,430.0,3.7,18.0,592.0,583.75,448.87
2016,8,15,13,45,130.5,408.0,3.75,18.0,521.0,508.93,392.88
2016,8,15,14,0,76.0,386.0,3.8,18.0,450.0,435.64,337.26
2016,8,15,14,15,69.0,366.5,3.8,18.0,423.0,406.92,316.06
2016,8,15,14,30,62.0,347.0,3.8,18.0,396.0,378.74,294.97
2016,8,15,14,45,78.5,338.5,3.85,18.0,397.5,377.33,294.82
2016,8,15,15,0,95.0,330.0,3.9,18.0,399.0,374.26,293.19
2016,8,15,15,15,68.5,297.0,3.8,17.5,345.5,321.82,253.07
2016,8,15,15,30,42.0,264.0,3.7,17.0,292.0,272.16,214.78
2016,8,15,15,45,80.0,256.5,3.65,17.0,304.5,279.58,221.27
2016,8,15,16,0,118.0,249.0,3.6,17.0,317.0,280.98,222.31
2016,8,15,16,15,80.5,218.5,3.5,17.0,263.0,233.09,184.3
2016,8,15,16,30,43.0,188.0,3.4,17.0,209.0,187.79,148.53
2016,8,15,16,45,25.5,160.0,3.35,17.0,172.5,156.98,124.1
2016,8,15,17,0,8.0,132.0,3.3,17.0,136.0,125.67,99.21
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.5,106.89,84.16
2016,8,15,17,30,0.0,95.0,3.0,16.0,95.0,88.65,69.29
2016,8,15,17,45,261.5,71.0,2.95,16.0,121.0,63.11,41.66
2016,8,15,18,0,523.0,47.0,2.9,16.0,147.0,33.46,23.8
2016,8,15,18,15,419.5,37.5,2.8,15.5,101.5,27.86,18.43
2016,8,15,18,30,316.0,28.0,2.7,15.0,56.0,21.89,11.23
2016,8,15,18,45,158.0,14.0,2.65,15.0,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,44.58,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,107.86,66.73
2016,8,16,6,15,387.5,40.5,2.35,14.0,102.0,164.39,119.12
2016,8,16,6,30,489.0,51.0,2.3,14.0,147.0,232.19,178.5
2016,8,16,6,45,244.5,60.5,2.3,14.5,108.5,170.64,135.63
2016,8,16,7,0,0.0,70.0,2.3,15.0,70.0,68.22,52.3
2016,8,16,7,15,0.0,84.5,2.3,15.0,84.5,82.58,64.48
2016,8,16,7,30,0.0,99.0,2.3,15.0,99.0,96.94,76.35
2016,8,16,7,45,1.5,126.5,2.3,15.0,127.5,125.61,99.95
2016,8,16,8,0,3.0,154.0,2.3,15.0,156.0,154.46,123.33
2016,8,16,8,15,6.5,172.0,2.35,15.0,176.0,174.93,139.65
2016,8,16,8,30,10.0,190.0,2.4,15.0,196.0,195.68,156.07
2016,8,16,8,45,45.0,238.0,2.45,15.5,267.5,279.45,223.11
2016,8,16,9,0,80.0,286.0,2.5,16.0,339.0,360.11,285.73
2016,8,16,9,15,152.5,309.5,2.5,16.0,418.0,455.79,360.08
2016,8,16,9,30,225.0,333.0,2.5,16.0,497.0,547.36,429.43
2016,8,16,9,45,149.5,344.5,2.55,16.5,455.5,497.09,387.76
2016,8,16,10,0,74.0,356.0,2.6,17.0,414.0,433.8,336.84
2016,8,16,10,15,71.0,368.0,2.6,17.0,426.0,443.98,344.09
2016,8,16,10,30,68.0,380.0,2.6,17.0,438.0,453.76,350.69
2016,8,16,10,45,82.5,399.5,2.65,17.5,471.5,487.94,375.43
2016,8,16,11,0,97.0,419.0,2.7,18.0,505.0,521.96,399.66
2016,8,16,11,15,79.5,415.0,2.7,18.0,486.0,499.69,382.24
2016,8,16,11,30,62.0,411.0,2.7,18.0,467.0,477.07,364.86
2016,8,16,11,45,50.5,399.0,2.75,18.0,445.0,451.86,345.95
2016,8,16,12,0,39.0,387.0,2.8,18.0,423.0,426.69,327.0
2016,8,16,12,15,44.5,395.5,2.8,18.0,437.0,438.89,336.32
2016,8,16,12,30,50.0,404.0,2.8,18.0,451.0,450.64,345.14
2016,8,16,12,45,41.5,385.0,2.85,18.0,424.0,421.17,323.14
2016,8,16,13,0,33.0,366.0,2.9,18.0,397.0,392.11,301.49
2016,8,16,13,15,34.5,363.0,2.9,18.0,395.0,388.23,298.93
2016,8,16,13,30,36.0,360.0,2.9,18.0,393.0,384.15,296.14
2016,8,16,13,45,48.5,366.5,2.95,18.0,408.5,398.2,307.45
2016,8,16,14,0,61.0,373.0,3.0,18.0,424.0,411.1,317.8
2016,8,16,14,15,85.0,370.5,3.05,18.0,438.5,422.7,327.58
2016,8,16,14,30,109.0,368.0,3.1,18.0,453.0,432.12,335.63
2016,8,16,14,45,97.0,346.5,3.15,18.0,419.5,397.12,309.34
2016,8,16,15,0,85.0,325.0,3.2,18.0,386.0,363.13,283.76
2016,8,16,15,15,101.0,308.5,3.3,18.0,377.0,351.05,275.29
2016,8,16,15,30,117.0,292.0,3.4,18.0,368.0,336.23,264.35
2016,8,16,15,45,89.0,263.5,3.5,18.0,319.0,289.95,228.35
2016,8,16,16,0,61.0,235.0,3.6,18.0,270.0,245.67,193.74
2016,8,16,16,15,35.5,199.0,3.6,17.5,219.0,198.9,157.21
2016,8,16,16,30,10.0,163.0,3.6,17.0,168.0,157.42,124.66
2016,8,16,16,45,5.0,129.0,3.6,17.0,131.5,123.78,97.57
2016,8,16,17,0,0.0,95.0,3.6,17.0,95.0,90.86,70.73
2016,8,16,17,15,0.0,80.5,3.55,16.5,80.5,77.06,59.48
2016,8,16,17,30,0.0,66.0,3.5,16.0,66.0,63.33,48.05
2016,8,16,17,45,203.5,61.5,3.5,16.0,99.5,52.7,34.59
2016,8,16,18,0,407.0,57.0,3.5,16.0,133.0,42.93,32.06
2016,8,16,18,15,306.0,43.5,3.4,15.5,90.0,33.09,22.85
2016,8,16,18,30,205.0,30.0,3.3,15.0,47.0,23.37,11.76
2016,8,16,18,45,102.5,15.0,3.25,15.0,23.5,14.74,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.0,15.0,2.45,14.5,24.5,31.93,0.0
2016,8,17,6,0,200.0,30.0,2.6,15.0,49.0,87.48,53.09
2016,8,17,6,15,294.5,43.5,2.55,15.0,90.5,139.78,101.07
2016,8,17,6,30,389.0,57.0,2.5,15.0,132.0,204.11,156.79
2016,8,17,6,45,194.5,61.0,2.5,15.5,98.5,145.8,115.11
2016,8,17,7,0,0.0,65.0,2.5,16.0,65.0,63.1,47.81
2016,8,17,7,15,0.0,80.0,2.4,16.0,80.0,77.99,60.38
2016,8,17,7,30,0.0,95.0,2.3,16.0,95.0,92.87,72.67
2016,8,17,7,45,0.0,105.5,2.25,16.5,105.5,103.15,80.82
2016,8,17,8,0,0.0,116.0,2.2,17.0,116.0,113.45,88.84
2016,8,17,8,15,0.0,138.0,2.1,17.0,138.0,135.48,106.49
2016,8,17,8,30,0.0,160.0,2.0,17.0,160.0,157.53,123.91
2016,8,17,8,45,11.5,200.0,1.95,17.0,207.5,206.93,163.33
2016,8,17,9,0,23.0,240.0,1.9,17.0,255.0,257.29,202.73
2016,8,17,9,15,34.5,271.0,1.9,17.0,295.5,307.21,241.12
2016,8,17,9,30,46.0,302.0,1.9,17.0,336.0,350.43,273.8
2016,8,17,9,45,40.0,308.0,1.95,17.5,338.5,351.58,273.27
2016,8,17,10,0,34.0,314.0,2.0,18.0,341.0,352.37,272.69
2016,8,17,10,15,86.0,359.0,2.05,18.0,430.5,448.44,346.03
2016,8,17,10,30,138.0,404.0,2.1,18.0,520.0,554.64,424.18
2016,8,17,10,45,124.5,413.5,2.15,18.5,520.0,551.86,419.81
2016,8,17,11,0,111.0,423.0,2.2,19.0,520.0,539.82,409.69
2016,8,17,11,15,88.5,418.5,2.25,19.0,497.0,512.18,388.88
2016,8,17,11,30,66.0,414.0,2.3,19.0,474.0,484.15,367.76
2016,8,17,11,45,71.0,422.0,2.35,19.0,487.0,495.69,376.43
2016,8,17,12,0,76.0,430.0,2.4,19.0,500.0,506.78,384.57
2016,8,17,12,15,107.5,441.0,2.45,19.0,539.5,545.79,413.91
2016,8,17,12,30,139.0,452.0,2.5,19.0,579.0,589.09,445.83
2016,8,17,12,45,107.0,436.0,2.6,19.0,533.5,533.3,404.94
2016,8,17,13,0,75.0,420.0,2.7,19.0,488.0,484.2,368.85
2016,8,17,13,15,62.0,400.0,2.8,19.0,455.5,449.22,343.42
2016,8,17,13,30,49.0,380.0,2.9,19.0,423.0,414.96,318.19
2016,8,17,13,45,70.0,385.0,3.0,19.0,444.5,433.93,333.57
2016,8,17,14,0,91.0,390.0,3.1,19.0,466.0,451.15,347.35
2016,8,17,14,15,124.0,381.0,3.25,18.5,480.0,463.22,358.48
2016,8,17,14,30,157.0,372.0,3.4,18.0,494.0,470.53,365.97
2016,8,17,14,45,130.5,350.5,3.55,18.0,449.0,423.29,330.33
2016,8,17,15,0,104.0,329.0,3.7,18.0,404.0,378.5,296.35
2016,8,17,15,15,79.5,299.5,3.7,17.5,355.0,330.11,259.65
2016,8,17,15,30,55.0,270.0,3.7,17.0,306.0,284.25,224.47
2016,8,17,15,45,47.0,246.0,3.75,17.0,275.5,253.9,200.91
2016,8,17,16,0,39.0,222.0,3.8,17.0,245.0,224.53,177.88
2016,8,17,16,15,25.5,192.5,3.75,17.0,207.0,191.52,151.78
2016,8,17,16,30,12.0,163.0,3.7,17.0,169.0,157.95,125.1
2016,8,17,16,45,6.0,131.5,3.65,17.0,134.5,126.22,99.57
2016,8,17,17,0,0.0,100.0,3.6,17.0,100.0,95.35,74.48
2016,8,17,17,15,0.0,84.5,3.5,16.5,84.5,80.61,62.46
2016,8,17,17,30,0.0,69.0,3.4,16.0,69.0,65.95,50.25
2016,8,17,17,45,187.5,62.5,3.35,16.0,96.5,56.57,38.51
2016,8,17,18,0,375.0,56.0,3.3,16.0,124.0,41.64,30.89
2016,8,17,18,15,275.5,42.0,3.2,15.5,83.5,31.98,21.8
2016,8,17,18,30,176.0,28.0,3.1,15.0,43.0,21.8,9.84
2016,8,17,18,45,88.0,14.0,3.05,15.0,21.5,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,15.0,2.0,14.5,23.0,30.18,0.0
2016,8,18,6,0,181.0,30.0,2.1,15.0,46.0,83.2,49.51
2016,8,18,6,15,277.0,44.0,2.15,15.0,87.5,135.25,97.6
2016,8,18,6,30,373.0,58.0,2.2,15.0,129.0,198.19,151.98
2016,8,18,6,45,186.5,66.5,2.25,15.5,102.0,148.92,117.61
2016,8,18,7,0,0.0,75.0,2.3,16.0,75.0,73.49,56.52
2016,8,18,7,15,0.0,92.0,2.3,16.0,92.0,90.44,70.8
2016,8,18,7,30,0.0,109.0,2.3,16.0,109.0,107.37,84.74
2016,8,18,7,45,8.0,139.5,2.35,16.0,143.5,143.15,114.17
2016,8,18,8,0,16.0,170.0,2.4,16.0,178.0,179.71,143.78
2016,8,18,8,15,34.5,201.5,2.4,16.0,220.5,231.66,185.6
2016,8,18,8,30,53.0,233.0,2.4,16.0,263.0,279.65,223.55
2016,8,18,8,45,38.0,236.5,2.4,16.5,259.5,272.64,216.4
2016,8,18,9,0,23.0,240.0,2.4,17.0,256.0,257.35,202.96
2016,8,18,9,15,23.5,254.0,2.4,17.0,270.5,272.26,214.19
2016,8,18,9,30,24.0,268.0,2.4,17.0,285.0,287.15,225.23
2016,8,18,9,45,35.5,300.0,2.4,17.5,327.5,339.1,264.59
2016,8,18,10,0,47.0,332.0,2.4,18.0,370.0,383.55,297.41
2016,8,18,10,15,64.5,359.5,2.45,18.0,412.5,428.98,331.45
2016,8,18,10,30,82.0,387.0,2.5,18.0,455.0,474.65,365.26
2016,8,18,10,45,128.5,407.5,2.6,18.0,518.0,549.35,421.1
2016,8,18,11,0,175.0,428.0,2.7,18.0,581.0,615.55,469.83
2016,8,18,11,15,179.5,436.0,2.75,18.0,595.5,627.35,477.76
2016,8,18,11,30,184.0,444.0,2.8,18.0,610.0,638.34,485.5
2016,8,18,11,45,194.5,440.0,2.9,18.0,616.0,641.8,488.51
2016,8,18,12,0,205.0,436.0,3.0,18.0,622.0,644.38,490.98
2016,8,18,12,15,252.0,433.0,3.0,18.0,662.0,687.94,523.36
2016,8,18,12,30,299.0,430.0,3.0,18.0,702.0,722.73,549.05
2016,8,18,12,45,242.5,436.5,3.05,18.5,655.5,668.84,508.12
2016,8,18,13,0,186.0,443.0,3.1,19.0,609.0,611.85,465.28
2016,8,18,13,15,189.0,434.0,3.15,19.0,601.0,598.32,456.37
2016,8,18,13,30,192.0,425.0,3.2,19.0,593.0,584.06,446.64
2016,8,18,13,45,209.0,410.5,3.25,19.0,588.5,575.18,441.25
2016,8,18,14,0,226.0,396.0,3.3,19.0,584.0,564.69,434.58
2016,8,18,14,15,196.5,383.0,3.35,18.5,542.0,519.13,401.6
2016,8,18,14,30,167.0,370.0,3.4,18.0,500.0,475.41,369.67
2016,8,18,14,45,187.5,350.0,3.5,18.0,489.5,460.46,359.56
2016,8,18,15,0,208.0,330.0,3.6,18.0,479.0,443.46,347.48
2016,8,18,15,15,176.0,310.0,3.6,18.0,431.0,394.22,309.6
2016,8,18,15,30,144.0,290.0,3.6,18.0,383.0,347.9,273.73
2016,8,18,15,45,125.0,266.5,3.6,18.0,343.0,307.7,242.43
2016,8,18,16,0,106.0,243.0,3.6,18.0,303.0,271.19,213.75
2016,8,18,16,15,83.5,216.5,3.55,17.5,261.0,231.49,182.71
2016,8,18,16,30,61.0,190.0,3.5,17.0,219.0,194.44,153.59
2016,8,18,16,45,63.0,169.0,3.45,17.0,195.5,171.02,134.45
2016,8,18,17,0,65.0,148.0,3.4,17.0,172.0,147.48,114.96
2016,8,18,17,15,51.5,126.5,3.3,16.5,144.0,121.28,94.04
2016,8,18,17,30,38.0,105.0,3.2,16.0,116.0,96.83,74.6
2016,8,18,17,45,137.5,84.5,3.15,16.0,111.5,74.71,54.91
2016,8,18,18,0,237.0,64.0,3.1,16.0,107.0,48.19,36.55
2016,8,18,18,15,163.5,44.0,3.0,15.5,69.0,35.97,25.1
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,20.16,7.74
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,10.5,2.7,15.5,13.0,15.65,0.0
2016,8,19,6,0,63.0,21.0,2.9,16.0,26.0,40.55,21.44
2016,8,19,6,15,112.5,43.5,2.95,16.0,61.5,83.84,59.95
2016,8,19,6,30,162.0,66.0,3.0,16.0,97.0,131.57,100.93
2016,8,19,6,45,81.0,58.0,3.05,16.0,73.5,93.64,72.58
2016,8,19,7,0,0.0,50.0,3.1,16.0,50.0,48.3,35.36
2016,8,19,7,15,0.0,63.0,2.95,16.0,63.0,60.89,46.02
2016,8,19,7,30,0.0,76.0,2.8,16.0,76.0,73.59,56.6
2016,8,19,7,45,0.0,90.5,2.7,16.5,90.5,87.96,68.28
2016,8,19,8,0,0.0,105.0,2.6,17.0,105.0,102.34,79.78
2016,8,19,8,15,0.0,125.5,2.5,17.0,125.5,122.81,96.26
2016,8,19,8,30,0.0,146.0,2.4,17.0,146.0,143.31,112.55
2016,8,19,8,45,0.5,158.5,2.3,17.5,159.5,156.05,122.21
2016,8,19,9,0,1.0,171.0,2.2,18.0,173.0,168.84,131.81
2016,8,19,9,15,4.0,190.5,2.15,18.0,194.5,190.85,149.0
2016,8,19,9,30,7.0,210.0,2.1,18.0,216.0,213.04,166.15
2016,8,19,9,45,10.5,234.0,2.05,18.0,243.0,240.39,187.18
2016,8,19,10,0,14.0,258.0,2.0,18.0,270.0,267.86,208.08
2016,8,19,10,15,25.0,298.5,2.0,18.0,319.5,327.44,253.55
2016,8,19,10,30,36.0,339.0,2.0,18.0,369.0,380.11,292.92
2016,8,19,10,45,83.5,382.0,2.05,18.5,454.0,470.49,360.43
2016,8,19,11,0,131.0,425.0,2.1,19.0,539.0,569.75,432.06
2016,8,19,11,15,171.0,432.5,2.15,19.0,584.0,615.34,465.04
2016,8,19,11,30,211.0,440.0,2.2,19.0,629.0,660.35,497.65
2016,8,19,11,45,213.5,443.5,2.25,19.0,636.5,663.75,499.77
2016,8,19,12,0,216.0,447.0,2.3,19.0,644.0,666.17,501.58
2016,8,19,12,15,221.5,446.0,2.35,19.0,648.0,665.84,501.68
2016,8,19,12,30,227.0,445.0,2.4,19.0,652.0,664.48,501.13
2016,8,19,12,45,275.5,428.5,2.45,19.0,676.5,690.93,521.61
2016,8,19,13,0,324.0,412.0,2.5,19.0,701.0,709.18,536.14
2016,8,19,13,15,333.0,395.5,2.55,19.0,688.0,689.66,523.17
2016,8,19,13,30,342.0,379.0,2.6,19.0,675.0,668.74,509.39
2016,8,19,13,45,416.5,341.5,2.7,19.0,692.0,681.72,521.64
2016,8,19,14,0,491.0,304.0,2.8,19.0,709.0,686.43,527.57
2016,8,19,14,15,529.5,278.0,2.8,18.5,700.0,668.93,517.05
2016,8,19,14,30,568.0,252.0,2.8,18.0,691.0,647.28,503.27
2016,8,19,14,45,556.0,244.0,2.85,18.0,657.0,604.92,472.09
2016,8,19,15,0,544.0,236.0,2.9,18.0,623.0,562.34,440.24
2016,8,19,15,15,416.0,254.0,2.9,18.0,539.5,477.83,374.75
2016,8,19,15,30,288.0,272.0,2.9,18.0,456.0,405.06,317.77
2016,8,19,15,45,221.0,257.5,2.9,18.0,392.5,344.29,270.36
2016,8,19,16,0,154.0,243.0,2.9,18.0,329.0,289.13,227.11
2016,8,19,16,15,141.0,219.5,2.95,17.5,292.5,252.65,198.51
2016,8,19,16,30,128.0,196.0,3.0,17.0,256.0,217.66,170.63
2016,8,19,16,45,125.5,172.5,3.1,17.0,226.0,186.87,145.26
2016,8,19,17,0,123.0,149.0,3.2,17.0,196.0,156.54,120.04
2016,8,19,17,15,97.5,128.5,3.2,16.5,162.0,125.99,95.92
2016,8,19,17,30,72.0,108.0,3.2,16.0,128.0,101.4,77.11
2016,8,19,17,45,116.5,84.5,3.25,16.0,108.5,73.48,54.45
2016,8,19,18,0,161.0,61.0,3.3,16.0,89.0,48.91,37.12
2016,8,19,18,15,108.5,39.0,3.25,16.0,55.0,32.09,21.62
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,14.5,3.03
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,8.36,0.0
