Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.5,10.0,2.1,15.0,12.5,14.79,0.0
2016,8,20,6,0,59.0,20.0,2.2,15.0,25.0,38.22,19.35
2016,8,20,6,15,108.0,42.5,2.2,15.0,59.5,81.43,58.2
2016,8,20,6,30,157.0,65.0,2.2,15.0,94.0,128.72,98.88
2016,8,20,6,45,78.5,60.0,2.2,15.5,74.5,94.92,73.72
2016,8,20,7,0,0.0,55.0,2.2,16.0,55.0,53.14,39.45
2016,8,20,7,15,0.0,69.0,2.15,16.0,69.0,66.83,51.03
2016,8,20,7,30,0.0,83.0,2.1,16.0,83.0,80.69,62.54
2016,8,20,7,45,0.0,96.0,2.1,16.5,96.0,93.55,72.9
2016,8,20,8,0,0.0,109.0,2.1,17.0,109.0,106.41,83.11
2016,8,20,8,15,0.0,120.0,2.05,17.0,120.0,117.26,91.68
2016,8,20,8,30,0.0,131.0,2.0,17.0,131.0,128.11,100.19
2016,8,20,8,45,2.0,157.5,2.0,17.0,159.0,156.21,122.62
2016,8,20,9,0,4.0,184.0,2.0,17.0,187.0,184.51,144.9
2016,8,20,9,15,5.5,195.0,2.0,17.0,199.0,196.71,154.2
2016,8,20,9,30,7.0,206.0,2.0,17.0,211.0,209.0,163.57
2016,8,20,9,45,8.0,217.0,2.05,17.5,223.0,220.91,172.28
2016,8,20,10,0,9.0,228.0,2.1,18.0,235.0,232.84,180.96
2016,8,20,10,15,14.5,261.5,2.15,18.0,273.5,271.77,210.98
2016,8,20,10,30,20.0,295.0,2.2,18.0,312.0,310.86,240.68
2016,8,20,10,45,37.0,339.5,2.25,18.0,372.0,381.08,293.93
2016,8,20,11,0,54.0,384.0,2.3,18.0,432.0,443.55,340.35
2016,8,20,11,15,79.5,408.5,2.4,18.0,479.5,493.0,377.23
2016,8,20,11,30,105.0,433.0,2.5,18.0,527.0,542.07,413.5
2016,8,20,11,45,122.0,440.5,2.65,18.5,550.5,571.8,434.66
2016,8,20,12,0,139.0,448.0,2.8,19.0,574.0,592.92,449.72
2016,8,20,12,15,118.5,442.5,2.85,19.0,549.5,563.98,428.2
2016,8,20,12,30,98.0,437.0,2.9,19.0,525.0,529.36,402.79
2016,8,20,12,45,120.5,438.0,3.0,19.0,546.0,552.62,420.94
2016,8,20,13,0,143.0,439.0,3.1,19.0,567.0,568.75,433.62
2016,8,20,13,15,133.0,429.0,3.1,18.5,546.5,543.89,416.19
2016,8,20,13,30,123.0,419.0,3.1,18.0,526.0,519.21,398.97
2016,8,20,13,45,105.5,402.0,3.15,18.0,492.0,479.29,369.56
2016,8,20,14,0,88.0,385.0,3.2,18.0,458.0,443.54,343.03
2016,8,20,14,15,74.5,362.5,3.2,18.0,422.5,406.64,315.48
2016,8,20,14,30,61.0,340.0,3.2,18.0,387.0,370.82,288.53
2016,8,20,14,45,56.5,320.0,3.2,18.0,362.0,344.51,268.86
2016,8,20,15,0,52.0,300.0,3.2,18.0,337.0,318.64,249.35
2016,8,20,15,15,47.5,278.5,3.2,18.0,311.0,291.86,228.97
2016,8,20,15,30,43.0,257.0,3.2,18.0,285.0,265.6,208.84
2016,8,20,15,45,37.5,234.5,3.2,18.0,257.5,238.53,187.89
2016,8,20,16,0,32.0,212.0,3.2,18.0,230.0,212.17,167.32
2016,8,20,16,15,23.5,188.0,3.25,17.5,200.5,186.31,147.31
2016,8,20,16,30,15.0,164.0,3.3,17.0,171.0,159.46,126.29
2016,8,20,16,45,10.5,145.0,3.35,17.0,149.5,139.15,110.1
2016,8,20,17,0,6.0,126.0,3.4,17.0,128.0,119.43,94.23
2016,8,20,17,15,3.0,105.5,3.4,16.5,106.5,99.22,77.86
2016,8,20,17,30,0.0,85.0,3.4,16.0,85.0,79.54,61.61
2016,8,20,17,45,124.0,72.0,3.4,16.0,93.0,63.77,46.48
2016,8,20,18,0,248.0,59.0,3.4,16.0,101.0,44.48,33.2
2016,8,20,18,15,170.5,40.0,3.3,16.0,64.0,30.69,20.3
2016,8,20,18,30,93.0,21.0,3.2,16.0,27.0,16.25,2.67
2016,8,20,18,45,46.5,10.5,3.15,16.0,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,15.0,15.5,19.05,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,49.5,25.34
2016,8,21,6,15,152.5,44.5,3.0,15.0,68.0,96.39,68.97
2016,8,21,6,30,218.0,65.0,3.0,15.0,105.0,149.07,114.45
2016,8,21,6,45,109.0,68.5,3.05,15.5,88.5,116.48,91.39
2016,8,21,7,0,0.0,72.0,3.1,16.0,72.0,70.5,54.04
2016,8,21,7,15,0.0,89.5,3.05,16.0,89.5,87.98,68.78
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,105.44,83.21
2016,8,21,7,45,0.0,122.5,2.95,16.0,122.5,120.81,95.69
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,136.19,108.01
2016,8,21,8,15,1.0,153.0,2.85,16.0,154.0,151.73,120.35
2016,8,21,8,30,2.0,168.0,2.8,16.0,170.0,167.37,132.65
2016,8,21,8,45,6.5,189.0,2.75,16.5,193.5,191.94,151.87
2016,8,21,9,0,11.0,210.0,2.7,17.0,217.0,216.82,171.05
2016,8,21,9,15,17.5,238.5,2.7,17.0,251.0,251.37,198.04
2016,8,21,9,30,24.0,267.0,2.7,17.0,285.0,286.26,224.95
2016,8,21,9,45,28.0,287.0,2.7,17.0,308.5,318.81,249.66
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,343.43,268.1
2016,8,21,10,15,63.0,348.0,2.75,17.0,399.5,415.51,323.45
2016,8,21,10,30,94.0,389.0,2.8,17.0,467.0,488.32,378.12
2016,8,21,10,45,235.0,382.5,2.85,17.5,584.0,633.25,487.59
2016,8,21,11,0,376.0,376.0,2.9,18.0,701.0,762.63,581.68
2016,8,21,11,15,330.0,399.5,2.95,18.0,688.0,742.64,564.78
2016,8,21,11,30,284.0,423.0,3.0,18.0,675.0,720.74,547.64
2016,8,21,11,45,312.5,418.0,3.1,18.0,698.0,739.87,562.45
2016,8,21,12,0,341.0,413.0,3.2,18.0,721.0,757.45,575.89
2016,8,21,12,15,286.0,427.5,3.3,18.0,685.5,713.85,543.48
2016,8,21,12,30,231.0,442.0,3.4,18.0,650.0,664.65,507.21
2016,8,21,12,45,249.0,425.0,3.5,18.0,647.5,662.35,506.97
2016,8,21,13,0,267.0,408.0,3.6,18.0,645.0,653.08,501.52
2016,8,21,13,15,227.0,414.5,3.65,18.0,613.5,611.31,470.32
2016,8,21,13,30,187.0,421.0,3.7,18.0,582.0,575.03,443.02
2016,8,21,13,45,152.5,406.5,3.8,18.0,535.5,524.29,405.35
2016,8,21,14,0,118.0,392.0,3.9,18.0,489.0,475.51,368.75
2016,8,21,14,15,125.5,377.5,3.9,18.0,477.5,460.11,357.98
2016,8,21,14,30,133.0,363.0,3.9,18.0,466.0,443.9,346.35
2016,8,21,14,45,96.0,333.0,3.95,18.0,405.5,382.64,299.44
2016,8,21,15,0,59.0,303.0,4.0,18.0,345.0,325.6,255.39
2016,8,21,15,15,57.0,284.5,4.0,17.5,323.0,302.64,238.47
2016,8,21,15,30,55.0,266.0,4.0,17.0,301.0,279.89,221.41
2016,8,21,15,45,64.0,248.5,4.05,17.0,286.5,263.34,208.71
2016,8,21,16,0,73.0,231.0,4.1,17.0,272.0,245.83,194.92
2016,8,21,16,15,46.0,198.5,4.1,16.5,223.0,201.31,159.86
2016,8,21,16,30,19.0,166.0,4.1,16.0,174.0,162.34,129.17
2016,8,21,16,45,9.5,140.0,4.15,16.0,144.0,134.34,106.68
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,107.63,85.1
2016,8,21,17,15,0.0,94.5,4.15,16.0,94.5,89.18,69.78
2016,8,21,17,30,0.0,75.0,4.1,16.0,75.0,70.88,54.34
2016,8,21,17,45,0.0,57.0,4.1,16.0,57.0,54.08,39.93
2016,8,21,18,0,0.0,39.0,4.1,16.0,39.0,37.55,27.12
2016,8,21,18,15,0.0,24.5,4.0,15.5,24.5,23.65,14.26
2016,8,21,18,30,0.0,10.0,3.9,15.0,10.0,9.64,0.0
2016,8,21,18,45,0.0,5.0,3.8,15.0,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.4,15.0,6.5,6.39,0.0
2016,8,22,6,0,0.0,13.0,3.5,15.0,13.0,12.54,2.52
2016,8,22,6,15,0.0,29.0,3.4,15.0,29.0,28.0,17.3
2016,8,22,6,30,0.0,45.0,3.3,15.0,45.0,43.91,31.24
2016,8,22,6,45,0.0,64.0,3.25,15.5,64.0,63.09,47.73
2016,8,22,7,0,0.0,83.0,3.2,16.0,83.0,82.19,63.9
2016,8,22,7,15,0.0,103.0,3.1,16.0,103.0,102.29,80.74
2016,8,22,7,30,0.0,123.0,3.0,16.0,123.0,122.35,97.26
2016,8,22,7,45,4.5,141.5,2.95,16.0,144.0,143.46,114.47
2016,8,22,8,0,9.0,160.0,2.9,16.0,165.0,164.98,131.8
2016,8,22,8,15,22.0,188.5,2.8,16.0,201.0,203.19,162.68
2016,8,22,8,30,35.0,217.0,2.7,16.0,237.0,249.46,199.49
2016,8,22,8,45,75.0,252.5,2.65,16.5,299.5,318.76,254.21
2016,8,22,9,0,115.0,288.0,2.6,17.0,362.0,398.9,315.74
2016,8,22,9,15,94.5,302.0,2.6,17.0,365.5,391.26,308.2
2016,8,22,9,30,74.0,316.0,2.6,17.0,369.0,390.2,306.0
2016,8,22,9,45,61.0,322.5,2.65,17.5,368.0,386.29,301.46
2016,8,22,10,0,48.0,329.0,2.7,18.0,367.0,381.6,296.4
2016,8,22,10,15,68.5,357.5,2.75,18.0,413.0,430.86,333.75
2016,8,22,10,30,89.0,386.0,2.8,18.0,459.0,480.44,370.66
2016,8,22,10,45,153.0,402.5,2.9,18.0,532.5,567.49,436.3
2016,8,22,11,0,217.0,419.0,3.0,18.0,606.0,646.26,494.6
2016,8,22,11,15,202.0,428.5,3.1,18.0,605.5,640.92,489.65
2016,8,22,11,30,187.0,438.0,3.2,18.0,605.0,634.56,484.53
2016,8,22,11,45,188.5,442.0,3.3,18.5,611.0,637.52,485.9
2016,8,22,12,0,190.0,446.0,3.4,19.0,617.0,639.61,486.63
2016,8,22,12,15,188.0,446.0,3.5,19.0,615.0,633.37,482.3
2016,8,22,12,30,186.0,446.0,3.6,19.0,613.0,626.4,477.52
2016,8,22,12,45,183.0,441.5,3.7,19.0,604.5,613.24,468.34
2016,8,22,13,0,180.0,437.0,3.8,19.0,596.0,599.54,458.77
2016,8,22,13,15,146.0,425.0,3.9,18.5,552.5,550.91,423.57
2016,8,22,13,30,112.0,413.0,4.0,18.0,509.0,503.72,389.05
2016,8,22,13,45,94.0,394.0,4.1,18.0,473.0,461.8,357.92
2016,8,22,14,0,76.0,375.0,4.2,18.0,437.0,424.23,329.72
2016,8,22,14,15,68.5,355.5,4.25,18.0,410.0,395.2,308.07
2016,8,22,14,30,61.0,336.0,4.3,18.0,383.0,366.76,286.68
2016,8,22,14,45,61.0,319.5,4.4,18.0,364.5,346.73,271.85
2016,8,22,15,0,61.0,303.0,4.5,18.0,346.0,326.67,256.83
2016,8,22,15,15,49.0,276.0,4.5,17.5,309.0,290.1,228.95
2016,8,22,15,30,37.0,249.0,4.5,17.0,272.0,254.89,201.86
2016,8,22,15,45,22.0,212.5,4.55,17.0,226.0,212.6,168.48
2016,8,22,16,0,7.0,176.0,4.6,17.0,180.0,170.65,135.1
2016,8,22,16,15,3.5,148.5,4.5,17.0,150.5,142.89,112.91
2016,8,22,16,30,0.0,121.0,4.4,17.0,121.0,115.66,90.94
2016,8,22,16,45,0.0,105.0,4.3,17.0,105.0,100.36,78.56
2016,8,22,17,0,0.0,89.0,4.2,17.0,89.0,85.14,66.07
2016,8,22,17,15,0.0,73.5,4.05,16.5,73.5,70.45,53.96
2016,8,22,17,30,0.0,58.0,3.9,16.0,58.0,55.85,41.68
2016,8,22,17,45,94.5,58.0,3.75,16.0,73.5,51.48,37.02
2016,8,22,18,0,189.0,58.0,3.6,16.0,89.0,46.67,34.97
2016,8,22,18,15,123.0,37.0,3.45,16.0,54.5,30.5,19.76
2016,8,22,18,30,57.0,16.0,3.3,16.0,20.0,13.65,0.0
2016,8,22,18,45,28.5,8.0,3.15,16.0,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,59.5,12.0,2.8,15.5,16.5,21.57,0.0
2016,8,23,6,0,119.0,24.0,2.9,16.0,33.0,59.83,28.05
2016,8,23,6,15,203.5,41.5,2.85,16.0,71.5,111.3,78.84
2016,8,23,6,30,288.0,59.0,2.8,16.0,110.0,169.75,129.21
2016,8,23,6,45,351.5,72.5,2.75,16.5,156.0,224.67,177.08
2016,8,23,7,0,415.0,86.0,2.7,17.0,202.0,286.16,229.69
2016,8,23,7,15,207.5,94.0,2.55,17.0,152.0,207.87,168.34
2016,8,23,7,30,0.0,102.0,2.4,17.0,102.0,100.33,78.47
2016,8,23,7,45,0.0,122.0,2.3,17.0,122.0,120.4,94.96
2016,8,23,8,0,0.0,142.0,2.2,17.0,142.0,140.45,111.02
2016,8,23,8,15,6.5,167.0,2.15,17.0,171.0,170.13,134.85
2016,8,23,8,30,13.0,192.0,2.1,17.0,200.0,200.34,158.79
2016,8,23,8,45,20.5,217.5,2.05,17.5,230.5,232.31,183.48
2016,8,23,9,0,28.0,243.0,2.0,18.0,261.0,272.36,214.03
2016,8,23,9,15,25.5,252.5,2.0,18.0,269.5,272.63,213.49
2016,8,23,9,30,23.0,262.0,2.0,18.0,278.0,280.33,218.86
2016,8,23,9,45,28.0,284.5,2.05,18.0,305.5,316.31,246.2
2016,8,23,10,0,33.0,307.0,2.1,18.0,333.0,344.52,267.27
2016,8,23,10,15,76.5,350.5,2.1,18.0,413.0,430.83,333.06
2016,8,23,10,30,120.0,394.0,2.1,18.0,493.0,527.09,404.05
2016,8,23,10,45,323.0,353.5,2.15,18.5,629.0,686.02,523.23
2016,8,23,11,0,526.0,313.0,2.2,19.0,765.0,847.7,638.24
2016,8,23,11,15,518.0,324.0,2.25,19.0,775.5,852.02,639.16
2016,8,23,11,30,510.0,335.0,2.3,19.0,786.0,854.02,640.1
2016,8,23,11,45,629.5,266.0,2.35,19.0,827.5,895.94,672.86
2016,8,23,12,0,749.0,197.0,2.4,19.0,869.0,932.98,698.83
2016,8,23,12,15,557.0,298.0,2.45,19.0,797.5,843.06,634.54
2016,8,23,12,30,365.0,399.0,2.5,19.0,726.0,750.79,565.44
2016,8,23,12,45,421.5,370.0,2.55,19.0,744.0,768.18,580.46
2016,8,23,13,0,478.0,341.0,2.6,19.0,762.0,777.66,589.15
2016,8,23,13,15,340.5,378.0,2.65,19.0,675.5,676.5,514.61
2016,8,23,13,30,203.0,415.0,2.7,19.0,589.0,581.93,443.78
2016,8,23,13,45,181.0,404.0,2.8,19.0,555.5,544.36,417.11
2016,8,23,14,0,159.0,393.0,2.9,19.0,522.0,507.77,390.5
2016,8,23,14,15,152.5,376.5,2.95,18.5,497.0,478.52,370.09
2016,8,23,14,30,146.0,360.0,3.0,18.0,472.0,449.51,349.54
2016,8,23,14,45,134.5,340.5,3.15,18.0,439.5,414.73,323.77
2016,8,23,15,0,123.0,321.0,3.3,18.0,407.0,380.85,298.36
2016,8,23,15,15,82.0,286.0,3.4,18.0,341.5,317.65,249.57
2016,8,23,15,30,41.0,251.0,3.5,18.0,276.0,258.63,203.56
2016,8,23,15,45,32.5,225.5,3.65,18.0,244.5,227.61,179.53
2016,8,23,16,0,24.0,200.0,3.8,18.0,213.0,199.56,157.57
2016,8,23,16,15,15.0,175.5,3.85,17.5,183.5,171.58,135.76
2016,8,23,16,30,6.0,151.0,3.9,17.0,154.0,144.75,114.67
2016,8,23,16,45,3.0,122.5,4.0,17.0,124.0,116.92,92.15
2016,8,23,17,0,0.0,94.0,4.1,17.0,94.0,89.62,69.8
2016,8,23,17,15,0.0,77.5,4.05,16.5,77.5,73.99,56.92
2016,8,23,17,30,0.0,61.0,4.0,16.0,61.0,58.46,43.87
2016,8,23,17,45,131.0,57.0,4.0,16.0,78.0,46.93,35.77
2016,8,23,18,0,262.0,53.0,4.0,16.0,95.0,40.11,29.21
2016,8,23,18,15,174.5,35.0,3.85,16.0,58.5,26.96,16.58
2016,8,23,18,30,87.0,17.0,3.7,16.0,22.0,13.19,0.0
2016,8,23,18,45,43.5,8.5,3.6,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,12.0,2.4,14.5,17.5,23.54,0.0
2016,8,24,6,0,144.0,24.0,2.5,15.0,35.0,64.9,28.39
2016,8,24,6,15,236.5,40.5,2.5,15.0,74.5,119.1,84.18
2016,8,24,6,30,329.0,57.0,2.5,15.0,114.0,180.75,137.64
2016,8,24,6,45,397.0,69.0,2.5,15.0,161.5,237.88,188.08
2016,8,24,7,0,465.0,81.0,2.5,15.0,209.0,302.02,243.78
2016,8,24,7,15,232.5,77.0,2.45,15.0,141.0,207.25,169.21
2016,8,24,7,30,0.0,73.0,2.4,15.0,73.0,70.63,54.22
2016,8,24,7,45,0.0,81.0,2.35,15.5,81.0,78.46,60.65
2016,8,24,8,0,0.0,89.0,2.3,16.0,89.0,86.3,66.85
2016,8,24,8,15,0.0,106.0,2.3,16.0,106.0,103.19,80.58
2016,8,24,8,30,0.0,123.0,2.3,16.0,123.0,120.11,94.17
2016,8,24,8,45,0.0,140.5,2.3,16.5,140.5,137.55,107.84
2016,8,24,9,0,0.0,158.0,2.3,17.0,158.0,155.0,121.34
2016,8,24,9,15,2.0,173.0,2.35,17.0,174.5,171.57,134.35
2016,8,24,9,30,4.0,188.0,2.4,17.0,191.0,188.27,147.37
2016,8,24,9,45,5.0,193.5,2.45,17.0,197.0,194.56,152.07
2016,8,24,10,0,6.0,199.0,2.5,17.0,203.0,200.9,156.84
2016,8,24,10,15,12.5,244.5,2.55,17.0,254.5,252.76,197.47
2016,8,24,10,30,19.0,290.0,2.6,17.0,306.0,304.94,237.62
2016,8,24,10,45,29.0,324.0,2.7,17.5,348.5,357.39,277.11
2016,8,24,11,0,39.0,358.0,2.8,18.0,391.0,401.96,310.08
2016,8,24,11,15,74.5,393.5,2.9,18.0,458.5,472.49,363.6
2016,8,24,11,30,110.0,429.0,3.0,18.0,526.0,542.65,415.86
2016,8,24,11,45,107.5,431.5,3.1,18.0,527.5,540.88,414.14
2016,8,24,12,0,105.0,434.0,3.2,18.0,529.0,538.67,412.55
2016,8,24,12,15,120.5,437.5,3.3,18.0,545.5,560.47,429.13
2016,8,24,12,30,136.0,441.0,3.4,18.0,562.0,574.34,439.89
2016,8,24,12,45,122.0,433.5,3.5,18.0,541.5,549.03,421.21
2016,8,24,13,0,108.0,426.0,3.6,18.0,521.0,519.32,399.44
2016,8,24,13,15,117.5,419.5,3.7,18.0,521.0,520.36,401.03
2016,8,24,13,30,127.0,413.0,3.8,18.0,521.0,515.97,398.53
2016,8,24,13,45,138.0,401.5,3.9,18.0,516.0,506.94,392.68
2016,8,24,14,0,149.0,390.0,4.0,18.0,511.0,496.85,386.0
2016,8,24,14,15,193.5,371.0,4.1,18.0,521.5,502.96,392.33
2016,8,24,14,30,238.0,352.0,4.2,18.0,532.0,505.26,395.47
2016,8,24,14,45,158.0,330.0,4.3,18.0,447.5,419.77,329.52
2016,8,24,15,0,78.0,308.0,4.4,18.0,363.0,341.27,268.26
2016,8,24,15,15,54.5,273.5,4.4,17.5,311.0,290.53,229.35
2016,8,24,15,30,31.0,239.0,4.4,17.0,259.0,242.38,191.91
2016,8,24,15,45,31.5,222.5,4.45,17.0,241.0,224.29,177.92
2016,8,24,16,0,32.0,206.0,4.5,17.0,223.0,206.17,163.69
2016,8,24,16,15,28.5,186.0,4.5,16.5,200.0,183.52,145.95
2016,8,24,16,30,25.0,166.0,4.5,16.0,177.0,163.64,130.27
2016,8,24,16,45,19.5,146.0,4.5,16.0,154.0,141.61,112.46
2016,8,24,17,0,14.0,126.0,4.5,16.0,131.0,120.29,95.11
2016,8,24,17,15,220.5,102.5,4.45,16.0,159.5,113.96,80.94
2016,8,24,17,30,427.0,79.0,4.4,16.0,188.0,88.11,54.43
2016,8,24,17,45,353.0,65.5,4.35,16.0,141.5,49.36,37.84
2016,8,24,18,0,279.0,52.0,4.3,16.0,95.0,39.47,28.58
2016,8,24,18,15,183.0,34.5,4.2,15.5,58.5,26.68,16.09
2016,8,24,18,30,87.0,17.0,4.1,15.0,22.0,13.26,0.0
2016,8,24,18,45,43.5,8.5,4.05,15.0,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,11.5,2.9,14.5,18.5,27.25,0.0
2016,8,25,6,0,197.0,23.0,3.0,15.0,37.0,75.45,30.04
2016,8,25,6,15,303.0,35.5,2.95,15.0,77.5,132.33,92.6
2016,8,25,6,30,409.0,48.0,2.9,15.0,118.0,197.94,149.94
2016,8,25,6,45,204.5,39.0,2.85,15.5,74.0,128.21,99.97
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.96
2016,8,25,7,15,0.0,37.5,2.75,16.0,37.5,36.2,25.17
2016,8,25,7,30,0.0,45.0,2.7,16.0,45.0,43.46,31.27
2016,8,25,7,45,0.0,50.0,2.65,16.0,50.0,48.3,35.26
2016,8,25,8,0,0.0,55.0,2.6,16.0,55.0,53.15,39.2
2016,8,25,8,15,0.0,73.0,2.6,16.0,73.0,70.59,53.61
2016,8,25,8,30,0.0,91.0,2.6,16.0,91.0,88.08,67.9
2016,8,25,8,45,0.0,114.0,2.6,16.5,114.0,110.91,86.25
2016,8,25,9,0,0.0,137.0,2.6,17.0,137.0,133.83,104.39
2016,8,25,9,15,1.5,158.5,2.65,17.0,159.5,156.53,122.41
2016,8,25,9,30,3.0,180.0,2.7,17.0,182.0,179.34,140.37
2016,8,25,9,45,3.5,183.0,2.75,17.0,186.0,182.66,142.71
2016,8,25,10,0,4.0,186.0,2.8,17.0,190.0,186.03,145.14
2016,8,25,10,15,6.5,206.0,2.85,17.0,212.0,208.33,162.64
2016,8,25,10,30,9.0,226.0,2.9,17.0,234.0,230.69,180.02
2016,8,25,10,45,9.5,228.5,2.95,17.0,237.0,233.56,182.04
2016,8,25,11,0,10.0,231.0,3.0,17.0,240.0,236.4,184.12
2016,8,25,11,15,17.0,281.0,3.0,17.0,296.0,293.13,228.19
2016,8,25,11,30,24.0,331.0,3.0,17.0,352.0,349.89,271.49
2016,8,25,11,45,25.0,333.0,3.0,17.5,355.5,359.37,277.86
2016,8,25,12,0,26.0,335.0,3.0,18.0,359.0,361.16,278.62
2016,8,25,12,15,35.0,359.5,3.0,18.0,391.5,393.3,303.06
2016,8,25,12,30,44.0,384.0,3.0,18.0,424.0,424.8,326.76
2016,8,25,12,45,80.0,405.5,3.05,18.0,476.0,477.08,366.88
2016,8,25,13,0,116.0,427.0,3.1,18.0,528.0,531.87,408.22
2016,8,25,13,15,145.0,421.0,3.15,18.0,545.5,545.44,419.18
2016,8,25,13,30,174.0,415.0,3.2,18.0,563.0,556.98,428.81
2016,8,25,13,45,139.5,398.5,3.3,18.0,515.0,504.96,390.02
2016,8,25,14,0,105.0,382.0,3.4,18.0,467.0,452.93,351.06
2016,8,25,14,15,77.0,351.5,3.5,18.0,412.5,397.16,309.04
2016,8,25,14,30,49.0,321.0,3.6,18.0,358.0,343.76,268.27
2016,8,25,14,45,45.5,302.0,3.7,18.0,335.0,319.69,250.28
2016,8,25,15,0,42.0,283.0,3.8,18.0,312.0,295.99,232.34
2016,8,25,15,15,32.5,255.5,3.85,17.5,277.0,261.47,206.05
2016,8,25,15,30,23.0,228.0,3.9,17.0,242.0,229.31,181.33
2016,8,25,15,45,11.5,181.5,3.95,17.0,188.5,178.74,141.21
2016,8,25,16,0,0.0,135.0,4.0,17.0,135.0,129.55,101.72
2016,8,25,16,15,0.0,113.5,4.0,16.5,113.5,109.05,85.43
2016,8,25,16,30,0.0,92.0,4.0,16.0,92.0,88.64,68.93
2016,8,25,16,45,0.0,80.0,4.0,16.0,80.0,77.17,59.55
2016,8,25,17,0,0.0,68.0,4.0,16.0,68.0,65.73,50.07
2016,8,25,17,15,266.5,65.5,3.9,16.0,132.5,83.94,53.87
2016,8,25,17,30,533.0,63.0,3.8,16.0,197.0,78.59,43.56
2016,8,25,17,45,455.5,53.5,3.75,16.0,148.5,38.71,28.47
2016,8,25,18,0,378.0,44.0,3.7,16.0,100.0,33.48,23.34
2016,8,25,18,15,258.5,30.5,3.55,15.5,61.5,23.88,13.47
2016,8,25,18,30,139.0,17.0,3.4,15.0,23.0,13.35,0.0
2016,8,25,18,45,69.5,8.5,3.3,15.0,11.5,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.9,15.5,18.0,26.73,0.0
2016,8,26,6,0,192.0,23.0,3.0,16.0,36.0,73.69,25.43
2016,8,26,6,15,302.5,35.5,3.0,16.0,77.0,131.87,91.5
2016,8,26,6,30,413.0,48.0,3.0,16.0,118.0,198.8,149.78
2016,8,26,6,45,483.0,57.0,3.05,16.0,167.0,258.52,203.07
2016,8,26,7,0,553.0,66.0,3.1,16.0,216.0,325.19,261.44
2016,8,26,7,15,276.5,56.0,3.1,16.0,131.0,203.75,166.25
2016,8,26,7,30,0.0,46.0,3.1,16.0,46.0,44.43,32.0
2016,8,26,7,45,0.0,57.0,3.15,16.5,57.0,55.08,40.88
2016,8,26,8,0,0.0,68.0,3.2,17.0,68.0,65.74,49.55
2016,8,26,8,15,0.0,96.0,3.15,17.0,96.0,93.17,72.09
2016,8,26,8,30,0.0,124.0,3.1,17.0,124.0,121.16,94.77
2016,8,26,8,45,0.0,143.0,3.1,17.5,143.0,140.13,109.65
2016,8,26,9,0,0.0,162.0,3.1,18.0,162.0,159.11,124.36
2016,8,26,9,15,0.5,165.5,3.05,18.0,166.5,162.79,126.95
2016,8,26,9,30,1.0,169.0,3.0,18.0,171.0,166.55,129.65
2016,8,26,9,45,7.0,208.5,3.0,18.0,214.5,211.56,165.25
2016,8,26,10,0,13.0,248.0,3.0,18.0,258.0,256.98,200.6
2016,8,26,10,15,33.0,302.0,3.0,18.0,329.0,339.06,264.15
2016,8,26,10,30,53.0,356.0,3.0,18.0,400.0,414.73,321.37
2016,8,26,10,45,40.0,342.5,3.0,18.5,376.5,387.49,299.17
2016,8,26,11,0,27.0,329.0,3.0,19.0,353.0,360.11,277.33
2016,8,26,11,15,17.0,263.5,3.05,19.0,279.0,275.53,212.73
2016,8,26,11,30,7.0,198.0,3.1,19.0,205.0,200.33,154.31
2016,8,26,11,45,10.0,232.0,3.15,19.0,241.5,236.78,182.86
2016,8,26,12,0,13.0,266.0,3.2,19.0,278.0,273.14,210.85
2016,8,26,12,15,16.5,290.0,3.25,19.0,305.0,299.83,231.31
2016,8,26,12,30,20.0,314.0,3.3,19.0,332.0,326.27,251.52
2016,8,26,12,45,22.0,320.0,3.35,19.0,339.5,333.16,256.84
2016,8,26,13,0,24.0,326.0,3.4,19.0,347.0,339.84,262.09
2016,8,26,13,15,19.5,301.0,3.4,19.0,318.0,310.19,239.53
2016,8,26,13,30,15.0,276.0,3.4,19.0,289.0,280.91,217.23
2016,8,26,13,45,16.0,276.5,3.45,19.0,290.0,281.26,217.85
2016,8,26,14,0,17.0,277.0,3.5,19.0,291.0,281.45,218.3
2016,8,26,14,15,18.0,272.0,3.5,19.0,286.0,276.15,214.52
2016,8,26,14,30,19.0,267.0,3.5,19.0,281.0,270.7,210.66
2016,8,26,14,45,114.0,290.5,3.5,19.0,369.5,353.34,276.95
2016,8,26,15,0,209.0,314.0,3.5,19.0,458.0,424.69,332.6
2016,8,26,15,15,123.5,279.0,3.45,18.5,362.5,332.79,261.4
2016,8,26,15,30,38.0,244.0,3.4,18.0,267.0,250.24,196.97
2016,8,26,15,45,20.5,205.0,3.35,18.0,217.5,204.56,161.2
2016,8,26,16,0,3.0,166.0,3.3,18.0,168.0,159.59,125.59
2016,8,26,16,15,46.5,173.5,3.25,18.0,194.5,178.19,140.39
2016,8,26,16,30,90.0,181.0,3.2,18.0,221.0,192.34,150.65
2016,8,26,16,45,82.0,159.0,3.15,18.0,192.0,164.0,127.49
2016,8,26,17,0,74.0,137.0,3.1,18.0,163.0,136.69,105.23
2016,8,26,17,15,283.5,101.5,3.0,17.5,175.5,118.19,81.29
2016,8,26,17,30,493.0,66.0,2.9,17.0,188.0,77.16,44.08
2016,8,26,17,45,416.5,55.0,2.85,17.0,140.5,40.41,29.8
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,33.81,23.46
2016,8,26,18,15,224.0,29.5,2.7,17.0,56.0,22.79,12.07
2016,8,26,18,30,108.0,15.0,2.6,17.0,19.0,14.74,0.0
2016,8,26,18,45,54.0,7.5,2.55,17.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.9,15.5,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,3.0,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.0,3.0,16.0,14.0,13.5,5.21
2016,8,27,6,30,0.0,22.0,3.0,16.0,22.0,21.22,12.08
2016,8,27,6,45,0.0,31.5,3.0,16.0,31.5,30.4,20.07
2016,8,27,7,0,0.0,41.0,3.0,16.0,41.0,39.59,28.0
2016,8,27,7,15,0.0,51.0,3.0,16.0,51.0,49.27,36.23
2016,8,27,7,30,0.0,61.0,3.0,16.0,61.0,58.95,44.34
2016,8,27,7,45,0.0,68.5,3.0,16.0,68.5,66.22,50.32
2016,8,27,8,0,0.0,76.0,3.0,16.0,76.0,73.49,56.23
2016,8,27,8,15,0.0,84.0,3.0,16.0,84.0,81.25,62.48
2016,8,27,8,30,0.0,92.0,3.0,16.0,92.0,89.08,68.75
2016,8,27,8,45,0.0,124.0,3.05,16.5,124.0,120.96,94.52
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,153.05,120.01
2016,8,27,9,15,0.0,150.0,3.15,17.0,150.0,146.77,114.58
2016,8,27,9,30,0.0,144.0,3.2,17.0,144.0,140.61,109.37
2016,8,27,9,45,1.0,157.0,3.25,17.5,158.0,154.38,120.01
2016,8,27,10,0,2.0,170.0,3.3,18.0,172.0,168.2,130.58
2016,8,27,10,15,4.0,186.5,3.3,18.0,190.0,186.47,144.9
2016,8,27,10,30,6.0,203.0,3.3,18.0,208.0,204.79,159.17
2016,8,27,10,45,9.5,231.5,3.35,18.0,240.0,236.59,183.99
2016,8,27,11,0,13.0,260.0,3.4,18.0,272.0,268.43,208.6
2016,8,27,11,15,11.5,247.5,3.45,18.0,258.0,254.2,197.31
2016,8,27,11,30,10.0,235.0,3.5,18.0,244.0,240.02,186.18
2016,8,27,11,45,8.0,209.0,3.55,18.0,216.5,212.02,164.26
2016,8,27,12,0,6.0,183.0,3.6,18.0,189.0,184.22,142.4
2016,8,27,12,15,12.5,245.0,3.65,18.0,256.5,251.37,195.19
2016,8,27,12,30,19.0,307.0,3.7,18.0,324.0,318.38,246.89
2016,8,27,12,45,48.0,357.0,3.75,18.0,399.0,398.84,309.0
2016,8,27,13,0,77.0,407.0,3.8,18.0,474.0,472.37,364.82
2016,8,27,13,15,127.0,409.0,3.8,18.0,517.0,517.58,399.97
2016,8,27,13,30,177.0,411.0,3.8,18.0,560.0,554.88,429.04
2016,8,27,13,45,248.5,385.0,3.8,18.0,587.5,580.84,450.43
2016,8,27,14,0,320.0,359.0,3.8,18.0,615.0,598.34,465.36
2016,8,27,14,15,468.5,288.5,3.75,18.0,647.0,624.6,488.53
2016,8,27,14,30,617.0,218.0,3.7,18.0,679.0,637.35,500.83
2016,8,27,14,45,443.0,260.5,3.7,18.0,582.5,536.44,421.94
2016,8,27,15,0,269.0,303.0,3.7,18.0,486.0,449.51,353.26
2016,8,27,15,15,383.5,251.0,3.65,18.0,494.0,447.98,353.47
2016,8,27,15,30,498.0,199.0,3.6,18.0,502.0,434.5,342.69
2016,8,27,15,45,399.5,204.5,3.6,18.0,435.5,367.52,288.84
2016,8,27,16,0,301.0,210.0,3.6,18.0,369.0,311.23,243.63
2016,8,27,16,15,242.5,194.5,3.55,17.5,314.0,258.63,201.63
2016,8,27,16,30,184.0,179.0,3.5,17.0,259.0,214.41,166.47
2016,8,27,16,45,173.0,157.5,3.45,17.0,225.5,180.27,138.02
2016,8,27,17,0,162.0,136.0,3.4,17.0,192.0,147.46,110.79
2016,8,27,17,15,148.5,113.5,3.4,17.0,158.0,115.02,84.61
2016,8,27,17,30,135.0,91.0,3.4,17.0,124.0,84.43,61.3
2016,8,27,17,45,112.5,69.5,3.45,17.0,92.5,58.25,45.28
2016,8,27,18,0,90.0,48.0,3.5,17.0,61.0,41.2,29.66
2016,8,27,18,15,45.0,30.0,3.5,16.5,36.5,26.29,14.13
2016,8,27,18,30,0.0,12.0,3.5,16.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,3.5,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,104.5,10.5,2.05,15.0,16.5,26.87,0.0
2016,8,28,6,0,209.0,21.0,2.1,15.0,33.0,74.04,15.56
2016,8,28,6,15,322.5,33.0,2.0,15.0,75.0,134.03,91.99
2016,8,28,6,30,436.0,45.0,1.9,15.0,117.0,202.17,151.77
2016,8,28,6,45,218.0,62.5,1.85,15.5,98.5,161.19,126.37
2016,8,28,7,0,0.0,80.0,1.8,16.0,80.0,79.47,61.41
2016,8,28,7,15,0.0,99.0,1.75,16.0,99.0,98.53,77.55
2016,8,28,7,30,0.0,118.0,1.7,16.0,118.0,117.55,93.21
2016,8,28,7,45,6.5,139.0,1.7,16.0,142.0,142.47,113.59
2016,8,28,8,0,13.0,160.0,1.7,16.0,166.0,167.96,134.16
2016,8,28,8,15,38.5,193.5,1.75,16.0,214.0,226.66,181.66
2016,8,28,8,30,64.0,227.0,1.8,16.0,262.0,282.01,225.55
2016,8,28,8,45,107.0,255.0,1.9,16.5,319.5,346.22,275.7
2016,8,28,9,0,150.0,283.0,2.0,17.0,377.0,421.43,333.02
2016,8,28,9,15,110.5,295.0,2.1,17.0,367.0,397.15,312.52
2016,8,28,9,30,71.0,307.0,2.2,17.0,357.0,378.33,296.47
2016,8,28,9,45,279.0,289.0,2.35,17.5,499.0,559.38,438.16
2016,8,28,10,0,487.0,271.0,2.5,18.0,641.0,741.36,572.74
2016,8,28,10,15,685.0,193.0,2.6,18.0,735.0,851.79,653.2
2016,8,28,10,30,883.0,115.0,2.7,18.0,829.0,953.36,721.81
2016,8,28,10,45,889.5,115.0,2.85,18.5,851.5,969.03,730.51
2016,8,28,11,0,896.0,115.0,3.0,19.0,874.0,981.47,737.91
2016,8,28,11,15,899.5,116.0,3.1,19.0,889.0,988.76,742.95
2016,8,28,11,30,903.0,117.0,3.2,19.0,904.0,992.62,745.86
2016,8,28,11,45,905.0,116.5,3.35,19.0,910.5,990.03,744.94
2016,8,28,12,0,907.0,116.0,3.5,19.0,917.0,983.98,741.82
2016,8,28,12,15,907.0,116.0,3.55,19.0,916.0,973.15,734.83
2016,8,28,12,30,907.0,116.0,3.6,19.0,915.0,958.95,725.69
2016,8,28,12,45,916.5,108.5,3.7,19.0,909.0,942.41,715.35
2016,8,28,13,0,926.0,101.0,3.8,19.0,903.0,922.29,702.56
2016,8,28,13,15,922.5,100.5,3.8,19.0,886.0,894.53,683.92
2016,8,28,13,30,919.0,100.0,3.8,19.0,869.0,863.86,663.27
2016,8,28,13,45,913.5,98.5,3.8,19.0,845.0,827.84,638.77
2016,8,28,14,0,908.0,97.0,3.8,19.0,821.0,789.37,612.4
2016,8,28,14,15,900.0,96.0,3.7,18.5,789.5,747.3,583.96
2016,8,28,14,30,892.0,95.0,3.6,18.0,758.0,703.34,553.82
2016,8,28,14,45,880.5,93.5,3.55,18.0,720.0,654.98,517.29
2016,8,28,15,0,869.0,92.0,3.5,18.0,682.0,605.49,478.71
2016,8,28,15,15,606.0,167.5,3.45,18.0,566.0,489.77,386.8
2016,8,28,15,30,343.0,243.0,3.4,18.0,450.0,397.71,313.02
2016,8,28,15,45,336.5,224.0,3.35,18.0,414.0,357.13,280.57
2016,8,28,16,0,330.0,205.0,3.3,18.0,378.0,316.89,247.53
2016,8,28,16,15,539.0,140.0,3.25,17.5,388.5,305.64,233.39
2016,8,28,16,30,748.0,75.0,3.2,17.0,399.0,273.93,198.63
2016,8,28,16,45,709.5,71.0,3.15,17.0,346.0,217.89,148.94
2016,8,28,17,0,671.0,67.0,3.1,17.0,293.0,163.4,102.18
2016,8,28,17,15,618.5,61.0,3.1,16.5,241.0,112.05,62.59
2016,8,28,17,30,566.0,55.0,3.1,16.0,189.0,66.72,34.95
2016,8,28,17,45,481.0,46.5,3.1,16.0,140.0,33.33,23.64
2016,8,28,18,0,396.0,38.0,3.1,16.0,91.0,28.72,19.01
2016,8,28,18,15,263.0,25.0,3.1,16.0,54.0,19.37,8.27
2016,8,28,18,30,130.0,12.0,3.1,16.0,17.0,11.8,0.0
2016,8,28,18,45,65.0,6.0,3.1,16.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,3.5,3.65,14.5,3.5,3.44,0.0
2016,8,29,6,0,0.0,7.0,3.8,15.0,7.0,6.75,0.0
2016,8,29,6,15,0.0,17.0,3.8,15.0,17.0,16.4,7.47
2016,8,29,6,30,0.0,27.0,3.8,15.0,27.0,26.06,16.13
2016,8,29,6,45,0.0,38.5,3.8,15.5,38.5,37.18,25.8
2016,8,29,7,0,0.0,50.0,3.8,16.0,50.0,48.3,35.34
2016,8,29,7,15,0.0,62.5,3.75,16.0,62.5,60.41,45.63
2016,8,29,7,30,0.0,75.0,3.7,16.0,75.0,72.74,55.96
2016,8,29,7,45,0.0,108.5,3.7,16.0,108.5,106.67,84.14
2016,8,29,8,0,0.0,142.0,3.7,16.0,142.0,140.84,112.09
2016,8,29,8,15,0.0,151.0,3.7,16.0,151.0,149.42,118.71
2016,8,29,8,30,0.0,160.0,3.7,16.0,160.0,158.08,125.37
2016,8,29,8,45,18.0,203.5,3.75,16.5,215.0,216.13,172.19
2016,8,29,9,0,36.0,247.0,3.8,17.0,270.0,283.68,225.47
2016,8,29,9,15,445.0,172.5,3.8,17.0,481.0,563.55,454.14
2016,8,29,9,30,854.0,98.0,3.8,17.0,692.0,838.58,658.37
2016,8,29,9,45,878.0,93.0,3.85,17.5,731.0,875.65,680.46
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,910.85,702.74
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,935.32,718.74
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,956.7,732.71
2016,8,29,10,45,923.5,90.0,4.05,18.0,852.0,972.84,743.15
2016,8,29,11,0,930.0,90.0,4.1,18.0,875.0,985.62,751.42
2016,8,29,11,15,742.5,200.0,4.15,18.0,833.5,935.05,716.05
2016,8,29,11,30,555.0,310.0,4.2,18.0,792.0,866.58,664.31
2016,8,29,11,45,749.0,200.0,4.3,18.5,856.0,935.47,715.96
2016,8,29,12,0,943.0,90.0,4.4,19.0,920.0,989.1,751.56
2016,8,29,12,15,943.0,90.0,4.5,19.0,919.0,977.96,744.36
2016,8,29,12,30,943.0,90.0,4.6,19.0,918.0,963.32,735.28
2016,8,29,12,45,925.0,99.5,4.75,19.0,904.5,938.8,719.74
2016,8,29,13,0,907.0,109.0,4.9,19.0,891.0,911.53,702.19
2016,8,29,13,15,706.0,207.5,5.0,19.0,809.0,819.61,637.84
2016,8,29,13,30,505.0,306.0,5.1,19.0,727.0,727.45,566.34
2016,8,29,13,45,700.0,203.5,5.25,19.0,769.0,763.2,599.35
2016,8,29,14,0,895.0,101.0,5.4,19.0,811.0,780.99,614.54
2016,8,29,14,15,887.0,99.5,5.45,18.5,780.0,738.83,585.55
2016,8,29,14,30,879.0,98.0,5.5,18.0,749.0,694.83,555.06
2016,8,29,14,45,872.0,94.5,5.55,18.0,712.0,647.88,518.64
2016,8,29,15,0,865.0,91.0,5.6,18.0,675.0,599.43,480.14
2016,8,29,15,15,850.5,89.0,5.6,18.0,632.0,547.11,437.44
2016,8,29,15,30,836.0,87.0,5.6,18.0,589.0,494.45,393.37
2016,8,29,15,45,818.5,83.5,5.6,18.0,542.0,437.09,344.47
2016,8,29,16,0,801.0,80.0,5.6,18.0,495.0,381.88,296.01
2016,8,29,16,15,774.5,77.0,5.6,18.0,444.5,325.02,245.3
2016,8,29,16,30,748.0,74.0,5.6,18.0,394.0,270.24,195.69
2016,8,29,16,45,710.5,69.5,5.6,18.0,341.5,214.04,145.6
2016,8,29,17,0,673.0,65.0,5.6,18.0,289.0,159.35,98.58
2016,8,29,17,15,619.0,59.5,5.5,17.5,237.0,108.34,59.6
2016,8,29,17,30,565.0,54.0,5.4,17.0,185.0,63.53,33.12
2016,8,29,17,45,476.0,46.0,5.35,17.0,136.5,33.17,23.34
2016,8,29,18,0,387.0,38.0,5.3,17.0,88.0,29.04,19.07
2016,8,29,18,15,193.5,26.5,5.2,16.5,51.5,20.64,8.13
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
