Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,5,45,34.5,9.5,4.35,16.0,11.5,14.73,0.0
2016,8,30,6,0,69.0,19.0,4.5,16.0,23.0,37.81,0.0
2016,8,30,6,15,132.0,36.5,4.55,16.0,54.0,81.42,54.92
2016,8,30,6,30,195.0,54.0,4.6,16.0,85.0,127.86,95.97
2016,8,30,6,45,227.0,72.5,4.65,16.5,122.0,170.6,133.93
2016,8,30,7,0,259.0,91.0,4.7,17.0,159.0,216.48,174.04
2016,8,30,7,15,280.5,109.5,4.65,17.0,198.0,260.27,211.99
2016,8,30,7,30,302.0,128.0,4.6,17.0,237.0,305.76,250.42
2016,8,30,7,45,541.5,99.0,4.6,17.0,330.5,437.1,359.48
2016,8,30,8,0,781.0,70.0,4.6,17.0,424.0,577.92,473.61
2016,8,30,8,15,804.5,72.5,4.55,17.0,474.0,630.59,514.37
2016,8,30,8,30,828.0,75.0,4.5,17.0,524.0,679.22,549.47
2016,8,30,8,45,847.5,76.5,4.5,17.5,571.0,726.98,582.45
2016,8,30,9,0,867.0,78.0,4.5,18.0,618.0,773.68,614.03
2016,8,30,9,15,879.5,80.0,4.5,18.0,659.0,813.84,641.56
2016,8,30,9,30,892.0,82.0,4.5,18.0,700.0,851.9,667.36
2016,8,30,9,45,905.5,81.5,4.55,18.5,737.0,885.72,688.97
2016,8,30,10,0,919.0,81.0,4.6,19.0,774.0,917.04,708.68
2016,8,30,10,15,925.5,82.0,4.6,19.0,803.0,940.89,724.09
2016,8,30,10,30,932.0,83.0,4.6,19.0,832.0,961.57,737.36
2016,8,30,10,45,938.5,82.5,4.7,19.0,854.5,977.3,748.11
2016,8,30,11,0,945.0,82.0,4.8,19.0,877.0,989.62,756.65
2016,8,30,11,15,947.5,82.5,4.8,19.0,891.0,995.7,760.19
2016,8,30,11,30,950.0,83.0,4.8,19.0,905.0,998.16,761.41
2016,8,30,11,45,952.5,82.5,4.8,19.0,912.0,995.92,759.55
2016,8,30,12,0,955.0,82.0,4.8,19.0,919.0,990.05,755.35
2016,8,30,12,15,954.5,82.0,4.8,19.0,917.5,978.28,747.21
2016,8,30,12,30,954.0,82.0,4.8,19.0,916.0,962.97,736.77
2016,8,30,12,45,949.5,83.0,4.85,19.0,906.0,941.65,722.61
2016,8,30,13,0,945.0,84.0,4.9,19.0,896.0,917.12,706.24
2016,8,30,13,15,941.5,83.5,4.9,19.0,879.0,888.82,686.86
2016,8,30,13,30,938.0,83.0,4.9,19.0,862.0,857.54,665.35
2016,8,30,13,45,933.0,82.0,4.95,19.0,837.5,821.75,640.81
2016,8,30,14,0,928.0,81.0,5.0,19.0,813.0,783.41,614.25
2016,8,30,14,15,920.5,80.0,5.0,19.0,781.5,740.9,584.16
2016,8,30,14,30,913.0,79.0,5.0,19.0,750.0,696.42,552.36
2016,8,30,14,45,902.5,77.5,5.0,19.0,712.5,647.78,515.39
2016,8,30,15,0,892.0,76.0,5.0,19.0,675.0,597.88,475.87
2016,8,30,15,15,878.5,74.5,5.0,18.5,632.0,545.35,434.11
2016,8,30,15,30,865.0,73.0,5.0,18.0,589.0,492.34,390.62
2016,8,30,15,45,847.0,70.5,5.0,18.0,541.5,436.21,342.63
2016,8,30,16,0,829.0,68.0,5.0,18.0,494.0,380.59,293.76
2016,8,30,16,15,804.5,65.5,4.95,17.5,443.5,323.65,243.26
2016,8,30,16,30,780.0,63.0,4.9,17.0,393.0,265.81,191.24
2016,8,30,16,45,743.0,60.0,4.9,17.0,340.5,209.42,140.67
2016,8,30,17,0,706.0,57.0,4.9,17.0,288.0,156.79,95.23
2016,8,30,17,15,654.0,52.0,4.85,17.0,236.0,104.94,55.72
2016,8,30,17,30,602.0,47.0,4.8,17.0,184.0,59.1,29.56
2016,8,30,17,45,514.5,40.0,4.8,17.0,135.0,28.19,18.96
2016,8,30,18,0,427.0,33.0,4.8,17.0,86.0,24.62,15.22
2016,8,30,18,15,213.5,23.5,4.7,16.5,50.0,18.46,5.39
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,110.5,9.5,4.45,15.5,15.0,26.48,0.0
2016,8,31,6,0,221.0,19.0,4.6,16.0,30.0,72.61,0.0
2016,8,31,6,15,349.0,29.0,4.7,16.0,72.0,135.81,90.64
2016,8,31,6,30,477.0,39.0,4.8,16.0,114.0,207.32,154.51
2016,8,31,6,45,550.0,46.0,4.95,16.0,164.0,268.77,210.49
2016,8,31,7,0,623.0,53.0,5.1,16.0,214.0,335.84,270.64
2016,8,31,7,15,311.5,75.5,5.15,16.0,156.0,242.49,198.55
2016,8,31,7,30,0.0,98.0,5.2,16.0,98.0,96.58,75.87
2016,8,31,7,45,8.0,129.0,5.3,16.5,132.5,132.95,106.05
2016,8,31,8,0,16.0,160.0,5.4,17.0,167.0,170.09,136.28
2016,8,31,8,15,18.5,178.0,5.4,17.0,187.5,190.37,152.47
2016,8,31,8,30,21.0,196.0,5.4,17.0,208.0,210.81,168.65
2016,8,31,8,45,25.5,217.0,5.45,17.0,232.5,236.07,188.64
2016,8,31,9,0,30.0,238.0,5.5,17.0,257.0,269.33,214.84
2016,8,31,9,15,24.0,241.0,5.5,17.0,257.0,259.84,206.51
2016,8,31,9,30,18.0,244.0,5.5,17.0,257.0,257.81,204.21
2016,8,31,9,45,13.5,232.5,5.55,17.5,242.0,241.9,190.67
2016,8,31,10,0,9.0,221.0,5.6,18.0,227.0,226.02,177.25
2016,8,31,10,15,84.0,304.0,5.55,18.0,371.0,388.17,306.72
2016,8,31,10,30,159.0,387.0,5.5,18.0,515.0,555.9,435.56
2016,8,31,10,45,313.0,354.0,5.45,18.0,614.5,674.37,528.21
2016,8,31,11,0,467.0,321.0,5.4,18.0,714.0,794.18,619.52
2016,8,31,11,15,473.5,326.0,5.35,18.0,730.0,805.58,626.57
2016,8,31,11,30,480.0,331.0,5.3,18.0,746.0,814.96,632.73
2016,8,31,11,45,264.5,357.5,5.25,18.5,586.5,627.01,487.87
2016,8,31,12,0,49.0,384.0,5.2,19.0,427.0,433.56,334.98
2016,8,31,12,15,41.0,369.0,5.15,19.0,405.0,408.73,316.4
2016,8,31,12,30,33.0,354.0,5.1,19.0,383.0,384.15,297.49
2016,8,31,12,45,48.0,371.5,5.1,19.0,413.0,413.41,320.39
2016,8,31,13,0,63.0,389.0,5.1,19.0,443.0,441.64,342.25
2016,8,31,13,15,39.0,329.5,5.1,19.0,363.0,358.57,278.59
2016,8,31,13,30,15.0,270.0,5.1,19.0,283.0,274.94,213.71
2016,8,31,13,45,12.5,252.5,5.15,19.0,263.0,254.99,198.48
2016,8,31,14,0,10.0,235.0,5.2,19.0,243.0,235.28,183.26
2016,8,31,14,15,56.0,287.0,5.25,19.0,328.5,318.77,250.11
2016,8,31,14,30,102.0,339.0,5.3,19.0,414.0,395.91,310.75
2016,8,31,14,45,61.0,290.5,5.35,19.0,335.0,317.78,249.69
2016,8,31,15,0,20.0,242.0,5.4,19.0,256.0,244.09,191.64
2016,8,31,15,15,10.0,182.0,5.4,18.5,189.0,180.32,141.53
2016,8,31,15,30,0.0,122.0,5.4,18.0,122.0,117.69,91.37
2016,8,31,15,45,0.0,114.0,5.4,18.0,114.0,109.92,85.33
2016,8,31,16,0,0.0,106.0,5.4,18.0,106.0,102.16,79.24
2016,8,31,16,15,0.0,85.0,5.35,18.0,85.0,82.14,62.95
2016,8,31,16,30,0.0,64.0,5.3,18.0,64.0,61.86,46.26
2016,8,31,16,45,0.0,55.5,5.3,18.0,55.5,53.62,39.5
2016,8,31,17,0,0.0,47.0,5.3,18.0,47.0,45.39,32.65
2016,8,31,17,15,291.5,47.0,5.2,17.5,112.0,62.68,35.35
2016,8,31,17,30,583.0,47.0,5.1,17.0,177.0,53.44,26.43
2016,8,31,17,45,494.5,39.5,5.1,17.0,129.0,27.99,18.74
2016,8,31,18,0,406.0,32.0,5.1,17.0,81.0,23.96,14.54
2016,8,31,18,15,203.0,16.0,5.05,16.5,40.5,11.67,0.18
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,112.0,9.0,4.2,15.5,14.5,26.1,0.0
2016,9,1,6,0,224.0,18.0,4.3,16.0,29.0,71.6,0.0
2016,9,1,6,15,354.0,28.5,4.35,16.0,71.0,136.24,90.01
2016,9,1,6,30,484.0,39.0,4.4,16.0,113.0,209.04,155.33
2016,9,1,6,45,556.0,46.5,4.45,16.0,163.5,270.99,211.71
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,340.13,273.34
2016,9,1,7,15,314.0,71.5,4.4,16.0,151.5,238.75,195.11
2016,9,1,7,30,0.0,89.0,4.3,16.0,89.0,87.23,68.01
2016,9,1,7,45,0.0,88.0,4.25,16.5,88.0,85.68,66.54
2016,9,1,8,0,0.0,87.0,4.2,17.0,87.0,84.38,65.12
2016,9,1,8,15,0.0,107.5,4.1,17.0,107.5,104.85,81.83
2016,9,1,8,30,0.0,128.0,4.0,17.0,128.0,125.36,98.37
2016,9,1,8,45,0.0,141.0,3.95,17.0,141.0,138.26,108.54
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,151.17,118.66
2016,9,1,9,15,8.0,196.0,3.9,17.0,202.0,200.22,158.05
2016,9,1,9,30,16.0,238.0,3.9,17.0,250.0,249.95,197.34
2016,9,1,9,45,17.5,252.5,3.9,17.5,265.5,266.01,209.11
2016,9,1,10,0,19.0,267.0,3.9,18.0,281.0,282.08,220.86
2016,9,1,10,15,49.5,318.0,4.0,18.0,357.0,371.65,290.74
2016,9,1,10,30,80.0,369.0,4.1,18.0,433.0,454.19,353.69
2016,9,1,10,45,77.5,378.0,4.2,18.0,441.0,460.96,358.04
2016,9,1,11,0,75.0,387.0,4.3,18.0,449.0,467.34,362.51
2016,9,1,11,15,56.0,372.5,4.45,18.0,419.5,432.81,335.86
2016,9,1,11,30,37.0,358.0,4.6,18.0,390.0,398.27,309.12
2016,9,1,11,45,37.5,359.5,4.8,18.0,392.5,398.95,309.89
2016,9,1,12,0,38.0,361.0,5.0,18.0,395.0,399.45,310.45
2016,9,1,12,15,54.0,382.0,5.1,18.0,429.5,434.17,337.49
2016,9,1,12,30,70.0,403.0,5.2,18.0,464.0,468.0,363.64
2016,9,1,12,45,48.5,366.5,5.3,18.0,409.0,408.77,318.19
2016,9,1,13,0,27.0,330.0,5.4,18.0,354.0,350.81,273.44
2016,9,1,13,15,19.5,292.5,5.25,18.0,309.5,301.69,235.44
2016,9,1,13,30,12.0,255.0,5.1,18.0,265.0,257.79,201.18
2016,9,1,13,45,11.0,245.5,5.0,18.0,255.0,246.97,192.91
2016,9,1,14,0,10.0,236.0,4.9,18.0,245.0,236.23,184.65
2016,9,1,14,15,13.5,245.5,4.9,17.5,256.0,247.11,193.97
2016,9,1,14,30,17.0,255.0,4.9,17.0,267.0,257.53,202.94
2016,9,1,14,45,16.0,242.0,4.9,17.0,253.5,243.11,191.84
2016,9,1,15,0,15.0,229.0,4.9,17.0,240.0,228.79,180.82
2016,9,1,15,15,59.5,244.0,5.0,17.0,280.0,264.23,210.05
2016,9,1,15,30,104.0,259.0,5.1,17.0,320.0,294.63,234.57
2016,9,1,15,45,52.0,198.0,5.2,17.0,228.5,209.51,166.49
2016,9,1,16,0,0.0,137.0,5.3,17.0,137.0,131.25,103.46
2016,9,1,16,15,0.0,110.0,5.3,16.5,110.0,105.62,82.85
2016,9,1,16,30,0.0,83.0,5.3,16.0,83.0,80.07,61.93
2016,9,1,16,45,0.0,71.5,5.3,16.0,71.5,69.09,52.87
2016,9,1,17,0,0.0,60.0,5.3,16.0,60.0,57.98,43.57
2016,9,1,17,15,0.0,48.5,5.25,16.0,48.5,46.85,34.1
2016,9,1,17,30,0.0,37.0,5.2,16.0,37.0,35.72,24.52
2016,9,1,17,45,0.0,26.5,5.2,16.0,26.5,25.57,16.69
2016,9,1,18,0,0.0,16.0,5.2,16.0,16.0,15.43,7.31
2016,9,1,18,15,0.0,8.0,5.15,15.5,8.0,7.71,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,15.0,11.5,17.49,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,47.62,0.0
2016,9,2,6,15,232.5,32.0,4.4,15.0,61.0,107.05,70.53
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,174.02,130.09
2016,9,2,6,45,430.5,56.0,4.45,15.5,146.5,234.14,183.55
2016,9,2,7,0,509.0,66.0,4.5,16.0,194.0,302.2,243.15
2016,9,2,7,15,410.5,95.0,4.4,16.0,213.5,311.75,254.55
2016,9,2,7,30,312.0,124.0,4.3,16.0,233.0,305.85,251.11
2016,9,2,7,45,332.0,142.5,4.25,16.5,275.5,352.39,289.23
2016,9,2,8,0,352.0,161.0,4.2,17.0,318.0,400.06,327.04
2016,9,2,8,15,342.0,185.0,4.15,17.0,352.0,434.8,353.78
2016,9,2,8,30,332.0,209.0,4.1,17.0,386.0,467.66,378.47
2016,9,2,8,45,349.0,226.0,4.05,17.5,427.0,511.03,410.66
2016,9,2,9,0,366.0,243.0,4.0,18.0,468.0,554.55,442.24
2016,9,2,9,15,298.5,277.5,4.05,18.0,469.0,548.42,434.63
2016,9,2,9,30,231.0,312.0,4.1,18.0,470.0,528.05,416.49
2016,9,2,9,45,289.5,316.5,4.15,18.0,525.5,597.34,469.35
2016,9,2,10,0,348.0,321.0,4.2,18.0,581.0,659.56,515.96
2016,9,2,10,15,345.0,336.5,4.3,18.0,602.5,678.76,529.01
2016,9,2,10,30,342.0,352.0,4.4,18.0,624.0,696.38,541.23
2016,9,2,10,45,398.0,338.0,4.5,18.5,663.5,736.1,570.64
2016,9,2,11,0,454.0,324.0,4.6,19.0,703.0,783.51,604.95
2016,9,2,11,15,400.0,355.5,4.6,19.0,693.5,757.65,583.86
2016,9,2,11,30,346.0,387.0,4.6,19.0,684.0,737.63,567.18
2016,9,2,11,45,348.0,389.5,4.6,19.0,690.0,738.51,567.69
2016,9,2,12,0,350.0,392.0,4.6,19.0,696.0,737.89,567.07
2016,9,2,12,15,279.5,408.5,4.6,19.0,651.0,683.1,525.19
2016,9,2,12,30,209.0,425.0,4.6,19.0,606.0,622.96,479.4
2016,9,2,12,45,265.0,407.5,4.65,19.0,634.5,653.95,504.37
2016,9,2,13,0,321.0,390.0,4.7,19.0,663.0,676.05,522.39
2016,9,2,13,15,222.5,393.0,4.8,19.0,580.5,580.78,450.14
2016,9,2,13,30,124.0,396.0,4.9,19.0,498.0,494.69,383.76
2016,9,2,13,45,153.0,384.5,5.05,19.0,506.5,499.48,389.13
2016,9,2,14,0,182.0,373.0,5.2,19.0,515.0,501.91,392.3
2016,9,2,14,15,275.0,338.0,5.4,18.5,542.5,525.99,414.32
2016,9,2,14,30,368.0,303.0,5.6,18.0,570.0,540.1,428.23
2016,9,2,14,45,349.0,290.0,5.8,18.0,532.5,497.13,395.11
2016,9,2,15,0,330.0,277.0,6.0,18.0,495.0,455.16,362.39
2016,9,2,15,15,285.5,264.5,6.05,17.5,444.0,401.42,320.21
2016,9,2,15,30,241.0,252.0,6.1,17.0,393.0,351.59,280.66
2016,9,2,15,45,284.5,222.5,6.15,17.0,375.0,327.75,260.78
2016,9,2,16,0,328.0,193.0,6.2,17.0,357.0,299.23,235.94
2016,9,2,16,15,510.0,137.5,6.15,16.5,361.5,284.23,218.2
2016,9,2,16,30,692.0,82.0,6.1,16.0,366.0,249.74,180.81
2016,9,2,16,45,648.5,77.0,6.05,16.0,314.0,195.19,132.44
2016,9,2,17,0,605.0,72.0,6.0,16.0,262.0,145.28,90.29
2016,9,2,17,15,543.0,65.0,5.9,15.5,211.5,96.91,54.96
2016,9,2,17,30,481.0,58.0,5.8,15.0,161.0,55.81,33.02
2016,9,2,17,45,378.5,48.0,5.75,15.0,114.5,36.33,26.1
2016,9,2,18,0,276.0,38.0,5.7,15.0,68.0,29.38,18.85
2016,9,2,18,15,138.0,19.0,5.65,15.0,34.0,14.8,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.5,5.8,15.0,17.5,16.88,7.32
2016,9,3,6,30,0.0,29.0,5.8,15.0,29.0,28.0,17.58
2016,9,3,6,45,0.0,43.0,5.8,15.0,43.0,41.54,29.42
2016,9,3,7,0,0.0,57.0,5.8,15.0,57.0,55.38,41.42
2016,9,3,7,15,0.0,72.0,5.7,15.0,72.0,70.32,54.19
2016,9,3,7,30,0.0,87.0,5.6,15.0,87.0,85.24,66.76
2016,9,3,7,45,0.0,88.0,5.5,15.5,88.0,85.74,66.89
2016,9,3,8,0,0.0,89.0,5.4,16.0,89.0,86.43,67.13
2016,9,3,8,15,13.5,144.5,5.35,16.0,151.5,151.95,121.57
2016,9,3,8,30,27.0,200.0,5.3,16.0,214.0,219.53,176.68
2016,9,3,8,45,16.0,193.5,5.25,16.0,202.0,204.46,163.53
2016,9,3,9,0,5.0,187.0,5.2,16.0,190.0,188.96,150.16
2016,9,3,9,15,2.5,151.5,5.15,16.0,153.0,150.46,118.49
2016,9,3,9,30,0.0,116.0,5.1,16.0,116.0,112.76,87.44
2016,9,3,9,45,0.5,138.0,5.1,16.5,138.0,135.03,105.22
2016,9,3,10,0,1.0,160.0,5.1,17.0,160.0,157.38,122.83
2016,9,3,10,15,0.5,157.0,5.15,17.0,157.0,153.85,119.74
2016,9,3,10,30,0.0,154.0,5.2,17.0,154.0,150.33,116.73
2016,9,3,10,45,3.5,179.0,5.3,17.0,182.0,178.41,139.24
2016,9,3,11,0,7.0,204.0,5.4,17.0,210.0,206.57,161.65
2016,9,3,11,15,8.5,220.5,5.5,17.0,228.0,224.33,175.64
2016,9,3,11,30,10.0,237.0,5.6,17.0,246.0,242.03,189.56
2016,9,3,11,45,9.5,231.0,5.7,17.0,239.5,235.3,184.16
2016,9,3,12,0,9.0,225.0,5.8,17.0,233.0,228.57,178.83
2016,9,3,12,15,9.5,224.5,5.9,17.0,232.5,228.21,178.6
2016,9,3,12,30,10.0,224.0,6.0,17.0,232.0,227.8,178.35
2016,9,3,12,45,28.5,295.0,6.1,17.0,319.0,318.59,250.46
2016,9,3,13,0,47.0,366.0,6.2,17.0,406.0,404.37,317.47
2016,9,3,13,15,38.5,344.5,6.2,17.0,377.0,373.02,292.99
2016,9,3,13,30,30.0,323.0,6.2,17.0,348.0,342.29,269.13
2016,9,3,13,45,30.0,314.0,6.25,17.0,338.5,331.15,260.8
2016,9,3,14,0,30.0,305.0,6.3,17.0,329.0,319.98,252.4
2016,9,3,14,15,47.5,311.0,6.3,17.0,346.5,335.61,265.5
2016,9,3,14,30,65.0,317.0,6.3,17.0,364.0,349.46,277.07
2016,9,3,14,45,123.5,308.5,6.3,17.0,391.5,373.58,297.52
2016,9,3,15,0,182.0,300.0,6.3,17.0,419.0,390.86,312.02
2016,9,3,15,15,177.0,278.5,6.35,16.5,388.0,356.94,285.68
2016,9,3,15,30,172.0,257.0,6.4,16.0,357.0,323.37,259.25
2016,9,3,15,45,256.0,222.5,6.5,16.0,357.0,314.74,251.64
2016,9,3,16,0,340.0,188.0,6.6,16.0,357.0,297.84,235.65
2016,9,3,16,15,320.5,172.5,6.65,16.0,318.5,256.65,200.25
2016,9,3,16,30,301.0,157.0,6.7,16.0,280.0,217.36,166.31
2016,9,3,16,45,441.5,118.0,6.8,16.0,269.5,188.81,135.21
2016,9,3,17,0,582.0,79.0,6.9,16.0,259.0,146.04,91.96
2016,9,3,17,15,516.0,71.0,6.8,15.5,208.0,98.05,57.4
2016,9,3,17,30,450.0,63.0,6.7,15.0,157.0,57.93,36.43
2016,9,3,17,45,342.0,51.0,6.6,15.0,110.5,38.55,27.95
2016,9,3,18,0,234.0,39.0,6.5,15.0,64.0,30.37,19.36
2016,9,3,18,15,117.0,19.5,6.55,15.0,32.0,15.31,0.0
2016,9,3,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,6.75,15.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,6.8,15.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,22.0,6.75,15.0,22.0,21.24,10.45
2016,9,4,6,30,0.0,37.0,6.7,15.0,37.0,36.13,24.26
2016,9,4,6,45,0.0,57.0,6.65,15.0,57.0,56.61,42.05
2016,9,4,7,0,0.0,77.0,6.6,15.0,77.0,76.9,59.58
2016,9,4,7,15,2.5,97.5,6.45,15.0,98.0,98.81,78.26
2016,9,4,7,30,5.0,118.0,6.3,15.0,119.0,120.9,96.82
2016,9,4,7,45,25.5,145.5,6.2,15.5,156.0,166.43,134.73
2016,9,4,8,0,46.0,173.0,6.1,16.0,193.0,209.41,170.0
2016,9,4,8,15,138.5,198.0,5.95,16.0,269.5,306.2,250.56
2016,9,4,8,30,231.0,223.0,5.8,16.0,346.0,403.71,330.19
2016,9,4,8,45,135.5,234.0,5.65,16.0,307.5,352.26,285.8
2016,9,4,9,0,40.0,245.0,5.5,16.0,269.0,285.27,228.69
2016,9,4,9,15,53.0,271.0,5.45,16.0,305.5,324.22,259.59
2016,9,4,9,30,66.0,297.0,5.4,16.0,342.0,363.72,290.42
2016,9,4,9,45,179.5,315.0,5.35,16.5,446.0,490.82,391.69
2016,9,4,10,0,293.0,333.0,5.3,17.0,550.0,622.93,493.25
2016,9,4,10,15,291.5,348.0,5.25,17.0,571.5,641.82,505.8
2016,9,4,10,30,290.0,363.0,5.2,17.0,593.0,659.38,517.77
2016,9,4,10,45,270.5,379.0,5.2,17.0,597.5,659.85,516.67
2016,9,4,11,0,251.0,395.0,5.2,17.0,602.0,658.66,514.48
2016,9,4,11,15,322.5,379.0,5.25,17.0,650.5,708.02,553.19
2016,9,4,11,30,394.0,363.0,5.3,17.0,699.0,756.46,590.68
2016,9,4,11,45,401.0,360.5,5.4,17.0,704.0,763.12,595.58
2016,9,4,12,0,408.0,358.0,5.5,17.0,709.0,761.34,594.73
2016,9,4,12,15,346.5,382.5,5.6,17.0,680.5,716.86,560.32
2016,9,4,12,30,285.0,407.0,5.7,17.0,652.0,678.37,530.13
2016,9,4,12,45,291.5,400.0,5.8,17.0,648.0,668.7,523.72
2016,9,4,13,0,298.0,393.0,5.9,17.0,644.0,657.73,516.21
2016,9,4,13,15,302.5,380.5,5.95,17.0,631.0,638.26,502.23
2016,9,4,13,30,307.0,368.0,6.0,17.0,618.0,617.65,487.33
2016,9,4,13,45,270.5,365.5,6.1,17.0,581.0,573.97,453.77
2016,9,4,14,0,234.0,363.0,6.2,17.0,544.0,529.63,419.53
2016,9,4,14,15,218.0,348.5,6.2,17.0,511.5,492.89,391.3
2016,9,4,14,30,202.0,334.0,6.2,17.0,479.0,456.95,363.46
2016,9,4,14,45,222.0,312.0,6.25,17.0,463.5,437.01,348.6
2016,9,4,15,0,242.0,290.0,6.3,17.0,448.0,414.96,331.66
2016,9,4,15,15,257.5,266.5,6.2,16.5,424.0,386.76,309.82
2016,9,4,15,30,273.0,243.0,6.1,16.0,400.0,356.55,285.74
2016,9,4,15,45,168.5,222.5,6.1,16.0,316.5,278.45,222.59
2016,9,4,16,0,64.0,202.0,6.1,16.0,233.0,212.1,169.47
2016,9,4,16,15,59.0,181.0,6.05,15.5,207.5,186.25,148.68
2016,9,4,16,30,54.0,160.0,6.0,15.0,182.0,161.05,128.13
2016,9,4,16,45,47.5,138.0,5.95,15.0,155.0,135.39,106.86
2016,9,4,17,0,41.0,116.0,5.9,15.0,128.0,110.66,86.34
2016,9,4,17,15,31.5,94.0,5.8,14.5,102.5,86.72,66.78
2016,9,4,17,30,22.0,72.0,5.7,14.0,77.0,64.24,48.4
2016,9,4,17,45,11.0,51.0,5.65,14.0,53.5,47.11,35.43
2016,9,4,18,0,0.0,30.0,5.6,14.0,30.0,28.38,17.44
2016,9,4,18,15,0.0,15.0,5.45,14.0,15.0,14.47,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,9,5,6,0,0.0,19.0,2.2,14.0,19.0,18.68,0.0
2016,9,5,6,15,170.5,32.0,2.15,14.0,56.5,91.06,57.67
2016,9,5,6,30,341.0,45.0,2.1,14.0,94.0,168.26,124.97
2016,9,5,6,45,424.5,55.5,2.1,14.5,142.0,229.89,179.31
2016,9,5,7,0,508.0,66.0,2.1,15.0,190.0,299.99,240.02
2016,9,5,7,15,303.0,101.0,2.0,15.0,180.0,266.36,216.42
2016,9,5,7,30,98.0,136.0,1.9,15.0,170.0,200.69,162.94
2016,9,5,7,45,138.5,158.5,1.8,15.5,214.5,252.49,205.51
2016,9,5,8,0,179.0,181.0,1.7,16.0,259.0,307.76,249.51
2016,9,5,8,15,180.0,204.0,1.6,16.0,291.0,340.55,274.54
2016,9,5,8,30,181.0,227.0,1.5,16.0,323.0,372.89,298.71
2016,9,5,8,45,176.5,249.5,1.4,16.5,350.0,400.08,317.67
2016,9,5,9,0,172.0,272.0,1.3,17.0,377.0,426.34,335.45
2016,9,5,9,15,244.0,281.5,1.3,17.0,441.0,507.9,397.04
2016,9,5,9,30,316.0,291.0,1.3,17.0,505.0,584.63,453.28
2016,9,5,9,45,260.5,319.0,1.3,17.0,502.0,574.15,442.43
2016,9,5,10,0,205.0,347.0,1.3,17.0,499.0,550.81,423.2
2016,9,5,10,15,283.0,344.5,1.4,17.0,562.5,629.98,482.3
2016,9,5,10,30,361.0,342.0,1.5,17.0,626.0,701.7,534.35
2016,9,5,10,45,438.0,321.0,1.65,17.5,675.0,761.4,576.98
2016,9,5,11,0,515.0,300.0,1.8,18.0,724.0,813.26,613.95
2016,9,5,11,15,712.5,203.0,1.95,18.0,801.0,900.23,678.05
2016,9,5,11,30,910.0,106.0,2.1,18.0,878.0,973.27,727.18
2016,9,5,11,45,909.5,107.5,2.25,18.0,883.5,969.81,725.47
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,962.87,722.29
2016,9,5,12,15,908.5,109.0,2.6,18.0,887.5,950.93,716.23
2016,9,5,12,30,908.0,109.0,2.8,18.0,886.0,935.63,707.83
2016,9,5,12,45,897.5,113.5,3.05,18.0,874.0,912.79,694.53
2016,9,5,13,0,887.0,118.0,3.3,18.0,862.0,887.11,679.03
2016,9,5,13,15,882.5,117.5,3.5,18.0,844.5,858.77,661.11
2016,9,5,13,30,878.0,117.0,3.7,18.0,827.0,827.71,641.02
2016,9,5,13,45,869.5,116.5,3.9,18.0,801.5,790.99,616.6
2016,9,5,14,0,861.0,116.0,4.1,18.0,776.0,752.16,590.31
2016,9,5,14,15,851.5,114.5,4.25,18.0,744.5,709.72,560.83
2016,9,5,14,30,842.0,113.0,4.4,18.0,713.0,665.91,528.35
2016,9,5,14,45,828.0,111.0,4.55,18.0,674.5,616.8,490.8
2016,9,5,15,0,814.0,109.0,4.7,18.0,636.0,566.98,451.61
2016,9,5,15,15,797.0,106.0,4.7,17.5,592.5,514.19,409.38
2016,9,5,15,30,780.0,103.0,4.7,17.0,549.0,461.51,365.94
2016,9,5,15,45,757.5,99.5,4.75,17.0,501.5,406.48,318.81
2016,9,5,16,0,735.0,96.0,4.8,17.0,454.0,350.76,270.0
2016,9,5,16,15,704.0,91.0,4.65,16.5,403.5,294.27,220.14
2016,9,5,16,30,673.0,86.0,4.5,16.0,353.0,240.52,172.16
2016,9,5,16,45,629.5,80.0,4.35,16.0,301.0,186.52,124.92
2016,9,5,17,0,586.0,74.0,4.2,16.0,249.0,137.22,84.23
2016,9,5,17,15,520.5,65.5,4.1,15.5,198.0,89.04,50.56
2016,9,5,17,30,455.0,57.0,4.0,15.0,147.0,48.61,31.14
2016,9,5,17,45,347.0,45.0,3.95,15.0,101.5,34.58,24.37
2016,9,5,18,0,239.0,33.0,3.9,15.0,56.0,25.65,14.7
2016,9,5,18,15,119.5,16.5,3.9,15.0,28.0,16.22,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.0,1.9,14.5,9.0,0.0,0.0
2016,9,6,6,0,108.0,14.0,1.8,15.0,18.0,35.45,0.0
2016,9,6,6,15,239.0,27.5,1.6,15.0,55.5,103.94,63.7
2016,9,6,6,30,370.0,41.0,1.4,15.0,93.0,172.85,127.02
2016,9,6,6,45,455.0,50.0,1.25,15.5,141.5,234.69,181.23
2016,9,6,7,0,540.0,59.0,1.1,16.0,190.0,305.18,241.42
2016,9,6,7,15,593.5,65.5,0.95,16.0,241.5,366.1,292.95
2016,9,6,7,30,647.0,72.0,0.8,16.0,293.0,431.39,345.74
2016,9,6,7,45,685.5,76.5,0.7,16.5,345.0,489.73,390.52
2016,9,6,8,0,724.0,81.0,0.6,17.0,397.0,548.31,433.41
2016,9,6,8,15,751.0,84.5,0.7,17.0,446.5,601.68,473.54
2016,9,6,8,30,778.0,88.0,0.8,17.0,496.0,655.27,512.31
2016,9,6,8,45,797.5,91.0,0.9,17.5,542.0,702.62,543.9
2016,9,6,9,0,817.0,94.0,1.0,18.0,588.0,748.94,574.33
2016,9,6,9,15,832.0,96.5,1.1,18.0,629.5,789.75,601.68
2016,9,6,9,30,847.0,99.0,1.2,18.0,671.0,823.79,624.3
2016,9,6,9,45,856.0,102.0,1.3,18.5,706.0,855.85,644.37
2016,9,6,10,0,865.0,105.0,1.4,19.0,741.0,885.28,662.59
2016,9,6,10,15,873.5,106.0,1.45,19.0,770.0,909.29,677.78
2016,9,6,10,30,882.0,107.0,1.5,19.0,799.0,930.34,691.12
2016,9,6,10,45,888.5,108.0,1.6,19.5,821.0,946.42,700.67
2016,9,6,11,0,895.0,109.0,1.7,20.0,843.0,959.24,708.18
2016,9,6,11,15,898.5,109.5,1.85,20.0,857.5,965.32,713.39
2016,9,6,11,30,902.0,110.0,2.0,20.0,872.0,967.96,716.45
2016,9,6,11,45,904.0,110.0,2.15,20.0,878.5,965.19,716.03
2016,9,6,12,0,906.0,110.0,2.3,20.0,885.0,958.94,713.39
2016,9,6,12,15,905.5,110.0,2.5,20.0,883.0,946.95,707.41
2016,9,6,12,30,905.0,110.0,2.7,20.0,881.0,931.6,699.1
2016,9,6,12,45,902.0,110.0,2.95,20.0,871.0,910.75,687.33
2016,9,6,13,0,899.0,110.0,3.2,20.0,861.0,886.81,673.2
2016,9,6,13,15,895.0,109.5,3.4,20.0,843.5,858.54,655.52
2016,9,6,13,30,891.0,109.0,3.6,20.0,826.0,827.49,635.66
2016,9,6,13,45,885.5,107.0,3.8,20.0,801.0,791.15,611.77
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,752.46,585.84
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,709.65,557.26
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,665.14,525.42
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,617.08,488.55
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,567.09,449.32
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,513.75,405.9
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,460.41,361.34
2016,9,6,15,45,790.0,87.0,4.25,19.0,502.0,404.88,313.93
2016,9,6,16,0,771.0,83.0,4.2,19.0,455.0,350.19,265.99
2016,9,6,16,15,740.5,79.0,4.1,19.0,404.0,293.16,215.54
2016,9,6,16,30,710.0,75.0,4.0,19.0,353.0,238.78,167.02
2016,9,6,16,45,671.5,69.0,3.9,19.0,301.0,181.67,117.51
2016,9,6,17,0,633.0,63.0,3.8,19.0,249.0,130.74,75.91
2016,9,6,17,15,569.5,56.0,3.65,18.5,198.0,81.53,42.55
2016,9,6,17,30,506.0,49.0,3.5,18.0,147.0,39.74,29.06
2016,9,6,17,45,404.0,38.5,3.4,17.5,101.5,28.73,19.01
2016,9,6,18,0,302.0,28.0,3.3,17.0,56.0,21.91,11.08
2016,9,6,18,15,151.0,14.0,3.3,16.5,28.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,116.0,13.0,1.3,16.0,17.0,35.92,0.0
2016,9,7,6,15,245.0,26.5,1.3,16.0,54.5,103.83,61.64
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,172.61,125.89
2016,9,7,6,45,453.5,50.0,1.3,16.5,140.0,233.6,179.52
2016,9,7,7,0,533.0,60.0,1.3,17.0,188.0,302.71,238.8
2016,9,7,7,15,586.5,67.0,1.35,17.0,239.5,363.78,291.11
2016,9,7,7,30,640.0,74.0,1.4,17.0,291.0,429.23,345.29
2016,9,7,7,45,675.5,80.0,1.5,17.5,342.5,487.2,391.49
2016,9,7,8,0,711.0,86.0,1.6,18.0,394.0,546.96,437.53
2016,9,7,8,15,738.0,90.0,1.7,18.5,443.5,598.18,475.85
2016,9,7,8,30,765.0,94.0,1.8,19.0,493.0,651.76,514.58
2016,9,7,8,45,783.0,98.5,1.9,19.5,538.5,699.13,546.56
2016,9,7,9,0,801.0,103.0,2.0,20.0,584.0,745.4,577.27
2016,9,7,9,15,816.5,105.5,1.95,20.5,625.5,786.04,602.38
2016,9,7,9,30,832.0,108.0,1.9,21.0,667.0,824.86,625.78
2016,9,7,9,45,848.0,107.5,1.9,21.5,703.5,858.69,645.9
2016,9,7,10,0,864.0,107.0,1.9,22.0,740.0,885.05,660.83
2016,9,7,10,15,872.5,108.5,1.85,22.5,769.0,909.49,673.91
2016,9,7,10,30,881.0,110.0,1.8,23.0,798.0,930.96,684.95
2016,9,7,10,45,885.5,112.0,1.8,23.5,819.5,946.16,692.47
2016,9,7,11,0,890.0,114.0,1.8,24.0,841.0,958.03,697.98
2016,9,7,11,15,893.0,114.5,1.85,24.0,855.0,963.52,701.46
2016,9,7,11,30,896.0,115.0,1.9,24.0,869.0,965.57,702.93
2016,9,7,11,45,897.0,115.5,1.95,24.5,875.0,962.29,699.76
2016,9,7,12,0,898.0,116.0,2.0,25.0,881.0,955.57,694.54
2016,9,7,12,15,897.5,116.0,2.15,24.5,879.0,943.55,689.78
2016,9,7,12,30,897.0,116.0,2.3,24.0,877.0,928.19,682.79
2016,9,7,12,45,880.0,123.5,2.5,24.0,863.0,902.73,668.11
2016,9,7,13,0,863.0,131.0,2.7,24.0,849.0,874.71,651.5
2016,9,7,13,15,858.0,130.0,2.85,24.0,831.0,845.85,633.71
2016,9,7,13,30,853.0,129.0,3.0,24.0,813.0,816.71,615.5
2016,9,7,13,45,843.5,128.5,3.15,24.0,787.0,779.39,591.35
2016,9,7,14,0,834.0,128.0,3.3,24.0,761.0,740.1,565.51
2016,9,7,14,15,823.5,126.0,3.35,23.5,728.5,696.88,536.47
2016,9,7,14,30,813.0,124.0,3.4,23.0,696.0,652.24,504.7
2016,9,7,14,45,797.0,122.0,3.5,23.0,657.0,603.08,467.89
2016,9,7,15,0,781.0,120.0,3.6,23.0,618.0,553.48,429.75
2016,9,7,15,15,762.0,116.5,3.6,22.5,574.5,500.73,388.76
2016,9,7,15,30,743.0,113.0,3.6,22.0,531.0,446.83,345.64
2016,9,7,15,45,715.5,109.0,3.65,22.0,482.5,390.98,299.23
2016,9,7,16,0,688.0,105.0,3.7,22.0,434.0,336.99,253.21
2016,9,7,16,15,653.5,99.5,3.6,21.5,383.5,281.71,205.91
2016,9,7,16,30,619.0,94.0,3.5,21.0,333.0,229.65,160.93
2016,9,7,16,45,568.5,87.0,3.45,20.5,281.5,176.85,116.78
2016,9,7,17,0,518.0,80.0,3.4,20.0,230.0,129.68,79.7
2016,9,7,17,15,449.5,69.5,3.2,19.5,180.5,83.99,49.1
2016,9,7,17,30,381.0,59.0,3.0,19.0,131.0,45.55,33.91
2016,9,7,17,45,278.0,44.5,2.85,18.5,88.0,33.9,23.22
2016,9,7,18,0,175.0,30.0,2.7,18.0,45.0,23.4,11.37
2016,9,7,18,15,87.5,15.0,2.5,17.5,22.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,2.2,16.0,13.0,23.1,0.0
2016,9,8,6,15,172.0,28.0,2.2,16.0,48.0,85.52,49.17
2016,9,8,6,30,282.0,45.0,2.2,16.0,83.0,148.58,108.71
2016,9,8,6,45,368.0,57.0,2.25,16.5,130.0,208.14,160.71
2016,9,8,7,0,454.0,69.0,2.3,17.0,177.0,278.69,221.28
2016,9,8,7,15,227.0,55.5,2.25,17.0,109.5,176.8,142.5
2016,9,8,7,30,0.0,42.0,2.2,17.0,42.0,40.56,28.65
2016,9,8,7,45,0.0,53.0,2.15,17.0,53.0,51.2,37.63
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,61.86,46.43
2016,9,8,8,15,0.0,81.0,2.05,17.0,81.0,78.34,59.96
2016,9,8,8,30,0.0,98.0,2.0,17.0,98.0,95.17,73.62
2016,9,8,8,45,0.0,125.0,2.0,17.5,125.0,122.2,95.28
2016,9,8,9,0,0.0,152.0,2.0,18.0,152.0,149.35,116.65
2016,9,8,9,15,0.5,161.0,1.95,18.0,161.5,158.6,123.68
2016,9,8,9,30,1.0,170.0,1.9,18.0,171.0,167.88,130.75
2016,9,8,9,45,2.0,175.5,1.9,18.0,177.5,174.08,135.41
2016,9,8,10,0,3.0,181.0,1.9,18.0,184.0,180.34,140.12
2016,9,8,10,15,3.5,183.5,1.9,18.0,187.0,183.17,142.12
2016,9,8,10,30,4.0,186.0,1.9,18.0,190.0,186.02,144.18
2016,9,8,10,45,40.5,281.5,1.95,18.0,314.5,324.02,252.16
2016,9,8,11,0,77.0,377.0,2.0,18.0,439.0,458.6,352.98
2016,9,8,11,15,67.5,376.5,2.0,18.0,432.0,447.98,343.73
2016,9,8,11,30,58.0,376.0,2.0,18.0,425.0,437.12,335.2
2016,9,8,11,45,59.5,377.5,2.05,18.5,428.5,438.43,335.64
2016,9,8,12,0,61.0,379.0,2.1,19.0,432.0,439.47,335.86
2016,9,8,12,15,143.5,394.5,2.15,19.0,516.5,535.0,408.52
2016,9,8,12,30,226.0,410.0,2.2,19.0,601.0,620.29,471.62
2016,9,8,12,45,265.0,396.5,2.3,19.0,618.0,639.24,486.2
2016,9,8,13,0,304.0,383.0,2.4,19.0,635.0,649.81,495.35
2016,9,8,13,15,310.0,369.5,2.4,18.5,621.5,630.29,482.72
2016,9,8,13,30,316.0,356.0,2.4,18.0,608.0,609.53,469.26
2016,9,8,13,45,585.0,234.5,2.45,18.0,683.0,685.72,532.04
2016,9,8,14,0,854.0,113.0,2.5,18.0,758.0,735.75,572.29
2016,9,8,14,15,844.5,111.5,2.5,18.0,725.5,694.09,542.56
2016,9,8,14,30,835.0,110.0,2.5,18.0,693.0,649.77,509.51
2016,9,8,14,45,824.0,106.5,2.55,18.0,655.5,601.25,472.8
2016,9,8,15,0,813.0,103.0,2.6,18.0,618.0,551.77,434.34
2016,9,8,15,15,795.0,100.0,2.65,18.0,574.5,498.55,391.83
2016,9,8,15,30,777.0,97.0,2.7,18.0,531.0,445.55,348.22
2016,9,8,15,45,755.0,92.5,2.75,18.0,483.5,390.03,301.39
2016,9,8,16,0,733.0,88.0,2.8,18.0,436.0,335.74,254.28
2016,9,8,16,15,701.0,83.5,2.85,17.5,385.5,278.02,204.16
2016,9,8,16,30,669.0,79.0,2.9,17.0,335.0,224.96,157.38
2016,9,8,16,45,624.0,73.0,3.0,17.0,283.5,171.38,111.33
2016,9,8,17,0,579.0,67.0,3.1,17.0,232.0,122.68,72.31
2016,9,8,17,15,511.0,58.5,3.15,16.5,182.0,75.5,41.18
2016,9,8,17,30,443.0,50.0,3.2,16.0,132.0,36.68,26.55
2016,9,8,17,45,336.5,38.5,3.25,16.0,88.5,29.38,19.51
2016,9,8,18,0,230.0,27.0,3.3,16.0,45.0,21.58,9.12
2016,9,8,18,15,115.0,13.5,3.25,15.5,22.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
