Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.75,14.5,7.0,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.8,15.0,14.0,31.3,0.0
2016,9,9,6,15,231.5,25.0,1.75,15.0,50.5,97.16,53.78
2016,9,9,6,30,364.0,38.0,1.7,15.0,87.0,166.56,121.24
2016,9,9,6,45,449.5,47.0,1.7,15.0,134.5,227.78,175.81
2016,9,9,7,0,535.0,56.0,1.7,15.0,182.0,297.77,236.95
2016,9,9,7,15,267.5,61.5,1.65,15.0,124.5,202.82,164.54
2016,9,9,7,30,0.0,67.0,1.6,15.0,67.0,64.82,49.37
2016,9,9,7,45,0.0,87.5,1.55,15.5,87.5,85.4,66.6
2016,9,9,8,0,0.0,108.0,1.5,16.0,108.0,106.02,83.37
2016,9,9,8,15,0.0,108.5,1.45,16.0,108.5,106.07,83.09
2016,9,9,8,30,0.0,109.0,1.4,16.0,109.0,106.27,82.99
2016,9,9,8,45,2.0,145.0,1.35,16.5,146.0,144.09,113.39
2016,9,9,9,0,4.0,181.0,1.3,17.0,183.0,182.29,143.38
2016,9,9,9,15,2.5,177.0,1.3,17.0,178.5,176.58,138.28
2016,9,9,9,30,1.0,173.0,1.3,17.0,174.0,170.96,133.44
2016,9,9,9,45,3.0,184.5,1.3,17.5,187.0,184.09,143.37
2016,9,9,10,0,5.0,196.0,1.3,18.0,200.0,197.3,153.22
2016,9,9,10,15,8.5,221.5,1.4,18.0,228.5,226.13,175.58
2016,9,9,10,30,12.0,247.0,1.5,18.0,257.0,255.04,197.78
2016,9,9,10,45,20.0,282.0,1.6,18.0,299.0,297.84,230.58
2016,9,9,11,0,28.0,317.0,1.7,18.0,341.0,349.22,269.39
2016,9,9,11,15,28.5,323.0,1.8,18.0,347.0,355.05,273.48
2016,9,9,11,30,29.0,329.0,1.9,18.0,353.0,360.72,277.73
2016,9,9,11,45,33.0,340.0,2.0,18.5,368.0,374.66,287.8
2016,9,9,12,0,37.0,351.0,2.1,19.0,383.0,388.29,297.57
2016,9,9,12,15,37.0,350.5,2.25,19.0,382.5,386.07,296.11
2016,9,9,12,30,37.0,350.0,2.4,19.0,382.0,383.69,294.64
2016,9,9,12,45,39.0,348.5,2.55,19.0,381.5,381.88,293.7
2016,9,9,13,0,41.0,347.0,2.7,19.0,381.0,379.83,292.59
2016,9,9,13,15,44.0,343.5,2.85,19.0,379.5,376.33,290.47
2016,9,9,13,30,47.0,340.0,3.0,19.0,378.0,372.5,288.11
2016,9,9,13,45,44.5,326.5,3.15,19.0,361.5,354.26,274.69
2016,9,9,14,0,42.0,313.0,3.3,19.0,345.0,336.18,261.37
2016,9,9,14,15,41.0,299.0,3.4,18.5,329.0,318.83,248.99
2016,9,9,14,30,40.0,285.0,3.5,18.0,313.0,301.55,236.54
2016,9,9,14,45,44.0,272.5,3.6,18.0,301.5,288.77,227.13
2016,9,9,15,0,48.0,260.0,3.7,18.0,290.0,275.55,217.26
2016,9,9,15,15,35.5,232.5,3.7,17.5,254.0,239.64,189.53
2016,9,9,15,30,23.0,205.0,3.7,17.0,218.0,206.13,163.46
2016,9,9,15,45,13.5,179.0,3.75,17.0,186.5,176.05,139.62
2016,9,9,16,0,4.0,153.0,3.8,17.0,155.0,147.15,116.58
2016,9,9,16,15,2.0,126.5,3.75,16.5,127.5,121.16,95.78
2016,9,9,16,30,0.0,100.0,3.7,16.0,100.0,95.57,74.99
2016,9,9,16,45,0.0,84.5,3.7,16.0,84.5,80.75,62.71
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,66.01,50.28
2016,9,9,17,15,212.0,60.0,3.6,15.5,97.5,58.84,37.46
2016,9,9,17,30,424.0,51.0,3.5,15.0,126.0,37.99,27.76
2016,9,9,17,45,313.0,38.5,3.4,15.0,83.5,29.75,19.79
2016,9,9,18,0,202.0,26.0,3.3,15.0,41.0,20.32,6.93
2016,9,9,18,15,101.0,13.0,3.15,15.0,20.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.8,14.0,10.0,15.7,0.0
2016,9,10,6,15,138.5,26.5,2.85,14.0,42.5,74.09,39.0
2016,9,10,6,30,242.0,44.0,2.9,14.0,75.0,134.81,98.84
2016,9,10,6,45,324.5,57.5,2.95,14.5,120.0,192.37,149.55
2016,9,10,7,0,407.0,71.0,3.0,15.0,165.0,258.75,207.28
2016,9,10,7,15,203.5,62.0,2.95,15.0,109.0,173.29,140.72
2016,9,10,7,30,0.0,53.0,2.9,15.0,53.0,51.2,37.94
2016,9,10,7,45,0.0,65.0,2.85,15.5,65.0,62.82,47.68
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,74.46,57.18
2016,9,10,8,15,0.0,94.5,2.75,16.0,94.5,91.86,71.48
2016,9,10,8,30,0.0,112.0,2.7,16.0,112.0,109.33,85.66
2016,9,10,8,45,0.0,132.5,2.65,16.5,132.5,129.88,102.01
2016,9,10,9,0,0.0,153.0,2.6,17.0,153.0,150.45,118.14
2016,9,10,9,15,0.5,162.0,2.6,17.0,162.5,159.68,125.23
2016,9,10,9,30,1.0,171.0,2.6,17.0,172.0,168.96,132.36
2016,9,10,9,45,4.5,192.5,2.6,17.5,196.0,193.55,151.5
2016,9,10,10,0,8.0,214.0,2.6,18.0,220.0,218.28,170.5
2016,9,10,10,15,11.5,237.5,2.65,18.0,246.5,245.17,191.33
2016,9,10,10,30,15.0,261.0,2.7,18.0,273.0,272.1,212.04
2016,9,10,10,45,29.5,302.5,2.75,18.0,326.5,336.13,261.44
2016,9,10,11,0,44.0,344.0,2.8,18.0,380.0,392.76,304.35
2016,9,10,11,15,39.0,341.5,2.85,18.0,374.0,384.37,297.43
2016,9,10,11,30,34.0,339.0,2.9,18.0,368.0,375.88,290.76
2016,9,10,11,45,33.5,340.0,2.95,18.0,368.0,375.14,290.16
2016,9,10,12,0,33.0,341.0,3.0,18.0,368.0,374.26,289.47
2016,9,10,12,15,33.0,340.5,3.0,18.0,368.5,372.15,287.86
2016,9,10,12,30,33.0,340.0,3.0,18.0,369.0,369.9,286.2
2016,9,10,12,45,44.0,351.5,3.05,18.0,389.0,389.26,301.36
2016,9,10,13,0,55.0,363.0,3.1,18.0,409.0,407.81,315.81
2016,9,10,13,15,47.0,345.0,3.1,18.0,383.5,380.23,294.89
2016,9,10,13,30,39.0,327.0,3.1,18.0,358.0,353.17,274.46
2016,9,10,13,45,50.5,328.5,3.15,18.0,367.5,360.68,280.95
2016,9,10,14,0,62.0,330.0,3.2,18.0,377.0,367.12,286.49
2016,9,10,14,15,52.0,307.0,3.2,18.0,345.5,333.97,261.18
2016,9,10,14,30,42.0,284.0,3.2,18.0,314.0,301.75,236.55
2016,9,10,14,45,38.0,265.0,3.2,18.0,291.0,277.92,218.38
2016,9,10,15,0,34.0,246.0,3.2,18.0,268.0,254.54,200.41
2016,9,10,15,15,21.0,213.5,3.2,18.0,227.0,215.03,169.45
2016,9,10,15,30,8.0,181.0,3.2,18.0,186.0,176.88,139.35
2016,9,10,15,45,5.5,165.5,3.2,18.0,169.0,160.28,126.39
2016,9,10,16,0,3.0,150.0,3.2,18.0,152.0,143.98,113.55
2016,9,10,16,15,1.5,122.5,3.2,17.5,123.5,117.28,92.22
2016,9,10,16,30,0.0,95.0,3.2,17.0,95.0,90.93,70.84
2016,9,10,16,45,0.0,79.5,3.25,17.0,79.5,76.14,58.6
2016,9,10,17,0,0.0,64.0,3.3,17.0,64.0,61.44,46.23
2016,9,10,17,15,161.0,60.0,3.25,16.5,88.0,58.72,39.03
2016,9,10,17,30,322.0,56.0,3.2,16.0,112.0,42.01,31.09
2016,9,10,17,45,225.0,40.0,3.2,16.0,72.5,30.68,20.33
2016,9,10,18,0,128.0,24.0,3.2,16.0,33.0,18.75,4.07
2016,9,10,18,15,64.0,12.0,3.1,16.0,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,15.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,15.0,8.0,12.92,0.0
2016,9,11,6,15,115.0,26.5,3.05,15.0,39.5,67.74,33.19
2016,9,11,6,30,204.0,45.0,3.1,15.0,71.0,124.35,90.62
2016,9,11,6,45,283.5,60.5,3.15,15.5,115.0,180.9,140.07
2016,9,11,7,0,363.0,76.0,3.2,16.0,159.0,245.95,196.33
2016,9,11,7,15,181.5,64.0,3.1,16.0,105.5,158.45,127.89
2016,9,11,7,30,0.0,52.0,3.0,16.0,52.0,50.23,36.97
2016,9,11,7,45,0.0,63.5,2.95,16.0,63.5,61.37,46.36
2016,9,11,8,0,0.0,75.0,2.9,16.0,75.0,72.52,55.57
2016,9,11,8,15,0.0,97.5,2.8,16.0,97.5,94.92,74.04
2016,9,11,8,30,0.0,120.0,2.7,16.0,120.0,117.5,92.41
2016,9,11,8,45,0.0,136.0,2.65,16.5,136.0,133.48,104.96
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,149.46,117.36
2016,9,11,9,15,0.0,160.0,2.6,17.0,160.0,157.28,123.31
2016,9,11,9,30,0.0,168.0,2.6,17.0,168.0,165.11,129.27
2016,9,11,9,45,1.0,170.0,2.6,17.0,170.5,167.74,131.11
2016,9,11,10,0,2.0,172.0,2.6,17.0,173.0,170.44,133.06
2016,9,11,10,15,5.0,194.5,2.6,17.0,198.0,195.66,152.98
2016,9,11,10,30,8.0,217.0,2.6,17.0,223.0,220.96,172.76
2016,9,11,10,45,8.5,224.5,2.65,17.5,231.5,228.81,178.34
2016,9,11,11,0,9.0,232.0,2.7,18.0,240.0,236.62,183.93
2016,9,11,11,15,17.5,274.5,2.75,18.0,289.5,287.18,223.24
2016,9,11,11,30,26.0,317.0,2.8,18.0,339.0,345.45,267.77
2016,9,11,11,45,25.0,317.5,2.9,18.0,339.0,336.62,260.81
2016,9,11,12,0,24.0,318.0,3.0,18.0,339.0,335.45,259.95
2016,9,11,12,15,24.5,317.5,3.05,18.0,338.5,334.56,259.33
2016,9,11,12,30,25.0,317.0,3.1,18.0,338.0,333.56,258.68
2016,9,11,12,45,47.0,345.0,3.2,18.0,383.5,385.2,298.84
2016,9,11,13,0,69.0,373.0,3.3,18.0,429.0,429.66,333.05
2016,9,11,13,15,71.0,363.0,3.4,18.0,419.5,417.82,324.39
2016,9,11,13,30,73.0,353.0,3.5,18.0,410.0,405.72,315.75
2016,9,11,13,45,45.5,308.0,3.65,18.0,343.5,336.57,262.78
2016,9,11,14,0,18.0,263.0,3.8,18.0,277.0,267.98,209.5
2016,9,11,14,15,11.0,228.0,3.85,17.5,236.5,228.13,178.91
2016,9,11,14,30,4.0,193.0,3.9,17.0,196.0,189.08,148.44
2016,9,11,14,45,2.0,178.0,4.0,17.0,179.5,173.0,135.91
2016,9,11,15,0,0.0,163.0,4.1,17.0,163.0,157.16,123.47
2016,9,11,15,15,0.0,150.5,4.1,17.0,150.5,144.94,113.92
2016,9,11,15,30,0.0,138.0,4.1,17.0,138.0,132.77,104.34
2016,9,11,15,45,0.0,127.0,4.2,17.0,127.0,122.05,95.9
2016,9,11,16,0,0.0,116.0,4.3,17.0,116.0,111.34,87.39
2016,9,11,16,15,0.0,95.5,4.3,16.5,95.5,91.81,71.59
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,72.36,55.61
2016,9,11,16,45,243.0,75.0,4.35,16.0,140.5,103.87,71.69
2016,9,11,17,0,486.0,75.0,4.4,16.0,206.0,113.01,69.09
2016,9,11,17,15,414.0,64.5,4.4,15.5,158.5,69.68,41.54
2016,9,11,17,30,342.0,54.0,4.4,15.0,111.0,40.6,29.9
2016,9,11,17,45,239.0,38.5,4.4,15.0,71.5,29.6,19.31
2016,9,11,18,0,136.0,23.0,4.4,15.0,32.0,18.03,1.13
2016,9,11,18,15,68.0,11.5,4.3,15.0,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,14.0,11.0,17.39,0.0
2016,9,12,6,15,169.5,26.5,4.55,14.0,45.5,80.79,36.98
2016,9,12,6,30,305.0,42.0,4.6,14.0,80.0,151.29,110.07
2016,9,12,6,45,398.5,53.0,4.7,14.5,127.5,214.16,166.21
2016,9,12,7,0,492.0,64.0,4.8,15.0,175.0,286.72,229.99
2016,9,12,7,15,251.5,89.5,4.8,15.0,147.0,220.86,180.32
2016,9,12,7,30,11.0,115.0,4.8,15.0,119.0,121.69,97.39
2016,9,12,7,45,16.0,134.0,4.8,15.0,140.5,144.0,116.11
2016,9,12,8,0,21.0,153.0,4.8,15.0,162.0,166.74,134.83
2016,9,12,8,15,10.5,145.5,4.8,15.0,150.0,151.5,121.62
2016,9,12,8,30,0.0,138.0,4.8,15.0,138.0,136.05,108.21
2016,9,12,8,45,13.0,180.0,4.85,15.5,187.5,188.62,151.17
2016,9,12,9,0,26.0,222.0,4.9,16.0,237.0,242.34,194.2
2016,9,12,9,15,18.0,217.5,4.9,16.0,228.5,231.07,184.31
2016,9,12,9,30,10.0,213.0,4.9,16.0,220.0,219.58,174.39
2016,9,12,9,45,14.0,234.5,4.9,16.0,245.0,244.88,194.39
2016,9,12,10,0,18.0,256.0,4.9,16.0,270.0,270.29,214.29
2016,9,12,10,15,10.5,216.5,4.9,16.0,225.0,222.9,176.03
2016,9,12,10,30,3.0,177.0,4.9,16.0,180.0,176.12,138.16
2016,9,12,10,45,9.5,225.5,4.95,16.5,233.5,230.75,181.58
2016,9,12,11,0,16.0,274.0,5.0,17.0,287.0,285.68,224.41
2016,9,12,11,15,11.0,233.0,5.05,17.0,242.0,239.24,187.54
2016,9,12,11,30,6.0,192.0,5.1,17.0,197.0,193.38,151.03
2016,9,12,11,45,28.0,278.5,5.2,17.0,302.0,306.28,240.84
2016,9,12,12,0,50.0,365.0,5.3,17.0,407.0,414.73,325.02
2016,9,12,12,15,74.5,381.0,5.35,16.5,443.5,451.32,354.3
2016,9,12,12,30,99.0,397.0,5.4,16.0,480.0,486.73,382.8
2016,9,12,12,45,67.0,364.5,5.5,16.0,420.5,422.28,332.6
2016,9,12,13,0,35.0,332.0,5.6,16.0,361.0,359.52,283.34
2016,9,12,13,15,35.0,325.0,5.6,16.0,353.5,350.28,276.48
2016,9,12,13,30,35.0,318.0,5.6,16.0,346.0,340.97,269.46
2016,9,12,13,45,44.0,318.0,5.65,16.0,351.5,345.23,273.41
2016,9,12,14,0,53.0,318.0,5.7,16.0,357.0,348.64,276.65
2016,9,12,14,15,42.5,293.5,5.65,16.0,324.0,314.19,249.6
2016,9,12,14,30,32.0,269.0,5.6,16.0,291.0,280.77,223.3
2016,9,12,14,45,17.5,224.5,5.55,16.0,236.5,226.61,180.17
2016,9,12,15,0,3.0,180.0,5.5,16.0,182.0,175.0,138.69
2016,9,12,15,15,1.5,152.0,5.5,15.5,153.0,147.09,116.55
2016,9,12,15,30,0.0,124.0,5.5,15.0,124.0,119.48,94.33
2016,9,12,15,45,0.0,108.0,5.5,15.0,108.0,104.08,81.85
2016,9,12,16,0,0.0,92.0,5.5,15.0,92.0,88.75,69.3
2016,9,12,16,15,0.0,70.5,5.45,15.0,70.5,68.15,52.18
2016,9,12,16,30,0.0,49.0,5.4,15.0,49.0,47.33,34.67
2016,9,12,16,45,0.0,41.0,5.4,15.0,41.0,39.59,28.13
2016,9,12,17,0,0.0,33.0,5.4,15.0,33.0,31.85,21.5
2016,9,12,17,15,0.0,25.5,5.3,14.5,25.5,24.6,15.24
2016,9,12,17,30,0.0,18.0,5.2,14.0,18.0,17.36,9.6
2016,9,12,17,45,0.0,11.5,5.15,14.0,11.5,11.09,3.64
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,14.0,20.5,3.15,16.0,22.5,24.53,6.87
2016,9,13,6,30,28.0,41.0,3.2,16.0,45.0,52.86,36.45
2016,9,13,6,45,48.0,63.0,3.25,16.0,73.0,85.27,64.61
2016,9,13,7,0,68.0,85.0,3.3,16.0,101.0,119.28,94.06
2016,9,13,7,15,82.0,108.0,3.2,16.0,131.5,158.76,127.8
2016,9,13,7,30,96.0,131.0,3.1,16.0,162.0,194.61,158.02
2016,9,13,7,45,109.5,151.5,3.05,16.5,192.5,228.32,185.6
2016,9,13,8,0,123.0,172.0,3.0,17.0,223.0,263.06,213.4
2016,9,13,8,15,399.5,146.5,2.95,17.0,342.5,433.27,353.33
2016,9,13,8,30,676.0,121.0,2.9,17.0,462.0,615.88,496.79
2016,9,13,8,45,525.0,174.0,2.85,17.0,454.0,585.98,469.45
2016,9,13,9,0,374.0,227.0,2.8,17.0,446.0,538.19,429.31
2016,9,13,9,15,562.5,183.5,2.75,17.0,539.0,660.28,524.41
2016,9,13,9,30,751.0,140.0,2.7,17.0,632.0,787.52,616.9
2016,9,13,9,45,763.5,143.5,2.7,17.5,666.5,820.21,636.61
2016,9,13,10,0,776.0,147.0,2.7,18.0,701.0,847.23,652.94
2016,9,13,10,15,785.5,149.0,2.7,18.0,729.5,871.0,668.21
2016,9,13,10,30,795.0,151.0,2.7,18.0,758.0,892.03,681.63
2016,9,13,10,45,700.5,202.0,2.75,18.5,747.5,871.4,665.49
2016,9,13,11,0,606.0,253.0,2.8,19.0,737.0,840.84,641.12
2016,9,13,11,15,441.5,320.0,2.8,19.0,676.0,757.37,577.66
2016,9,13,11,30,277.0,387.0,2.8,19.0,615.0,666.63,508.28
2016,9,13,11,45,552.5,269.5,2.8,19.0,727.5,799.72,611.85
2016,9,13,12,0,828.0,152.0,2.8,19.0,840.0,920.18,697.03
2016,9,13,12,15,827.5,152.0,2.75,19.0,837.5,907.96,687.22
2016,9,13,12,30,827.0,152.0,2.7,19.0,835.0,892.62,676.6
2016,9,13,12,45,827.5,149.0,2.7,19.0,825.0,872.02,662.87
2016,9,13,13,0,828.0,146.0,2.7,19.0,815.0,848.44,647.16
2016,9,13,13,15,822.0,145.0,2.65,19.0,796.5,818.74,626.87
2016,9,13,13,30,816.0,144.0,2.6,19.0,778.0,786.61,604.9
2016,9,13,13,45,811.5,140.5,2.6,19.0,753.0,750.85,580.58
2016,9,13,14,0,807.0,137.0,2.6,19.0,728.0,712.93,554.14
2016,9,13,14,15,795.0,134.5,2.6,19.0,695.5,668.99,521.87
2016,9,13,14,30,783.0,132.0,2.6,19.0,663.0,623.86,488.06
2016,9,13,14,45,770.0,128.0,2.6,19.0,624.5,575.73,451.23
2016,9,13,15,0,757.0,124.0,2.6,19.0,586.0,525.97,412.24
2016,9,13,15,15,736.0,120.0,2.6,19.0,542.0,472.72,369.5
2016,9,13,15,30,715.0,116.0,2.6,19.0,498.0,420.17,326.14
2016,9,13,15,45,690.0,110.0,2.65,19.0,450.5,365.18,279.89
2016,9,13,16,0,665.0,104.0,2.7,19.0,403.0,311.91,233.91
2016,9,13,16,15,627.0,98.0,2.65,18.5,352.5,257.11,186.71
2016,9,13,16,30,589.0,92.0,2.6,18.0,302.0,206.04,142.62
2016,9,13,16,45,537.5,83.5,2.6,18.0,251.5,154.55,99.93
2016,9,13,17,0,486.0,75.0,2.6,18.0,201.0,108.9,65.45
2016,9,13,17,15,407.5,64.0,2.55,17.5,153.0,65.17,39.11
2016,9,13,17,30,329.0,53.0,2.5,17.0,105.0,40.17,29.13
2016,9,13,17,45,216.0,37.0,2.5,17.0,66.0,28.68,17.84
2016,9,13,18,0,103.0,21.0,2.5,17.0,27.0,16.57,0.0
2016,9,13,18,15,51.5,10.5,2.45,16.5,13.5,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,96.0,21.5,1.3,15.0,33.0,55.32,18.22
2016,9,14,6,30,192.0,43.0,1.3,15.0,66.0,118.21,84.82
2016,9,14,6,45,275.0,59.5,1.35,15.5,110.5,176.06,135.15
2016,9,14,7,0,358.0,76.0,1.4,16.0,155.0,242.8,192.17
2016,9,14,7,15,416.5,88.5,1.35,16.0,204.0,301.98,242.78
2016,9,14,7,30,475.0,101.0,1.3,16.0,253.0,366.46,296.26
2016,9,14,7,45,524.0,109.0,1.3,16.5,303.5,425.31,343.33
2016,9,14,8,0,573.0,117.0,1.3,17.0,354.0,490.65,393.71
2016,9,14,8,15,605.0,124.0,1.3,17.0,402.0,544.3,434.38
2016,9,14,8,30,637.0,131.0,1.3,17.0,450.0,598.84,474.66
2016,9,14,8,45,666.5,134.0,1.3,17.5,496.0,647.74,508.96
2016,9,14,9,0,696.0,137.0,1.3,18.0,542.0,696.58,542.31
2016,9,14,9,15,714.0,141.0,1.3,18.0,582.5,737.01,568.95
2016,9,14,9,30,732.0,145.0,1.3,18.0,623.0,776.03,594.35
2016,9,14,9,45,801.0,122.0,1.35,18.0,670.5,823.77,626.03
2016,9,14,10,0,870.0,99.0,1.4,18.0,718.0,869.59,655.98
2016,9,14,10,15,878.5,100.5,1.45,18.0,746.5,893.58,671.1
2016,9,14,10,30,887.0,102.0,1.5,18.0,775.0,914.56,684.52
2016,9,14,10,45,894.0,102.0,1.55,18.5,796.5,929.38,692.66
2016,9,14,11,0,901.0,102.0,1.6,19.0,818.0,940.9,698.78
2016,9,14,11,15,904.5,102.5,1.7,19.0,831.5,946.34,703.01
2016,9,14,11,30,908.0,103.0,1.8,19.0,845.0,948.29,705.11
2016,9,14,11,45,910.5,103.0,1.95,19.0,851.0,945.27,704.64
2016,9,14,12,0,913.0,103.0,2.1,19.0,857.0,938.74,701.89
2016,9,14,12,15,912.5,102.5,2.25,19.0,854.5,925.49,694.66
2016,9,14,12,30,912.0,102.0,2.4,19.0,852.0,908.87,685.14
2016,9,14,12,45,904.5,104.5,2.55,19.0,840.0,886.04,671.33
2016,9,14,13,0,897.0,107.0,2.7,19.0,828.0,860.26,655.38
2016,9,14,13,15,892.5,106.0,2.75,19.0,809.5,830.57,635.87
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,798.14,614.34
2016,9,14,13,45,882.5,103.0,2.9,19.0,765.5,761.39,589.87
2016,9,14,14,0,877.0,101.0,3.0,19.0,740.0,722.31,563.44
2016,9,14,14,15,867.0,99.5,3.0,19.0,707.5,678.6,532.12
2016,9,14,14,30,857.0,98.0,3.0,19.0,675.0,633.3,497.78
2016,9,14,14,45,845.0,95.0,3.05,19.0,636.0,583.64,459.54
2016,9,14,15,0,833.0,92.0,3.1,19.0,597.0,533.07,419.49
2016,9,14,15,15,815.0,89.5,3.05,19.0,553.0,479.47,375.7
2016,9,14,15,30,797.0,87.0,3.0,19.0,509.0,426.08,330.86
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.5,369.68,282.6
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,314.68,234.32
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,258.08,184.72
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,202.53,136.1
2016,9,14,16,45,633.5,64.0,2.9,18.0,258.5,148.67,90.96
2016,9,14,17,0,585.0,58.0,2.9,18.0,207.0,100.13,54.51
2016,9,14,17,15,508.0,50.0,2.85,17.5,157.5,54.39,28.83
2016,9,14,17,30,431.0,42.0,2.8,17.0,108.0,31.37,21.47
2016,9,14,17,45,303.5,30.0,2.8,17.0,67.0,23.22,13.06
2016,9,14,18,0,176.0,18.0,2.8,17.0,26.0,14.42,0.0
2016,9,14,18,15,88.0,9.0,2.85,16.5,13.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,16.5,2.35,15.0,38.5,73.26,19.81
2016,9,15,6,30,382.0,33.0,2.4,15.0,77.0,164.01,116.18
2016,9,15,6,45,474.0,41.5,2.5,15.5,125.0,226.96,173.27
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,299.41,236.78
2016,9,15,7,15,283.0,63.0,2.55,16.0,124.5,210.21,169.97
2016,9,15,7,30,0.0,76.0,2.5,16.0,76.0,74.32,57.18
2016,9,15,7,45,0.0,90.5,2.5,16.5,90.5,88.75,69.2
2016,9,15,8,0,0.0,105.0,2.5,17.0,105.0,103.19,80.86
2016,9,15,8,15,0.0,121.5,2.4,17.0,121.5,119.7,94.19
2016,9,15,8,30,0.0,138.0,2.3,17.0,138.0,136.21,107.35
2016,9,15,8,45,0.0,152.0,2.25,17.0,152.0,150.12,118.27
2016,9,15,9,0,0.0,166.0,2.2,17.0,166.0,164.04,129.11
2016,9,15,9,15,4.0,186.5,2.15,17.0,189.0,187.85,147.93
2016,9,15,9,30,8.0,207.0,2.1,17.0,212.0,211.88,166.72
2016,9,15,9,45,12.5,228.0,2.1,17.5,236.5,237.02,185.9
2016,9,15,10,0,17.0,249.0,2.1,18.0,261.0,262.3,204.96
2016,9,15,10,15,19.5,264.5,2.1,18.0,279.5,280.22,218.46
2016,9,15,10,30,22.0,280.0,2.1,18.0,298.0,298.11,231.92
2016,9,15,10,45,26.0,296.5,2.15,18.0,318.0,326.83,253.67
2016,9,15,11,0,30.0,313.0,2.2,18.0,338.0,347.14,268.9
2016,9,15,11,15,41.0,335.5,2.3,18.0,369.5,380.02,293.93
2016,9,15,11,30,52.0,358.0,2.4,18.0,401.0,412.58,318.51
2016,9,15,11,45,53.5,359.5,2.55,18.5,403.5,413.92,318.96
2016,9,15,12,0,55.0,361.0,2.7,19.0,406.0,415.02,319.4
2016,9,15,12,15,50.0,354.5,2.85,19.0,395.5,401.78,309.57
2016,9,15,12,30,45.0,348.0,3.0,19.0,385.0,388.58,299.8
2016,9,15,12,45,43.5,343.0,3.15,19.0,378.5,379.98,293.61
2016,9,15,13,0,42.0,338.0,3.3,19.0,372.0,371.32,287.37
2016,9,15,13,15,42.5,331.5,3.45,18.5,365.0,362.71,281.78
2016,9,15,13,30,43.0,325.0,3.6,18.0,358.0,353.97,276.06
2016,9,15,13,45,43.0,314.0,3.75,18.0,346.0,340.27,265.99
2016,9,15,14,0,43.0,303.0,3.9,18.0,334.0,326.52,255.85
2016,9,15,14,15,47.5,293.0,4.0,18.0,326.0,316.66,248.77
2016,9,15,14,30,52.0,283.0,4.1,18.0,318.0,306.34,241.25
2016,9,15,14,45,51.0,267.0,4.2,18.0,299.5,286.63,226.23
2016,9,15,15,0,50.0,251.0,4.3,18.0,281.0,266.99,211.18
2016,9,15,15,15,48.5,232.5,4.35,17.5,259.5,244.87,194.34
2016,9,15,15,30,47.0,214.0,4.4,17.0,238.0,222.94,177.4
2016,9,15,15,45,44.5,193.5,4.45,17.0,215.0,199.01,158.29
2016,9,15,16,0,42.0,173.0,4.5,17.0,192.0,175.44,139.25
2016,9,15,16,15,350.5,124.0,4.45,16.5,248.0,203.29,153.06
2016,9,15,16,30,659.0,75.0,4.4,16.0,304.0,199.51,135.68
2016,9,15,16,45,603.5,69.0,4.4,16.0,252.0,146.12,90.93
2016,9,15,17,0,548.0,63.0,4.4,16.0,200.0,98.91,55.86
2016,9,15,17,15,465.5,54.0,4.3,15.5,150.5,54.64,31.26
2016,9,15,17,30,383.0,45.0,4.2,15.0,101.0,34.62,24.39
2016,9,15,17,45,250.0,31.0,4.15,15.0,61.5,24.56,13.8
2016,9,15,18,0,117.0,17.0,4.1,15.0,22.0,16.71,0.0
2016,9,15,18,15,58.5,8.5,4.0,15.0,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,9.0,1.8,14.0,9.0,8.68,0.0
2016,9,16,6,30,0.0,18.0,1.7,14.0,18.0,17.36,8.37
2016,9,16,6,45,0.0,30.0,1.65,14.5,30.0,28.96,18.65
2016,9,16,7,0,0.0,42.0,1.6,15.0,42.0,40.57,28.76
2016,9,16,7,15,0.0,55.0,1.5,15.0,55.0,53.15,39.62
2016,9,16,7,30,0.0,68.0,1.4,15.0,68.0,66.04,50.58
2016,9,16,7,45,0.0,81.0,1.3,15.5,81.0,78.94,61.24
2016,9,16,8,0,0.0,94.0,1.2,16.0,94.0,91.85,71.69
2016,9,16,8,15,0.0,106.5,1.1,16.0,106.5,104.24,81.69
2016,9,16,8,30,0.0,119.0,1.0,16.0,119.0,116.65,91.57
2016,9,16,8,45,2.0,149.0,0.95,16.5,150.5,148.52,116.97
2016,9,16,9,0,4.0,179.0,0.9,17.0,182.0,180.63,141.98
2016,9,16,9,15,23.0,221.5,0.85,17.0,237.0,239.46,188.34
2016,9,16,9,30,42.0,264.0,0.8,17.0,292.0,308.5,241.19
2016,9,16,9,45,52.5,287.0,0.8,17.5,323.0,342.21,265.54
2016,9,16,10,0,63.0,310.0,0.8,18.0,354.0,376.13,289.88
2016,9,16,10,15,134.0,334.0,0.9,18.0,433.0,473.58,363.36
2016,9,16,10,30,205.0,358.0,1.0,18.0,512.0,563.58,429.19
2016,9,16,10,45,253.5,359.5,1.1,18.5,555.5,618.32,467.67
2016,9,16,11,0,302.0,361.0,1.2,19.0,599.0,663.86,499.69
2016,9,16,11,15,328.0,360.5,1.4,19.0,623.0,685.85,516.53
2016,9,16,11,30,354.0,360.0,1.6,19.0,647.0,706.53,532.66
2016,9,16,11,45,639.0,229.0,1.85,19.0,751.0,834.09,631.06
2016,9,16,12,0,924.0,98.0,2.1,19.0,855.0,938.04,702.92
2016,9,16,12,15,663.0,221.0,2.3,19.0,763.0,829.1,629.56
2016,9,16,12,30,402.0,344.0,2.5,19.0,671.0,707.03,538.68
2016,9,16,12,45,386.5,345.0,2.7,19.0,656.5,684.33,524.12
2016,9,16,13,0,371.0,346.0,2.9,19.0,642.0,660.84,507.97
2016,9,16,13,15,287.0,355.5,2.95,19.0,581.5,590.62,455.43
2016,9,16,13,30,203.0,365.0,3.0,19.0,521.0,520.37,402.37
2016,9,16,13,45,205.5,350.5,3.05,19.0,503.5,498.67,387.12
2016,9,16,14,0,208.0,336.0,3.1,19.0,486.0,476.3,370.95
2016,9,16,14,15,189.0,321.5,3.05,19.0,453.0,439.15,342.85
2016,9,16,14,30,170.0,307.0,3.0,19.0,420.0,403.17,315.47
2016,9,16,14,45,201.5,284.5,3.0,19.0,410.5,389.7,305.89
2016,9,16,15,0,233.0,262.0,3.0,19.0,401.0,373.09,293.3
2016,9,16,15,15,229.5,242.5,2.95,18.5,371.0,339.42,267.25
2016,9,16,15,30,226.0,223.0,2.9,18.0,341.0,305.82,240.76
2016,9,16,15,45,221.5,201.5,2.85,18.0,307.5,270.19,211.66
2016,9,16,16,0,217.0,180.0,2.8,18.0,274.0,234.92,182.35
2016,9,16,16,15,448.5,124.5,2.75,18.0,287.5,227.33,167.77
2016,9,16,16,30,680.0,69.0,2.7,18.0,301.0,195.36,129.68
2016,9,16,16,45,626.0,63.5,2.65,18.0,249.0,141.66,85.34
2016,9,16,17,0,572.0,58.0,2.6,18.0,197.0,93.93,50.7
2016,9,16,17,15,491.0,49.0,2.6,17.5,148.0,48.61,26.67
2016,9,16,17,30,410.0,40.0,2.6,17.0,99.0,30.18,20.29
2016,9,16,17,45,272.0,27.5,2.6,16.5,59.5,21.43,10.7
2016,9,16,18,0,134.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,9,16,18,15,67.0,7.5,2.6,16.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,1.2,14.0,35.5,67.96,5.45
2016,9,17,6,30,353.0,32.0,1.1,14.0,71.0,153.41,107.38
2016,9,17,6,45,450.0,41.0,1.0,14.5,118.5,216.74,164.56
2016,9,17,7,0,547.0,50.0,0.9,15.0,166.0,290.17,227.76
2016,9,17,7,15,605.0,56.0,0.8,15.0,217.0,351.76,280.8
2016,9,17,7,30,663.0,62.0,0.7,15.0,268.0,418.15,335.54
2016,9,17,7,45,331.5,87.0,0.6,15.5,190.0,290.97,235.62
2016,9,17,8,0,0.0,112.0,0.5,16.0,112.0,110.62,86.41
2016,9,17,8,15,3.5,138.5,0.5,16.0,140.0,139.92,110.76
2016,9,17,8,30,7.0,165.0,0.5,16.0,168.0,169.5,134.23
2016,9,17,8,45,17.0,191.0,0.55,16.5,200.5,203.49,160.79
2016,9,17,9,0,27.0,217.0,0.6,17.0,233.0,238.13,187.37
2016,9,17,9,15,37.0,241.5,0.65,17.0,265.0,280.13,219.53
2016,9,17,9,30,47.0,266.0,0.7,17.0,297.0,314.88,245.69
2016,9,17,9,45,43.5,277.5,0.8,17.5,307.0,324.27,251.75
2016,9,17,10,0,40.0,289.0,0.9,18.0,317.0,333.37,257.74
2016,9,17,10,15,47.5,308.0,1.0,18.0,343.0,359.99,277.72
2016,9,17,10,30,55.0,327.0,1.1,18.0,369.0,386.59,297.47
2016,9,17,10,45,95.5,353.0,1.25,18.5,427.0,450.43,345.23
2016,9,17,11,0,136.0,379.0,1.4,19.0,485.0,523.0,398.03
2016,9,17,11,15,100.0,372.5,1.55,19.0,451.5,473.31,360.88
2016,9,17,11,30,64.0,366.0,1.7,19.0,418.0,431.99,330.03
2016,9,17,11,45,83.0,378.0,1.9,19.0,445.5,460.09,352.0
2016,9,17,12,0,102.0,390.0,2.1,19.0,473.0,487.45,372.94
2016,9,17,12,15,104.5,386.5,2.25,19.0,471.5,483.11,370.12
2016,9,17,12,30,107.0,383.0,2.4,19.0,470.0,478.34,367.19
2016,9,17,12,45,105.5,377.5,2.6,19.0,462.5,467.68,359.9
2016,9,17,13,0,104.0,372.0,2.8,19.0,455.0,456.75,352.38
2016,9,17,13,15,112.5,365.0,2.9,19.0,453.0,456.28,352.71
2016,9,17,13,30,121.0,358.0,3.0,19.0,451.0,450.09,348.77
2016,9,17,13,45,119.5,346.5,3.1,19.0,435.5,431.24,335.07
2016,9,17,14,0,118.0,335.0,3.2,19.0,420.0,412.22,321.2
2016,9,17,14,15,101.5,315.0,3.25,19.0,385.5,373.07,291.55
2016,9,17,14,30,85.0,295.0,3.3,19.0,351.0,337.71,264.59
2016,9,17,14,45,84.5,277.0,3.35,19.0,330.0,314.72,247.23
2016,9,17,15,0,84.0,259.0,3.4,19.0,309.0,291.73,229.62
2016,9,17,15,15,82.5,239.0,3.4,19.0,285.0,266.39,209.92
2016,9,17,15,30,81.0,219.0,3.4,19.0,261.0,241.2,190.09
2016,9,17,15,45,404.5,149.0,3.4,19.0,326.0,286.13,221.65
2016,9,17,16,0,728.0,79.0,3.4,19.0,391.0,298.46,221.22
2016,9,17,16,15,691.5,74.5,3.3,18.5,340.5,240.91,170.64
2016,9,17,16,30,655.0,70.0,3.2,18.0,290.0,188.47,124.85
2016,9,17,16,45,600.0,64.0,3.15,18.0,239.0,135.83,81.69
2016,9,17,17,0,545.0,58.0,3.1,18.0,188.0,89.32,48.39
2016,9,17,17,15,461.0,49.0,3.05,17.5,140.0,45.87,26.08
2016,9,17,17,30,377.0,40.0,3.0,17.0,92.0,30.54,20.5
2016,9,17,17,45,188.5,28.5,3.0,17.0,54.5,22.17,10.41
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.0,15.5,0.75,16.0,34.0,65.46,0.0
2016,9,18,6,30,342.0,31.0,0.8,16.0,68.0,148.66,102.3
2016,9,18,6,45,437.5,40.5,0.9,16.5,114.5,211.21,158.75
2016,9,18,7,0,533.0,50.0,1.0,17.0,161.0,283.76,221.12
2016,9,18,7,15,592.5,56.0,0.95,17.0,212.0,345.19,274.0
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,411.58,328.94
2016,9,18,7,45,691.5,67.0,0.85,17.5,314.5,468.39,373.84
2016,9,18,8,0,731.0,72.0,0.8,18.0,366.0,529.21,419.74
2016,9,18,8,15,759.0,75.5,0.75,18.5,415.0,582.54,458.19
2016,9,18,8,30,787.0,79.0,0.7,19.0,464.0,636.1,495.15
2016,9,18,8,45,807.0,81.5,0.7,19.5,509.5,682.61,524.93
2016,9,18,9,0,827.0,84.0,0.7,20.0,555.0,728.05,553.34
2016,9,18,9,15,842.0,86.5,0.8,20.5,596.0,763.57,575.9
2016,9,18,9,30,857.0,89.0,0.9,21.0,637.0,801.63,600.07
2016,9,18,9,45,878.0,86.0,1.0,21.5,674.0,836.36,621.77
2016,9,18,10,0,899.0,83.0,1.1,22.0,711.0,868.96,641.93
2016,9,18,10,15,907.0,84.5,1.3,22.0,739.5,892.74,658.96
2016,9,18,10,30,915.0,86.0,1.5,22.0,768.0,913.38,674.0
2016,9,18,10,45,919.0,87.0,1.7,22.5,788.5,926.58,682.85
2016,9,18,11,0,923.0,88.0,1.9,23.0,809.0,936.32,689.47
2016,9,18,11,15,926.5,88.5,2.05,23.0,822.0,941.53,693.94
2016,9,18,11,30,930.0,89.0,2.2,23.0,835.0,943.17,696.16
2016,9,18,11,45,930.5,89.5,2.4,23.5,840.0,938.49,693.42
2016,9,18,12,0,931.0,90.0,2.6,24.0,845.0,930.23,688.33
2016,9,18,12,15,930.0,90.0,2.7,24.0,842.0,916.59,680.18
2016,9,18,12,30,929.0,90.0,2.8,24.0,839.0,899.51,669.8
2016,9,18,12,45,925.0,90.5,2.95,24.0,827.5,877.07,656.15
2016,9,18,13,0,921.0,91.0,3.1,24.0,816.0,851.5,640.29
2016,9,18,13,15,916.5,90.5,3.15,24.0,797.0,821.5,620.68
2016,9,18,13,30,912.0,90.0,3.2,24.0,778.0,788.69,599.03
2016,9,18,13,45,904.0,89.0,3.25,24.0,751.5,750.19,573.22
2016,9,18,14,0,896.0,88.0,3.3,24.0,725.0,709.47,545.62
2016,9,18,14,15,886.5,86.5,3.35,24.0,692.0,665.28,514.18
2016,9,18,14,30,877.0,85.0,3.4,24.0,659.0,619.42,479.75
2016,9,18,14,45,862.5,83.5,3.5,24.0,619.0,569.34,441.37
2016,9,18,15,0,848.0,82.0,3.6,24.0,579.0,518.53,401.29
2016,9,18,15,15,829.5,79.5,3.6,23.5,534.5,463.26,357.19
2016,9,18,15,30,811.0,77.0,3.6,23.0,490.0,409.1,312.46
2016,9,18,15,45,785.0,74.0,3.65,23.0,441.5,352.3,263.93
2016,9,18,16,0,759.0,71.0,3.7,23.0,393.0,297.15,215.7
2016,9,18,16,15,723.0,67.0,3.65,22.5,342.0,240.51,166.45
2016,9,18,16,30,687.0,63.0,3.6,22.0,291.0,187.24,120.47
2016,9,18,16,45,633.5,57.5,3.6,21.5,239.0,131.76,75.85
2016,9,18,17,0,580.0,52.0,3.6,21.0,187.0,84.09,42.74
2016,9,18,17,15,496.0,44.0,3.55,20.5,138.5,39.83,21.75
2016,9,18,17,30,412.0,36.0,3.5,20.0,90.0,27.09,17.19
2016,9,18,17,45,265.0,24.0,3.45,19.5,52.5,18.65,6.78
2016,9,18,18,0,118.0,12.0,3.4,19.0,15.0,11.8,0.0
2016,9,18,18,15,59.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
