Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,126.0,17.0,1.4,17.0,30.0,54.77,0.0
2016,9,19,6,30,252.0,34.0,1.5,17.0,60.0,124.44,84.89
2016,9,19,6,45,350.0,45.5,1.6,17.0,105.0,185.62,139.79
2016,9,19,7,0,448.0,57.0,1.7,17.0,150.0,256.67,201.16
2016,9,19,7,15,510.5,65.5,1.7,17.0,199.5,318.01,254.37
2016,9,19,7,30,573.0,74.0,1.7,17.0,249.0,384.68,310.43
2016,9,19,7,45,622.0,78.5,1.7,17.5,300.0,444.23,358.68
2016,9,19,8,0,671.0,83.0,1.7,18.0,351.0,506.82,407.57
2016,9,19,8,15,701.0,87.5,1.75,18.0,399.5,559.85,448.57
2016,9,19,8,30,731.0,92.0,1.8,18.0,448.0,611.21,487.36
2016,9,19,8,45,759.0,93.5,1.85,18.5,494.0,660.23,521.74
2016,9,19,9,0,787.0,95.0,1.9,19.0,540.0,708.84,554.39
2016,9,19,9,15,803.5,97.5,1.95,19.5,580.5,748.81,580.3
2016,9,19,9,30,820.0,100.0,2.0,20.0,621.0,787.01,604.69
2016,9,19,9,45,835.0,100.5,2.1,20.5,656.0,819.67,625.4
2016,9,19,10,0,850.0,101.0,2.2,21.0,691.0,844.91,640.92
2016,9,19,10,15,859.0,102.5,2.3,21.0,719.5,868.5,656.61
2016,9,19,10,30,868.0,104.0,2.4,21.0,748.0,889.15,670.37
2016,9,19,10,45,878.5,102.5,2.5,21.5,770.0,904.79,679.53
2016,9,19,11,0,889.0,101.0,2.6,22.0,792.0,917.25,686.66
2016,9,19,11,15,893.0,101.5,2.7,22.0,805.0,922.65,690.5
2016,9,19,11,30,897.0,102.0,2.8,22.0,818.0,924.61,692.19
2016,9,19,11,45,902.5,100.0,2.9,22.0,824.5,921.76,690.79
2016,9,19,12,0,908.0,98.0,3.0,22.0,831.0,915.41,687.17
2016,9,19,12,15,907.5,98.0,3.15,22.0,828.0,902.37,679.44
2016,9,19,12,30,907.0,98.0,3.3,22.0,825.0,885.96,669.46
2016,9,19,12,45,900.5,99.5,3.45,22.5,813.0,862.78,653.54
2016,9,19,13,0,894.0,101.0,3.6,23.0,801.0,836.65,635.57
2016,9,19,13,15,889.5,100.5,3.7,22.5,782.5,807.26,617.42
2016,9,19,13,30,885.0,100.0,3.8,22.0,764.0,775.16,597.15
2016,9,19,13,45,880.0,97.5,3.95,22.0,738.5,738.12,572.16
2016,9,19,14,0,875.0,95.0,4.1,22.0,713.0,698.74,545.19
2016,9,19,14,15,865.0,93.5,4.1,22.0,680.0,654.98,512.69
2016,9,19,14,30,855.0,92.0,4.1,22.0,647.0,609.67,477.84
2016,9,19,14,45,843.0,89.0,4.2,22.0,608.5,560.44,439.42
2016,9,19,15,0,831.0,86.0,4.3,22.0,570.0,509.54,398.63
2016,9,19,15,15,812.0,83.0,4.25,21.5,525.5,455.24,354.51
2016,9,19,15,30,793.0,80.0,4.2,21.0,481.0,401.29,309.31
2016,9,19,15,45,768.0,76.5,4.2,21.0,432.5,345.38,260.86
2016,9,19,16,0,743.0,73.0,4.2,21.0,384.0,291.05,212.75
2016,9,19,16,15,706.0,68.5,4.1,20.5,333.5,234.71,163.38
2016,9,19,16,30,669.0,64.0,4.0,20.0,283.0,179.91,115.98
2016,9,19,16,45,614.0,58.5,3.9,20.0,231.5,127.39,73.61
2016,9,19,17,0,559.0,53.0,3.8,20.0,180.0,80.97,41.69
2016,9,19,17,15,472.0,44.5,3.75,19.5,132.0,37.83,21.91
2016,9,19,17,30,385.0,36.0,3.7,19.0,84.0,27.42,17.43
2016,9,19,17,45,237.0,23.0,3.65,18.5,48.0,17.97,5.05
2016,9,19,18,0,89.0,10.0,3.6,18.0,12.0,9.83,0.0
2016,9,19,18,15,44.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.75,15.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.9,15.0,20.0,19.3,9.43
2016,9,20,6,45,0.0,35.5,3.1,15.5,35.5,34.32,22.85
2016,9,20,7,0,0.0,51.0,3.3,16.0,51.0,49.95,36.39
2016,9,20,7,15,0.0,67.5,3.35,16.0,67.5,66.57,50.69
2016,9,20,7,30,0.0,84.0,3.4,16.0,84.0,83.12,64.72
2016,9,20,7,45,0.0,101.0,3.45,16.0,101.0,100.17,78.94
2016,9,20,8,0,0.0,118.0,3.5,16.0,118.0,117.2,92.93
2016,9,20,8,15,0.0,125.0,3.55,16.0,125.0,123.66,98.0
2016,9,20,8,30,0.0,132.0,3.6,16.0,132.0,130.26,103.13
2016,9,20,8,45,8.0,166.0,3.65,16.5,170.5,170.8,135.97
2016,9,20,9,0,16.0,200.0,3.7,17.0,209.0,212.01,168.75
2016,9,20,9,15,33.0,232.0,3.7,17.0,252.5,266.78,212.42
2016,9,20,9,30,50.0,264.0,3.7,17.0,296.0,315.36,250.56
2016,9,20,9,45,115.0,294.0,3.7,17.5,372.0,411.25,325.79
2016,9,20,10,0,180.0,324.0,3.7,18.0,448.0,500.78,394.09
2016,9,20,10,15,133.5,332.5,3.7,18.0,426.5,470.99,369.11
2016,9,20,10,30,87.0,341.0,3.7,18.0,405.0,430.31,336.37
2016,9,20,10,45,142.5,356.5,3.75,18.0,465.5,504.93,394.2
2016,9,20,11,0,198.0,372.0,3.8,18.0,526.0,570.77,444.21
2016,9,20,11,15,177.5,379.5,3.85,18.0,519.0,558.85,434.1
2016,9,20,11,30,157.0,387.0,3.9,18.0,512.0,546.13,423.81
2016,9,20,11,45,160.0,386.5,4.0,18.5,515.0,545.4,422.67
2016,9,20,12,0,163.0,386.0,4.1,19.0,518.0,543.98,421.01
2016,9,20,12,15,363.0,329.0,4.2,19.0,619.5,661.68,514.29
2016,9,20,12,30,563.0,272.0,4.3,19.0,721.0,772.0,599.16
2016,9,20,12,45,598.0,252.5,4.45,19.0,723.5,768.78,598.02
2016,9,20,13,0,633.0,233.0,4.6,19.0,726.0,760.88,594.13
2016,9,20,13,15,485.5,280.5,4.7,19.0,653.5,671.43,525.5
2016,9,20,13,30,338.0,328.0,4.8,19.0,581.0,586.28,459.23
2016,9,20,13,45,341.0,313.0,4.95,19.0,560.0,559.42,440.11
2016,9,20,14,0,344.0,298.0,5.1,19.0,539.0,531.47,419.6
2016,9,20,14,15,320.0,288.5,5.1,18.5,505.0,490.5,388.72
2016,9,20,14,30,296.0,279.0,5.1,18.0,471.0,450.72,358.36
2016,9,20,14,45,295.0,260.5,5.2,18.0,441.5,416.49,331.7
2016,9,20,15,0,294.0,242.0,5.3,18.0,412.0,381.88,304.2
2016,9,20,15,15,387.0,201.5,5.35,18.0,406.5,369.15,293.45
2016,9,20,15,30,480.0,161.0,5.4,18.0,401.0,346.58,273.09
2016,9,20,15,45,567.0,123.0,5.45,18.0,378.5,314.45,243.06
2016,9,20,16,0,654.0,85.0,5.5,18.0,356.0,271.26,201.86
2016,9,20,16,15,632.0,79.5,5.5,17.5,313.0,222.42,157.85
2016,9,20,16,30,610.0,74.0,5.5,17.0,270.0,175.47,116.1
2016,9,20,16,45,549.0,67.0,5.5,17.0,219.5,124.44,75.01
2016,9,20,17,0,488.0,60.0,5.5,17.0,169.0,80.34,44.81
2016,9,20,17,15,397.0,49.5,5.4,16.5,122.5,39.94,29.17
2016,9,20,17,30,306.0,39.0,5.3,16.0,76.0,30.73,20.32
2016,9,20,17,45,153.0,19.5,5.25,16.0,38.0,15.05,1.77
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,16.5,5.15,15.0,17.5,19.46,0.0
2016,9,21,6,30,21.0,33.0,5.4,15.0,35.0,42.26,26.47
2016,9,21,6,45,45.5,54.0,5.7,15.0,62.0,74.73,55.49
2016,9,21,7,0,70.0,75.0,6.0,15.0,89.0,113.84,89.47
2016,9,21,7,15,84.0,97.0,6.1,15.0,118.5,147.42,118.86
2016,9,21,7,30,98.0,119.0,6.2,15.0,148.0,182.1,148.79
2016,9,21,7,45,110.0,140.0,6.3,15.5,178.5,215.57,176.9
2016,9,21,8,0,122.0,161.0,6.4,16.0,209.0,249.86,205.13
2016,9,21,8,15,140.5,183.0,6.45,16.0,245.5,290.17,238.29
2016,9,21,8,30,159.0,205.0,6.5,16.0,282.0,331.58,271.91
2016,9,21,8,45,91.0,206.5,6.6,16.0,251.5,280.97,228.82
2016,9,21,9,0,23.0,208.0,6.7,16.0,221.0,225.82,181.55
2016,9,21,9,15,29.0,229.5,6.75,16.0,247.0,261.0,209.78
2016,9,21,9,30,35.0,251.0,6.8,16.0,273.0,288.95,231.9
2016,9,21,9,45,55.5,279.5,6.9,16.0,316.5,336.79,270.29
2016,9,21,10,0,76.0,308.0,7.0,16.0,360.0,385.27,308.8
2016,9,21,10,15,143.5,328.0,7.0,16.0,431.5,474.6,380.56
2016,9,21,10,30,211.0,348.0,7.0,16.0,503.0,556.33,445.31
2016,9,21,10,45,213.0,356.5,7.0,16.0,517.0,567.65,453.33
2016,9,21,11,0,215.0,365.0,7.0,16.0,531.0,578.1,460.89
2016,9,21,11,15,277.0,359.5,7.0,16.0,577.0,634.97,505.92
2016,9,21,11,30,339.0,354.0,7.0,16.0,623.0,682.2,543.24
2016,9,21,11,45,470.5,305.5,7.0,16.0,680.5,751.57,599.54
2016,9,21,12,0,602.0,257.0,7.0,16.0,738.0,812.33,648.71
2016,9,21,12,15,610.5,250.0,7.1,16.0,736.5,802.46,641.61
2016,9,21,12,30,619.0,243.0,7.2,16.0,735.0,789.98,632.79
2016,9,21,12,45,763.0,175.0,7.3,16.0,772.5,825.51,662.52
2016,9,21,13,0,907.0,107.0,7.4,16.0,810.0,847.1,679.45
2016,9,21,13,15,582.5,225.5,7.45,16.0,673.0,691.83,558.22
2016,9,21,13,30,258.0,344.0,7.5,16.0,536.0,541.16,433.38
2016,9,21,13,45,428.5,275.0,7.55,16.5,580.0,586.3,472.6
2016,9,21,14,0,599.0,206.0,7.6,17.0,624.0,616.77,498.87
2016,9,21,14,15,735.0,152.0,7.65,17.0,640.0,624.05,506.32
2016,9,21,14,30,871.0,98.0,7.7,17.0,656.0,618.42,502.63
2016,9,21,14,45,859.0,95.0,7.75,17.0,616.5,568.01,460.8
2016,9,21,15,0,847.0,92.0,7.8,17.0,577.0,516.72,417.33
2016,9,21,15,15,827.0,89.0,7.75,16.5,531.0,461.18,369.99
2016,9,21,15,30,807.0,86.0,7.7,16.0,485.0,406.09,321.72
2016,9,21,15,45,781.5,81.5,7.7,16.0,436.0,348.39,269.72
2016,9,21,16,0,756.0,77.0,7.7,16.0,387.0,292.34,218.34
2016,9,21,16,15,716.5,72.5,7.65,16.0,334.5,234.94,166.24
2016,9,21,16,30,677.0,68.0,7.6,16.0,282.0,179.18,116.84
2016,9,21,16,45,613.0,62.5,7.55,16.0,229.0,125.55,73.63
2016,9,21,17,0,549.0,57.0,7.5,16.0,176.0,79.14,42.57
2016,9,21,17,15,450.0,47.5,7.45,15.5,127.0,36.46,26.19
2016,9,21,17,30,351.0,38.0,7.4,15.0,78.0,30.17,19.72
2016,9,21,17,45,175.5,19.0,7.4,15.0,39.0,14.64,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,13.5,16.0,7.75,14.0,17.5,19.64,0.0
2016,9,22,6,30,27.0,32.0,7.8,14.0,35.0,42.91,26.53
2016,9,22,6,45,53.5,53.0,7.85,14.5,62.5,80.69,60.29
2016,9,22,7,0,80.0,74.0,7.9,15.0,90.0,116.73,91.77
2016,9,22,7,15,95.5,96.5,7.75,15.0,121.0,152.1,122.84
2016,9,22,7,30,111.0,119.0,7.6,15.0,152.0,188.68,154.52
2016,9,22,7,45,127.0,139.0,7.45,15.0,183.5,223.7,184.43
2016,9,22,8,0,143.0,159.0,7.3,15.0,215.0,259.93,214.86
2016,9,22,8,15,114.0,179.5,7.15,15.0,228.0,269.28,221.76
2016,9,22,8,30,85.0,200.0,7.0,15.0,241.0,268.33,219.86
2016,9,22,8,45,448.0,147.5,6.85,15.5,394.0,493.41,409.84
2016,9,22,9,0,811.0,95.0,6.7,16.0,547.0,721.79,591.96
2016,9,22,9,15,827.5,97.5,6.6,16.0,587.5,762.22,620.45
2016,9,22,9,30,844.0,100.0,6.5,16.0,628.0,800.77,647.88
2016,9,22,9,45,863.5,98.5,6.4,16.5,664.5,830.18,666.89
2016,9,22,10,0,883.0,97.0,6.3,17.0,701.0,862.32,687.77
2016,9,22,10,15,891.0,98.5,6.2,17.0,729.0,885.34,703.06
2016,9,22,10,30,899.0,100.0,6.1,17.0,757.0,905.26,716.1
2016,9,22,10,45,905.0,100.5,6.0,17.0,778.0,919.07,724.71
2016,9,22,11,0,911.0,101.0,5.9,17.0,799.0,929.5,730.98
2016,9,22,11,15,914.0,101.5,5.85,17.0,811.5,933.77,733.19
2016,9,22,11,30,917.0,102.0,5.8,17.0,824.0,934.51,733.02
2016,9,22,11,45,916.0,103.0,5.8,17.5,828.0,928.67,727.14
2016,9,22,12,0,915.0,104.0,5.8,18.0,832.0,919.32,718.94
2016,9,22,12,15,914.0,104.0,5.85,18.0,828.5,905.47,709.31
2016,9,22,12,30,913.0,104.0,5.9,18.0,825.0,888.25,697.35
2016,9,22,12,45,908.5,104.0,5.95,18.0,812.5,864.84,680.94
2016,9,22,13,0,904.0,104.0,6.0,18.0,800.0,838.38,662.34
2016,9,22,13,15,898.5,103.5,6.0,18.0,780.5,807.75,640.41
2016,9,22,13,30,893.0,103.0,6.0,18.0,761.0,774.43,616.46
2016,9,22,13,45,718.0,163.5,6.05,18.0,680.5,681.59,545.62
2016,9,22,14,0,543.0,224.0,6.1,18.0,600.0,593.09,474.5
2016,9,22,14,15,696.0,161.5,6.1,18.0,619.0,605.88,486.78
2016,9,22,14,30,849.0,99.0,6.1,18.0,638.0,602.96,485.45
2016,9,22,14,45,632.0,154.5,6.2,18.0,541.5,498.45,400.32
2016,9,22,15,0,415.0,210.0,6.3,18.0,445.0,410.15,327.91
2016,9,22,15,15,351.0,203.0,6.4,17.5,391.0,351.25,280.41
2016,9,22,15,30,287.0,196.0,6.5,17.0,337.0,298.94,237.78
2016,9,22,15,45,270.5,179.5,6.6,17.0,301.5,260.36,205.15
2016,9,22,16,0,254.0,163.0,6.7,17.0,266.0,223.29,173.45
2016,9,22,16,15,242.5,141.5,6.65,16.5,229.0,184.58,140.42
2016,9,22,16,30,231.0,120.0,6.6,16.0,192.0,147.19,108.6
2016,9,22,16,45,363.0,89.5,6.6,16.0,178.0,118.02,78.18
2016,9,22,17,0,495.0,59.0,6.6,16.0,164.0,75.6,42.06
2016,9,22,17,15,395.5,48.5,6.4,15.5,117.0,36.92,26.53
2016,9,22,17,30,296.0,38.0,6.2,15.0,70.0,30.6,19.82
2016,9,22,17,45,148.0,19.0,6.05,15.0,35.0,14.82,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,148.0,14.5,2.7,13.5,28.0,48.54,0.0
2016,9,23,6,30,296.0,29.0,2.8,14.0,56.0,131.13,85.56
2016,9,23,6,45,402.0,38.5,2.9,14.5,101.5,193.79,145.95
2016,9,23,7,0,508.0,48.0,3.0,15.0,147.0,267.63,210.82
2016,9,23,7,15,570.5,54.5,2.95,15.0,197.0,329.03,265.67
2016,9,23,7,30,633.0,61.0,2.9,15.0,247.0,395.69,323.34
2016,9,23,7,45,677.5,65.0,2.9,15.5,297.5,452.47,370.94
2016,9,23,8,0,722.0,69.0,2.9,16.0,348.0,513.88,420.43
2016,9,23,8,15,750.0,72.5,2.85,16.0,396.5,566.31,461.95
2016,9,23,8,30,778.0,76.0,2.8,16.0,445.0,618.96,502.43
2016,9,23,8,45,800.0,78.0,2.8,16.5,489.5,665.47,535.03
2016,9,23,9,0,822.0,80.0,2.8,17.0,534.0,711.06,566.02
2016,9,23,9,15,836.5,82.0,2.75,17.0,573.5,745.03,588.82
2016,9,23,9,30,851.0,84.0,2.7,17.0,613.0,781.47,613.22
2016,9,23,9,45,863.5,84.5,2.7,17.5,647.5,812.37,632.52
2016,9,23,10,0,876.0,85.0,2.7,18.0,682.0,840.75,649.9
2016,9,23,10,15,883.5,86.5,2.7,18.0,709.0,863.2,664.3
2016,9,23,10,30,891.0,88.0,2.7,18.0,736.0,882.56,676.63
2016,9,23,10,45,896.0,88.5,2.75,18.5,755.5,895.38,683.62
2016,9,23,11,0,901.0,89.0,2.8,19.0,775.0,904.85,688.45
2016,9,23,11,15,903.5,89.5,2.9,19.0,787.5,908.64,691.22
2016,9,23,11,30,906.0,90.0,3.0,19.0,800.0,908.95,691.76
2016,9,23,11,45,906.5,90.0,3.2,19.0,804.0,903.43,689.13
2016,9,23,12,0,907.0,90.0,3.4,19.0,808.0,894.45,684.15
2016,9,23,12,15,906.0,90.0,3.55,19.0,804.0,880.73,675.61
2016,9,23,12,30,905.0,90.0,3.7,19.0,800.0,863.67,664.76
2016,9,23,12,45,899.5,90.5,3.9,19.0,787.5,840.16,649.6
2016,9,23,13,0,894.0,91.0,4.1,19.0,775.0,813.68,632.22
2016,9,23,13,15,888.5,90.5,4.25,19.0,756.0,783.36,611.73
2016,9,23,13,30,883.0,90.0,4.4,19.0,737.0,750.4,589.35
2016,9,23,13,45,872.5,89.5,4.6,19.0,709.5,711.43,562.65
2016,9,23,14,0,862.0,89.0,4.8,19.0,682.0,670.54,533.95
2016,9,23,14,15,851.5,87.5,4.9,18.5,649.0,626.95,501.36
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,581.9,466.66
2016,9,23,14,45,669.5,135.0,5.15,18.0,540.0,497.17,397.97
2016,9,23,15,0,498.0,184.0,5.3,18.0,464.0,424.66,338.56
2016,9,23,15,15,636.0,130.0,5.35,17.5,457.5,408.17,324.16
2016,9,23,15,30,774.0,76.0,5.4,17.0,451.0,376.69,294.95
2016,9,23,15,45,747.0,72.5,5.5,17.0,403.5,321.45,245.61
2016,9,23,16,0,720.0,69.0,5.6,17.0,356.0,268.05,197.09
2016,9,23,16,15,681.0,65.0,5.55,16.5,306.5,213.6,148.4
2016,9,23,16,30,642.0,61.0,5.5,16.0,257.0,160.99,102.52
2016,9,23,16,45,584.5,54.5,5.45,16.0,207.0,109.78,61.86
2016,9,23,17,0,527.0,48.0,5.4,16.0,157.0,64.98,32.93
2016,9,23,17,15,431.0,39.5,5.3,16.0,111.5,28.84,19.4
2016,9,23,17,30,335.0,31.0,5.2,16.0,66.0,23.95,13.96
2016,9,23,17,45,167.5,15.5,5.15,16.0,33.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,12.5,2.0,15.0,28.0,52.09,0.0
2016,9,24,6,30,346.0,25.0,2.0,15.0,56.0,140.7,89.19
2016,9,24,6,45,448.5,33.5,2.05,15.0,102.0,203.21,151.72
2016,9,24,7,0,551.0,42.0,2.1,15.0,148.0,274.46,214.99
2016,9,24,7,15,612.0,47.5,2.05,15.0,198.5,336.33,270.15
2016,9,24,7,30,673.0,53.0,2.0,15.0,249.0,403.12,327.61
2016,9,24,7,45,713.5,57.0,1.95,15.5,300.0,461.54,375.9
2016,9,24,8,0,754.0,61.0,1.9,16.0,351.0,522.01,423.82
2016,9,24,8,15,782.0,64.0,1.9,16.5,400.0,575.06,464.47
2016,9,24,8,30,810.0,67.0,1.9,17.0,449.0,628.27,503.69
2016,9,24,8,45,830.5,69.5,1.95,17.5,494.5,671.2,532.86
2016,9,24,9,0,851.0,72.0,2.0,18.0,540.0,717.05,563.68
2016,9,24,9,15,866.0,73.5,2.15,18.5,580.0,756.11,589.81
2016,9,24,9,30,881.0,75.0,2.3,19.0,620.0,793.15,614.29
2016,9,24,9,45,895.0,75.0,2.45,19.5,655.5,825.38,635.21
2016,9,24,10,0,909.0,75.0,2.6,20.0,691.0,855.06,654.27
2016,9,24,10,15,917.0,76.0,2.65,20.0,719.0,877.9,669.1
2016,9,24,10,30,925.0,77.0,2.7,20.0,747.0,897.56,681.84
2016,9,24,10,45,930.5,78.0,2.75,20.5,767.5,911.69,689.6
2016,9,24,11,0,936.0,79.0,2.8,21.0,788.0,922.32,695.11
2016,9,24,11,15,939.0,79.0,2.85,21.0,800.5,926.05,697.42
2016,9,24,11,30,942.0,79.0,2.9,21.0,813.0,926.17,697.49
2016,9,24,11,45,943.5,79.5,2.95,21.5,818.0,921.86,693.38
2016,9,24,12,0,945.0,80.0,3.0,22.0,823.0,913.92,686.99
2016,9,24,12,15,944.0,80.0,3.1,22.0,819.5,899.68,678.12
2016,9,24,12,30,943.0,80.0,3.2,22.0,816.0,881.96,666.96
2016,9,24,12,45,933.5,83.0,3.35,22.0,802.5,857.03,651.13
2016,9,24,13,0,924.0,86.0,3.5,22.0,789.0,829.15,633.17
2016,9,24,13,15,919.0,85.5,3.6,22.0,769.5,798.37,612.77
2016,9,24,13,30,914.0,85.0,3.7,22.0,750.0,764.81,590.27
2016,9,24,13,45,905.0,84.5,3.85,22.0,723.0,725.85,563.86
2016,9,24,14,0,896.0,84.0,4.0,22.0,696.0,684.76,535.53
2016,9,24,14,15,885.5,82.5,4.05,22.0,662.0,639.81,501.53
2016,9,24,14,30,875.0,81.0,4.1,22.0,628.0,593.33,465.54
2016,9,24,14,45,859.0,79.5,4.2,22.0,588.0,542.58,425.44
2016,9,24,15,0,843.0,78.0,4.3,22.0,548.0,491.29,383.77
2016,9,24,15,15,823.0,75.5,4.35,21.5,503.0,435.87,338.38
2016,9,24,15,30,803.0,73.0,4.4,21.0,458.0,381.73,292.49
2016,9,24,15,45,775.0,70.0,4.45,21.0,409.5,325.19,243.04
2016,9,24,16,0,747.0,67.0,4.5,21.0,361.0,270.56,194.36
2016,9,24,16,15,707.0,63.0,4.45,20.5,310.0,214.52,145.25
2016,9,24,16,30,667.0,59.0,4.4,20.0,259.0,162.37,100.67
2016,9,24,16,45,606.0,53.0,4.4,19.5,208.0,108.14,58.88
2016,9,24,17,0,545.0,47.0,4.4,19.0,157.0,62.62,30.87
2016,9,24,17,15,445.0,38.0,4.3,18.5,110.5,27.79,18.22
2016,9,24,17,30,345.0,29.0,4.2,18.0,64.0,22.35,12.18
2016,9,24,17,45,172.5,14.5,4.1,17.5,32.0,11.07,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,167.5,13.0,2.9,16.5,27.5,51.06,0.0
2016,9,25,6,30,335.0,26.0,3.0,17.0,55.0,137.99,84.74
2016,9,25,6,45,449.0,34.5,3.15,17.5,102.0,203.9,150.72
2016,9,25,7,0,563.0,43.0,3.3,18.0,149.0,281.67,218.59
2016,9,25,7,15,625.0,48.5,3.15,18.5,200.5,342.09,272.05
2016,9,25,7,30,687.0,54.0,3.0,19.0,252.0,409.9,329.54
2016,9,25,7,45,729.5,58.0,2.9,19.5,304.0,469.97,378.96
2016,9,25,8,0,772.0,62.0,2.8,20.0,356.0,532.22,428.08
2016,9,25,8,15,799.0,65.0,2.7,20.5,405.5,585.31,468.35
2016,9,25,8,30,826.0,68.0,2.6,21.0,455.0,638.41,507.07
2016,9,25,8,45,845.5,70.5,2.55,21.5,500.5,681.1,535.39
2016,9,25,9,0,865.0,73.0,2.5,22.0,546.0,726.61,565.15
2016,9,25,9,15,879.0,75.0,2.45,22.5,586.0,765.79,589.76
2016,9,25,9,30,893.0,77.0,2.4,23.0,626.0,802.84,612.47
2016,9,25,9,45,909.5,75.5,2.35,24.0,662.0,835.58,630.63
2016,9,25,10,0,926.0,74.0,2.3,25.0,698.0,865.83,646.79
2016,9,25,10,15,933.0,75.0,2.15,25.5,725.5,888.01,657.69
2016,9,25,10,30,940.0,76.0,2.0,26.0,753.0,906.91,666.28
2016,9,25,10,45,942.5,77.5,1.85,26.5,772.5,919.0,670.29
2016,9,25,11,0,945.0,79.0,1.7,27.0,792.0,927.5,671.95
2016,9,25,11,15,947.5,79.5,1.5,27.0,804.5,931.26,671.24
2016,9,25,11,30,950.0,80.0,1.3,27.0,817.0,931.36,668.1
2016,9,25,11,45,949.0,81.0,1.15,27.5,820.5,925.25,660.44
2016,9,25,12,0,948.0,82.0,1.0,28.0,824.0,915.52,650.62
2016,9,25,12,15,946.5,82.0,0.8,28.0,820.0,900.73,638.11
2016,9,25,12,30,945.0,82.0,0.6,28.0,816.0,882.46,623.43
2016,9,25,12,45,935.0,85.0,0.4,28.5,802.0,857.01,603.17
2016,9,25,13,0,925.0,88.0,0.2,29.0,788.0,828.65,581.6
2016,9,25,13,15,919.5,87.5,0.4,29.0,768.0,797.39,566.32
2016,9,25,13,30,914.0,87.0,0.6,29.0,748.0,763.39,548.91
2016,9,25,13,45,903.5,87.0,0.85,29.0,720.0,723.84,527.71
2016,9,25,14,0,893.0,87.0,1.1,29.0,692.0,682.28,503.62
2016,9,25,14,15,881.5,85.0,1.3,28.5,658.0,636.3,474.1
2016,9,25,14,30,870.0,83.0,1.5,28.0,624.0,588.88,442.01
2016,9,25,14,45,852.0,82.0,1.7,28.0,583.0,537.79,404.81
2016,9,25,15,0,834.0,81.0,1.9,28.0,542.0,485.58,365.23
2016,9,25,15,15,813.5,78.5,2.05,27.5,497.0,431.23,323.02
2016,9,25,15,30,793.0,76.0,2.2,27.0,452.0,377.42,279.53
2016,9,25,15,45,760.5,73.0,2.35,26.5,402.5,320.01,232.01
2016,9,25,16,0,728.0,70.0,2.5,26.0,353.0,265.03,185.31
2016,9,25,16,15,686.5,65.5,2.65,25.5,302.0,209.41,138.21
2016,9,25,16,30,645.0,61.0,2.8,25.0,251.0,155.88,94.0
2016,9,25,16,45,578.0,54.5,2.95,24.5,200.0,103.99,55.63
2016,9,25,17,0,511.0,48.0,3.1,24.0,149.0,59.66,29.58
2016,9,25,17,15,410.5,38.0,3.15,23.0,103.5,28.09,18.01
2016,9,25,17,30,310.0,28.0,3.2,22.0,58.0,21.69,10.97
2016,9,25,17,45,155.0,14.0,3.25,21.5,29.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.0,1.2,19.0,23.0,39.29,0.0
2016,9,26,6,30,225.0,28.0,1.2,19.0,46.0,107.8,63.37
2016,9,26,6,45,327.5,41.0,1.3,19.5,90.0,169.53,123.83
2016,9,26,7,0,430.0,54.0,1.4,20.0,134.0,241.33,184.94
2016,9,26,7,15,497.0,63.5,1.35,20.5,183.5,303.92,238.14
2016,9,26,7,30,564.0,73.0,1.3,21.0,233.0,372.25,294.22
2016,9,26,7,45,610.5,79.5,1.3,21.5,284.0,431.47,341.54
2016,9,26,8,0,657.0,86.0,1.3,22.0,335.0,493.46,389.2
2016,9,26,8,15,689.5,91.5,1.2,22.5,383.5,547.9,428.9
2016,9,26,8,30,722.0,97.0,1.1,23.0,432.0,603.06,467.46
2016,9,26,8,45,747.5,100.5,1.05,23.5,477.5,651.34,500.07
2016,9,26,9,0,773.0,104.0,1.0,24.0,523.0,696.53,528.45
2016,9,26,9,15,790.5,107.0,0.95,24.0,563.5,736.73,553.53
2016,9,26,9,30,808.0,110.0,0.9,24.0,604.0,775.19,577.03
2016,9,26,9,45,822.5,111.5,0.9,24.5,639.0,807.54,595.69
2016,9,26,10,0,837.0,113.0,0.9,25.0,674.0,837.52,612.62
2016,9,26,10,15,846.5,115.0,1.0,25.0,702.0,861.16,628.12
2016,9,26,10,30,856.0,117.0,1.1,25.0,730.0,881.86,641.84
2016,9,26,10,45,864.5,117.0,1.2,25.5,751.0,896.37,650.4
2016,9,26,11,0,873.0,117.0,1.3,26.0,772.0,902.5,653.7
2016,9,26,11,15,876.5,117.5,1.45,26.0,784.5,906.69,657.87
2016,9,26,11,30,880.0,118.0,1.6,26.0,797.0,907.48,659.9
2016,9,26,11,45,884.0,117.0,1.8,26.0,802.0,903.71,659.56
2016,9,26,12,0,888.0,116.0,2.0,26.0,807.0,896.51,656.93
2016,9,26,12,15,887.0,115.5,2.1,26.0,803.5,882.13,648.56
2016,9,26,12,30,886.0,115.0,2.2,26.0,800.0,864.49,638.09
2016,9,26,12,45,907.5,103.0,2.35,26.0,794.5,850.08,630.18
2016,9,26,13,0,929.0,91.0,2.5,26.0,789.0,831.53,619.39
2016,9,26,13,15,924.0,90.0,2.55,26.0,769.5,799.95,598.97
2016,9,26,13,30,919.0,89.0,2.6,26.0,750.0,765.6,576.61
2016,9,26,13,45,913.5,87.0,2.7,26.0,723.0,727.29,551.55
2016,9,26,14,0,908.0,85.0,2.8,26.0,696.0,686.59,524.04
2016,9,26,14,15,897.0,83.5,2.8,25.5,661.5,640.83,491.27
2016,9,26,14,30,886.0,82.0,2.8,25.0,627.0,593.53,456.41
2016,9,26,14,45,873.5,79.0,2.85,25.0,587.0,542.68,417.15
2016,9,26,15,0,861.0,76.0,2.9,25.0,547.0,490.96,376.01
2016,9,26,15,15,841.0,73.5,2.85,24.5,501.5,435.88,331.52
2016,9,26,15,30,821.0,71.0,2.8,24.0,456.0,379.81,284.85
2016,9,26,15,45,793.0,68.0,2.75,24.0,406.5,322.5,235.57
2016,9,26,16,0,765.0,65.0,2.7,24.0,357.0,267.09,187.05
2016,9,26,16,15,725.0,60.5,2.6,23.5,305.5,209.9,137.92
2016,9,26,16,30,685.0,56.0,2.5,23.0,254.0,156.57,93.44
2016,9,26,16,45,622.5,50.0,2.45,23.0,202.5,103.8,54.26
2016,9,26,17,0,560.0,44.0,2.4,23.0,151.0,55.75,26.26
2016,9,26,17,15,457.5,35.0,2.25,22.5,104.5,25.67,15.95
2016,9,26,17,30,355.0,26.0,2.1,22.0,58.0,20.08,9.19
2016,9,26,17,45,177.5,13.0,1.95,21.5,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.5,13.5,1.05,18.0,22.5,38.85,0.0
2016,9,27,6,30,227.0,27.0,1.1,18.0,45.0,106.3,60.15
2016,9,27,6,45,322.5,40.5,1.15,18.5,87.5,166.79,121.79
2016,9,27,7,0,418.0,54.0,1.2,19.0,130.0,235.92,181.04
2016,9,27,7,15,228.5,80.0,1.15,19.0,123.5,196.12,154.55
2016,9,27,7,30,39.0,106.0,1.1,19.0,117.0,132.41,104.24
2016,9,27,7,45,47.5,126.5,1.05,19.5,142.5,160.13,127.04
2016,9,27,8,0,56.0,147.0,1.0,20.0,168.0,188.48,149.55
2016,9,27,8,15,85.5,171.5,0.95,20.0,208.5,235.16,186.74
2016,9,27,8,30,115.0,196.0,0.9,20.0,249.0,291.45,230.5
2016,9,27,8,45,116.0,216.5,0.9,20.5,275.0,317.91,249.51
2016,9,27,9,0,117.0,237.0,0.9,21.0,301.0,344.03,268.04
2016,9,27,9,15,135.5,257.0,0.95,21.5,336.0,382.57,296.17
2016,9,27,9,30,154.0,277.0,1.0,22.0,371.0,421.64,324.13
2016,9,27,9,45,230.0,284.0,1.05,22.5,433.5,493.36,376.99
2016,9,27,10,0,306.0,291.0,1.1,23.0,496.0,576.75,436.32
2016,9,27,10,15,255.0,313.5,1.2,23.0,489.0,561.58,423.37
2016,9,27,10,30,204.0,336.0,1.3,23.0,482.0,534.78,403.08
2016,9,27,10,45,205.0,346.5,1.45,23.0,496.5,547.22,412.41
2016,9,27,11,0,206.0,357.0,1.6,23.0,511.0,558.8,420.8
2016,9,27,11,15,208.5,361.0,1.7,23.0,519.0,563.77,424.46
2016,9,27,11,30,211.0,365.0,1.8,23.0,527.0,567.89,427.6
2016,9,27,11,45,211.0,367.0,1.95,23.0,529.5,566.79,427.27
2016,9,27,12,0,211.0,369.0,2.1,23.0,532.0,564.83,426.36
2016,9,27,12,15,179.5,368.5,2.2,23.0,507.0,532.64,402.78
2016,9,27,12,30,148.0,368.0,2.3,23.0,482.0,500.73,379.38
2016,9,27,12,45,147.0,363.5,2.4,23.0,475.5,490.06,372.18
2016,9,27,13,0,146.0,359.0,2.5,23.0,469.0,478.92,364.49
2016,9,27,13,15,148.0,348.0,2.55,23.0,456.5,463.03,353.33
2016,9,27,13,30,150.0,337.0,2.6,23.0,444.0,446.64,341.76
2016,9,27,13,45,146.5,324.0,2.7,23.0,425.5,423.95,325.41
2016,9,27,14,0,143.0,311.0,2.8,23.0,407.0,401.19,308.86
2016,9,27,14,15,143.0,294.5,2.85,22.5,386.5,377.14,291.75
2016,9,27,14,30,143.0,278.0,2.9,22.0,366.0,352.87,274.17
2016,9,27,14,45,141.0,259.0,2.95,22.0,340.5,324.96,252.98
2016,9,27,15,0,139.0,240.0,3.0,22.0,315.0,297.1,231.51
2016,9,27,15,15,114.5,217.5,3.0,21.5,276.0,256.47,200.17
2016,9,27,15,30,90.0,195.0,3.0,21.0,237.0,218.61,170.71
2016,9,27,15,45,77.5,172.5,3.05,21.0,206.0,187.42,145.87
2016,9,27,16,0,65.0,150.0,3.1,21.0,175.0,157.69,122.02
2016,9,27,16,15,58.5,129.0,3.05,20.5,149.0,132.06,101.36
2016,9,27,16,30,52.0,108.0,3.0,20.0,123.0,107.3,81.25
2016,9,27,16,45,285.5,76.5,2.95,19.5,132.0,91.21,58.61
2016,9,27,17,0,519.0,45.0,2.9,19.0,141.0,52.8,26.33
2016,9,27,17,15,413.5,35.0,2.85,18.5,96.0,25.94,16.42
2016,9,27,17,30,308.0,25.0,2.8,18.0,51.0,19.4,8.14
2016,9,27,17,45,154.0,12.5,2.75,18.0,25.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.85,15.0,22.0,37.67,0.0
2016,9,28,6,30,218.0,27.0,1.9,15.0,44.0,102.69,55.86
2016,9,28,6,45,327.5,39.0,1.95,15.5,86.5,166.37,122.64
2016,9,28,7,0,437.0,51.0,2.0,16.0,129.0,239.33,186.02
2016,9,28,7,15,506.5,59.0,1.95,16.0,178.0,301.31,240.59
2016,9,28,7,30,576.0,67.0,1.9,16.0,227.0,369.25,298.64
2016,9,28,7,45,288.0,78.0,1.9,16.5,158.0,251.71,205.51
2016,9,28,8,0,0.0,89.0,1.9,17.0,89.0,87.17,67.47
2016,9,28,8,15,0.0,114.0,1.9,17.0,114.0,112.66,88.61
2016,9,28,8,30,0.0,139.0,1.9,17.0,139.0,138.18,109.23
2016,9,28,8,45,4.5,160.0,1.9,17.0,162.5,162.61,128.83
2016,9,28,9,0,9.0,181.0,1.9,17.0,186.0,187.33,148.45
2016,9,28,9,15,10.5,194.5,1.95,17.0,200.5,202.08,159.85
2016,9,28,9,30,12.0,208.0,2.0,17.0,215.0,216.91,171.28
2016,9,28,9,45,25.5,239.0,2.05,17.5,255.5,259.92,204.86
2016,9,28,10,0,39.0,270.0,2.1,18.0,296.0,312.55,245.17
2016,9,28,10,15,30.0,266.5,2.2,18.0,287.0,300.44,235.04
2016,9,28,10,30,21.0,263.0,2.3,18.0,278.0,280.05,218.79
2016,9,28,10,45,36.0,292.5,2.45,18.0,319.0,332.12,259.31
2016,9,28,11,0,51.0,322.0,2.6,18.0,360.0,376.0,292.92
2016,9,28,11,15,51.0,327.5,2.8,18.0,366.0,380.67,296.3
2016,9,28,11,30,51.0,333.0,3.0,18.0,372.0,385.11,299.72
2016,9,28,11,45,46.0,328.0,3.2,18.5,363.5,373.88,290.59
2016,9,28,12,0,41.0,323.0,3.4,19.0,355.0,362.65,281.55
2016,9,28,12,15,58.0,336.5,3.6,18.5,381.5,389.35,303.21
2016,9,28,12,30,75.0,350.0,3.8,18.0,408.0,415.13,324.06
2016,9,28,12,45,74.5,344.0,4.05,18.0,400.5,405.56,317.06
2016,9,28,13,0,74.0,338.0,4.3,18.0,393.0,395.8,310.1
2016,9,28,13,15,43.5,288.0,4.4,18.0,320.5,318.73,250.29
2016,9,28,13,30,13.0,238.0,4.5,18.0,248.0,241.32,189.32
2016,9,28,13,45,12.5,229.5,4.65,18.0,238.5,231.81,182.24
2016,9,28,14,0,12.0,221.0,4.8,18.0,229.0,222.33,175.05
2016,9,28,14,15,16.0,222.0,4.8,17.5,232.0,224.84,177.78
2016,9,28,14,30,20.0,223.0,4.8,17.0,235.0,226.88,180.13
2016,9,28,14,45,11.0,195.5,4.85,17.0,202.0,194.3,154.17
2016,9,28,15,0,2.0,168.0,4.9,17.0,169.0,162.75,128.91
2016,9,28,15,15,1.0,133.5,4.9,16.5,134.0,128.99,101.86
2016,9,28,15,30,0.0,99.0,4.9,16.0,99.0,95.51,74.6
2016,9,28,15,45,0.0,93.0,4.9,16.0,93.0,89.63,69.93
2016,9,28,16,0,0.0,87.0,4.9,16.0,87.0,83.71,65.14
2016,9,28,16,15,0.0,73.5,4.85,15.5,73.5,70.77,54.45
2016,9,28,16,30,0.0,60.0,4.8,15.0,60.0,57.88,43.62
2016,9,28,16,45,217.5,56.0,4.8,15.0,95.0,66.16,41.59
2016,9,28,17,0,435.0,52.0,4.8,15.0,130.0,54.55,31.09
2016,9,28,17,15,322.0,40.0,4.7,15.0,87.0,31.03,20.94
2016,9,28,17,30,209.0,28.0,4.6,15.0,44.0,21.92,8.88
2016,9,28,17,45,104.5,14.0,4.55,15.0,22.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
