Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,14.0,3.4,14.0,20.5,31.99,0.0
2016,9,29,6,30,164.0,28.0,3.5,14.0,41.0,88.2,44.9
2016,9,29,6,45,276.5,42.0,3.65,14.0,83.0,151.89,112.53
2016,9,29,7,0,389.0,56.0,3.8,14.0,125.0,225.23,176.99
2016,9,29,7,15,194.5,58.0,3.75,14.0,92.5,153.85,123.66
2016,9,29,7,30,0.0,60.0,3.7,14.0,60.0,58.22,44.03
2016,9,29,7,45,0.0,73.5,3.65,14.5,73.5,71.68,55.45
2016,9,29,8,0,0.0,87.0,3.6,15.0,87.0,85.14,66.59
2016,9,29,8,15,0.0,96.5,3.6,15.0,96.5,94.44,74.22
2016,9,29,8,30,0.0,106.0,3.6,15.0,106.0,103.78,81.79
2016,9,29,8,45,0.0,120.5,3.6,15.5,120.5,118.28,93.38
2016,9,29,9,0,0.0,135.0,3.6,16.0,135.0,132.77,104.82
2016,9,29,9,15,0.0,152.0,3.65,16.0,152.0,149.85,118.47
2016,9,29,9,30,0.0,169.0,3.7,16.0,169.0,166.92,132.01
2016,9,29,9,45,6.5,196.5,3.75,16.0,200.5,200.11,158.7
2016,9,29,10,0,13.0,224.0,3.8,16.0,232.0,233.6,185.34
2016,9,29,10,15,22.0,251.5,3.85,16.0,266.5,269.4,213.68
2016,9,29,10,30,31.0,279.0,3.9,16.0,301.0,314.14,248.74
2016,9,29,10,45,45.0,302.5,3.95,16.5,335.5,350.79,276.85
2016,9,29,11,0,59.0,326.0,4.0,17.0,370.0,387.33,304.57
2016,9,29,11,15,48.0,320.0,4.05,17.0,356.0,370.01,290.57
2016,9,29,11,30,37.0,314.0,4.1,17.0,342.0,352.69,276.75
2016,9,29,11,45,38.0,315.0,4.15,17.0,344.0,353.22,277.19
2016,9,29,12,0,39.0,316.0,4.2,17.0,346.0,353.6,277.53
2016,9,29,12,15,75.0,338.5,4.25,17.0,395.5,405.69,318.86
2016,9,29,12,30,111.0,361.0,4.3,17.0,445.0,456.13,358.33
2016,9,29,12,45,125.5,357.0,4.4,17.0,451.0,465.28,365.79
2016,9,29,13,0,140.0,353.0,4.5,17.0,457.0,467.28,368.04
2016,9,29,13,15,142.0,342.0,4.55,17.0,444.5,451.55,356.41
2016,9,29,13,30,144.0,331.0,4.6,17.0,432.0,435.35,344.4
2016,9,29,13,45,143.0,318.0,4.7,17.0,415.0,414.61,328.83
2016,9,29,14,0,142.0,305.0,4.8,17.0,398.0,393.65,312.95
2016,9,29,14,15,141.5,288.5,4.9,17.0,377.5,369.35,294.33
2016,9,29,14,30,141.0,272.0,5.0,17.0,357.0,344.88,275.36
2016,9,29,14,45,164.0,252.5,5.1,17.0,344.5,329.52,263.55
2016,9,29,15,0,187.0,233.0,5.2,17.0,332.0,311.82,249.37
2016,9,29,15,15,155.5,212.5,5.25,16.5,290.5,267.95,214.23
2016,9,29,15,30,124.0,192.0,5.3,16.0,249.0,227.22,181.39
2016,9,29,15,45,116.5,171.5,5.4,16.0,220.0,197.28,156.5
2016,9,29,16,0,109.0,151.0,5.5,16.0,191.0,168.18,132.05
2016,9,29,16,15,349.0,107.5,5.5,15.5,208.0,166.64,120.92
2016,9,29,16,30,589.0,64.0,5.5,15.0,225.0,139.57,86.49
2016,9,29,16,45,512.5,57.0,5.5,15.0,175.5,90.82,50.76
2016,9,29,17,0,436.0,50.0,5.5,15.0,126.0,50.86,28.94
2016,9,29,17,15,322.0,38.0,5.35,14.5,83.5,29.45,19.49
2016,9,29,17,30,208.0,26.0,5.2,14.0,41.0,20.37,6.27
2016,9,29,17,45,104.0,13.0,5.05,14.0,20.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,10.0,4.55,13.0,10.0,9.83,0.0
2016,9,30,6,30,0.0,20.0,4.7,13.0,20.0,19.43,5.42
2016,9,30,6,45,9.5,40.0,4.9,13.5,42.0,44.17,30.28
2016,9,30,7,0,19.0,60.0,5.1,14.0,64.0,72.19,54.74
2016,9,30,7,15,30.0,81.5,5.1,14.0,89.0,100.88,79.75
2016,9,30,7,30,41.0,103.0,5.1,14.0,114.0,130.35,105.24
2016,9,30,7,45,49.5,123.0,5.15,14.5,139.5,157.52,128.22
2016,9,30,8,0,58.0,143.0,5.2,15.0,165.0,185.33,151.31
2016,9,30,8,15,395.5,115.0,5.25,15.0,291.5,383.77,320.07
2016,9,30,8,30,733.0,87.0,5.3,15.0,418.0,592.28,491.25
2016,9,30,8,45,758.5,89.5,5.35,15.0,462.5,637.12,526.28
2016,9,30,9,0,784.0,92.0,5.4,15.0,507.0,683.65,561.1
2016,9,30,9,15,801.5,94.5,5.45,15.0,547.0,723.15,590.07
2016,9,30,9,30,819.0,97.0,5.5,15.0,587.0,760.89,617.5
2016,9,30,9,45,837.0,97.0,5.55,15.5,622.0,794.18,640.19
2016,9,30,10,0,855.0,97.0,5.6,16.0,657.0,820.25,657.33
2016,9,30,10,15,864.0,98.0,5.6,16.0,684.0,842.29,672.51
2016,9,30,10,30,873.0,99.0,5.6,16.0,711.0,861.36,685.54
2016,9,30,10,45,879.0,100.0,5.65,16.0,731.0,874.71,694.73
2016,9,30,11,0,885.0,101.0,5.7,16.0,751.0,884.77,701.66
2016,9,30,11,15,889.0,101.5,5.75,16.0,763.0,889.17,704.59
2016,9,30,11,30,893.0,102.0,5.8,16.0,775.0,890.13,705.18
2016,9,30,11,45,895.0,102.0,5.85,16.0,779.5,885.37,701.72
2016,9,30,12,0,897.0,102.0,5.9,16.0,784.0,877.16,695.9
2016,9,30,12,15,896.0,101.5,5.9,16.0,779.5,862.48,685.2
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,844.52,672.21
2016,9,30,12,45,891.0,100.5,5.95,16.0,763.0,820.95,655.37
2016,9,30,13,0,887.0,100.0,6.0,16.0,751.0,794.42,636.34
2016,9,30,13,15,881.0,99.0,6.0,16.0,730.5,763.06,613.45
2016,9,30,13,30,875.0,98.0,6.0,16.0,710.0,729.14,588.58
2016,9,30,13,45,868.0,96.0,6.05,16.0,683.0,691.14,560.63
2016,9,30,14,0,861.0,94.0,6.1,16.0,656.0,651.03,528.99
2016,9,30,14,15,849.0,92.0,6.1,16.0,622.0,605.99,492.61
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,559.69,454.45
2016,9,30,14,45,822.0,87.0,6.1,16.0,548.5,509.43,412.28
2016,9,30,15,0,807.0,84.0,6.1,16.0,509.0,458.7,368.67
2016,9,30,15,15,784.5,81.0,6.05,16.0,464.5,404.66,321.3
2016,9,30,15,30,762.0,78.0,6.0,16.0,420.0,351.45,273.57
2016,9,30,15,45,732.0,73.5,6.0,16.0,371.5,295.62,223.08
2016,9,30,16,0,702.0,69.0,6.0,16.0,323.0,242.04,174.13
2016,9,30,16,15,657.0,64.0,5.9,15.5,273.0,185.79,124.45
2016,9,30,16,30,612.0,59.0,5.8,15.0,223.0,135.64,82.13
2016,9,30,16,45,540.0,52.0,5.75,15.0,174.0,86.24,46.24
2016,9,30,17,0,468.0,45.0,5.7,15.0,125.0,45.04,24.6
2016,9,30,17,15,352.0,34.0,5.55,15.0,82.0,25.93,16.3
2016,9,30,17,30,236.0,23.0,5.4,15.0,39.0,18.35,2.95
2016,9,30,17,45,118.0,11.5,5.3,15.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.0,12.5,3.15,14.0,20.0,36.18,0.0
2016,10,1,6,30,218.0,25.0,3.3,14.0,40.0,97.53,40.19
2016,10,1,6,45,340.0,36.0,3.45,14.5,83.0,165.63,120.99
2016,10,1,7,0,462.0,47.0,3.6,15.0,126.0,242.08,188.4
2016,10,1,7,15,535.0,54.5,3.65,15.0,176.0,305.66,245.48
2016,10,1,7,30,608.0,62.0,3.7,15.0,226.0,375.49,306.57
2016,10,1,7,45,657.0,67.0,3.75,15.5,277.0,435.5,357.67
2016,10,1,8,0,706.0,72.0,3.8,16.0,328.0,498.42,409.39
2016,10,1,8,15,738.5,76.0,3.7,16.0,377.0,550.4,451.44
2016,10,1,8,30,771.0,80.0,3.6,16.0,426.0,605.18,494.34
2016,10,1,8,45,796.0,82.5,3.55,16.5,471.5,653.21,529.73
2016,10,1,9,0,821.0,85.0,3.5,17.0,517.0,700.48,562.41
2016,10,1,9,15,838.0,87.5,3.45,17.0,557.0,740.6,590.25
2016,10,1,9,30,855.0,90.0,3.4,17.0,597.0,778.82,616.38
2016,10,1,9,45,873.0,89.0,3.4,17.0,633.0,806.89,635.16
2016,10,1,10,0,891.0,88.0,3.4,17.0,669.0,837.39,655.68
2016,10,1,10,15,899.5,89.5,3.45,17.0,696.5,860.11,670.86
2016,10,1,10,30,908.0,91.0,3.5,17.0,724.0,879.71,683.93
2016,10,1,10,45,913.5,92.0,3.55,17.5,744.0,892.89,691.28
2016,10,1,11,0,919.0,93.0,3.6,18.0,764.0,902.66,696.37
2016,10,1,11,15,922.5,93.5,3.65,18.0,776.5,906.63,698.86
2016,10,1,11,30,926.0,94.0,3.7,18.0,789.0,907.04,699.05
2016,10,1,11,45,927.0,94.5,3.8,18.0,793.0,901.71,695.68
2016,10,1,12,0,928.0,95.0,3.9,18.0,797.0,892.83,689.96
2016,10,1,12,15,927.0,94.5,4.05,18.0,792.5,877.7,680.18
2016,10,1,12,30,926.0,94.0,4.2,18.0,788.0,859.18,668.06
2016,10,1,12,45,923.0,93.5,4.4,18.0,776.0,835.75,652.84
2016,10,1,13,0,920.0,93.0,4.6,18.0,764.0,809.2,635.55
2016,10,1,13,15,914.5,92.5,4.7,18.0,743.5,777.8,613.97
2016,10,1,13,30,909.0,92.0,4.8,18.0,723.0,743.71,590.23
2016,10,1,13,45,900.5,90.5,4.9,18.0,695.5,704.05,562.12
2016,10,1,14,0,892.0,89.0,5.0,18.0,668.0,662.28,530.29
2016,10,1,14,15,880.0,87.5,5.05,18.0,633.5,616.53,494.23
2016,10,1,14,30,868.0,86.0,5.1,18.0,599.0,569.4,456.22
2016,10,1,14,45,852.0,83.5,5.2,18.0,558.5,517.76,413.8
2016,10,1,15,0,836.0,81.0,5.3,18.0,518.0,465.69,369.82
2016,10,1,15,15,813.5,78.5,5.35,17.5,472.0,410.78,322.94
2016,10,1,15,30,791.0,76.0,5.4,17.0,426.0,356.66,275.34
2016,10,1,15,45,759.0,72.0,5.5,17.0,376.5,299.27,223.82
2016,10,1,16,0,727.0,68.0,5.6,17.0,327.0,244.31,173.95
2016,10,1,16,15,680.0,63.0,5.55,16.5,276.0,188.27,124.73
2016,10,1,16,30,633.0,58.0,5.5,16.0,225.0,134.94,80.26
2016,10,1,16,45,558.5,51.0,5.5,16.0,174.5,84.45,44.3
2016,10,1,17,0,484.0,44.0,5.5,16.0,124.0,42.44,23.29
2016,10,1,17,15,357.0,33.0,5.4,15.5,80.5,25.31,15.55
2016,10,1,17,30,230.0,22.0,5.3,15.0,37.0,17.67,0.0
2016,10,1,17,45,115.0,11.0,5.2,15.0,18.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,110.0,11.5,3.25,14.0,19.0,35.24,0.0
2016,10,2,6,30,220.0,23.0,3.4,14.0,38.0,95.16,32.74
2016,10,2,6,45,341.5,34.0,3.6,14.5,80.5,163.42,118.6
2016,10,2,7,0,463.0,45.0,3.8,15.0,123.0,239.4,185.94
2016,10,2,7,15,320.0,73.5,3.85,15.0,136.0,232.65,186.93
2016,10,2,7,30,177.0,102.0,3.9,15.0,149.0,206.13,167.91
2016,10,2,7,45,193.5,121.5,4.0,15.5,182.5,244.19,200.35
2016,10,2,8,0,210.0,141.0,4.1,16.0,216.0,283.26,232.68
2016,10,2,8,15,302.0,148.5,4.1,16.0,273.5,355.29,292.53
2016,10,2,8,30,394.0,156.0,4.1,16.0,331.0,442.61,363.31
2016,10,2,8,45,598.5,119.5,4.2,16.5,416.5,559.93,457.93
2016,10,2,9,0,803.0,83.0,4.3,17.0,502.0,683.11,552.75
2016,10,2,9,15,819.0,85.0,4.35,17.0,541.0,721.24,579.6
2016,10,2,9,30,835.0,87.0,4.4,17.0,580.0,757.48,605.3
2016,10,2,9,45,549.5,188.0,4.5,17.0,520.0,658.77,527.96
2016,10,2,10,0,264.0,289.0,4.6,17.0,460.0,536.55,427.31
2016,10,2,10,15,236.0,306.5,4.7,17.0,464.5,526.15,418.71
2016,10,2,10,30,208.0,324.0,4.8,17.0,469.0,522.9,414.95
2016,10,2,10,45,322.0,305.5,4.9,17.0,536.5,609.43,483.75
2016,10,2,11,0,436.0,287.0,5.0,17.0,604.0,695.7,550.85
2016,10,2,11,15,483.5,272.0,5.0,17.0,628.5,719.67,569.28
2016,10,2,11,30,531.0,257.0,5.0,17.0,653.0,741.59,586.42
2016,10,2,11,45,444.5,292.5,5.05,17.0,625.5,699.24,552.2
2016,10,2,12,0,358.0,328.0,5.1,17.0,598.0,649.92,513.01
2016,10,2,12,15,188.5,299.0,5.1,17.0,441.0,464.88,369.09
2016,10,2,12,30,19.0,270.0,5.1,17.0,284.0,280.93,221.1
2016,10,2,12,45,137.5,303.0,5.2,17.0,403.0,418.09,332.58
2016,10,2,13,0,256.0,336.0,5.3,17.0,522.0,542.57,430.7
2016,10,2,13,15,570.0,216.0,5.35,17.0,614.0,647.47,518.5
2016,10,2,13,30,884.0,96.0,5.4,17.0,706.0,726.57,583.1
2016,10,2,13,45,876.5,94.5,5.5,17.0,679.0,688.41,554.77
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,648.15,523.3
2016,10,2,14,15,857.0,91.0,5.6,17.0,618.0,602.82,486.91
2016,10,2,14,30,845.0,89.0,5.6,17.0,584.0,556.21,448.69
2016,10,2,14,45,825.5,87.5,5.65,17.0,543.5,504.89,405.93
2016,10,2,15,0,806.0,86.0,5.7,17.0,503.0,453.51,362.01
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.5,399.05,315.13
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,345.6,267.83
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,289.12,217.03
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,234.1,167.36
2016,10,2,16,15,631.0,68.5,5.7,16.0,263.0,179.56,119.46
2016,10,2,16,30,581.0,63.0,5.7,16.0,213.0,130.15,78.53
2016,10,2,16,45,498.0,55.5,5.7,16.0,163.5,81.93,44.91
2016,10,2,17,0,415.0,48.0,5.7,16.0,114.0,43.32,26.11
2016,10,2,17,15,287.5,35.0,5.55,15.5,73.0,27.62,17.24
2016,10,2,17,30,160.0,22.0,5.4,15.0,32.0,17.36,0.0
2016,10,2,17,45,80.0,11.0,5.3,15.0,16.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,10,3,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,10,3,6,45,0.0,17.5,2.45,14.5,17.5,16.88,7.96
2016,10,3,7,0,0.0,27.0,2.6,15.0,27.0,26.06,16.16
2016,10,3,7,15,0.0,38.5,2.65,15.0,38.5,37.18,25.87
2016,10,3,7,30,0.0,50.0,2.7,15.0,50.0,48.3,35.5
2016,10,3,7,45,0.0,61.5,2.75,15.5,61.5,59.44,44.91
2016,10,3,8,0,0.0,73.0,2.8,16.0,73.0,70.81,54.34
2016,10,3,8,15,0.0,70.0,2.8,16.0,70.0,67.67,51.58
2016,10,3,8,30,0.0,67.0,2.8,16.0,67.0,64.77,49.01
2016,10,3,8,45,12.0,131.0,2.8,16.0,137.0,137.59,109.59
2016,10,3,9,0,24.0,195.0,2.8,16.0,207.0,213.58,171.26
2016,10,3,9,15,16.5,195.0,2.75,16.0,203.5,207.51,165.52
2016,10,3,9,30,9.0,195.0,2.7,16.0,200.0,201.25,159.84
2016,10,3,9,45,10.5,207.0,2.7,16.5,213.5,214.5,169.83
2016,10,3,10,0,12.0,219.0,2.7,17.0,227.0,227.78,179.73
2016,10,3,10,15,21.0,245.5,2.75,17.0,260.0,262.45,207.06
2016,10,3,10,30,30.0,272.0,2.8,17.0,293.0,305.96,240.91
2016,10,3,10,45,15.0,205.5,2.9,17.0,216.0,215.49,169.3
2016,10,3,11,0,0.0,139.0,3.0,17.0,139.0,135.52,105.0
2016,10,3,11,15,7.0,195.0,3.1,17.0,200.5,197.51,154.89
2016,10,3,11,30,14.0,251.0,3.2,17.0,262.0,259.95,204.14
2016,10,3,11,45,49.5,299.0,3.3,17.0,336.5,346.15,272.17
2016,10,3,12,0,85.0,347.0,3.4,17.0,411.0,424.99,333.21
2016,10,3,12,15,113.0,351.0,3.4,17.0,435.5,449.76,352.56
2016,10,3,12,30,141.0,355.0,3.4,17.0,460.0,479.16,375.44
2016,10,3,12,45,99.0,335.0,3.45,17.0,408.5,414.86,325.66
2016,10,3,13,0,57.0,315.0,3.5,17.0,357.0,358.5,281.68
2016,10,3,13,15,86.0,317.5,3.55,17.0,378.0,379.47,299.11
2016,10,3,13,30,115.0,320.0,3.6,17.0,399.0,398.31,314.48
2016,10,3,13,45,66.5,275.5,3.65,17.0,320.5,316.04,249.97
2016,10,3,14,0,18.0,231.0,3.7,17.0,242.0,235.75,186.22
2016,10,3,14,15,9.0,179.5,3.7,17.0,185.0,179.2,141.35
2016,10,3,14,30,0.0,128.0,3.7,17.0,128.0,123.83,96.69
2016,10,3,14,45,0.0,123.5,3.75,17.0,123.5,119.37,93.36
2016,10,3,15,0,0.0,119.0,3.8,17.0,119.0,114.9,89.95
2016,10,3,15,15,0.0,104.0,3.8,17.0,104.0,100.38,78.23
2016,10,3,15,30,0.0,89.0,3.8,17.0,89.0,85.93,66.47
2016,10,3,15,45,0.0,78.0,3.8,17.0,78.0,75.34,57.81
2016,10,3,16,0,0.0,67.0,3.8,17.0,67.0,64.76,49.06
2016,10,3,16,15,262.0,66.0,3.75,17.0,132.0,107.19,73.8
2016,10,3,16,30,524.0,65.0,3.7,17.0,197.0,122.43,74.22
2016,10,3,16,45,438.0,57.0,3.7,17.0,150.0,77.22,43.39
2016,10,3,17,0,352.0,49.0,3.7,17.0,103.0,42.07,26.57
2016,10,3,17,15,176.0,37.5,3.6,16.5,64.5,29.16,18.1
2016,10,3,17,30,0.0,26.0,3.5,16.0,26.0,23.37,0.0
2016,10,3,17,45,0.0,13.0,3.4,16.0,13.0,12.78,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,56.0,11.5,3.35,15.0,15.0,23.31,0.0
2016,10,4,6,30,112.0,23.0,3.5,15.0,30.0,64.45,8.71
2016,10,4,6,45,218.5,39.5,3.65,15.0,69.0,128.97,92.34
2016,10,4,7,0,325.0,56.0,3.8,15.0,108.0,197.92,153.42
2016,10,4,7,15,402.0,66.5,3.8,15.0,154.5,258.02,206.85
2016,10,4,7,30,479.0,77.0,3.8,15.0,201.0,327.16,267.03
2016,10,4,7,45,239.5,92.5,3.85,15.5,154.5,232.87,191.3
2016,10,4,8,0,0.0,108.0,3.9,16.0,108.0,107.87,85.23
2016,10,4,8,15,67.5,146.5,3.85,16.0,176.0,195.41,159.01
2016,10,4,8,30,135.0,185.0,3.8,16.0,244.0,291.43,237.95
2016,10,4,8,45,246.5,191.5,3.75,16.0,313.0,385.83,315.14
2016,10,4,9,0,358.0,198.0,3.7,16.0,382.0,479.72,390.32
2016,10,4,9,15,571.0,154.0,3.55,16.0,474.5,611.66,495.15
2016,10,4,9,30,784.0,110.0,3.4,16.0,567.0,739.35,591.03
2016,10,4,9,45,814.0,106.0,3.3,16.5,604.5,776.5,614.55
2016,10,4,10,0,844.0,102.0,3.2,17.0,642.0,811.88,637.02
2016,10,4,10,15,854.5,103.5,3.15,17.0,669.5,835.14,652.05
2016,10,4,10,30,865.0,105.0,3.1,17.0,697.0,850.44,661.51
2016,10,4,10,45,876.0,104.0,3.1,17.0,718.5,865.38,671.17
2016,10,4,11,0,887.0,103.0,3.1,17.0,740.0,877.13,678.69
2016,10,4,11,15,891.0,103.5,3.2,17.0,752.0,881.18,681.59
2016,10,4,11,30,895.0,104.0,3.3,17.0,764.0,881.79,682.28
2016,10,4,11,45,902.0,101.5,3.45,17.5,769.5,878.26,679.22
2016,10,4,12,0,909.0,99.0,3.6,18.0,775.0,871.21,673.81
2016,10,4,12,15,908.0,99.0,3.8,18.0,770.5,856.67,664.73
2016,10,4,12,30,907.0,99.0,4.0,18.0,766.0,838.81,653.3
2016,10,4,12,45,906.5,97.0,4.25,18.0,754.5,816.0,638.49
2016,10,4,13,0,906.0,95.0,4.5,18.0,743.0,790.05,621.72
2016,10,4,13,15,900.5,94.0,4.7,18.0,722.5,758.43,600.39
2016,10,4,13,30,895.0,93.0,4.9,18.0,702.0,724.19,576.84
2016,10,4,13,45,888.0,91.0,5.1,18.0,674.5,685.46,549.09
2016,10,4,14,0,881.0,89.0,5.3,18.0,647.0,644.58,517.69
2016,10,4,14,15,868.5,87.0,5.4,17.5,612.5,598.53,482.06
2016,10,4,14,30,856.0,85.0,5.5,17.0,578.0,551.2,444.34
2016,10,4,14,45,840.0,82.5,5.65,17.0,537.5,500.26,401.89
2016,10,4,15,0,824.0,80.0,5.8,17.0,497.0,448.92,357.89
2016,10,4,15,15,800.5,77.0,5.85,17.0,452.0,393.98,309.75
2016,10,4,15,30,777.0,74.0,5.9,17.0,407.0,339.96,261.28
2016,10,4,15,45,743.5,70.5,6.0,17.0,358.0,283.78,210.53
2016,10,4,16,0,710.0,67.0,6.1,17.0,309.0,230.22,161.86
2016,10,4,16,15,660.5,61.5,6.05,16.5,258.0,173.04,112.14
2016,10,4,16,30,611.0,56.0,6.0,16.0,207.0,122.46,70.89
2016,10,4,16,45,527.5,49.0,6.0,16.0,157.5,73.64,38.01
2016,10,4,17,0,444.0,42.0,6.0,16.0,108.0,34.39,24.1
2016,10,4,17,15,306.5,30.0,5.8,16.0,67.0,23.37,13.05
2016,10,4,17,30,169.0,18.0,5.6,16.0,26.0,14.51,0.0
2016,10,4,17,45,84.5,9.0,5.45,16.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,95.0,10.5,3.7,13.5,16.0,30.54,0.0
2016,10,5,6,30,190.0,21.0,3.8,14.0,32.0,82.17,1.68
2016,10,5,6,45,325.0,32.5,3.9,14.5,74.5,154.74,109.77
2016,10,5,7,0,460.0,44.0,4.0,15.0,117.0,234.48,180.9
2016,10,5,7,15,537.0,51.5,4.0,15.0,166.5,298.83,238.93
2016,10,5,7,30,614.0,59.0,4.0,15.0,216.0,369.8,301.32
2016,10,5,7,45,668.0,63.5,4.05,15.5,267.5,431.41,354.19
2016,10,5,8,0,722.0,68.0,4.1,16.0,319.0,494.16,406.29
2016,10,5,8,15,755.0,71.5,4.0,16.0,368.0,548.24,450.37
2016,10,5,8,30,788.0,75.0,3.9,16.0,417.0,602.82,493.5
2016,10,5,8,45,814.0,77.0,3.8,16.5,463.0,651.04,529.4
2016,10,5,9,0,840.0,79.0,3.7,17.0,509.0,698.49,562.25
2016,10,5,9,15,857.0,81.0,3.6,17.0,549.0,733.6,586.33
2016,10,5,9,30,874.0,83.0,3.5,17.0,589.0,771.18,611.97
2016,10,5,9,45,889.0,83.5,3.4,17.5,624.0,803.28,632.09
2016,10,5,10,0,904.0,84.0,3.3,18.0,659.0,832.85,650.15
2016,10,5,10,15,913.0,85.5,3.25,18.0,686.5,855.81,664.87
2016,10,5,10,30,922.0,87.0,3.2,18.0,714.0,875.61,677.41
2016,10,5,10,45,929.0,87.0,3.2,18.0,734.5,888.74,685.66
2016,10,5,11,0,936.0,87.0,3.2,18.0,755.0,898.42,691.66
2016,10,5,11,15,939.0,87.5,3.3,18.0,767.0,901.68,694.02
2016,10,5,11,30,942.0,88.0,3.4,18.0,779.0,901.32,694.03
2016,10,5,11,45,943.5,88.0,3.55,18.5,782.5,895.53,689.39
2016,10,5,12,0,945.0,88.0,3.7,19.0,786.0,886.12,682.35
2016,10,5,12,15,944.0,88.0,3.85,19.0,781.5,871.09,672.74
2016,10,5,12,30,943.0,88.0,4.0,19.0,777.0,852.61,660.74
2016,10,5,12,45,934.5,89.5,4.15,19.0,762.5,826.49,643.28
2016,10,5,13,0,926.0,91.0,4.3,19.0,748.0,797.46,623.66
2016,10,5,13,15,920.0,90.0,4.45,19.0,727.5,764.91,601.63
2016,10,5,13,30,914.0,89.0,4.6,19.0,707.0,729.71,577.46
2016,10,5,13,45,903.5,88.5,4.75,19.0,678.0,689.56,548.74
2016,10,5,14,0,893.0,88.0,4.9,19.0,649.0,647.46,516.51
2016,10,5,14,15,880.0,86.0,5.05,18.5,614.0,600.65,480.77
2016,10,5,14,30,867.0,84.0,5.2,18.0,579.0,552.59,442.87
2016,10,5,14,45,846.5,82.5,5.35,18.0,537.0,499.99,399.33
2016,10,5,15,0,826.0,81.0,5.5,18.0,495.0,447.39,354.56
2016,10,5,15,15,801.0,78.0,5.55,17.5,449.0,391.84,306.75
2016,10,5,15,30,776.0,75.0,5.6,17.0,403.0,337.37,258.56
2016,10,5,15,45,736.5,72.0,5.7,17.0,353.0,280.15,207.17
2016,10,5,16,0,697.0,69.0,5.8,17.0,303.0,224.57,157.19
2016,10,5,16,15,644.0,63.5,5.8,16.5,252.0,169.28,109.43
2016,10,5,16,30,591.0,58.0,5.8,16.0,201.0,119.44,69.3
2016,10,5,16,45,504.0,50.5,5.85,16.0,152.0,71.47,37.58
2016,10,5,17,0,417.0,43.0,5.9,16.0,103.0,33.55,23.28
2016,10,5,17,15,208.5,33.0,5.8,15.5,63.0,25.71,14.42
2016,10,5,17,30,0.0,23.0,5.7,15.0,23.0,22.61,0.0
2016,10,5,17,45,0.0,11.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,90.5,10.0,1.35,14.0,14.5,28.95,0.0
2016,10,6,6,30,181.0,20.0,1.4,14.0,29.0,77.9,0.0
2016,10,6,6,45,316.0,31.0,1.5,14.5,70.5,149.73,104.76
2016,10,6,7,0,451.0,42.0,1.6,15.0,112.0,228.07,174.46
2016,10,6,7,15,527.0,49.5,1.8,15.0,161.0,291.24,230.92
2016,10,6,7,30,603.0,57.0,2.0,15.0,210.0,361.0,291.72
2016,10,6,7,45,655.0,62.0,2.2,15.5,260.0,421.44,343.19
2016,10,6,8,0,707.0,67.0,2.4,16.0,310.0,482.92,393.91
2016,10,6,8,15,740.0,70.5,2.4,16.0,358.5,536.22,436.87
2016,10,6,8,30,773.0,74.0,2.4,16.0,407.0,590.06,478.95
2016,10,6,8,45,798.5,76.5,2.45,16.5,452.0,637.84,514.57
2016,10,6,9,0,824.0,79.0,2.5,17.0,497.0,684.85,547.18
2016,10,6,9,15,840.5,81.0,2.5,17.0,536.5,723.53,573.88
2016,10,6,9,30,857.0,83.0,2.5,17.0,576.0,755.64,595.56
2016,10,6,9,45,877.0,81.5,2.5,17.5,611.5,788.89,616.78
2016,10,6,10,0,897.0,80.0,2.5,18.0,647.0,819.88,636.15
2016,10,6,10,15,905.0,81.5,2.45,18.0,674.0,841.83,649.88
2016,10,6,10,30,913.0,83.0,2.4,18.0,701.0,860.62,661.47
2016,10,6,10,45,918.0,84.0,2.4,18.5,720.0,873.02,667.84
2016,10,6,11,0,923.0,85.0,2.4,19.0,739.0,881.98,671.99
2016,10,6,11,15,926.0,85.5,2.4,19.0,750.5,885.17,673.61
2016,10,6,11,30,929.0,86.0,2.4,19.0,762.0,884.79,672.98
2016,10,6,11,45,930.0,86.0,2.4,19.5,765.5,878.6,667.28
2016,10,6,12,0,931.0,86.0,2.4,20.0,769.0,868.88,659.36
2016,10,6,12,15,930.0,85.5,2.5,20.0,764.5,853.47,649.74
2016,10,6,12,30,929.0,85.0,2.6,20.0,760.0,834.67,637.84
2016,10,6,12,45,925.0,85.0,2.75,20.0,747.0,810.77,622.69
2016,10,6,13,0,921.0,85.0,2.9,20.0,734.0,783.81,605.26
2016,10,6,13,15,915.5,84.0,3.0,20.0,713.5,751.79,583.8
2016,10,6,13,30,910.0,83.0,3.1,20.0,693.0,717.1,560.23
2016,10,6,13,45,900.5,82.0,3.25,20.0,665.0,677.29,532.32
2016,10,6,14,0,891.0,81.0,3.4,20.0,637.0,635.47,500.9
2016,10,6,14,15,879.0,79.5,3.5,20.0,602.5,589.92,465.64
2016,10,6,14,30,867.0,78.0,3.6,20.0,568.0,543.02,428.36
2016,10,6,14,45,849.0,76.0,3.7,20.0,527.0,491.61,386.52
2016,10,6,15,0,831.0,74.0,3.8,20.0,486.0,439.21,342.68
2016,10,6,15,15,807.5,71.0,3.9,19.5,441.0,384.15,296.1
2016,10,6,15,30,784.0,68.0,4.0,19.0,396.0,330.01,248.88
2016,10,6,15,45,749.0,65.0,4.1,19.0,347.0,273.84,198.91
2016,10,6,16,0,714.0,62.0,4.2,19.0,298.0,220.44,151.15
2016,10,6,16,15,664.0,57.0,4.25,18.5,247.5,165.65,104.32
2016,10,6,16,30,614.0,52.0,4.3,18.0,197.0,114.07,63.36
2016,10,6,16,45,530.5,45.0,4.35,17.5,148.5,65.81,32.44
2016,10,6,17,0,447.0,38.0,4.4,17.0,100.0,28.51,18.79
2016,10,6,17,15,304.5,26.5,4.4,16.5,60.5,20.58,9.79
2016,10,6,17,30,162.0,15.0,4.4,16.0,21.0,14.74,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,31.85,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,124.12,86.0
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,226.03,172.7
2016,10,7,7,15,529.0,47.5,1.95,15.0,157.5,288.65,228.69
2016,10,7,7,30,604.0,55.0,1.9,15.0,206.0,357.79,288.77
2016,10,7,7,45,653.5,60.0,1.9,15.5,255.5,416.8,338.69
2016,10,7,8,0,703.0,65.0,1.9,16.0,305.0,476.72,387.54
2016,10,7,8,15,735.5,68.5,1.9,16.0,352.5,529.39,429.76
2016,10,7,8,30,768.0,72.0,1.9,16.0,400.0,582.58,471.09
2016,10,7,8,45,792.5,74.5,1.95,16.5,444.5,629.35,505.76
2016,10,7,9,0,817.0,77.0,2.0,17.0,489.0,675.31,537.51
2016,10,7,9,15,834.0,79.5,2.1,17.5,528.5,714.61,564.07
2016,10,7,9,30,851.0,82.0,2.2,18.0,568.0,747.41,585.68
2016,10,7,9,45,852.5,88.0,2.35,19.0,599.0,774.38,602.2
2016,10,7,10,0,854.0,94.0,2.5,20.0,630.0,803.14,619.88
2016,10,7,10,15,863.0,95.0,2.5,20.5,656.5,819.62,628.97
2016,10,7,10,30,872.0,96.0,2.5,21.0,683.0,837.99,639.5
2016,10,7,10,45,876.0,98.0,2.5,21.5,702.0,850.13,645.73
2016,10,7,11,0,880.0,100.0,2.5,22.0,721.0,858.96,649.83
2016,10,7,11,15,883.5,100.5,2.4,22.0,732.5,862.36,650.81
2016,10,7,11,30,887.0,101.0,2.3,22.0,744.0,862.36,649.63
2016,10,7,11,45,886.5,102.0,2.25,22.5,746.5,856.11,643.53
2016,10,7,12,0,886.0,103.0,2.2,23.0,749.0,846.5,635.36
2016,10,7,12,15,884.5,103.0,2.15,23.0,744.5,831.7,625.07
2016,10,7,12,30,883.0,103.0,2.1,23.0,740.0,813.7,612.73
2016,10,7,12,45,863.5,109.5,2.05,23.5,723.5,785.44,592.32
2016,10,7,13,0,844.0,116.0,2.0,24.0,707.0,757.64,572.38
2016,10,7,13,15,837.0,114.5,2.0,24.0,686.5,725.58,550.96
2016,10,7,13,30,830.0,113.0,2.0,24.0,666.0,691.21,527.34
2016,10,7,13,45,739.0,136.0,2.05,24.0,613.0,625.32,479.06
2016,10,7,14,0,648.0,159.0,2.1,24.0,560.0,562.68,432.45
2016,10,7,14,15,710.0,133.5,2.2,23.5,550.5,544.26,420.2
2016,10,7,14,30,772.0,108.0,2.3,23.0,541.0,519.36,401.75
2016,10,7,14,45,711.5,110.0,2.4,23.0,486.5,454.54,351.13
2016,10,7,15,0,651.0,112.0,2.5,23.0,432.0,394.19,302.99
2016,10,7,15,15,680.5,93.0,2.65,22.5,399.5,352.55,268.07
2016,10,7,15,30,710.0,74.0,2.8,22.0,367.0,308.1,229.03
2016,10,7,15,45,640.0,80.0,2.95,22.0,319.5,253.47,182.48
2016,10,7,16,0,570.0,86.0,3.1,22.0,272.0,206.67,142.77
2016,10,7,16,15,513.5,78.0,3.2,21.0,224.0,155.98,101.35
2016,10,7,16,30,457.0,70.0,3.3,20.0,176.0,111.4,67.32
2016,10,7,16,45,371.0,58.0,3.4,19.5,130.0,66.83,38.42
2016,10,7,17,0,285.0,46.0,3.5,19.0,84.0,35.26,24.23
2016,10,7,17,15,142.5,30.0,3.45,18.5,49.0,23.46,10.92
2016,10,7,17,30,0.0,14.0,3.4,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,16.0,11.5,20.39,0.0
2016,10,8,6,30,111.0,18.0,1.3,16.0,23.0,55.59,0.0
2016,10,8,6,45,239.0,32.0,1.3,16.5,61.5,125.05,84.56
2016,10,8,7,0,367.0,46.0,1.3,17.0,100.0,199.79,150.98
2016,10,8,7,15,449.0,55.5,1.35,17.5,147.5,263.34,206.11
2016,10,8,7,30,531.0,65.0,1.4,18.0,195.0,334.07,265.85
2016,10,8,7,45,584.5,71.5,1.45,18.5,244.5,393.53,315.25
2016,10,8,8,0,638.0,78.0,1.5,19.0,294.0,456.36,365.6
2016,10,8,8,15,675.0,83.0,1.45,19.0,341.5,510.53,407.95
2016,10,8,8,30,712.0,88.0,1.4,19.0,389.0,565.74,449.71
2016,10,8,8,45,737.5,92.0,1.4,19.5,433.5,612.71,483.49
2016,10,8,9,0,763.0,96.0,1.4,20.0,478.0,656.6,513.98
2016,10,8,9,15,782.5,99.0,1.4,20.5,517.5,696.62,539.87
2016,10,8,9,30,802.0,102.0,1.4,21.0,557.0,735.02,564.17
2016,10,8,9,45,853.0,89.5,1.45,22.0,599.0,778.64,591.07
2016,10,8,10,0,904.0,77.0,1.5,23.0,641.0,816.49,613.5
2016,10,8,10,15,912.5,78.0,1.35,23.0,668.0,838.22,624.93
2016,10,8,10,30,921.0,79.0,1.2,23.0,695.0,856.78,634.16
2016,10,8,10,45,925.0,80.5,1.1,23.5,714.0,868.83,638.44
2016,10,8,11,0,929.0,82.0,1.0,24.0,733.0,877.38,640.48
2016,10,8,11,15,932.5,82.5,0.8,24.0,744.5,880.86,638.81
2016,10,8,11,30,936.0,83.0,0.6,24.0,756.0,880.76,634.7
2016,10,8,11,45,936.0,83.5,0.45,24.5,759.0,874.12,626.2
2016,10,8,12,0,936.0,84.0,0.3,25.0,762.0,863.94,615.76
2016,10,8,12,15,934.5,84.0,0.5,25.0,757.5,848.51,610.01
2016,10,8,12,30,933.0,84.0,0.7,25.0,753.0,829.69,601.94
2016,10,8,12,45,929.0,83.5,0.95,25.0,739.5,805.11,590.41
2016,10,8,13,0,925.0,83.0,1.2,25.0,726.0,777.48,576.07
2016,10,8,13,15,919.0,82.0,1.4,24.5,705.5,744.97,558.26
2016,10,8,13,30,913.0,81.0,1.6,24.0,685.0,709.81,537.94
2016,10,8,13,45,903.5,80.0,1.8,24.0,656.5,669.93,511.69
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,628.04,482.03
2016,10,8,14,15,881.5,77.5,2.1,23.5,593.5,582.15,448.73
2016,10,8,14,30,869.0,76.0,2.2,23.0,559.0,534.96,413.23
2016,10,8,14,45,851.0,74.0,2.3,23.0,518.0,483.6,372.53
2016,10,8,15,0,833.0,72.0,2.4,23.0,477.0,431.26,329.75
2016,10,8,15,15,808.5,69.5,2.45,22.5,431.5,376.42,284.22
2016,10,8,15,30,784.0,67.0,2.5,22.0,386.0,322.6,238.12
2016,10,8,15,45,748.5,63.5,2.65,22.0,337.0,266.11,188.9
2016,10,8,16,0,713.0,60.0,2.8,22.0,288.0,212.46,141.89
2016,10,8,16,15,662.0,54.5,2.85,21.5,238.0,157.54,96.01
2016,10,8,16,30,611.0,49.0,2.9,21.0,188.0,107.86,57.89
2016,10,8,16,45,526.0,42.0,2.95,20.5,139.5,58.56,27.66
2016,10,8,17,0,441.0,35.0,3.0,20.0,91.0,26.32,16.49
2016,10,8,17,15,293.0,23.5,2.95,19.5,53.5,18.24,6.23
2016,10,8,17,30,145.0,12.0,2.9,19.0,16.0,11.8,0.0
2016,10,8,17,45,72.5,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,7.86,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,69.22,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,64.0,141.57,94.4
