Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,0,438.0,40.0,1.5,16.0,104.0,218.38,164.93
2016,10,9,7,15,516.0,48.0,1.5,16.0,152.0,281.63,221.12
2016,10,9,7,30,594.0,56.0,1.5,16.0,200.0,351.67,281.53
2016,10,9,7,45,644.0,61.5,1.5,16.5,249.5,410.75,331.16
2016,10,9,8,0,694.0,67.0,1.5,17.0,299.0,470.5,379.5
2016,10,9,8,15,728.0,71.0,1.45,17.5,347.0,524.02,420.97
2016,10,9,8,30,762.0,75.0,1.4,18.0,395.0,578.16,461.29
2016,10,9,8,45,785.5,78.5,1.35,18.5,439.0,624.96,494.68
2016,10,9,9,0,809.0,82.0,1.3,19.0,483.0,670.89,525.43
2016,10,9,9,15,826.0,84.0,1.3,19.5,522.5,709.14,549.9
2016,10,9,9,30,843.0,86.0,1.3,20.0,562.0,745.52,572.69
2016,10,9,9,45,859.5,86.5,1.3,20.5,596.0,772.93,588.97
2016,10,9,10,0,876.0,87.0,1.3,21.0,630.0,802.63,606.74
2016,10,9,10,15,884.5,88.5,1.35,21.0,656.5,824.31,620.69
2016,10,9,10,30,893.0,90.0,1.4,21.0,683.0,842.93,632.73
2016,10,9,10,45,897.0,91.5,1.45,21.0,701.5,854.57,640.2
2016,10,9,11,0,901.0,93.0,1.5,21.0,720.0,862.84,645.61
2016,10,9,11,15,904.0,93.5,1.6,21.0,731.0,865.73,648.17
2016,10,9,11,30,907.0,94.0,1.7,21.0,742.0,865.15,648.56
2016,10,9,11,45,906.0,95.0,1.85,21.0,745.0,858.29,645.35
2016,10,9,12,0,905.0,96.0,2.0,21.0,748.0,848.02,639.87
2016,10,9,12,15,903.5,95.5,2.1,21.0,742.5,832.37,630.28
2016,10,9,12,30,902.0,95.0,2.2,21.0,737.0,813.46,618.48
2016,10,9,12,45,897.0,95.0,2.3,21.0,724.0,789.22,602.95
2016,10,9,13,0,892.0,95.0,2.4,21.0,711.0,762.07,585.31
2016,10,9,13,15,885.0,94.0,2.45,21.0,690.0,729.7,563.53
2016,10,9,13,30,878.0,93.0,2.5,21.0,669.0,694.86,539.84
2016,10,9,13,45,867.5,91.5,2.6,21.0,640.5,654.98,510.84
2016,10,9,14,0,857.0,90.0,2.7,21.0,612.0,613.27,479.63
2016,10,9,14,15,714.5,123.5,2.7,20.5,542.0,531.06,416.64
2016,10,9,14,30,572.0,157.0,2.7,20.0,472.0,457.1,359.07
2016,10,9,14,45,344.5,182.5,2.75,20.0,368.0,342.61,269.23
2016,10,9,15,0,117.0,208.0,2.8,20.0,264.0,250.68,196.88
2016,10,9,15,15,118.5,187.5,2.75,19.5,240.0,224.13,176.0
2016,10,9,15,30,120.0,167.0,2.7,19.0,216.0,197.41,154.35
2016,10,9,15,45,111.5,147.0,2.7,19.0,188.0,168.29,130.32
2016,10,9,16,0,103.0,127.0,2.7,19.0,160.0,140.12,106.92
2016,10,9,16,15,329.0,90.5,2.6,18.5,168.5,133.3,91.27
2016,10,9,16,30,555.0,54.0,2.5,18.0,177.0,102.53,56.72
2016,10,9,16,45,468.0,45.0,2.45,18.0,130.0,56.72,28.79
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,27.56,17.59
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,18.69,5.23
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.8,15.0,3.0,2.95,0.0
2016,10,10,6,30,0.0,6.0,1.9,15.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,18.5,2.0,15.0,18.5,17.85,7.7
2016,10,10,7,0,0.0,31.0,2.1,15.0,31.0,29.94,19.13
2016,10,10,7,15,0.0,46.5,2.05,15.0,46.5,45.44,32.65
2016,10,10,7,30,0.0,62.0,2.0,15.0,62.0,61.12,46.22
2016,10,10,7,45,0.0,78.0,2.0,15.5,78.0,77.26,59.88
2016,10,10,8,0,0.0,94.0,2.0,16.0,94.0,93.37,73.25
2016,10,10,8,15,12.0,125.0,1.9,16.0,130.0,132.82,106.11
2016,10,10,8,30,24.0,156.0,1.8,16.0,166.0,173.26,139.22
2016,10,10,8,45,21.5,168.5,1.7,16.0,178.5,184.48,147.8
2016,10,10,9,0,19.0,181.0,1.6,16.0,191.0,195.56,156.22
2016,10,10,9,15,20.5,195.0,1.6,16.0,206.0,211.02,168.25
2016,10,10,9,30,22.0,209.0,1.6,16.0,221.0,226.53,180.2
2016,10,10,9,45,36.5,234.5,1.6,16.5,256.5,272.93,216.4
2016,10,10,10,0,51.0,260.0,1.6,17.0,292.0,312.05,246.18
2016,10,10,10,15,50.5,270.5,1.6,17.0,303.0,322.55,253.64
2016,10,10,10,30,50.0,281.0,1.6,17.0,314.0,332.87,261.09
2016,10,10,10,45,55.5,293.0,1.65,17.5,330.5,349.61,273.24
2016,10,10,11,0,61.0,305.0,1.7,18.0,347.0,366.16,285.15
2016,10,10,11,15,61.0,310.0,1.75,18.0,353.0,370.26,288.03
2016,10,10,11,30,61.0,315.0,1.8,18.0,359.0,374.14,290.84
2016,10,10,11,45,81.0,325.5,1.85,18.0,383.5,400.17,311.05
2016,10,10,12,0,101.0,336.0,1.9,18.0,408.0,425.44,330.46
2016,10,10,12,15,310.0,290.5,1.95,18.0,510.0,555.02,432.62
2016,10,10,12,30,519.0,245.0,2.0,18.0,612.0,669.66,519.83
2016,10,10,12,45,414.5,274.5,2.15,18.0,564.5,606.69,471.52
2016,10,10,13,0,310.0,304.0,2.3,18.0,517.0,542.39,422.83
2016,10,10,13,15,573.5,208.0,2.35,17.5,587.0,624.17,490.62
2016,10,10,13,30,837.0,112.0,2.4,17.0,657.0,685.01,540.36
2016,10,10,13,45,626.0,172.0,2.45,17.0,570.0,580.62,458.93
2016,10,10,14,0,415.0,232.0,2.5,17.0,483.0,485.59,384.28
2016,10,10,14,15,594.5,170.0,2.55,17.0,506.5,507.21,402.77
2016,10,10,14,30,774.0,108.0,2.6,17.0,530.0,511.02,405.28
2016,10,10,14,45,738.5,100.5,2.65,17.0,479.0,449.19,355.15
2016,10,10,15,0,703.0,93.0,2.7,17.0,428.0,389.59,305.83
2016,10,10,15,15,633.5,98.0,2.75,16.5,377.5,331.7,257.51
2016,10,10,15,30,564.0,103.0,2.8,16.0,327.0,279.62,213.31
2016,10,10,15,45,506.0,101.5,2.85,16.0,283.0,229.87,170.37
2016,10,10,16,0,448.0,100.0,2.9,16.0,239.0,186.39,133.15
2016,10,10,16,15,400.0,87.0,2.8,15.5,195.0,139.76,94.52
2016,10,10,16,30,352.0,74.0,2.7,15.0,151.0,98.28,62.46
2016,10,10,16,45,280.5,58.5,2.65,15.0,109.5,58.97,36.49
2016,10,10,17,0,209.0,43.0,2.6,15.0,68.0,33.27,22.5
2016,10,10,17,15,104.5,21.5,2.5,15.0,34.0,16.69,2.42
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.45,15.0,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.5,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,15.5,1.6,15.0,15.5,14.95,5.3
2016,10,11,7,0,0.0,26.0,1.7,15.0,26.0,25.1,15.1
2016,10,11,7,15,0.0,39.5,1.7,15.0,39.5,38.15,26.51
2016,10,11,7,30,0.0,53.0,1.7,15.0,53.0,51.47,38.07
2016,10,11,7,45,0.0,66.5,1.75,15.0,66.5,64.99,49.66
2016,10,11,8,0,0.0,80.0,1.8,15.0,80.0,78.48,61.05
2016,10,11,8,15,0.0,93.5,1.8,15.0,93.5,91.97,72.26
2016,10,11,8,30,0.0,107.0,1.8,15.0,107.0,105.45,83.32
2016,10,11,8,45,1.0,132.5,1.8,15.5,133.0,132.24,105.06
2016,10,11,9,0,2.0,158.0,1.8,16.0,159.0,159.13,126.5
2016,10,11,9,15,6.5,175.0,1.75,16.0,179.0,179.57,142.77
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,200.23,159.09
2016,10,11,9,45,18.0,212.5,1.7,16.0,224.0,226.71,180.0
2016,10,11,10,0,25.0,233.0,1.7,16.0,249.0,253.41,200.87
2016,10,11,10,15,23.5,239.5,1.65,16.0,255.0,258.57,204.37
2016,10,11,10,30,22.0,246.0,1.6,16.0,261.0,263.67,207.93
2016,10,11,10,45,41.5,274.5,1.55,16.5,303.0,317.81,249.73
2016,10,11,11,0,61.0,303.0,1.5,17.0,345.0,363.97,284.39
2016,10,11,11,15,61.5,307.5,1.5,17.0,350.5,367.94,286.91
2016,10,11,11,30,62.0,312.0,1.5,17.0,356.0,371.7,289.56
2016,10,11,11,45,182.5,315.0,1.5,17.0,445.0,479.64,373.9
2016,10,11,12,0,303.0,318.0,1.5,17.0,534.0,583.95,452.16
2016,10,11,12,15,301.0,317.5,1.55,17.0,530.5,575.21,445.08
2016,10,11,12,30,299.0,317.0,1.6,17.0,527.0,565.39,438.17
2016,10,11,12,45,287.5,314.0,1.65,17.0,513.0,544.75,423.18
2016,10,11,13,0,276.0,311.0,1.7,17.0,499.0,523.63,407.82
2016,10,11,13,15,285.0,298.0,1.85,17.0,487.0,506.38,396.16
2016,10,11,13,30,294.0,285.0,2.0,17.0,475.0,487.8,383.21
2016,10,11,13,45,360.0,256.0,2.15,17.0,478.5,487.99,385.16
2016,10,11,14,0,426.0,227.0,2.3,17.0,482.0,485.61,384.46
2016,10,11,14,15,454.0,205.0,2.45,17.0,462.5,459.68,364.83
2016,10,11,14,30,482.0,183.0,2.6,17.0,443.0,430.43,341.93
2016,10,11,14,45,517.0,158.5,2.8,17.0,418.5,398.57,316.1
2016,10,11,15,0,552.0,134.0,3.0,17.0,394.0,362.56,285.67
2016,10,11,15,15,616.0,105.0,3.1,16.5,368.5,329.55,256.11
2016,10,11,15,30,680.0,76.0,3.2,16.0,343.0,287.9,217.52
2016,10,11,15,45,617.0,78.5,3.35,16.0,297.0,235.75,171.73
2016,10,11,16,0,554.0,81.0,3.5,16.0,251.0,189.54,131.61
2016,10,11,16,15,495.5,72.5,3.5,16.0,204.0,139.96,90.36
2016,10,11,16,30,437.0,64.0,3.5,16.0,157.0,96.72,57.62
2016,10,11,16,45,350.0,51.5,3.5,16.0,113.0,54.3,31.3
2016,10,11,17,0,263.0,39.0,3.5,16.0,69.0,30.11,19.54
2016,10,11,17,15,131.5,19.5,3.45,15.5,34.5,15.13,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,45.0,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,90.0,14.0,2.0,13.0,17.0,36.31,0.0
2016,10,12,6,45,221.5,28.5,1.95,13.5,54.0,113.68,70.6
2016,10,12,7,0,353.0,43.0,1.9,14.0,91.0,188.39,142.34
2016,10,12,7,15,436.5,53.0,1.75,14.0,137.5,251.45,198.52
2016,10,12,7,30,520.0,63.0,1.6,14.0,184.0,321.85,259.49
2016,10,12,7,45,307.0,97.5,1.45,14.5,173.0,276.74,225.34
2016,10,12,8,0,94.0,132.0,1.3,15.0,162.0,200.05,162.2
2016,10,12,8,15,103.5,151.0,1.4,15.0,189.5,229.45,186.77
2016,10,12,8,30,113.0,170.0,1.5,15.0,217.0,259.33,210.91
2016,10,12,8,45,125.5,190.0,1.6,15.0,247.0,292.72,237.54
2016,10,12,9,0,138.0,210.0,1.7,15.0,277.0,326.52,264.11
2016,10,12,9,15,95.5,220.0,1.9,15.0,268.0,301.19,242.75
2016,10,12,9,30,53.0,230.0,2.1,15.0,259.0,281.3,225.57
2016,10,12,9,45,65.0,249.0,2.3,15.5,287.0,311.38,249.01
2016,10,12,10,0,77.0,268.0,2.5,16.0,315.0,341.68,272.19
2016,10,12,10,15,138.0,285.0,2.7,15.5,373.5,417.88,333.26
2016,10,12,10,30,199.0,302.0,2.9,15.0,432.0,486.48,387.67
2016,10,12,10,45,110.0,277.5,3.1,15.0,350.0,386.0,307.73
2016,10,12,11,0,21.0,253.0,3.3,15.0,268.0,269.12,213.53
2016,10,12,11,15,85.5,293.5,3.3,15.0,354.0,372.67,297.06
2016,10,12,11,30,150.0,334.0,3.3,15.0,440.0,475.79,377.44
2016,10,12,11,45,266.5,315.5,3.35,15.5,504.0,555.84,440.22
2016,10,12,12,0,383.0,297.0,3.4,16.0,568.0,625.25,493.86
2016,10,12,12,15,444.5,271.5,3.3,16.0,583.5,645.86,509.94
2016,10,12,12,30,506.0,246.0,3.2,16.0,599.0,656.73,519.06
2016,10,12,12,45,575.0,216.0,3.15,16.0,610.0,664.37,526.11
2016,10,12,13,0,644.0,186.0,3.1,16.0,621.0,669.38,530.94
2016,10,12,13,15,534.0,217.5,3.2,16.0,571.5,601.82,478.41
2016,10,12,13,30,424.0,249.0,3.3,16.0,522.0,540.74,430.42
2016,10,12,13,45,502.0,211.0,3.4,16.0,519.5,534.68,427.6
2016,10,12,14,0,580.0,173.0,3.5,16.0,517.0,521.63,418.47
2016,10,12,14,15,317.0,198.0,3.7,16.0,384.5,372.86,299.74
2016,10,12,14,30,54.0,223.0,3.9,16.0,252.0,244.61,195.5
2016,10,12,14,45,208.5,198.5,4.1,16.0,297.5,289.93,232.81
2016,10,12,15,0,363.0,174.0,4.3,16.0,343.0,319.57,254.89
2016,10,12,15,15,545.0,122.5,4.15,16.0,348.0,317.15,248.21
2016,10,12,15,30,727.0,71.0,4.0,16.0,353.0,296.19,223.23
2016,10,12,15,45,690.0,66.5,3.85,16.0,305.5,242.0,174.39
2016,10,12,16,0,653.0,62.0,3.7,16.0,258.0,189.4,127.44
2016,10,12,16,15,595.5,56.0,3.45,15.5,209.5,137.1,83.72
2016,10,12,16,30,538.0,50.0,3.2,15.0,161.0,90.8,49.05
2016,10,12,16,45,443.0,41.0,3.0,15.0,115.5,46.79,23.82
2016,10,12,17,0,348.0,32.0,2.8,15.0,70.0,24.65,14.85
2016,10,12,17,15,174.0,16.0,2.8,14.5,35.0,12.03,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,11.8,0.0
2016,10,13,6,45,64.0,29.0,2.45,14.0,37.5,55.92,31.55
2016,10,13,7,0,128.0,46.0,2.5,14.0,63.0,105.94,79.21
2016,10,13,7,15,154.5,65.5,2.6,14.0,95.0,144.64,114.04
2016,10,13,7,30,181.0,85.0,2.7,14.0,127.0,185.43,150.11
2016,10,13,7,45,198.5,104.5,2.8,14.5,160.5,223.76,183.2
2016,10,13,8,0,216.0,124.0,2.9,15.0,194.0,263.11,216.28
2016,10,13,8,15,225.5,143.0,2.8,15.0,226.0,298.08,245.18
2016,10,13,8,30,235.0,162.0,2.7,15.0,258.0,333.12,273.43
2016,10,13,8,45,193.5,185.0,2.6,15.5,270.0,331.37,270.33
2016,10,13,9,0,152.0,208.0,2.5,16.0,282.0,333.69,270.14
2016,10,13,9,15,223.5,218.5,2.4,16.0,336.5,399.53,322.9
2016,10,13,9,30,295.0,229.0,2.3,16.0,391.0,477.36,383.29
2016,10,13,9,45,361.0,229.0,2.2,16.5,439.0,533.11,425.01
2016,10,13,10,0,427.0,229.0,2.1,17.0,487.0,599.12,473.19
2016,10,13,10,15,414.0,244.0,2.05,17.0,503.0,610.35,479.6
2016,10,13,10,30,401.0,259.0,2.0,17.0,519.0,611.31,479.07
2016,10,13,10,45,435.0,255.5,2.0,17.0,545.0,645.36,504.01
2016,10,13,11,0,469.0,252.0,2.0,17.0,571.0,669.93,521.84
2016,10,13,11,15,504.0,242.5,2.0,17.0,589.5,687.2,534.6
2016,10,13,11,30,539.0,233.0,2.0,17.0,608.0,702.36,545.88
2016,10,13,11,45,550.0,226.5,2.05,17.5,611.0,698.7,542.54
2016,10,13,12,0,561.0,220.0,2.1,18.0,614.0,692.73,537.74
2016,10,13,12,15,523.5,236.0,2.15,18.0,601.5,669.71,520.3
2016,10,13,12,30,486.0,252.0,2.2,18.0,589.0,645.6,502.12
2016,10,13,12,45,478.5,250.0,2.25,18.0,577.0,624.94,487.29
2016,10,13,13,0,471.0,248.0,2.3,18.0,565.0,602.91,471.29
2016,10,13,13,15,399.5,260.0,2.3,18.0,523.0,545.0,427.24
2016,10,13,13,30,328.0,272.0,2.3,18.0,481.0,495.01,388.72
2016,10,13,13,45,400.0,241.0,2.35,18.0,484.5,495.27,390.54
2016,10,13,14,0,472.0,210.0,2.4,18.0,488.0,492.6,389.21
2016,10,13,14,15,446.0,202.0,2.45,18.0,452.5,448.81,355.02
2016,10,13,14,30,420.0,194.0,2.5,18.0,417.0,406.11,321.28
2016,10,13,14,45,423.5,176.5,2.55,18.0,386.5,369.12,291.44
2016,10,13,15,0,427.0,159.0,2.6,18.0,356.0,331.05,259.85
2016,10,13,15,15,361.0,151.5,2.6,18.0,306.5,275.92,214.71
2016,10,13,15,30,295.0,144.0,2.6,18.0,257.0,227.89,175.32
2016,10,13,15,45,276.0,126.5,2.6,18.0,221.0,189.01,142.28
2016,10,13,16,0,257.0,109.0,2.6,18.0,185.0,151.99,110.8
2016,10,13,16,15,232.0,90.5,2.6,17.5,149.5,115.22,80.56
2016,10,13,16,30,207.0,72.0,2.6,17.0,114.0,81.28,54.02
2016,10,13,16,45,160.5,54.0,2.6,17.0,81.0,50.09,32.54
2016,10,13,17,0,114.0,36.0,2.6,17.0,48.0,29.68,18.53
2016,10,13,17,15,57.0,18.0,2.55,17.0,24.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,7.35,17.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,7.4,17.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,14.0,7.45,17.0,14.0,13.5,3.11
2016,10,14,7,0,0.0,24.0,7.5,17.0,24.0,23.16,13.16
2016,10,14,7,15,0.0,37.0,7.4,17.0,37.0,35.73,24.11
2016,10,14,7,30,0.0,50.0,7.3,17.0,50.0,48.46,35.13
2016,10,14,7,45,0.0,64.0,7.25,17.0,64.0,62.53,47.16
2016,10,14,8,0,0.0,78.0,7.2,17.0,78.0,76.57,59.02
2016,10,14,8,15,0.0,91.0,7.1,17.0,91.0,89.54,69.83
2016,10,14,8,30,0.0,104.0,7.0,17.0,104.0,102.5,80.5
2016,10,14,8,45,0.0,83.5,6.9,17.0,83.5,80.93,62.32
2016,10,14,9,0,0.0,63.0,6.8,17.0,63.0,60.9,45.45
2016,10,14,9,15,0.0,81.0,6.7,17.0,81.0,78.34,59.85
2016,10,14,9,30,0.0,99.0,6.6,17.0,99.0,96.12,74.4
2016,10,14,9,45,0.0,63.5,6.5,17.5,63.5,61.4,45.42
2016,10,14,10,0,0.0,28.0,6.4,18.0,28.0,27.06,16.83
2016,10,14,10,15,0.0,45.5,6.25,18.0,45.5,43.99,30.81
2016,10,14,10,30,0.0,63.0,6.1,18.0,63.0,60.94,44.72
2016,10,14,10,45,0.0,63.5,5.95,18.0,63.5,61.43,45.05
2016,10,14,11,0,0.0,64.0,5.8,18.0,64.0,61.92,45.41
2016,10,14,11,15,0.0,51.5,5.6,18.0,51.5,49.82,35.44
2016,10,14,11,30,0.0,39.0,5.4,18.0,39.0,37.72,25.48
2016,10,14,11,45,0.0,52.5,5.2,18.0,52.5,50.79,36.22
2016,10,14,12,0,0.0,66.0,5.0,18.0,66.0,63.86,46.93
2016,10,14,12,15,0.0,70.0,4.8,18.0,70.0,67.74,50.1
2016,10,14,12,30,0.0,74.0,4.6,18.0,74.0,71.61,53.29
2016,10,14,12,45,0.0,63.0,4.4,18.0,63.0,60.95,44.59
2016,10,14,13,0,0.0,52.0,4.2,18.0,52.0,50.29,35.89
2016,10,14,13,15,0.0,50.5,3.95,18.0,50.5,48.84,34.74
2016,10,14,13,30,0.0,49.0,3.7,18.0,49.0,47.38,33.6
2016,10,14,13,45,0.0,29.5,3.5,18.0,29.5,28.51,18.04
2016,10,14,14,0,0.0,10.0,3.3,18.0,10.0,9.66,2.4
2016,10,14,14,15,2.5,91.0,3.1,18.0,92.5,89.41,68.56
2016,10,14,14,30,5.0,172.0,2.9,18.0,175.0,168.96,133.43
2016,10,14,14,45,2.5,109.5,2.7,18.0,111.0,106.99,83.13
2016,10,14,15,0,0.0,47.0,2.5,18.0,47.0,45.41,32.42
2016,10,14,15,15,0.0,68.5,2.3,17.5,68.5,66.22,50.02
2016,10,14,15,30,0.0,90.0,2.1,17.0,90.0,86.74,67.36
2016,10,14,15,45,0.0,77.0,1.95,17.0,77.0,74.21,56.96
2016,10,14,16,0,0.0,64.0,1.8,17.0,64.0,61.73,46.51
2016,10,14,16,15,0.0,51.5,1.65,17.0,51.5,49.76,36.34
2016,10,14,16,30,0.0,39.0,1.5,17.0,39.0,37.67,25.93
2016,10,14,16,45,0.0,27.5,1.4,17.0,27.5,26.55,16.25
2016,10,14,17,0,0.0,16.0,1.3,17.0,16.0,15.43,6.75
2016,10,14,17,15,0.0,8.0,1.15,17.0,8.0,7.71,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,30.12,0.0
2016,10,15,6,45,221.0,24.0,3.6,15.5,47.5,105.45,54.86
2016,10,15,7,0,363.0,37.0,3.9,16.0,82.0,183.27,135.86
2016,10,15,7,15,449.5,45.0,4.15,16.0,127.0,244.76,191.71
2016,10,15,7,30,536.0,53.0,4.4,16.0,172.0,313.91,252.98
2016,10,15,7,45,587.5,59.5,4.7,16.5,219.0,371.13,303.39
2016,10,15,8,0,639.0,66.0,5.0,17.0,266.0,431.58,355.05
2016,10,15,8,15,675.5,70.5,5.35,17.0,312.0,483.72,399.57
2016,10,15,8,30,712.0,75.0,5.7,17.0,358.0,534.69,442.29
2016,10,15,8,45,372.0,129.5,6.1,17.5,278.5,399.27,329.49
2016,10,15,9,0,32.0,184.0,6.5,18.0,199.0,215.68,173.1
2016,10,15,9,15,19.0,180.5,6.8,18.0,189.5,194.77,155.64
2016,10,15,9,30,6.0,177.0,7.1,18.0,180.0,180.97,143.7
2016,10,15,9,45,18.0,205.0,7.45,18.0,215.5,219.03,174.68
2016,10,15,10,0,30.0,233.0,7.8,18.0,251.0,265.83,212.41
2016,10,15,10,15,21.5,226.5,7.95,18.0,240.0,243.46,193.84
2016,10,15,10,30,13.0,220.0,8.1,18.0,229.0,229.37,181.99
2016,10,15,10,45,30.5,252.5,8.3,18.0,273.5,285.02,226.97
2016,10,15,11,0,48.0,285.0,8.5,18.0,318.0,333.63,265.93
2016,10,15,11,15,57.5,296.5,8.6,18.0,336.0,352.64,281.05
2016,10,15,11,30,67.0,308.0,8.7,18.0,354.0,371.32,295.96
2016,10,15,11,45,68.0,308.5,8.8,18.0,355.5,370.89,295.57
2016,10,15,12,0,69.0,309.0,8.9,18.0,357.0,370.23,295.07
2016,10,15,12,15,50.5,291.5,8.95,18.0,326.5,335.11,266.75
2016,10,15,12,30,32.0,274.0,9.0,18.0,296.0,300.75,238.99
2016,10,15,12,45,16.5,223.0,9.05,18.0,234.5,230.89,182.92
2016,10,15,13,0,1.0,172.0,9.1,18.0,173.0,168.39,132.24
2016,10,15,13,15,0.5,138.5,9.05,18.0,139.0,134.89,105.2
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,101.71,78.24
2016,10,15,13,45,0.0,99.5,8.95,18.0,99.5,96.33,73.97
2016,10,15,14,0,0.0,94.0,8.9,18.0,94.0,90.97,69.7
2016,10,15,14,15,0.0,86.5,8.85,18.0,86.5,83.68,63.84
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,76.41,57.98
2016,10,15,14,45,0.0,105.5,8.8,18.0,105.5,102.0,79.34
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,127.3,100.48
2016,10,15,15,15,0.0,106.5,8.7,18.0,106.5,102.66,80.28
2016,10,15,15,30,0.0,81.0,8.6,18.0,81.0,78.18,60.04
2016,10,15,15,45,0.0,69.5,8.5,18.0,69.5,67.1,50.85
2016,10,15,16,0,0.0,58.0,8.4,18.0,58.0,56.05,41.56
2016,10,15,16,15,0.0,46.0,8.25,17.5,46.0,44.43,31.74
2016,10,15,16,30,0.0,34.0,8.1,17.0,34.0,32.83,21.8
2016,10,15,16,45,0.0,23.5,8.0,17.0,23.5,22.68,12.96
2016,10,15,17,0,0.0,13.0,7.9,17.0,13.0,12.54,4.16
2016,10,15,17,15,0.0,6.5,7.8,17.0,6.5,6.26,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.0,4.35,16.5,5.0,4.82,0.0
2016,10,16,7,0,0.0,9.0,4.5,17.0,9.0,8.67,1.35
2016,10,16,7,15,0.0,14.0,4.45,17.0,14.0,13.5,5.59
2016,10,16,7,30,0.0,19.0,4.4,17.0,19.0,18.32,9.8
2016,10,16,7,45,0.0,24.5,4.35,17.0,24.5,23.64,14.38
2016,10,16,8,0,0.0,30.0,4.3,17.0,30.0,28.95,18.91
2016,10,16,8,15,0.0,35.0,4.3,17.0,35.0,33.79,22.99
2016,10,16,8,30,0.0,40.0,4.3,17.0,40.0,38.63,27.02
2016,10,16,8,45,0.0,74.5,4.35,17.0,74.5,72.03,54.93
2016,10,16,9,0,0.0,109.0,4.4,17.0,109.0,106.77,83.59
2016,10,16,9,15,1.0,139.0,4.45,17.0,139.5,138.11,109.15
2016,10,16,9,30,2.0,169.0,4.5,17.0,170.0,169.67,134.62
2016,10,16,9,45,1.0,99.0,4.55,17.5,99.5,96.81,74.63
2016,10,16,10,0,0.0,29.0,4.6,18.0,29.0,28.02,17.65
2016,10,16,10,15,0.0,45.5,4.6,18.0,45.5,43.99,30.84
2016,10,16,10,30,0.0,62.0,4.6,18.0,62.0,59.97,43.95
2016,10,16,10,45,0.0,92.5,4.7,18.0,92.5,89.54,68.1
2016,10,16,11,0,0.0,123.0,4.8,18.0,123.0,119.71,92.56
2016,10,16,11,15,0.0,111.5,4.85,18.0,111.5,108.26,83.18
2016,10,16,11,30,0.0,100.0,4.9,18.0,100.0,96.9,73.91
2016,10,16,11,45,0.0,74.5,4.95,18.0,74.5,72.1,53.68
2016,10,16,12,0,0.0,49.0,5.0,18.0,49.0,47.4,33.44
2016,10,16,12,15,0.0,38.5,5.15,18.0,38.5,37.23,25.1
2016,10,16,12,30,0.0,28.0,5.3,18.0,28.0,27.07,16.73
2016,10,16,12,45,2.5,111.5,5.5,18.0,113.0,109.97,84.79
2016,10,16,13,0,5.0,195.0,5.7,18.0,198.0,194.08,152.83
2016,10,16,13,15,70.0,241.5,5.95,18.0,285.0,288.19,229.83
2016,10,16,13,30,135.0,288.0,6.2,18.0,372.0,378.29,302.28
2016,10,16,13,45,289.5,249.5,6.45,18.0,419.0,431.39,347.1
2016,10,16,14,0,444.0,211.0,6.7,18.0,466.0,471.99,380.87
2016,10,16,14,15,253.5,214.0,6.8,18.0,358.0,349.89,281.64
2016,10,16,14,30,63.0,217.0,6.9,18.0,250.0,242.53,193.87
2016,10,16,14,45,144.0,201.5,7.0,18.0,268.0,260.87,208.97
2016,10,16,15,0,225.0,186.0,7.1,18.0,286.0,269.64,214.96
2016,10,16,15,15,304.5,155.5,7.0,18.0,276.0,255.88,201.23
2016,10,16,15,30,384.0,125.0,6.9,18.0,266.0,233.15,178.51
2016,10,16,15,45,354.5,111.5,6.85,18.0,227.5,190.68,141.53
2016,10,16,16,0,325.0,98.0,6.8,18.0,189.0,151.05,107.43
2016,10,16,16,15,290.5,81.5,6.7,17.5,151.0,111.03,74.64
2016,10,16,16,30,256.0,65.0,6.6,17.0,113.0,74.8,47.18
2016,10,16,16,45,190.5,48.5,6.5,17.0,78.0,41.91,26.2
2016,10,16,17,0,125.0,32.0,6.4,17.0,43.0,26.5,14.48
2016,10,16,17,15,62.5,16.0,6.4,17.0,21.5,15.73,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,10,17,6,45,139.5,26.0,1.9,15.5,42.5,81.49,33.16
2016,10,17,7,0,279.0,42.0,1.9,16.0,75.0,158.48,116.04
2016,10,17,7,15,373.0,52.5,1.9,16.0,119.5,220.45,171.21
2016,10,17,7,30,467.0,63.0,1.9,16.0,164.0,291.83,232.86
2016,10,17,7,45,532.5,69.5,1.95,16.5,211.5,352.74,284.85
2016,10,17,8,0,598.0,76.0,2.0,17.0,259.0,417.99,338.77
2016,10,17,8,15,638.5,81.0,1.95,17.0,305.0,471.16,382.0
2016,10,17,8,30,679.0,86.0,1.9,17.0,351.0,525.67,424.93
2016,10,17,8,45,711.5,88.5,1.9,17.0,394.5,573.04,461.45
2016,10,17,9,0,744.0,91.0,1.9,17.0,438.0,620.33,497.04
2016,10,17,9,15,764.0,94.0,1.9,17.0,476.0,656.52,523.26
2016,10,17,9,30,784.0,97.0,1.9,17.0,514.0,693.71,549.02
2016,10,17,9,45,801.5,98.0,1.9,17.5,546.5,724.94,569.1
2016,10,17,10,0,819.0,99.0,1.9,18.0,579.0,753.96,587.41
2016,10,17,10,15,829.0,100.5,1.95,18.0,604.5,775.19,601.61
2016,10,17,10,30,839.0,102.0,2.0,18.0,630.0,793.55,613.92
2016,10,17,10,45,848.5,101.5,2.05,18.0,649.0,806.26,622.36
2016,10,17,11,0,858.0,101.0,2.1,18.0,668.0,815.84,628.78
2016,10,17,11,15,861.0,101.5,2.15,18.0,678.5,813.59,627.08
2016,10,17,11,30,864.0,102.0,2.2,18.0,689.0,812.63,626.53
2016,10,17,11,45,866.5,101.5,2.3,18.0,692.0,806.88,623.13
2016,10,17,12,0,869.0,101.0,2.4,18.0,695.0,797.84,617.53
2016,10,17,12,15,867.5,100.5,2.45,18.0,689.5,782.43,607.16
2016,10,17,12,30,866.0,100.0,2.5,18.0,684.0,763.93,594.69
2016,10,17,12,45,868.0,96.5,2.65,18.0,672.0,741.81,580.25
2016,10,17,13,0,870.0,93.0,2.8,18.0,660.0,716.62,563.48
2016,10,17,13,15,862.5,92.0,2.85,18.0,639.0,684.61,541.1
2016,10,17,13,30,855.0,91.0,2.9,18.0,618.0,650.27,515.33
2016,10,17,13,45,845.5,89.0,3.0,18.0,590.5,612.69,486.65
2016,10,17,14,0,836.0,87.0,3.1,18.0,563.0,571.79,454.78
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.5,526.41,418.46
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,480.16,380.5
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,429.71,338.31
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,379.6,295.21
2016,10,17,15,15,732.5,74.5,3.4,17.5,370.0,326.55,249.23
2016,10,17,15,30,703.0,71.0,3.4,17.0,326.0,275.22,203.7
2016,10,17,15,45,658.5,66.5,3.45,17.0,279.0,220.0,154.85
2016,10,17,16,0,614.0,62.0,3.5,17.0,232.0,169.9,111.08
2016,10,17,16,15,549.0,55.5,3.4,16.5,185.0,119.56,70.62
2016,10,17,16,30,484.0,49.0,3.3,16.0,138.0,76.13,40.38
2016,10,17,16,45,375.0,39.0,3.25,16.0,95.0,35.96,20.0
2016,10,17,17,0,266.0,29.0,3.2,16.0,52.0,23.26,11.39
2016,10,17,17,15,133.0,14.5,3.15,15.5,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,161.5,19.0,3.05,14.5,37.5,79.23,25.99
2016,10,18,7,0,323.0,38.0,3.1,15.0,75.0,167.89,122.62
2016,10,18,7,15,417.0,47.5,3.3,15.0,120.0,231.5,180.51
2016,10,18,7,30,511.0,57.0,3.5,15.0,165.0,303.4,243.84
2016,10,18,7,45,422.5,82.0,3.7,15.5,186.5,310.35,253.25
2016,10,18,8,0,334.0,107.0,3.9,16.0,208.0,310.26,254.7
2016,10,18,8,15,359.0,120.0,4.0,16.0,244.5,352.2,290.18
2016,10,18,8,30,384.0,133.0,4.1,16.0,281.0,395.09,325.52
2016,10,18,8,45,586.0,105.5,4.2,16.5,361.5,509.86,419.19
2016,10,18,9,0,788.0,78.0,4.3,17.0,442.0,630.39,514.72
2016,10,18,9,15,807.0,80.5,4.3,17.0,480.0,668.97,542.65
2016,10,18,9,30,826.0,83.0,4.3,17.0,518.0,705.83,569.11
2016,10,18,9,45,845.5,82.5,4.3,17.0,552.0,737.61,591.52
2016,10,18,10,0,865.0,82.0,4.3,17.0,586.0,762.58,608.77
2016,10,18,10,15,874.5,83.5,4.2,17.0,611.5,784.09,623.04
2016,10,18,10,30,884.0,85.0,4.1,17.0,637.0,802.62,635.2
2016,10,18,10,45,890.0,85.5,4.05,17.5,655.5,814.07,641.25
2016,10,18,11,0,896.0,86.0,4.0,18.0,674.0,822.24,645.05
2016,10,18,11,15,719.5,153.5,3.9,18.0,631.0,760.08,598.97
2016,10,18,11,30,543.0,221.0,3.8,18.0,588.0,683.03,538.56
2016,10,18,11,45,724.5,154.0,3.75,18.0,645.0,753.65,594.15
2016,10,18,12,0,906.0,87.0,3.7,18.0,702.0,808.48,633.23
2016,10,18,12,15,904.5,86.5,3.75,18.0,696.5,792.59,621.72
2016,10,18,12,30,903.0,86.0,3.8,18.0,691.0,773.48,608.43
2016,10,18,12,45,901.0,84.5,3.85,18.0,678.0,749.8,591.86
2016,10,18,13,0,899.0,83.0,3.9,18.0,665.0,723.12,573.08
2016,10,18,13,15,892.5,82.0,3.95,18.0,644.0,691.04,550.25
2016,10,18,13,30,886.0,81.0,4.0,18.0,623.0,656.48,524.13
2016,10,18,13,45,876.5,79.5,4.1,18.0,595.0,617.28,493.68
2016,10,18,14,0,867.0,78.0,4.2,18.0,567.0,576.21,461.05
2016,10,18,14,15,853.0,76.0,4.3,18.0,532.5,530.59,424.14
2016,10,18,14,30,839.0,74.0,4.4,18.0,498.0,483.91,385.4
2016,10,18,14,45,815.5,72.5,4.5,18.0,457.5,432.48,341.82
2016,10,18,15,0,792.0,71.0,4.6,18.0,417.0,381.44,297.38
2016,10,18,15,15,763.5,68.0,4.65,17.5,372.5,327.92,250.42
2016,10,18,15,30,735.0,65.0,4.7,17.0,328.0,275.94,203.78
2016,10,18,15,45,689.5,61.0,4.8,17.0,280.0,220.85,154.56
2016,10,18,16,0,644.0,57.0,4.9,17.0,232.0,168.34,108.55
2016,10,18,16,15,579.0,51.0,4.9,16.5,184.5,117.09,67.37
2016,10,18,16,30,514.0,45.0,4.9,16.0,137.0,72.69,36.88
2016,10,18,16,45,401.5,35.5,4.9,16.0,93.5,31.63,17.1
2016,10,18,17,0,289.0,26.0,4.9,16.0,50.0,20.54,8.55
2016,10,18,17,15,144.5,13.0,5.0,16.0,25.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,15.0,2.8,14.5,38.5,86.75,20.45
2016,10,19,7,0,417.0,30.0,2.8,15.0,77.0,190.5,137.66
2016,10,19,7,15,504.5,37.5,2.9,15.0,122.5,253.0,196.21
