Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,30,592.0,45.0,3.0,15.0,168.0,320.83,256.8
2016,10,19,7,45,646.5,50.0,3.1,15.5,216.0,379.78,308.68
2016,10,19,8,0,701.0,55.0,3.2,16.0,264.0,441.94,361.44
2016,10,19,8,15,736.0,58.5,3.2,16.0,310.0,494.08,405.16
2016,10,19,8,30,771.0,62.0,3.2,16.0,356.0,546.9,448.06
2016,10,19,8,45,796.0,64.5,3.2,16.5,399.0,592.44,483.22
2016,10,19,9,0,821.0,67.0,3.2,17.0,442.0,637.18,516.56
2016,10,19,9,15,838.0,69.0,3.15,17.0,480.0,670.29,539.87
2016,10,19,9,30,855.0,71.0,3.1,17.0,518.0,705.74,564.7
2016,10,19,9,45,868.0,72.0,3.05,17.5,550.5,734.91,583.49
2016,10,19,10,0,881.0,73.0,3.0,18.0,583.0,761.55,600.25
2016,10,19,10,15,889.5,74.0,2.95,18.0,608.5,781.93,613.52
2016,10,19,10,30,898.0,75.0,2.9,18.0,634.0,799.26,624.64
2016,10,19,10,45,903.0,76.5,2.9,18.5,651.5,811.15,631.06
2016,10,19,11,0,908.0,78.0,2.9,19.0,669.0,819.68,635.23
2016,10,19,11,15,910.5,78.5,2.85,19.0,679.5,821.66,635.79
2016,10,19,11,30,913.0,79.0,2.8,19.0,690.0,820.18,634.1
2016,10,19,11,45,911.0,80.0,2.75,19.5,692.0,812.22,626.81
2016,10,19,12,0,909.0,81.0,2.7,20.0,694.0,800.87,617.35
2016,10,19,12,15,907.5,81.0,2.75,20.0,688.5,785.51,607.02
2016,10,19,12,30,906.0,81.0,2.8,20.0,683.0,766.91,594.47
2016,10,19,12,45,900.0,81.0,2.9,20.0,669.5,741.89,577.63
2016,10,19,13,0,894.0,81.0,3.0,20.0,656.0,714.05,558.7
2016,10,19,13,15,887.5,80.0,3.05,20.0,635.0,682.15,536.46
2016,10,19,13,30,881.0,79.0,3.1,20.0,614.0,647.79,510.82
2016,10,19,13,45,871.5,77.5,3.2,20.0,586.0,608.83,481.09
2016,10,19,14,0,862.0,76.0,3.3,20.0,558.0,568.0,449.19
2016,10,19,14,15,848.0,74.0,3.4,20.0,524.0,522.67,412.97
2016,10,19,14,30,834.0,72.0,3.5,20.0,490.0,476.3,374.91
2016,10,19,14,45,814.0,70.0,3.6,20.0,450.0,426.23,332.88
2016,10,19,15,0,794.0,68.0,3.7,20.0,410.0,376.26,289.73
2016,10,19,15,15,766.0,65.0,3.7,19.5,366.0,322.96,243.41
2016,10,19,15,30,738.0,62.0,3.7,19.0,322.0,271.15,197.38
2016,10,19,15,45,696.0,57.5,3.7,19.0,275.0,216.44,148.88
2016,10,19,16,0,654.0,53.0,3.7,19.0,228.0,165.37,104.46
2016,10,19,16,15,590.5,47.5,3.55,18.5,180.5,113.16,63.06
2016,10,19,16,30,527.0,42.0,3.4,18.0,133.0,68.94,33.47
2016,10,19,16,45,419.5,33.0,3.3,17.5,90.0,28.05,18.08
2016,10,19,17,0,312.0,24.0,3.2,17.0,47.0,18.83,6.31
2016,10,19,17,15,156.0,12.0,3.2,16.5,23.5,11.8,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,201.0,15.5,2.4,15.5,37.5,84.32,9.53
2016,10,20,7,0,402.0,31.0,2.5,16.0,75.0,185.65,132.42
2016,10,20,7,15,494.0,39.0,2.6,16.0,121.0,249.52,192.16
2016,10,20,7,30,586.0,47.0,2.7,16.0,167.0,321.68,255.8
2016,10,20,7,45,643.0,52.5,2.85,16.0,215.5,379.1,306.86
2016,10,20,8,0,700.0,58.0,3.0,16.0,264.0,442.84,361.49
2016,10,20,8,15,737.0,61.5,2.85,16.0,311.0,495.97,405.59
2016,10,20,8,30,774.0,65.0,2.7,16.0,358.0,549.9,448.75
2016,10,20,8,45,800.5,68.0,2.55,16.5,402.0,596.97,484.25
2016,10,20,9,0,827.0,71.0,2.4,17.0,446.0,643.31,517.9
2016,10,20,9,15,845.0,73.0,2.4,17.5,484.5,681.49,543.88
2016,10,20,9,30,863.0,75.0,2.4,18.0,523.0,713.36,564.73
2016,10,20,9,45,881.5,74.5,2.4,18.5,556.5,744.94,585.11
2016,10,20,10,0,900.0,74.0,2.4,19.0,590.0,774.17,603.59
2016,10,20,10,15,908.5,75.0,2.4,19.0,616.0,794.74,616.96
2016,10,20,10,30,917.0,76.0,2.4,19.0,642.0,812.19,628.22
2016,10,20,10,45,922.0,77.0,2.4,19.5,660.0,823.59,634.13
2016,10,20,11,0,927.0,78.0,2.4,20.0,678.0,831.57,637.79
2016,10,20,11,15,929.5,78.5,2.45,20.0,688.5,833.51,638.99
2016,10,20,11,30,932.0,79.0,2.5,20.0,699.0,831.91,637.93
2016,10,20,11,45,932.0,79.0,2.6,20.5,701.0,824.26,631.95
2016,10,20,12,0,932.0,79.0,2.7,21.0,703.0,813.12,623.69
2016,10,20,12,15,930.0,79.0,2.75,21.0,697.5,797.04,612.93
2016,10,20,12,30,928.0,79.0,2.8,21.0,692.0,777.65,599.93
2016,10,20,12,45,922.5,79.0,2.85,21.5,678.0,752.54,581.77
2016,10,20,13,0,917.0,79.0,2.9,22.0,664.0,724.5,561.58
2016,10,20,13,15,910.0,78.0,2.95,22.0,642.5,691.64,538.94
2016,10,20,13,30,903.0,77.0,3.0,22.0,621.0,656.29,512.78
2016,10,20,13,45,892.0,76.0,3.05,22.0,592.5,616.23,482.34
2016,10,20,14,0,881.0,75.0,3.1,22.0,564.0,574.36,449.81
2016,10,20,14,15,867.0,73.0,3.1,21.5,529.0,528.32,413.95
2016,10,20,14,30,853.0,71.0,3.1,21.0,494.0,481.21,376.13
2016,10,20,14,45,832.0,69.0,3.15,21.0,453.5,429.95,333.36
2016,10,20,15,0,811.0,67.0,3.2,21.0,413.0,378.83,289.51
2016,10,20,15,15,782.5,64.0,3.2,20.5,368.5,324.66,242.72
2016,10,20,15,30,754.0,61.0,3.2,20.0,324.0,272.0,196.2
2016,10,20,15,45,711.5,57.0,3.2,20.0,276.0,217.0,147.71
2016,10,20,16,0,669.0,53.0,3.2,20.0,228.0,165.68,103.38
2016,10,20,16,15,603.5,47.0,3.1,19.5,180.0,113.73,62.75
2016,10,20,16,30,538.0,41.0,3.0,19.0,132.0,66.88,31.75
2016,10,20,16,45,424.0,32.0,2.9,18.5,88.5,25.73,15.93
2016,10,20,17,0,310.0,23.0,2.8,18.0,45.0,18.11,4.49
2016,10,20,17,15,155.0,11.5,2.8,17.5,22.5,11.3,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,189.0,15.0,2.7,15.5,35.0,79.34,0.0
2016,10,21,7,0,378.0,30.0,2.7,16.0,70.0,175.64,123.94
2016,10,21,7,15,470.0,38.0,2.65,16.0,114.5,237.98,182.8
2016,10,21,7,30,562.0,46.0,2.6,16.0,159.0,308.67,245.11
2016,10,21,7,45,618.5,51.5,2.6,16.0,206.0,364.56,294.75
2016,10,21,8,0,675.0,57.0,2.6,16.0,253.0,426.75,347.87
2016,10,21,8,15,711.5,61.0,2.5,16.0,299.0,478.98,391.3
2016,10,21,8,30,748.0,65.0,2.4,16.0,345.0,532.05,433.89
2016,10,21,8,45,381.0,113.5,2.35,16.5,257.0,380.25,310.85
2016,10,21,9,0,14.0,162.0,2.3,17.0,169.0,172.72,137.31
2016,10,21,9,15,44.0,191.5,2.3,17.0,214.0,232.37,186.37
2016,10,21,9,30,74.0,221.0,2.3,17.0,259.0,286.9,229.91
2016,10,21,9,45,50.0,220.5,2.3,17.5,247.0,268.27,213.5
2016,10,21,10,0,26.0,220.0,2.3,18.0,235.0,240.93,190.5
2016,10,21,10,15,50.0,245.5,2.35,18.0,276.0,294.85,233.33
2016,10,21,10,30,74.0,271.0,2.4,18.0,317.0,341.17,269.45
2016,10,21,10,45,65.5,275.0,2.45,18.5,316.0,337.91,265.71
2016,10,21,11,0,57.0,279.0,2.5,19.0,315.0,334.41,262.03
2016,10,21,11,15,49.5,277.5,2.55,19.0,309.5,325.53,254.84
2016,10,21,11,30,42.0,276.0,2.6,19.0,304.0,316.62,247.68
2016,10,21,11,45,53.5,285.5,2.7,19.0,321.5,334.42,261.76
2016,10,21,12,0,65.0,295.0,2.8,19.0,339.0,351.73,275.36
2016,10,21,12,15,57.0,287.5,2.9,19.0,326.0,335.6,262.81
2016,10,21,12,30,49.0,280.0,3.0,19.0,313.0,319.68,250.53
2016,10,21,12,45,44.0,270.0,3.2,19.0,299.0,303.59,238.26
2016,10,21,13,0,39.0,260.0,3.4,19.0,285.0,287.73,226.13
2016,10,21,13,15,108.0,267.0,3.55,19.0,332.5,338.59,267.69
2016,10,21,13,30,177.0,274.0,3.7,19.0,380.0,388.55,307.63
2016,10,21,13,45,143.0,260.0,3.85,19.0,343.0,346.27,274.3
2016,10,21,14,0,109.0,246.0,4.0,19.0,306.0,303.46,240.62
2016,10,21,14,15,107.5,230.5,4.1,19.0,286.5,281.73,223.67
2016,10,21,14,30,106.0,215.0,4.2,19.0,267.0,259.99,206.45
2016,10,21,14,45,103.5,197.0,4.35,19.0,244.5,235.4,186.76
2016,10,21,15,0,101.0,179.0,4.5,19.0,222.0,210.97,166.91
2016,10,21,15,15,97.0,160.0,4.55,18.5,197.5,185.3,146.03
2016,10,21,15,30,93.0,141.0,4.6,18.0,173.0,160.01,125.13
2016,10,21,15,45,348.0,100.0,4.65,18.0,193.5,172.1,125.28
2016,10,21,16,0,603.0,59.0,4.7,18.0,214.0,156.53,99.48
2016,10,21,16,15,533.5,52.0,4.7,17.5,167.5,106.87,60.71
2016,10,21,16,30,464.0,45.0,4.7,17.0,121.0,64.63,33.04
2016,10,21,16,45,346.5,34.5,4.7,17.0,80.0,26.69,16.71
2016,10,21,17,0,229.0,24.0,4.7,17.0,39.0,19.37,3.35
2016,10,21,17,15,114.5,12.0,4.7,16.5,19.5,11.8,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,45,77.5,17.5,3.0,14.0,25.5,49.09,0.0
2016,10,22,7,0,155.0,35.0,3.0,14.0,51.0,106.67,74.61
2016,10,22,7,15,200.5,53.0,3.05,14.0,85.0,145.14,111.99
2016,10,22,7,30,246.0,71.0,3.1,14.0,119.0,193.75,155.27
2016,10,22,7,45,277.5,87.5,3.15,14.5,155.5,237.51,193.72
2016,10,22,8,0,309.0,104.0,3.2,15.0,192.0,283.44,233.03
2016,10,22,8,15,333.0,117.5,3.15,15.0,227.5,331.08,273.0
2016,10,22,8,30,357.0,131.0,3.1,15.0,263.0,372.53,307.14
2016,10,22,8,45,582.5,103.0,3.05,15.5,349.0,497.64,408.96
2016,10,22,9,0,808.0,75.0,3.0,16.0,435.0,630.15,512.75
2016,10,22,9,15,827.0,77.5,2.95,16.0,473.5,668.84,540.5
2016,10,22,9,30,846.0,80.0,2.9,16.0,512.0,705.74,566.41
2016,10,22,9,45,845.5,87.0,2.9,16.0,542.0,731.4,583.98
2016,10,22,10,0,845.0,94.0,2.9,16.0,572.0,753.93,599.24
2016,10,22,10,15,855.5,95.5,2.9,16.0,598.0,775.53,613.84
2016,10,22,10,30,866.0,97.0,2.9,16.0,624.0,794.2,626.33
2016,10,22,10,45,873.0,98.0,2.95,16.5,642.5,806.46,633.4
2016,10,22,11,0,880.0,99.0,3.0,17.0,661.0,815.47,638.28
2016,10,22,11,15,798.5,126.0,3.0,17.0,642.0,779.45,611.86
2016,10,22,11,30,717.0,153.0,3.0,17.0,623.0,742.88,585.34
2016,10,22,11,45,703.0,159.0,3.05,17.0,621.5,731.46,577.31
2016,10,22,12,0,689.0,165.0,3.1,17.0,620.0,717.5,566.76
2016,10,22,12,15,788.0,132.0,3.15,17.0,648.0,743.04,586.61
2016,10,22,12,30,887.0,99.0,3.2,17.0,676.0,761.92,600.68
2016,10,22,12,45,880.5,99.0,3.3,17.0,662.0,739.56,585.08
2016,10,22,13,0,874.0,99.0,3.4,17.0,648.0,711.45,565.49
2016,10,22,13,15,866.0,98.0,3.45,17.0,627.0,678.72,540.99
2016,10,22,13,30,858.0,97.0,3.5,17.0,606.0,643.69,514.07
2016,10,22,13,45,783.5,106.5,3.6,17.0,554.5,578.03,462.95
2016,10,22,14,0,709.0,116.0,3.7,17.0,503.0,515.44,413.38
2016,10,22,14,15,690.0,112.0,3.7,16.5,468.5,471.07,377.97
2016,10,22,14,30,671.0,108.0,3.7,16.0,434.0,426.55,341.39
2016,10,22,14,45,650.5,102.0,3.75,16.0,397.0,379.54,301.35
2016,10,22,15,0,630.0,96.0,3.8,16.0,360.0,333.08,260.84
2016,10,22,15,15,584.5,96.0,3.8,16.0,319.5,285.16,218.77
2016,10,22,15,30,539.0,96.0,3.8,16.0,279.0,240.82,179.46
2016,10,22,15,45,507.0,85.0,3.85,16.0,236.5,192.79,137.06
2016,10,22,16,0,475.0,74.0,3.9,16.0,194.0,147.68,98.02
2016,10,22,16,15,416.0,62.5,3.8,15.5,151.0,102.24,62.37
2016,10,22,16,30,357.0,51.0,3.7,15.0,108.0,62.33,35.16
2016,10,22,16,45,262.0,37.0,3.65,15.0,71.0,28.49,18.21
2016,10,22,17,0,167.0,23.0,3.6,15.0,34.0,18.06,0.44
2016,10,22,17,15,83.5,11.5,3.55,15.0,17.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.0,15.0,1.75,14.0,32.5,73.86,0.0
2016,10,23,7,0,352.0,30.0,1.8,14.0,65.0,165.31,114.16
2016,10,23,7,15,450.0,39.0,1.85,14.0,109.5,229.24,175.95
2016,10,23,7,30,548.0,48.0,1.9,14.0,154.0,302.11,240.18
2016,10,23,7,45,606.0,54.0,1.95,14.5,201.0,360.76,291.62
2016,10,23,8,0,664.0,60.0,2.0,15.0,248.0,423.11,344.35
2016,10,23,8,15,498.5,96.0,2.05,15.0,251.5,396.64,324.71
2016,10,23,8,30,333.0,132.0,2.1,15.0,255.0,350.61,287.68
2016,10,23,8,45,376.0,142.5,2.2,15.5,296.5,408.12,333.83
2016,10,23,9,0,419.0,153.0,2.3,16.0,338.0,459.41,373.75
2016,10,23,9,15,624.5,117.0,2.3,16.0,419.5,574.85,465.53
2016,10,23,9,30,830.0,81.0,2.3,16.0,501.0,692.69,554.53
2016,10,23,9,45,851.5,80.0,2.35,16.5,535.0,724.85,575.28
2016,10,23,10,0,873.0,79.0,2.4,17.0,569.0,750.35,591.7
2016,10,23,10,15,882.5,80.5,2.45,17.0,594.5,771.59,606.15
2016,10,23,10,30,892.0,82.0,2.5,17.0,620.0,789.83,618.54
2016,10,23,10,45,454.0,155.5,2.6,17.0,429.5,536.3,428.68
2016,10,23,11,0,16.0,229.0,2.7,17.0,239.0,240.55,189.17
2016,10,23,11,15,16.5,231.5,2.8,17.0,242.0,243.01,191.87
2016,10,23,11,30,17.0,234.0,2.9,17.0,245.0,245.45,193.75
2016,10,23,11,45,17.0,235.0,3.0,17.5,246.0,245.91,193.73
2016,10,23,12,0,17.0,236.0,3.1,18.0,247.0,246.35,193.73
2016,10,23,12,15,312.5,212.0,3.2,18.0,414.0,459.86,368.02
2016,10,23,12,30,608.0,188.0,3.3,18.0,581.0,652.73,517.38
2016,10,23,12,45,363.5,238.0,3.4,18.0,472.0,507.61,402.8
2016,10,23,13,0,119.0,288.0,3.5,18.0,363.0,376.27,297.23
2016,10,23,13,15,118.5,278.0,3.55,18.0,350.5,360.55,285.71
2016,10,23,13,30,118.0,268.0,3.6,18.0,338.0,344.6,273.51
2016,10,23,13,45,139.0,256.0,3.7,18.0,334.5,339.03,269.74
2016,10,23,14,0,160.0,244.0,3.8,18.0,331.0,331.63,264.29
2016,10,23,14,15,160.5,227.0,3.9,17.5,309.5,306.86,245.18
2016,10,23,14,30,161.0,210.0,4.0,17.0,288.0,281.83,225.52
2016,10,23,14,45,110.0,189.0,4.1,17.0,240.0,231.05,184.52
2016,10,23,15,0,59.0,168.0,4.2,17.0,192.0,184.17,146.73
2016,10,23,15,15,54.5,150.0,4.2,17.0,170.5,161.52,128.11
2016,10,23,15,30,50.0,132.0,4.2,17.0,149.0,139.36,109.69
2016,10,23,15,45,42.5,112.5,4.25,17.0,125.5,115.71,89.98
2016,10,23,16,0,35.0,93.0,4.3,17.0,102.0,93.0,70.97
2016,10,23,16,15,25.0,73.5,4.2,16.5,79.0,71.02,52.76
2016,10,23,16,30,15.0,54.0,4.1,16.0,56.0,50.43,35.65
2016,10,23,16,45,7.5,35.0,4.1,16.0,36.0,32.71,21.39
2016,10,23,17,0,0.0,16.0,4.1,16.0,16.0,15.45,0.0
2016,10,23,17,15,0.0,8.0,4.0,15.5,8.0,7.86,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,6.35,15.5,13.5,13.03,0.0
2016,10,24,7,0,0.0,27.0,6.6,16.0,27.0,26.97,14.69
2016,10,24,7,15,4.5,46.5,6.75,16.0,47.5,49.63,35.12
2016,10,24,7,30,9.0,66.0,6.9,16.0,68.0,72.07,54.64
2016,10,24,7,45,16.5,85.0,7.1,16.0,89.5,95.4,74.83
2016,10,24,8,0,24.0,104.0,7.3,16.0,111.0,124.36,99.57
2016,10,24,8,15,30.5,122.0,7.4,16.0,132.5,147.61,119.28
2016,10,24,8,30,37.0,140.0,7.5,16.0,154.0,171.27,139.1
2016,10,24,8,45,38.5,156.5,7.65,16.0,172.5,190.41,154.85
2016,10,24,9,0,40.0,173.0,7.8,16.0,191.0,209.56,170.44
2016,10,24,9,15,48.5,191.5,7.75,16.0,214.5,235.78,191.84
2016,10,24,9,30,57.0,210.0,7.7,16.0,238.0,262.27,213.3
2016,10,24,9,45,35.0,203.5,7.7,16.5,221.5,238.28,192.34
2016,10,24,10,0,13.0,197.0,7.7,17.0,205.0,206.85,165.41
2016,10,24,10,15,32.5,225.5,7.75,17.0,245.0,259.32,208.29
2016,10,24,10,30,52.0,254.0,7.8,17.0,285.0,305.09,245.33
2016,10,24,10,45,29.0,226.5,7.85,17.0,244.0,256.01,204.91
2016,10,24,11,0,6.0,199.0,7.9,17.0,203.0,201.65,160.09
2016,10,24,11,15,41.5,245.0,7.85,17.0,272.5,284.02,227.56
2016,10,24,11,30,77.0,291.0,7.8,17.0,342.0,360.3,289.13
2016,10,24,11,45,43.5,254.0,7.8,17.5,283.0,292.87,233.82
2016,10,24,12,0,10.0,217.0,7.8,18.0,224.0,221.63,175.38
2016,10,24,12,15,16.5,230.0,7.8,18.0,241.0,239.25,189.81
2016,10,24,12,30,23.0,243.0,7.8,18.0,258.0,256.55,203.89
2016,10,24,12,45,11.5,207.0,7.85,18.0,214.5,211.21,167.28
2016,10,24,13,0,0.0,171.0,7.9,18.0,171.0,166.92,131.34
2016,10,24,13,15,0.0,156.0,7.9,18.0,156.0,151.92,119.34
2016,10,24,13,30,0.0,141.0,7.9,18.0,141.0,137.03,107.38
2016,10,24,13,45,0.0,137.5,7.95,18.0,137.5,133.51,104.69
2016,10,24,14,0,0.0,134.0,8.0,18.0,134.0,129.99,102.01
2016,10,24,14,15,0.0,106.5,7.95,17.5,106.5,103.11,80.25
2016,10,24,14,30,0.0,79.0,7.9,17.0,79.0,76.4,58.38
2016,10,24,14,45,0.0,94.0,7.9,17.0,94.0,90.89,70.63
2016,10,24,15,0,0.0,109.0,7.9,17.0,109.0,105.22,82.75
2016,10,24,15,15,0.0,96.0,7.7,17.0,96.0,92.57,72.33
2016,10,24,15,30,0.0,83.0,7.5,17.0,83.0,79.96,61.85
2016,10,24,15,45,0.0,69.5,7.3,17.0,69.5,66.94,50.9
2016,10,24,16,0,0.0,56.0,7.1,17.0,56.0,53.98,39.86
2016,10,24,16,15,0.0,43.0,6.9,16.5,43.0,41.54,29.19
2016,10,24,16,30,0.0,30.0,6.7,16.0,30.0,28.96,18.31
2016,10,24,16,45,0.0,19.0,6.55,16.0,19.0,18.33,9.33
2016,10,24,17,0,0.0,8.0,6.4,16.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,6.4,16.0,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,5.9,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.57,2.9
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,20.26,11.0
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,28.96,18.63
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,38.14,26.56
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,47.33,34.38
2016,10,25,8,15,0.0,59.0,6.7,17.0,59.0,57.01,42.58
2016,10,25,8,30,0.0,69.0,6.7,17.0,69.0,66.7,50.68
2016,10,25,8,45,0.0,46.5,6.7,17.0,46.5,44.91,32.28
2016,10,25,9,0,0.0,24.0,6.7,17.0,24.0,23.17,13.9
2016,10,25,9,15,0.0,51.0,6.75,17.0,51.0,49.28,35.78
2016,10,25,9,30,0.0,78.0,6.8,17.0,78.0,75.43,57.5
2016,10,25,9,45,0.0,70.0,6.85,17.5,70.0,67.69,50.82
2016,10,25,10,0,0.0,62.0,6.9,18.0,62.0,59.94,44.21
2016,10,25,10,15,0.0,112.0,6.9,18.0,112.0,109.04,84.55
2016,10,25,10,30,0.0,162.0,6.9,18.0,162.0,159.65,125.65
2016,10,25,10,45,7.5,193.0,6.95,18.0,198.0,197.06,156.0
2016,10,25,11,0,15.0,224.0,7.0,18.0,234.0,234.65,186.28
2016,10,25,11,15,12.5,218.5,6.9,18.0,227.0,226.5,179.46
2016,10,25,11,30,10.0,213.0,6.8,18.0,220.0,218.44,172.81
2016,10,25,11,45,16.0,228.0,6.75,18.0,239.0,238.0,188.62
2016,10,25,12,0,22.0,243.0,6.7,18.0,258.0,257.36,204.21
2016,10,25,12,15,15.5,226.5,6.6,18.0,237.0,234.96,186.09
2016,10,25,12,30,9.0,210.0,6.5,18.0,216.0,212.94,168.32
2016,10,25,12,45,81.0,247.5,6.4,18.5,297.5,306.01,244.31
2016,10,25,13,0,153.0,285.0,6.3,19.0,379.0,395.56,315.59
2016,10,25,13,15,200.0,271.0,6.2,19.0,389.5,405.51,324.19
2016,10,25,13,30,247.0,257.0,6.1,19.0,400.0,416.08,333.1
2016,10,25,13,45,220.5,246.5,6.1,19.0,369.5,375.93,301.01
2016,10,25,14,0,194.0,236.0,6.1,19.0,339.0,341.1,273.01
2016,10,25,14,15,211.5,218.0,6.0,18.5,324.0,322.54,258.58
2016,10,25,14,30,229.0,200.0,5.9,18.0,309.0,302.18,242.18
2016,10,25,14,45,260.5,178.0,5.85,18.0,291.5,283.25,225.86
2016,10,25,15,0,292.0,156.0,5.8,18.0,274.0,259.17,204.57
2016,10,25,15,15,284.5,138.0,5.7,18.0,242.0,223.27,173.5
2016,10,25,15,30,277.0,120.0,5.6,18.0,210.0,187.84,142.5
2016,10,25,15,45,259.0,102.5,5.5,18.0,176.5,151.23,110.84
2016,10,25,16,0,241.0,85.0,5.4,18.0,143.0,116.4,81.2
2016,10,25,16,15,209.5,67.5,5.15,17.5,110.0,82.13,54.02
2016,10,25,16,30,178.0,50.0,4.9,17.0,77.0,51.44,31.8
2016,10,25,16,45,89.0,35.0,4.7,17.0,48.5,28.88,17.53
2016,10,25,17,0,0.0,20.0,4.5,17.0,20.0,18.7,0.0
2016,10,25,17,15,0.0,10.0,4.45,17.0,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.5,3.65,15.0,28.5,59.63,0.0
2016,10,26,7,0,345.0,27.0,3.8,15.0,57.0,157.14,100.88
2016,10,26,7,15,446.0,35.0,3.85,15.0,100.0,219.69,166.76
2016,10,26,7,30,547.0,43.0,3.9,15.0,143.0,291.35,230.89
2016,10,26,7,45,608.0,48.5,4.0,15.5,189.5,347.41,281.25
2016,10,26,8,0,669.0,54.0,4.1,16.0,236.0,410.32,335.62
2016,10,26,8,15,707.5,57.5,4.05,16.0,281.0,462.0,379.93
2016,10,26,8,30,746.0,61.0,4.0,16.0,326.0,514.65,423.65
2016,10,26,8,45,773.0,64.0,3.95,16.5,368.0,560.21,459.68
2016,10,26,9,0,800.0,67.0,3.9,17.0,410.0,605.16,494.12
2016,10,26,9,15,819.0,69.0,3.95,17.0,447.5,642.56,522.74
2016,10,26,9,30,838.0,71.0,4.0,17.0,485.0,673.91,545.41
2016,10,26,9,45,851.0,72.5,4.1,17.5,516.5,702.61,565.05
2016,10,26,10,0,864.0,74.0,4.2,18.0,548.0,728.85,582.71
2016,10,26,10,15,874.0,75.5,4.25,18.0,573.5,750.15,597.58
2016,10,26,10,30,884.0,77.0,4.3,18.0,599.0,768.5,610.35
2016,10,26,10,45,887.5,79.0,4.4,18.5,616.5,779.3,616.84
2016,10,26,11,0,891.0,81.0,4.5,19.0,634.0,786.79,621.07
2016,10,26,11,15,895.5,81.5,4.6,19.0,645.0,790.04,623.53
2016,10,26,11,30,900.0,82.0,4.7,19.0,656.0,789.9,623.67
2016,10,26,11,45,899.5,83.0,4.8,19.0,658.5,783.08,619.05
2016,10,26,12,0,899.0,84.0,4.9,19.0,661.0,772.92,612.12
2016,10,26,12,15,898.0,84.0,4.85,19.0,656.0,758.02,601.05
2016,10,26,12,30,897.0,84.0,4.8,19.0,651.0,739.94,587.75
2016,10,26,12,45,891.5,84.0,4.8,19.0,637.5,715.6,570.12
2016,10,26,13,0,886.0,84.0,4.8,19.0,624.0,688.47,550.43
2016,10,26,13,15,878.5,83.0,4.7,19.0,603.0,656.36,525.23
2016,10,26,13,30,871.0,82.0,4.6,19.0,582.0,621.91,497.7
2016,10,26,13,45,860.0,80.5,4.55,19.0,554.0,582.77,466.27
2016,10,26,14,0,849.0,79.0,4.5,19.0,526.0,542.66,433.43
2016,10,26,14,15,833.0,77.0,4.35,18.5,491.5,497.02,396.1
2016,10,26,14,30,817.0,75.0,4.2,18.0,457.0,450.59,357.18
2016,10,26,14,45,795.5,72.0,4.05,18.0,417.5,400.39,313.74
2016,10,26,15,0,774.0,69.0,3.9,18.0,378.0,350.46,269.58
2016,10,26,15,15,742.0,65.5,3.7,18.0,334.0,297.35,222.22
2016,10,26,15,30,710.0,62.0,3.5,18.0,290.0,246.19,176.08
2016,10,26,15,45,662.0,57.5,3.3,18.0,243.5,193.01,129.28
2016,10,26,16,0,614.0,53.0,3.1,18.0,197.0,142.74,86.68
2016,10,26,16,15,538.0,46.0,2.75,17.5,151.0,93.19,49.68
2016,10,26,16,30,462.0,39.0,2.4,17.0,105.0,51.71,24.91
2016,10,26,16,45,231.0,33.0,2.1,17.0,66.0,25.64,14.58
2016,10,26,17,0,0.0,27.0,1.8,17.0,27.0,23.79,0.0
2016,10,26,17,15,0.0,13.5,1.7,16.5,13.5,13.27,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,4.6,15.5,11.5,11.3,0.0
2016,10,27,7,0,0.0,23.0,4.9,16.0,23.0,22.55,10.09
2016,10,27,7,15,0.0,41.0,4.95,16.0,41.0,41.92,28.59
2016,10,27,7,30,0.0,59.0,5.0,16.0,59.0,60.61,44.96
2016,10,27,7,45,5.0,77.5,5.05,16.5,78.5,81.9,63.2
2016,10,27,8,0,10.0,96.0,5.1,17.0,98.0,103.47,81.48
2016,10,27,8,15,15.0,113.0,5.0,17.0,117.5,123.63,98.48
2016,10,27,8,30,20.0,130.0,4.9,17.0,137.0,144.14,115.56
2016,10,27,8,45,10.0,116.5,4.8,17.0,120.0,122.26,97.09
2016,10,27,9,0,0.0,103.0,4.7,17.0,103.0,101.11,79.12
2016,10,27,9,15,125.5,155.0,4.6,17.0,216.5,253.37,207.07
2016,10,27,9,30,251.0,207.0,4.5,17.0,330.0,410.53,334.31
2016,10,27,9,45,125.5,163.5,4.45,17.5,225.0,266.44,216.03
2016,10,27,10,0,0.0,120.0,4.4,18.0,120.0,117.32,91.24
2016,10,27,10,15,67.0,194.5,4.3,18.0,234.0,251.18,201.47
2016,10,27,10,30,134.0,269.0,4.2,18.0,348.0,392.83,313.73
2016,10,27,10,45,67.0,199.5,4.1,18.0,239.0,256.1,204.2
2016,10,27,11,0,0.0,130.0,4.0,18.0,130.0,126.87,98.45
2016,10,27,11,15,0.0,120.0,4.25,17.5,120.0,116.79,90.54
2016,10,27,11,30,0.0,110.0,4.5,17.0,110.0,106.81,82.56
2016,10,27,11,45,0.0,110.0,4.8,17.0,110.0,106.78,82.54
2016,10,27,12,0,0.0,110.0,5.1,17.0,110.0,106.76,82.53
2016,10,27,12,15,0.0,120.0,5.1,17.0,120.0,116.61,90.6
2016,10,27,12,30,0.0,130.0,5.1,17.0,130.0,126.47,98.68
2016,10,27,12,45,0.0,143.0,5.1,17.0,143.0,139.29,109.18
2016,10,27,13,0,0.0,156.0,5.1,17.0,156.0,152.1,119.69
2016,10,27,13,15,0.0,148.5,5.05,17.0,148.5,144.57,113.69
2016,10,27,13,30,0.0,141.0,5.0,17.0,141.0,137.08,107.75
2016,10,27,13,45,0.0,138.0,4.95,17.0,138.0,134.05,105.45
2016,10,27,14,0,0.0,135.0,4.9,17.0,135.0,131.01,103.16
2016,10,27,14,15,0.0,126.5,4.75,17.0,126.5,122.61,96.46
2016,10,27,14,30,0.0,118.0,4.6,17.0,118.0,114.23,89.76
2016,10,27,14,45,0.0,63.5,4.45,17.0,63.5,61.37,45.99
2016,10,27,15,0,0.0,9.0,4.3,17.0,9.0,8.68,1.7
2016,10,27,15,15,0.0,8.0,4.1,17.0,8.0,7.71,0.89
2016,10,27,15,30,0.0,7.0,3.9,17.0,7.0,6.75,0.08
2016,10,27,15,45,0.0,5.5,3.7,17.0,5.5,5.3,0.0
2016,10,27,16,0,0.0,4.0,3.5,17.0,4.0,3.85,0.0
2016,10,27,16,15,0.0,3.0,3.35,17.0,3.0,2.89,0.0
2016,10,27,16,30,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,10,27,16,45,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,10,27,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,14.0,0.6,16.0,22.5,41.98,0.0
2016,10,28,7,0,214.0,28.0,0.6,16.0,45.0,113.29,65.85
2016,10,28,7,15,315.5,39.0,0.65,16.0,84.0,174.43,129.76
2016,10,28,7,30,417.0,50.0,0.7,16.0,123.0,243.06,189.04
2016,10,28,7,45,482.0,57.5,0.8,16.0,166.5,299.86,238.38
2016,10,28,8,0,547.0,65.0,0.9,16.0,210.0,361.11,290.2
2016,10,28,8,15,591.0,70.0,1.0,16.0,253.0,412.16,332.81
2016,10,28,8,30,635.0,75.0,1.1,16.0,296.0,464.93,375.64
2016,10,28,8,45,335.0,120.0,1.2,16.5,238.0,351.94,285.16
2016,10,28,9,0,35.0,165.0,1.3,17.0,180.0,197.56,157.53
2016,10,28,9,15,87.5,189.0,1.4,17.0,230.5,259.42,208.56
2016,10,28,9,30,140.0,213.0,1.5,17.0,281.0,331.66,265.98
2016,10,28,9,45,70.0,161.5,1.65,17.0,195.5,216.71,173.55
2016,10,28,10,0,0.0,110.0,1.8,17.0,110.0,107.21,83.14
2016,10,28,10,15,8.0,160.5,1.9,17.0,165.0,164.62,130.07
2016,10,28,10,30,16.0,211.0,2.0,17.0,220.0,223.05,176.68
2016,10,28,10,45,8.0,155.0,2.15,17.5,159.5,158.49,124.36
2016,10,28,11,0,0.0,99.0,2.3,18.0,99.0,95.95,73.36
2016,10,28,11,15,0.0,115.0,2.5,18.0,115.0,111.82,86.29
2016,10,28,11,30,0.0,131.0,2.7,18.0,131.0,127.72,99.11
2016,10,28,11,45,45.0,210.0,2.9,18.0,238.5,247.16,195.97
2016,10,28,12,0,90.0,289.0,3.1,18.0,346.0,363.62,287.54
2016,10,28,12,15,82.0,283.5,3.2,18.0,335.5,349.39,275.99
2016,10,28,12,30,74.0,278.0,3.3,18.0,325.0,335.26,265.0
2016,10,28,12,45,50.5,256.0,3.45,18.0,288.0,293.31,231.95
2016,10,28,13,0,27.0,234.0,3.6,18.0,251.0,248.26,196.24
2016,10,28,13,15,254.0,216.5,3.6,18.0,361.0,386.34,309.75
2016,10,28,13,30,481.0,199.0,3.6,18.0,471.0,500.15,399.77
2016,10,28,13,45,333.5,214.0,3.6,18.0,398.5,408.74,326.39
2016,10,28,14,0,186.0,229.0,3.6,18.0,326.0,328.08,261.58
2016,10,28,14,15,140.5,213.0,3.5,18.0,283.0,280.76,223.79
2016,10,28,14,30,95.0,197.0,3.4,18.0,240.0,235.23,187.23
2016,10,28,14,45,206.5,172.0,3.35,18.0,255.5,251.77,199.65
2016,10,28,15,0,318.0,147.0,3.3,18.0,271.0,256.94,200.98
2016,10,28,15,15,304.0,131.5,3.15,17.5,239.0,220.33,169.76
2016,10,28,15,30,290.0,116.0,3.0,17.0,207.0,184.76,139.12
2016,10,28,15,45,270.0,99.0,2.85,17.0,173.0,147.75,107.26
2016,10,28,16,0,250.0,82.0,2.7,17.0,139.0,112.7,77.67
2016,10,28,16,15,218.5,64.5,2.4,16.5,105.5,78.25,50.67
2016,10,28,16,30,187.0,47.0,2.1,16.0,72.0,45.87,27.59
2016,10,28,16,45,93.5,31.5,1.85,16.0,44.0,26.1,13.98
2016,10,28,17,0,0.0,16.0,1.6,16.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,1.5,16.0,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,16.0,5.5,5.41,0.0
2016,10,29,7,0,0.0,11.0,3.5,16.0,11.0,10.61,1.05
2016,10,29,7,15,0.0,21.0,3.75,16.0,21.0,20.26,10.83
2016,10,29,7,30,0.0,31.0,4.0,16.0,31.0,29.93,19.35
2016,10,29,7,45,0.0,42.0,4.25,16.5,42.0,40.57,28.54
