Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,0,0.0,53.0,4.5,17.0,53.0,51.21,37.62
2016,10,29,8,15,0.0,64.0,4.65,17.0,64.0,62.06,46.82
2016,10,29,8,30,0.0,75.0,4.8,17.0,75.0,73.03,56.01
2016,10,29,8,45,57.5,126.0,4.95,17.0,150.0,166.86,135.17
2016,10,29,9,0,115.0,177.0,5.1,17.0,225.0,270.35,220.65
2016,10,29,9,15,162.0,192.5,5.15,17.0,266.5,320.8,261.99
2016,10,29,9,30,209.0,208.0,5.2,17.0,308.0,373.23,304.56
2016,10,29,9,45,211.5,222.5,5.3,17.5,330.0,394.28,320.25
2016,10,29,10,0,214.0,237.0,5.4,18.0,352.0,414.67,335.3
2016,10,29,10,15,224.5,248.0,5.35,18.0,373.0,436.29,351.9
2016,10,29,10,30,235.0,259.0,5.3,18.0,394.0,457.34,367.95
2016,10,29,10,45,204.0,270.0,5.25,18.0,390.5,446.03,357.72
2016,10,29,11,0,173.0,281.0,5.2,18.0,387.0,433.56,346.7
2016,10,29,11,15,216.5,281.5,5.1,18.0,416.0,465.71,372.43
2016,10,29,11,30,260.0,282.0,5.0,18.0,445.0,504.44,402.71
2016,10,29,11,45,582.0,180.5,4.9,18.0,546.0,644.78,517.4
2016,10,29,12,0,904.0,79.0,4.8,18.0,647.0,761.38,606.78
2016,10,29,12,15,902.0,78.5,4.7,18.0,641.0,745.2,593.74
2016,10,29,12,30,900.0,78.0,4.6,18.0,635.0,725.87,579.2
2016,10,29,12,45,663.0,153.5,4.5,18.0,559.0,626.44,501.28
2016,10,29,13,0,426.0,229.0,4.4,18.0,483.0,526.19,420.06
2016,10,29,13,15,396.0,227.0,4.3,18.0,457.0,486.26,388.89
2016,10,29,13,30,366.0,225.0,4.2,18.0,431.0,451.81,361.39
2016,10,29,13,45,332.5,219.0,4.15,18.0,398.5,412.19,329.8
2016,10,29,14,0,299.0,213.0,4.1,18.0,366.0,374.08,299.15
2016,10,29,14,15,307.5,196.0,4.05,18.0,344.5,347.32,277.47
2016,10,29,14,30,316.0,179.0,4.0,18.0,323.0,319.27,254.22
2016,10,29,14,45,357.0,155.5,3.95,18.0,304.5,296.55,234.37
2016,10,29,15,0,398.0,132.0,3.9,18.0,286.0,270.79,210.96
2016,10,29,15,15,380.0,118.5,3.85,18.0,251.5,230.68,176.13
2016,10,29,15,30,362.0,105.0,3.8,18.0,217.0,191.86,142.13
2016,10,29,15,45,474.0,78.0,3.8,18.0,199.0,168.44,115.87
2016,10,29,16,0,586.0,51.0,3.8,18.0,181.0,131.37,78.3
2016,10,29,16,15,506.0,43.5,3.65,17.5,136.5,83.34,43.36
2016,10,29,16,30,426.0,36.0,3.5,17.0,92.0,43.81,20.83
2016,10,29,16,45,283.5,25.0,3.35,17.0,55.5,19.34,8.3
2016,10,29,17,0,141.0,14.0,3.2,17.0,19.0,13.76,0.0
2016,10,29,17,15,70.5,7.0,3.2,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,16.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.1,16.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.15,16.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.2,17.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.2,17.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.2,17.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,5.5,8.2,17.0,5.5,5.3,0.0
2016,10,30,9,0,0.0,7.0,8.2,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,7.5,8.2,17.0,7.5,7.24,0.45
2016,10,30,9,30,0.0,8.0,8.2,17.0,8.0,7.72,0.84
2016,10,30,9,45,0.0,53.5,8.2,17.0,53.5,51.7,37.69
2016,10,30,10,0,0.0,99.0,8.2,17.0,99.0,96.16,74.54
2016,10,30,10,15,133.5,175.5,8.1,17.0,252.0,286.88,234.74
2016,10,30,10,30,267.0,252.0,8.0,17.0,405.0,481.2,392.44
2016,10,30,10,45,394.5,226.5,7.95,17.5,461.0,549.84,448.49
2016,10,30,11,0,522.0,201.0,7.9,18.0,517.0,627.51,510.61
2016,10,30,11,15,261.0,166.5,7.75,18.0,324.5,380.77,311.15
2016,10,30,11,30,0.0,132.0,7.6,18.0,132.0,128.75,100.2
2016,10,30,11,45,259.0,172.0,7.45,18.0,333.5,380.12,310.7
2016,10,30,12,0,518.0,212.0,7.3,18.0,535.0,617.75,500.8
2016,10,30,12,15,259.0,170.5,7.15,18.0,332.0,369.49,300.84
2016,10,30,12,30,0.0,129.0,7.0,18.0,129.0,125.51,97.58
2016,10,30,12,45,407.0,117.5,6.9,18.0,358.0,411.11,337.93
2016,10,30,13,0,814.0,106.0,6.8,18.0,587.0,654.05,532.32
2016,10,30,13,15,805.0,104.5,6.7,18.0,566.5,622.22,505.62
2016,10,30,13,30,796.0,103.0,6.6,18.0,546.0,588.38,477.87
2016,10,30,13,45,646.5,135.5,6.55,18.0,483.5,508.95,412.56
2016,10,30,14,0,497.0,168.0,6.5,18.0,421.0,435.05,351.49
2016,10,30,14,15,613.0,130.5,6.4,18.0,421.5,433.43,349.07
2016,10,30,14,30,729.0,93.0,6.3,18.0,422.0,418.88,334.56
2016,10,30,14,45,700.0,90.0,6.25,18.0,383.0,369.81,291.58
2016,10,30,15,0,671.0,87.0,6.2,18.0,344.0,321.93,248.93
2016,10,30,15,15,632.0,82.5,6.05,17.5,301.0,271.09,203.96
2016,10,30,15,30,593.0,78.0,5.9,17.0,258.0,223.11,161.19
2016,10,30,15,45,535.5,71.0,5.8,17.0,213.5,172.3,117.17
2016,10,30,16,0,478.0,64.0,5.7,17.0,169.0,127.03,79.73
2016,10,30,16,15,388.5,54.5,5.5,16.5,126.0,82.49,47.63
2016,10,30,16,30,299.0,45.0,5.3,16.0,83.0,46.43,26.07
2016,10,30,16,45,149.5,30.5,5.15,16.0,49.5,23.96,10.84
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.5,2.45,14.5,20.0,38.13,0.0
2016,10,31,7,0,194.0,27.0,2.5,15.0,40.0,102.39,45.26
2016,10,31,7,15,311.0,38.5,2.65,15.0,80.0,169.42,125.08
2016,10,31,7,30,428.0,50.0,2.8,15.0,120.0,243.63,190.63
2016,10,31,7,45,507.5,56.0,2.95,15.5,165.5,305.18,244.85
2016,10,31,8,0,587.0,62.0,3.1,16.0,211.0,372.16,302.37
2016,10,31,8,15,632.5,67.0,3.2,16.0,255.5,425.04,347.83
2016,10,31,8,30,678.0,72.0,3.3,16.0,300.0,479.65,393.45
2016,10,31,8,45,675.0,78.5,3.45,16.0,330.0,508.28,417.4
2016,10,31,9,0,672.0,85.0,3.6,16.0,360.0,534.6,438.89
2016,10,31,9,15,501.5,135.5,3.65,16.0,351.5,494.44,404.84
2016,10,31,9,30,331.0,186.0,3.7,16.0,343.0,438.28,357.5
2016,10,31,9,45,197.5,205.5,3.75,16.5,301.0,363.82,295.32
2016,10,31,10,0,64.0,225.0,3.8,17.0,259.0,283.41,227.29
2016,10,31,10,15,146.5,239.5,3.8,17.0,322.0,368.01,296.28
2016,10,31,10,30,229.0,254.0,3.8,17.0,385.0,445.99,358.39
2016,10,31,10,45,395.5,219.5,3.85,17.0,453.5,549.76,441.63
2016,10,31,11,0,562.0,185.0,3.9,17.0,522.0,638.61,511.92
2016,10,31,11,15,453.5,222.5,3.95,17.0,497.0,595.26,475.74
2016,10,31,11,30,345.0,260.0,4.0,17.0,472.0,543.05,433.41
2016,10,31,11,45,199.0,263.0,4.1,17.0,385.5,425.7,340.3
2016,10,31,12,0,53.0,266.0,4.2,17.0,299.0,311.26,247.3
2016,10,31,12,15,120.0,274.0,4.3,17.0,348.0,372.52,297.57
2016,10,31,12,30,187.0,282.0,4.4,17.0,397.0,424.35,339.4
2016,10,31,12,45,211.5,273.0,4.55,17.0,400.0,425.86,341.21
2016,10,31,13,0,236.0,264.0,4.7,17.0,403.0,425.63,341.72
2016,10,31,13,15,166.5,255.0,4.8,17.0,351.5,364.57,292.66
2016,10,31,13,30,97.0,246.0,4.9,17.0,300.0,303.49,243.32
2016,10,31,13,45,181.5,230.0,5.0,17.0,324.0,333.45,268.63
2016,10,31,14,0,266.0,214.0,5.1,17.0,348.0,356.09,287.11
2016,10,31,14,15,521.0,146.5,5.2,17.0,386.5,401.5,323.56
2016,10,31,14,30,776.0,79.0,5.3,17.0,425.0,423.35,338.04
2016,10,31,14,45,748.0,76.5,5.4,17.0,385.5,373.5,294.25
2016,10,31,15,0,720.0,74.0,5.5,17.0,346.0,324.62,250.55
2016,10,31,15,15,682.5,70.0,5.6,17.0,302.5,271.88,203.29
2016,10,31,15,30,645.0,66.0,5.7,17.0,259.0,222.45,158.63
2016,10,31,15,45,583.5,61.0,5.8,17.0,213.5,170.35,113.46
2016,10,31,16,0,522.0,56.0,5.9,17.0,168.0,124.1,75.35
2016,10,31,16,15,434.5,47.5,5.85,16.5,125.0,78.51,42.7
2016,10,31,16,30,347.0,39.0,5.8,16.0,82.0,42.37,22.18
2016,10,31,16,45,173.5,27.0,5.75,16.0,48.5,21.1,7.96
2016,10,31,17,0,0.0,15.0,5.7,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.85,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.5,3.3,14.5,19.0,37.79,0.0
2016,11,1,7,0,201.0,25.0,3.2,15.0,38.0,100.74,36.96
2016,11,1,7,15,320.5,36.0,3.25,15.0,78.0,169.38,124.14
2016,11,1,7,30,440.0,47.0,3.3,15.0,118.0,243.97,190.54
2016,11,1,7,45,516.0,54.0,3.4,15.5,163.0,305.16,244.73
2016,11,1,8,0,592.0,61.0,3.5,16.0,208.0,371.63,302.04
2016,11,1,8,15,638.5,65.5,3.5,16.0,253.0,424.45,347.58
2016,11,1,8,30,685.0,70.0,3.5,16.0,298.0,479.06,393.24
2016,11,1,8,45,718.0,73.5,3.55,16.0,340.0,523.26,429.67
2016,11,1,9,0,751.0,77.0,3.6,16.0,382.0,570.11,467.19
2016,11,1,9,15,773.5,79.5,3.5,16.0,419.0,608.45,496.87
2016,11,1,9,30,796.0,82.0,3.4,16.0,456.0,645.35,524.79
2016,11,1,9,45,465.0,157.5,3.35,16.0,380.0,513.55,417.37
2016,11,1,10,0,134.0,233.0,3.3,16.0,304.0,351.05,282.83
2016,11,1,10,15,495.5,160.0,3.2,16.0,437.5,551.78,447.94
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,745.44,595.42
2016,11,1,10,45,862.5,88.5,3.05,16.0,588.5,756.65,601.23
2016,11,1,11,0,868.0,90.0,3.0,16.0,606.0,764.66,606.18
2016,11,1,11,15,872.0,90.5,2.95,16.0,616.5,763.11,604.28
2016,11,1,11,30,876.0,91.0,2.9,16.0,627.0,762.5,603.28
2016,11,1,11,45,874.0,92.5,2.9,16.5,628.5,755.23,596.72
2016,11,1,12,0,872.0,94.0,2.9,17.0,630.0,748.22,590.55
2016,11,1,12,15,870.0,93.5,2.9,17.0,624.5,732.2,579.04
2016,11,1,12,30,868.0,93.0,2.9,17.0,619.0,713.13,565.44
2016,11,1,12,45,863.5,92.0,2.9,17.0,605.5,688.88,547.95
2016,11,1,13,0,859.0,91.0,2.9,17.0,592.0,661.91,527.33
2016,11,1,13,15,850.5,90.0,2.8,17.0,571.0,629.88,502.17
2016,11,1,13,30,842.0,89.0,2.7,17.0,550.0,595.67,474.98
2016,11,1,13,45,829.0,87.5,2.65,17.0,522.0,556.45,443.65
2016,11,1,14,0,816.0,86.0,2.6,17.0,494.0,515.79,410.55
2016,11,1,14,15,797.5,83.5,2.55,17.0,460.0,470.28,372.94
2016,11,1,14,30,779.0,81.0,2.5,17.0,426.0,424.3,334.04
2016,11,1,14,45,750.5,78.5,2.5,17.0,386.0,374.23,291.14
2016,11,1,15,0,722.0,76.0,2.5,17.0,346.0,324.48,247.57
2016,11,1,15,15,684.5,72.0,2.6,16.5,303.0,272.49,202.15
2016,11,1,15,30,647.0,68.0,2.7,16.0,260.0,223.09,158.41
2016,11,1,15,45,589.0,62.5,2.8,16.0,214.5,171.28,113.72
2016,11,1,16,0,531.0,57.0,2.9,16.0,169.0,124.93,75.67
2016,11,1,16,15,440.5,48.0,2.95,15.5,125.0,78.4,42.67
2016,11,1,16,30,350.0,39.0,3.0,15.0,81.0,41.66,22.02
2016,11,1,16,45,207.5,25.5,3.05,15.0,47.0,20.51,6.52
2016,11,1,17,0,65.0,12.0,3.1,15.0,13.0,11.8,0.0
2016,11,1,17,15,32.5,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.0,2.45,13.0,18.5,40.84,0.0
2016,11,2,7,0,239.0,22.0,2.5,13.0,37.0,107.47,29.79
2016,11,2,7,15,358.0,32.5,2.65,13.0,77.5,177.88,130.05
2016,11,2,7,30,477.0,43.0,2.8,13.0,118.0,252.91,198.07
2016,11,2,7,45,547.0,50.0,2.95,13.5,163.5,312.64,251.71
2016,11,2,8,0,617.0,57.0,3.1,14.0,209.0,377.18,307.98
2016,11,2,8,15,662.0,62.0,3.1,14.0,254.0,430.55,354.27
2016,11,2,8,30,707.0,67.0,3.1,14.0,299.0,482.99,398.52
2016,11,2,8,45,738.0,70.5,3.1,14.5,341.0,529.36,435.85
2016,11,2,9,0,769.0,74.0,3.1,15.0,383.0,575.42,471.78
2016,11,2,9,15,790.5,76.5,2.95,15.5,420.0,613.49,500.02
2016,11,2,9,30,812.0,79.0,2.8,16.0,457.0,650.02,526.23
2016,11,2,9,45,836.5,78.0,2.7,16.5,490.5,682.81,548.15
2016,11,2,10,0,861.0,77.0,2.6,17.0,524.0,709.23,564.94
2016,11,2,10,15,871.0,78.5,2.35,17.0,549.0,730.02,577.59
2016,11,2,10,30,881.0,80.0,2.1,17.0,574.0,747.91,587.86
2016,11,2,10,45,887.0,81.0,1.9,17.0,591.5,759.18,593.53
2016,11,2,11,0,893.0,82.0,1.7,17.0,609.0,767.24,596.85
2016,11,2,11,15,896.5,82.5,1.6,17.0,619.5,769.55,597.03
2016,11,2,11,30,900.0,83.0,1.5,17.0,630.0,768.52,595.0
2016,11,2,11,45,900.0,83.5,1.4,17.5,632.0,761.53,587.82
2016,11,2,12,0,900.0,84.0,1.3,18.0,634.0,751.24,578.52
2016,11,2,12,15,898.0,83.5,1.3,18.0,628.0,735.18,567.49
2016,11,2,12,30,896.0,83.0,1.3,18.0,622.0,716.0,554.4
2016,11,2,12,45,894.5,81.5,1.3,18.0,609.0,693.05,538.7
2016,11,2,13,0,893.0,80.0,1.3,18.0,596.0,667.17,519.96
2016,11,2,13,15,885.0,78.5,1.35,18.0,575.0,634.43,495.98
2016,11,2,13,30,877.0,77.0,1.4,18.0,554.0,599.4,469.76
2016,11,2,13,45,864.5,76.0,1.5,18.0,526.0,560.29,440.08
2016,11,2,14,0,852.0,75.0,1.6,18.0,498.0,520.35,408.8
2016,11,2,14,15,835.0,73.0,1.7,18.0,463.5,474.82,372.27
2016,11,2,14,30,818.0,71.0,1.8,18.0,429.0,428.6,334.01
2016,11,2,14,45,793.0,68.5,1.9,18.0,389.5,378.35,291.47
2016,11,2,15,0,768.0,66.0,2.0,18.0,350.0,328.7,248.23
2016,11,2,15,15,733.5,62.0,2.1,17.5,306.5,275.73,202.02
2016,11,2,15,30,699.0,58.0,2.2,17.0,263.0,224.96,157.06
2016,11,2,15,45,645.0,53.0,2.3,17.0,217.0,172.11,111.4
2016,11,2,16,0,591.0,48.0,2.4,17.0,171.0,122.9,71.04
2016,11,2,16,15,506.0,40.5,2.4,16.5,126.5,75.26,37.62
2016,11,2,16,30,421.0,33.0,2.4,16.0,82.0,36.6,17.1
2016,11,2,16,45,268.0,21.5,2.45,16.0,47.0,16.73,3.11
2016,11,2,17,0,115.0,10.0,2.5,16.0,12.0,9.83,0.0
2016,11,2,17,15,57.5,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.5,3.25,13.5,17.5,39.31,0.0
2016,11,3,7,0,233.0,21.0,3.3,14.0,35.0,103.23,15.81
2016,11,3,7,15,353.0,31.5,3.45,14.0,75.0,174.09,125.62
2016,11,3,7,30,473.0,42.0,3.6,14.0,115.0,248.83,193.89
2016,11,3,7,45,545.5,49.0,3.8,14.5,160.5,309.19,248.17
2016,11,3,8,0,618.0,56.0,4.0,15.0,206.0,374.59,305.33
2016,11,3,8,15,664.0,61.0,3.95,15.0,251.0,428.32,352.11
2016,11,3,8,30,710.0,66.0,3.9,15.0,296.0,481.23,396.92
2016,11,3,8,45,742.5,69.0,3.85,15.5,338.0,527.87,434.64
2016,11,3,9,0,775.0,72.0,3.8,16.0,380.0,574.29,471.0
2016,11,3,9,15,797.0,74.5,3.65,16.0,417.5,612.74,500.78
2016,11,3,9,30,819.0,77.0,3.5,16.0,455.0,649.67,528.67
2016,11,3,9,45,843.0,76.5,3.4,16.5,488.5,682.71,551.22
2016,11,3,10,0,867.0,76.0,3.3,17.0,522.0,709.4,568.54
2016,11,3,10,15,877.0,77.0,3.05,17.0,547.0,729.65,581.32
2016,11,3,10,30,887.0,78.0,2.8,17.0,572.0,747.0,591.79
2016,11,3,10,45,893.0,79.5,2.6,17.5,589.5,758.87,597.31
2016,11,3,11,0,899.0,81.0,2.4,18.0,607.0,767.5,600.45
2016,11,3,11,15,902.0,81.5,2.25,18.0,617.0,769.43,600.29
2016,11,3,11,30,905.0,82.0,2.1,18.0,627.0,768.01,597.87
2016,11,3,11,45,904.5,82.5,1.95,18.5,629.0,760.64,590.21
2016,11,3,12,0,904.0,83.0,1.8,19.0,631.0,749.97,580.38
2016,11,3,12,15,901.5,82.5,1.65,19.0,625.0,733.52,567.71
2016,11,3,12,30,899.0,82.0,1.5,19.0,619.0,713.97,552.96
2016,11,3,12,45,894.0,81.5,1.4,19.5,605.5,689.74,534.41
2016,11,3,13,0,889.0,81.0,1.3,20.0,592.0,662.72,512.84
2016,11,3,13,15,880.5,80.0,1.3,20.0,571.0,630.38,488.86
2016,11,3,13,30,872.0,79.0,1.3,20.0,550.0,595.78,462.78
2016,11,3,13,45,858.0,78.0,1.3,20.0,521.5,557.19,433.1
2016,11,3,14,0,844.0,77.0,1.3,20.0,493.0,515.72,400.58
2016,11,3,14,15,798.0,75.5,1.3,20.0,447.0,457.44,354.73
2016,11,3,14,30,752.0,74.0,1.3,20.0,401.0,400.96,309.24
2016,11,3,14,45,729.5,70.5,1.35,20.0,363.0,353.73,269.69
2016,11,3,15,0,707.0,67.0,1.4,20.0,325.0,307.03,229.42
2016,11,3,15,15,657.0,67.5,1.4,19.5,284.0,256.39,186.17
2016,11,3,15,30,607.0,68.0,1.4,19.0,243.0,210.18,146.34
2016,11,3,15,45,551.5,62.0,1.4,19.0,200.0,160.85,104.69
2016,11,3,16,0,496.0,56.0,1.4,19.0,157.0,116.75,69.35
2016,11,3,16,15,420.5,45.5,1.4,18.5,115.5,72.37,38.25
2016,11,3,16,30,345.0,35.0,1.4,18.0,74.0,36.03,18.0
2016,11,3,16,45,172.5,17.5,1.45,18.0,37.0,13.09,0.05
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.5,10.5,2.65,14.0,16.0,34.34,0.0
2016,11,4,7,0,195.0,21.0,2.5,14.0,32.0,90.59,0.0
2016,11,4,7,15,318.5,32.5,2.45,14.0,71.0,162.32,115.6
2016,11,4,7,30,442.0,44.0,2.4,14.0,110.0,237.54,184.1
2016,11,4,7,45,516.5,51.5,2.4,14.5,155.0,297.87,237.73
2016,11,4,8,0,591.0,59.0,2.4,15.0,200.0,363.38,294.22
2016,11,4,8,15,639.0,64.5,2.25,15.0,244.5,417.54,340.48
2016,11,4,8,30,687.0,70.0,2.1,15.0,289.0,473.61,386.65
2016,11,4,8,45,719.0,74.0,1.95,15.5,331.0,519.97,422.87
2016,11,4,9,0,751.0,78.0,1.8,16.0,373.0,563.68,455.75
2016,11,4,9,15,774.0,80.5,1.6,16.5,410.5,602.06,482.97
2016,11,4,9,30,797.0,83.0,1.4,17.0,448.0,639.02,507.96
2016,11,4,9,45,814.0,85.0,1.2,17.5,480.0,669.57,526.81
2016,11,4,10,0,831.0,87.0,1.0,18.0,512.0,697.89,542.71
2016,11,4,10,15,842.5,88.5,0.8,18.0,537.0,719.2,554.03
2016,11,4,10,30,854.0,90.0,0.6,18.0,562.0,737.71,562.95
2016,11,4,10,45,862.5,90.5,0.45,18.5,580.0,749.9,566.94
2016,11,4,11,0,871.0,91.0,0.3,19.0,598.0,758.96,568.81
2016,11,4,11,15,875.0,91.5,0.35,19.0,608.0,761.43,570.74
2016,11,4,11,30,879.0,92.0,0.4,19.0,618.0,760.61,570.71
2016,11,4,11,45,792.0,115.5,0.5,19.0,590.5,714.83,541.09
2016,11,4,12,0,705.0,139.0,0.6,19.0,563.0,669.41,510.65
2016,11,4,12,15,791.0,115.5,0.75,19.0,587.0,691.17,529.44
2016,11,4,12,30,877.0,92.0,0.9,19.0,611.0,709.48,544.16
2016,11,4,12,45,876.5,89.5,1.05,19.5,598.5,686.23,528.24
2016,11,4,13,0,876.0,87.0,1.2,20.0,586.0,660.06,509.73
2016,11,4,13,15,867.5,85.5,1.2,20.0,565.0,627.25,485.49
2016,11,4,13,30,859.0,84.0,1.2,20.0,544.0,592.23,459.18
2016,11,4,13,45,847.5,82.0,1.3,20.0,516.0,553.02,429.84
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,512.23,398.35
2016,11,4,14,15,818.0,78.0,1.4,19.5,454.0,467.05,362.74
2016,11,4,14,30,800.0,76.0,1.4,19.0,420.0,421.29,325.53
2016,11,4,14,45,776.0,72.5,1.4,19.0,380.5,371.43,283.48
2016,11,4,15,0,752.0,69.0,1.4,19.0,341.0,322.14,240.83
2016,11,4,15,15,715.0,65.0,1.4,19.0,297.5,269.52,195.04
2016,11,4,15,30,678.0,61.0,1.4,19.0,254.0,218.4,150.22
2016,11,4,15,45,623.5,55.0,1.4,19.0,208.5,165.78,105.59
2016,11,4,16,0,569.0,49.0,1.4,19.0,163.0,118.17,67.36
2016,11,4,16,15,479.0,41.0,1.35,18.5,119.0,71.38,35.5
2016,11,4,16,30,389.0,33.0,1.3,18.0,75.0,34.15,16.27
2016,11,4,16,45,194.5,16.5,1.3,17.5,37.5,12.31,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.5,15.0,15.0,34.34,0.0
2016,11,5,7,0,205.0,19.0,1.5,15.0,30.0,90.29,0.0
2016,11,5,7,15,325.0,30.0,1.55,15.0,68.0,161.04,112.36
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,234.14,179.63
2016,11,5,7,45,515.0,48.5,1.65,15.5,150.0,292.26,231.17
2016,11,5,8,0,585.0,56.0,1.7,16.0,194.0,355.26,285.24
2016,11,5,8,15,338.0,92.5,1.65,16.0,176.0,291.7,236.81
2016,11,5,8,30,91.0,129.0,1.6,16.0,158.0,196.69,159.08
2016,11,5,8,45,98.0,146.0,1.55,16.5,181.0,221.7,179.6
2016,11,5,9,0,105.0,163.0,1.5,17.0,204.0,246.87,199.4
2016,11,5,9,15,104.5,180.0,1.45,17.0,224.0,259.79,209.36
2016,11,5,9,30,104.0,197.0,1.4,17.0,244.0,279.62,224.6
2016,11,5,9,45,75.5,202.5,1.35,17.0,238.0,266.44,213.01
2016,11,5,10,0,47.0,208.0,1.3,17.0,232.0,252.14,200.62
2016,11,5,10,15,67.5,225.0,1.3,17.0,261.5,285.26,226.9
2016,11,5,10,30,88.0,242.0,1.3,17.0,291.0,318.6,252.86
2016,11,5,10,45,155.5,251.5,1.35,17.5,340.5,386.0,305.44
2016,11,5,11,0,223.0,261.0,1.4,18.0,390.0,445.56,350.81
2016,11,5,11,15,176.0,267.5,1.5,18.0,370.5,416.31,327.27
2016,11,5,11,30,129.0,274.0,1.6,18.0,351.0,386.58,303.76
2016,11,5,11,45,84.0,259.5,1.7,18.0,310.0,328.49,258.59
2016,11,5,12,0,39.0,245.0,1.8,18.0,269.0,278.59,219.11
2016,11,5,12,15,104.0,258.0,1.85,18.0,320.0,336.74,266.16
2016,11,5,12,30,169.0,271.0,1.9,18.0,371.0,397.99,314.21
2016,11,5,12,45,118.0,258.5,2.0,18.0,327.5,345.79,273.04
2016,11,5,13,0,67.0,246.0,2.1,18.0,284.0,291.01,229.95
2016,11,5,13,15,185.5,234.0,2.1,18.0,334.0,352.32,280.15
2016,11,5,13,30,304.0,222.0,2.1,18.0,384.0,405.25,322.01
2016,11,5,13,45,280.0,213.0,2.1,18.0,356.5,370.77,294.49
2016,11,5,14,0,256.0,204.0,2.1,18.0,329.0,337.31,267.93
2016,11,5,14,15,230.5,191.5,2.05,18.0,298.0,300.88,238.74
2016,11,5,14,30,205.0,179.0,2.0,18.0,267.0,264.11,209.03
2016,11,5,14,45,228.5,159.5,2.0,18.0,248.5,244.87,192.61
2016,11,5,15,0,252.0,140.0,2.0,18.0,230.0,221.22,171.87
2016,11,5,15,15,236.5,124.0,2.0,17.5,200.0,187.43,143.44
2016,11,5,15,30,221.0,108.0,2.0,17.0,170.0,154.93,115.84
2016,11,5,15,45,200.0,90.5,2.05,17.0,139.0,121.47,87.54
2016,11,5,16,0,179.0,73.0,2.1,17.0,108.0,90.15,61.68
2016,11,5,16,15,143.5,55.0,2.0,16.5,78.0,59.66,38.4
2016,11,5,16,30,108.0,37.0,1.9,16.0,48.0,33.24,19.29
2016,11,5,16,45,54.0,18.5,1.8,16.0,24.0,15.68,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,16.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.9,16.0,10.0,9.64,0.0
2016,11,6,7,15,0.0,23.5,0.9,16.0,23.5,22.69,11.68
2016,11,6,7,30,0.0,37.0,0.9,16.0,37.0,36.45,24.44
2016,11,6,7,45,0.0,53.0,0.95,16.0,53.0,53.02,38.81
2016,11,6,8,0,0.0,69.0,1.0,16.0,69.0,69.41,52.9
2016,11,6,8,15,0.0,85.5,1.05,16.0,85.5,86.26,67.2
2016,11,6,8,30,0.0,102.0,1.1,16.0,102.0,103.04,81.23
2016,11,6,8,45,0.5,117.0,1.15,16.5,117.0,118.42,93.71
2016,11,6,9,0,1.0,132.0,1.2,17.0,132.0,133.83,106.01
2016,11,6,9,15,47.5,162.0,1.15,17.0,183.5,202.11,162.23
2016,11,6,9,30,94.0,192.0,1.1,17.0,235.0,267.06,214.34
2016,11,6,9,45,104.0,207.0,1.1,17.0,257.0,291.19,232.83
2016,11,6,10,0,114.0,222.0,1.1,17.0,279.0,323.29,257.45
2016,11,6,10,15,79.5,223.5,1.1,17.0,264.0,292.16,231.94
2016,11,6,10,30,45.0,225.0,1.1,17.0,249.0,268.07,212.04
2016,11,6,10,45,125.0,242.5,1.1,17.5,313.5,353.17,279.35
2016,11,6,11,0,205.0,260.0,1.1,18.0,378.0,430.61,338.31
2016,11,6,11,15,268.5,254.5,1.1,18.0,411.5,477.37,373.65
2016,11,6,11,30,332.0,249.0,1.1,18.0,445.0,515.16,402.24
2016,11,6,11,45,297.5,256.5,1.1,18.0,433.0,494.08,385.38
2016,11,6,12,0,263.0,264.0,1.1,18.0,421.0,472.44,368.57
2016,11,6,12,15,245.0,264.0,1.1,18.0,409.0,447.84,350.08
2016,11,6,12,30,227.0,264.0,1.1,18.0,397.0,429.67,336.21
2016,11,6,12,45,258.5,253.0,1.1,18.0,401.0,437.86,342.98
2016,11,6,13,0,290.0,242.0,1.1,18.0,405.0,438.0,343.47
2016,11,6,13,15,209.5,239.0,1.05,18.0,354.5,371.61,291.92
2016,11,6,13,30,129.0,236.0,1.0,18.0,304.0,314.32,247.16
2016,11,6,13,45,255.0,208.5,1.0,18.5,334.0,351.95,277.21
2016,11,6,14,0,381.0,181.0,1.0,19.0,364.0,376.24,295.1
2016,11,6,14,15,297.0,178.5,1.05,18.5,315.0,318.07,249.75
2016,11,6,14,30,213.0,176.0,1.1,18.0,266.0,264.01,207.65
2016,11,6,14,45,150.0,160.5,1.15,18.0,221.0,214.29,168.26
2016,11,6,15,0,87.0,145.0,1.2,18.0,176.0,169.15,132.51
2016,11,6,15,15,80.0,127.0,1.2,18.0,153.0,144.71,112.38
2016,11,6,15,30,73.0,109.0,1.2,18.0,130.0,120.97,92.58
2016,11,6,15,45,63.5,90.0,1.2,18.0,106.0,96.66,72.3
2016,11,6,16,0,54.0,71.0,1.2,18.0,82.0,73.47,53.02
2016,11,6,16,15,35.5,52.5,1.0,17.5,59.0,51.34,35.25
2016,11,6,16,30,17.0,34.0,0.8,17.0,36.0,31.61,18.79
2016,11,6,16,45,8.5,17.0,0.65,17.0,18.0,16.14,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,15.5,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.0,16.0,19.0,19.77,0.0
2016,11,7,7,15,87.0,33.5,2.05,16.0,45.5,78.03,51.11
2016,11,7,7,30,174.0,48.0,2.1,16.0,72.0,130.02,98.46
2016,11,7,7,45,207.0,64.5,2.15,16.0,104.0,169.7,133.86
2016,11,7,8,0,240.0,81.0,2.2,16.0,136.0,211.69,170.62
2016,11,7,8,15,260.0,97.0,2.1,16.0,168.0,248.56,202.44
2016,11,7,8,30,280.0,113.0,2.0,16.0,200.0,286.23,234.1
2016,11,7,8,45,292.0,129.0,1.95,16.5,230.5,319.89,261.23
2016,11,7,9,0,304.0,145.0,1.9,17.0,261.0,353.39,287.48
2016,11,7,9,15,340.0,154.5,1.85,17.5,296.5,394.15,319.18
2016,11,7,9,30,376.0,164.0,1.8,18.0,332.0,435.76,350.77
2016,11,7,9,45,413.0,169.5,1.75,18.5,365.5,482.42,385.41
2016,11,7,10,0,450.0,175.0,1.7,19.0,399.0,520.76,413.18
2016,11,7,10,15,446.5,186.0,1.55,19.0,417.5,535.8,422.78
2016,11,7,10,30,443.0,197.0,1.4,19.0,436.0,548.96,430.93
2016,11,7,10,45,407.0,213.0,1.3,19.5,438.5,541.89,422.96
2016,11,7,11,0,371.0,229.0,1.2,20.0,441.0,525.31,408.39
2016,11,7,11,15,347.5,239.0,1.1,20.0,440.0,517.5,401.3
2016,11,7,11,30,324.0,249.0,1.0,20.0,439.0,508.35,393.17
2016,11,7,11,45,381.0,236.0,0.9,20.0,460.5,531.28,410.25
2016,11,7,12,0,438.0,223.0,0.8,20.0,482.0,558.67,429.71
2016,11,7,12,15,421.5,225.0,0.7,20.0,472.0,540.88,415.26
2016,11,7,12,30,405.0,227.0,0.6,20.0,462.0,516.32,396.51
2016,11,7,12,45,418.0,218.0,0.55,20.5,456.0,510.39,391.25
2016,11,7,13,0,431.0,209.0,0.5,21.0,450.0,496.78,380.29
2016,11,7,13,15,434.0,199.5,0.4,21.0,434.5,474.58,363.27
2016,11,7,13,30,437.0,190.0,0.3,21.0,419.0,450.91,345.06
2016,11,7,13,45,398.0,186.5,0.25,21.0,387.0,409.3,313.53
2016,11,7,14,0,359.0,183.0,0.2,21.0,355.0,366.27,280.84
2016,11,7,14,15,350.5,171.5,0.15,20.5,329.0,334.92,257.0
2016,11,7,14,30,342.0,160.0,0.1,20.0,303.0,303.5,232.46
2016,11,7,14,45,333.0,145.0,0.1,20.0,273.5,268.5,204.38
2016,11,7,15,0,324.0,130.0,0.1,20.0,244.0,233.77,175.9
2016,11,7,15,15,306.5,115.0,0.15,20.0,211.5,197.09,145.67
2016,11,7,15,30,289.0,100.0,0.2,20.0,179.0,161.77,116.2
2016,11,7,15,45,260.0,84.0,0.25,20.0,145.5,125.0,86.13
2016,11,7,16,0,231.0,68.0,0.3,20.0,112.0,91.12,59.19
2016,11,7,16,15,181.5,51.5,0.3,19.5,80.0,58.45,35.61
2016,11,7,16,30,132.0,35.0,0.3,19.0,48.0,31.26,17.18
2016,11,7,16,45,66.0,17.5,0.3,19.0,24.0,14.85,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,21.63,0.0
2016,11,8,7,15,193.5,31.0,0.9,16.0,57.0,116.14,75.42
2016,11,8,7,30,387.0,40.0,0.9,16.0,92.0,207.24,156.3
2016,11,8,7,45,466.0,47.5,0.9,16.5,134.5,265.88,207.46
2016,11,8,8,0,545.0,55.0,0.9,17.0,177.0,330.23,261.8
2016,11,8,8,15,594.0,60.5,0.75,17.0,219.5,382.29,305.06
2016,11,8,8,30,643.0,66.0,0.6,17.0,262.0,436.47,348.13
2016,11,8,8,45,679.0,69.5,0.5,17.5,302.5,482.46,382.83
2016,11,8,9,0,715.0,73.0,0.4,18.0,343.0,526.38,414.58
2016,11,8,9,15,738.0,75.5,0.3,18.0,378.5,563.33,440.71
2016,11,8,9,30,761.0,78.0,0.2,18.0,414.0,599.01,465.13
2016,11,8,9,45,794.0,75.5,0.15,18.5,447.5,634.14,488.38
2016,11,8,10,0,827.0,73.0,0.1,19.0,481.0,667.72,508.96
2016,11,8,10,15,837.5,74.0,0.1,19.0,505.5,683.32,518.41
2016,11,8,10,30,848.0,75.0,0.1,19.0,530.0,700.43,529.18
2016,11,8,10,45,855.0,76.0,0.15,19.5,547.0,712.11,535.83
2016,11,8,11,0,862.0,77.0,0.2,20.0,564.0,720.73,540.64
2016,11,8,11,15,866.0,77.5,0.25,20.0,574.0,723.44,542.67
