Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,870.0,78.0,0.3,20.0,584.0,722.96,542.8
2016,11,8,11,45,870.0,78.5,0.35,20.5,586.5,716.36,537.94
2016,11,8,12,0,870.0,79.0,0.4,21.0,589.0,706.6,531.14
2016,11,8,12,15,574.0,165.5,0.4,21.0,501.0,585.34,443.67
2016,11,8,12,30,278.0,252.0,0.4,21.0,413.0,456.03,347.13
2016,11,8,12,45,565.0,166.0,0.45,21.0,482.5,551.01,422.1
2016,11,8,13,0,852.0,80.0,0.5,21.0,552.0,624.54,477.0
2016,11,8,13,15,844.0,78.5,0.45,21.0,532.0,593.4,452.47
2016,11,8,13,30,836.0,77.0,0.4,21.0,512.0,561.53,428.24
2016,11,8,13,45,823.5,76.0,0.4,21.0,485.0,524.05,400.0
2016,11,8,14,0,811.0,75.0,0.4,21.0,458.0,485.13,369.98
2016,11,8,14,15,793.5,72.5,0.45,21.0,425.5,441.14,335.77
2016,11,8,14,30,776.0,70.0,0.5,21.0,393.0,396.6,300.02
2016,11,8,14,45,750.0,67.5,0.6,21.0,354.5,348.65,260.81
2016,11,8,15,0,724.0,65.0,0.7,21.0,316.0,301.47,220.95
2016,11,8,15,15,686.5,61.0,0.95,20.5,274.5,250.72,178.27
2016,11,8,15,30,649.0,57.0,1.2,20.0,233.0,201.62,136.19
2016,11,8,15,45,590.5,51.5,1.5,20.0,189.0,151.07,94.08
2016,11,8,16,0,532.0,46.0,1.8,20.0,145.0,105.95,58.75
2016,11,8,16,15,439.0,37.5,2.0,19.5,104.0,61.48,29.5
2016,11,8,16,30,346.0,29.0,2.2,19.0,63.0,26.8,12.18
2016,11,8,16,45,173.0,14.5,2.45,18.5,31.5,10.93,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.5,1.95,15.0,9.5,7.37,0.0
2016,11,9,7,0,109.0,15.0,1.9,15.0,19.0,45.17,0.0
2016,11,9,7,15,225.0,29.0,1.95,15.0,53.5,122.68,77.4
2016,11,9,7,30,341.0,43.0,2.0,15.0,88.0,191.83,145.27
2016,11,9,7,45,417.0,53.0,2.05,15.5,129.5,249.94,196.8
2016,11,9,8,0,493.0,63.0,2.1,16.0,171.0,313.55,251.59
2016,11,9,8,15,544.5,69.5,2.0,16.0,213.0,366.06,296.69
2016,11,9,8,30,596.0,76.0,1.9,16.0,255.0,420.87,342.25
2016,11,9,8,45,596.0,84.0,1.85,16.5,285.0,449.96,365.62
2016,11,9,9,0,596.0,92.0,1.8,17.0,315.0,477.18,386.65
2016,11,9,9,15,599.5,102.0,1.8,17.0,345.5,506.88,409.68
2016,11,9,9,30,603.0,112.0,1.8,17.0,376.0,534.66,430.66
2016,11,9,9,45,701.5,99.0,1.8,17.5,427.0,598.59,478.98
2016,11,9,10,0,800.0,86.0,1.8,18.0,478.0,661.27,524.7
2016,11,9,10,15,731.5,107.0,1.8,18.0,479.0,649.97,514.57
2016,11,9,10,30,663.0,128.0,1.8,18.0,480.0,631.46,499.47
2016,11,9,10,45,749.0,110.0,1.8,18.5,520.5,677.33,532.94
2016,11,9,11,0,835.0,92.0,1.8,19.0,561.0,719.27,561.2
2016,11,9,11,15,839.0,92.5,1.75,19.0,570.5,721.76,561.78
2016,11,9,11,30,843.0,93.0,1.7,19.0,580.0,721.11,560.62
2016,11,9,11,45,842.0,94.0,1.65,19.5,582.0,714.27,554.15
2016,11,9,12,0,841.0,95.0,1.6,20.0,584.0,704.35,545.69
2016,11,9,12,15,838.5,94.5,1.55,20.0,578.5,688.74,534.38
2016,11,9,12,30,836.0,94.0,1.5,20.0,573.0,670.24,520.58
2016,11,9,12,45,840.0,90.0,1.5,20.5,561.5,649.4,504.3
2016,11,9,13,0,844.0,86.0,1.5,21.0,550.0,625.6,485.66
2016,11,9,13,15,835.0,84.5,1.45,21.0,529.5,593.78,461.37
2016,11,9,13,30,826.0,83.0,1.4,21.0,509.0,559.9,435.17
2016,11,9,13,45,670.5,115.0,1.4,21.0,449.0,481.41,374.76
2016,11,9,14,0,515.0,147.0,1.4,21.0,389.0,408.5,318.17
2016,11,9,14,15,616.5,111.5,1.4,21.0,380.5,398.43,309.17
2016,11,9,14,30,718.0,76.0,1.4,21.0,372.0,376.9,289.43
2016,11,9,14,45,709.0,73.0,1.4,21.0,341.5,337.35,255.11
2016,11,9,15,0,700.0,70.0,1.4,21.0,311.0,296.49,218.95
2016,11,9,15,15,661.0,65.5,1.3,20.5,269.0,245.96,175.49
2016,11,9,15,30,622.0,61.0,1.2,20.0,227.0,198.17,134.18
2016,11,9,15,45,564.5,54.5,1.2,20.0,184.0,148.36,92.73
2016,11,9,16,0,507.0,48.0,1.2,20.0,141.0,103.93,58.09
2016,11,9,16,15,413.5,39.0,1.2,19.5,100.0,60.51,29.72
2016,11,9,16,30,320.0,30.0,1.2,19.0,59.0,26.98,15.42
2016,11,9,16,45,160.0,15.0,1.25,19.0,29.5,11.5,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.7,15.5,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.9,16.0,8.0,7.86,0.0
2016,11,10,7,15,0.0,24.5,3.05,16.0,24.5,24.63,11.19
2016,11,10,7,30,0.0,41.0,3.2,16.0,41.0,42.34,28.83
2016,11,10,7,45,8.0,59.5,3.35,16.5,61.0,65.16,48.49
2016,11,10,8,0,16.0,78.0,3.5,17.0,81.0,88.29,68.29
2016,11,10,8,15,23.0,95.5,3.3,17.0,101.5,115.16,91.15
2016,11,10,8,30,30.0,113.0,3.1,17.0,122.0,138.09,110.47
2016,11,10,8,45,36.0,129.0,2.9,17.0,141.5,159.01,127.85
2016,11,10,9,0,42.0,145.0,2.7,17.0,161.0,180.24,145.23
2016,11,10,9,15,371.5,115.5,2.45,17.0,275.5,374.28,307.17
2016,11,10,9,30,701.0,86.0,2.2,17.0,390.0,566.62,459.15
2016,11,10,9,45,558.5,131.5,1.95,17.5,384.5,533.15,428.04
2016,11,10,10,0,416.0,177.0,1.7,18.0,379.0,495.23,394.67
2016,11,10,10,15,398.0,191.5,1.5,18.0,393.0,503.43,399.39
2016,11,10,10,30,380.0,206.0,1.3,18.0,407.0,501.72,396.32
2016,11,10,10,45,408.0,207.0,1.1,18.5,429.0,532.22,416.92
2016,11,10,11,0,436.0,208.0,0.9,19.0,451.0,553.65,430.11
2016,11,10,11,15,384.5,224.5,0.9,19.0,441.5,525.26,407.97
2016,11,10,11,30,333.0,241.0,0.9,19.0,432.0,503.33,390.73
2016,11,10,11,45,332.0,242.0,0.9,19.5,433.5,499.6,387.21
2016,11,10,12,0,331.0,243.0,0.9,20.0,435.0,494.67,382.65
2016,11,10,12,15,576.0,167.5,1.0,20.0,497.0,582.51,451.8
2016,11,10,12,30,821.0,92.0,1.1,20.0,559.0,655.54,507.75
2016,11,10,12,45,817.5,90.0,1.2,20.0,546.0,632.38,490.67
2016,11,10,13,0,814.0,88.0,1.3,20.0,533.0,606.66,472.31
2016,11,10,13,15,805.0,87.0,1.25,20.0,513.0,576.29,448.98
2016,11,10,13,30,796.0,86.0,1.2,20.0,493.0,543.93,423.8
2016,11,10,13,45,562.5,135.0,1.15,20.0,415.0,442.93,345.69
2016,11,10,14,0,329.0,184.0,1.1,20.0,337.0,349.91,273.33
2016,11,10,14,15,293.0,174.5,1.05,20.0,303.5,309.44,241.68
2016,11,10,14,30,257.0,165.0,1.0,20.0,270.0,271.27,211.19
2016,11,10,14,45,248.0,149.5,0.95,20.5,243.0,239.63,184.94
2016,11,10,15,0,239.0,134.0,0.9,21.0,216.0,208.45,158.7
2016,11,10,15,15,226.0,117.5,0.9,20.5,186.5,175.79,131.7
2016,11,10,15,30,213.0,101.0,0.9,20.0,157.0,144.19,105.27
2016,11,10,15,45,347.0,74.5,0.9,20.0,145.5,129.12,86.04
2016,11,10,16,0,481.0,48.0,0.9,20.0,134.0,100.01,55.99
2016,11,10,16,15,387.0,38.5,0.95,19.5,94.5,57.69,28.46
2016,11,10,16,30,293.0,29.0,1.0,19.0,55.0,25.29,13.8
2016,11,10,16,45,146.5,14.5,1.05,19.0,27.5,11.13,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,16.0,13.0,12.78,0.0
2016,11,11,7,15,88.5,28.0,1.4,16.0,39.0,69.2,37.9
2016,11,11,7,30,177.0,43.0,1.5,16.0,65.0,130.27,96.94
2016,11,11,7,45,218.0,59.0,1.6,16.5,97.5,172.4,134.46
2016,11,11,8,0,259.0,75.0,1.7,17.0,130.0,217.64,173.58
2016,11,11,8,15,285.0,90.5,1.65,17.0,163.5,250.42,202.26
2016,11,11,8,30,311.0,106.0,1.6,17.0,197.0,291.33,236.61
2016,11,11,8,45,331.5,118.5,1.6,17.0,228.5,326.45,265.58
2016,11,11,9,0,352.0,131.0,1.6,17.0,260.0,369.97,300.36
2016,11,11,9,15,211.0,155.0,1.65,17.0,234.5,310.93,251.84
2016,11,11,9,30,70.0,179.0,1.7,17.0,209.0,236.15,189.69
2016,11,11,9,45,76.5,193.5,1.8,17.5,228.5,256.77,205.97
2016,11,11,10,0,83.0,208.0,1.9,18.0,248.0,277.41,221.74
2016,11,11,10,15,78.0,217.5,1.95,18.0,256.5,284.19,226.58
2016,11,11,10,30,73.0,227.0,2.0,18.0,265.0,290.64,231.21
2016,11,11,10,45,72.5,234.5,2.05,18.5,273.5,297.76,236.06
2016,11,11,11,0,72.0,242.0,2.1,19.0,282.0,304.67,240.74
2016,11,11,11,15,78.5,248.0,2.1,19.0,292.5,314.72,248.48
2016,11,11,11,30,85.0,254.0,2.1,19.0,303.0,324.51,256.0
2016,11,11,11,45,143.0,258.0,2.15,19.0,340.0,375.09,296.25
2016,11,11,12,0,201.0,262.0,2.2,19.0,377.0,416.95,329.2
2016,11,11,12,15,256.0,251.0,2.2,19.0,396.5,444.6,351.0
2016,11,11,12,30,311.0,240.0,2.2,19.0,416.0,463.11,365.79
2016,11,11,12,45,166.0,222.5,2.2,19.0,316.5,337.36,267.16
2016,11,11,13,0,21.0,205.0,2.2,19.0,217.0,215.03,169.02
2016,11,11,13,15,20.0,197.5,2.2,19.0,208.5,206.0,162.33
2016,11,11,13,30,19.0,190.0,2.2,19.0,200.0,197.03,155.36
2016,11,11,13,45,194.0,182.5,2.2,19.0,272.5,286.81,228.59
2016,11,11,14,0,369.0,175.0,2.2,19.0,345.0,359.59,285.26
2016,11,11,14,15,272.5,172.5,2.15,18.5,293.5,297.58,235.64
2016,11,11,14,30,176.0,170.0,2.1,18.0,242.0,240.66,190.47
2016,11,11,14,45,168.0,154.5,2.1,18.0,217.5,213.42,168.0
2016,11,11,15,0,160.0,139.0,2.1,18.0,193.0,186.69,145.54
2016,11,11,15,15,150.0,121.5,2.0,18.0,166.5,158.09,121.34
2016,11,11,15,30,140.0,104.0,1.9,18.0,140.0,130.39,97.77
2016,11,11,15,45,125.0,85.0,1.8,18.0,113.0,101.46,73.49
2016,11,11,16,0,110.0,66.0,1.7,18.0,86.0,74.19,51.04
2016,11,11,16,15,79.0,48.0,1.55,17.5,60.5,48.62,31.37
2016,11,11,16,30,48.0,30.0,1.4,17.0,35.0,26.77,14.7
2016,11,11,16,45,24.0,15.0,1.25,17.0,17.5,14.74,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,1.85,16.0,7.5,0.0,0.0
2016,11,12,7,0,109.0,12.0,1.7,16.0,15.0,41.32,0.0
2016,11,12,7,15,244.5,23.5,1.65,16.0,48.0,118.62,62.36
2016,11,12,7,30,380.0,35.0,1.6,16.0,81.0,194.7,144.19
2016,11,12,7,45,463.0,42.5,1.6,16.5,122.5,253.34,196.74
2016,11,12,8,0,546.0,50.0,1.6,17.0,164.0,318.17,252.4
2016,11,12,8,15,597.0,55.0,1.5,17.0,206.0,369.85,296.81
2016,11,12,8,30,648.0,60.0,1.4,17.0,248.0,423.83,341.53
2016,11,12,8,45,684.0,63.5,1.3,17.0,287.5,467.1,376.52
2016,11,12,9,0,720.0,67.0,1.2,17.0,327.0,513.17,412.36
2016,11,12,9,15,744.0,69.5,1.15,17.0,363.0,550.5,440.72
2016,11,12,9,30,768.0,72.0,1.1,17.0,399.0,586.62,467.43
2016,11,12,9,45,791.0,72.0,1.1,17.5,430.0,617.67,489.34
2016,11,12,10,0,814.0,72.0,1.1,18.0,461.0,646.85,508.94
2016,11,12,10,15,825.5,73.5,1.15,18.0,485.5,667.66,523.31
2016,11,12,10,30,837.0,75.0,1.2,18.0,510.0,681.65,532.88
2016,11,12,10,45,844.0,76.0,1.25,18.0,527.0,693.21,540.85
2016,11,12,11,0,851.0,77.0,1.3,18.0,544.0,701.78,546.81
2016,11,12,11,15,632.5,147.5,1.4,18.0,498.5,628.26,492.05
2016,11,12,11,30,414.0,218.0,1.5,18.0,453.0,541.24,424.69
2016,11,12,11,45,315.5,238.0,1.65,18.5,417.5,481.81,378.97
2016,11,12,12,0,217.0,258.0,1.8,19.0,382.0,423.3,332.87
2016,11,12,12,15,309.0,238.5,2.0,19.0,413.0,466.64,368.29
2016,11,12,12,30,401.0,219.0,2.2,19.0,444.0,499.6,394.97
2016,11,12,12,45,371.5,219.5,2.45,19.0,424.5,471.08,373.18
2016,11,12,13,0,342.0,220.0,2.7,19.0,405.0,442.64,351.45
2016,11,12,13,15,475.0,177.5,2.8,19.0,423.5,470.37,374.52
2016,11,12,13,30,608.0,135.0,2.9,19.0,442.0,486.48,387.56
2016,11,12,13,45,701.0,104.5,3.0,19.0,440.0,481.42,383.08
2016,11,12,14,0,794.0,74.0,3.1,19.0,438.0,467.61,370.85
2016,11,12,14,15,775.5,72.0,3.15,18.5,406.0,424.81,335.39
2016,11,12,14,30,757.0,70.0,3.2,18.0,374.0,381.58,298.66
2016,11,12,14,45,731.5,66.5,3.3,18.0,336.5,334.13,257.19
2016,11,12,15,0,706.0,63.0,3.4,18.0,299.0,287.47,215.5
2016,11,12,15,15,667.0,59.0,3.6,18.0,258.0,237.78,171.28
2016,11,12,15,30,628.0,55.0,3.8,18.0,217.0,189.95,128.76
2016,11,12,15,45,567.5,49.5,4.0,18.0,174.5,140.87,87.35
2016,11,12,16,0,507.0,44.0,4.2,18.0,132.0,97.41,53.44
2016,11,12,16,15,407.0,35.5,4.3,17.5,92.5,54.74,25.98
2016,11,12,16,30,307.0,27.0,4.4,17.0,53.0,22.53,11.09
2016,11,12,16,45,153.5,13.5,4.5,17.0,26.5,13.27,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,59.0,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,118.0,11.0,0.9,15.0,14.0,42.46,0.0
2016,11,13,7,15,257.0,22.5,0.7,15.0,47.5,119.92,57.11
2016,11,13,7,30,396.0,34.0,0.5,15.0,81.0,198.25,145.54
2016,11,13,7,45,474.5,42.0,0.35,15.5,122.5,256.03,196.88
2016,11,13,8,0,553.0,50.0,0.2,16.0,164.0,319.62,249.95
2016,11,13,8,15,605.0,55.5,0.3,16.0,206.0,372.5,294.85
2016,11,13,8,30,657.0,61.0,0.4,16.0,248.0,427.72,340.39
2016,11,13,8,45,328.5,90.0,0.55,16.0,183.5,297.33,240.01
2016,11,13,9,0,0.0,119.0,0.7,16.0,119.0,119.99,94.41
2016,11,13,9,15,0.0,119.0,0.8,16.0,119.0,118.79,93.89
2016,11,13,9,30,0.0,119.0,0.9,16.0,119.0,117.98,93.08
2016,11,13,9,45,1.0,138.5,1.0,16.5,139.5,138.66,109.69
2016,11,13,10,0,2.0,158.0,1.1,17.0,160.0,159.41,126.08
2016,11,13,10,15,7.5,172.0,1.15,17.0,176.5,177.42,140.48
2016,11,13,10,30,13.0,186.0,1.2,17.0,193.0,195.54,154.91
2016,11,13,10,45,9.0,183.5,1.25,17.5,188.5,189.47,149.44
2016,11,13,11,0,5.0,181.0,1.3,18.0,184.0,183.49,144.19
2016,11,13,11,15,5.5,183.5,1.4,18.0,186.5,186.03,146.19
2016,11,13,11,30,6.0,186.0,1.5,18.0,189.0,188.59,148.21
2016,11,13,11,45,8.0,191.0,1.6,18.0,195.5,194.79,153.2
2016,11,13,12,0,10.0,196.0,1.7,18.0,202.0,200.94,158.16
2016,11,13,12,15,9.5,194.5,1.75,18.0,200.0,198.63,156.34
2016,11,13,12,30,9.0,193.0,1.8,18.0,198.0,196.34,154.6
2016,11,13,12,45,8.5,189.0,1.85,18.0,194.0,191.54,150.88
2016,11,13,13,0,8.0,185.0,1.9,18.0,190.0,186.77,147.22
2016,11,13,13,15,7.0,178.5,1.85,18.0,182.5,179.22,141.3
2016,11,13,13,30,6.0,172.0,1.8,18.0,175.0,171.75,135.46
2016,11,13,13,45,4.5,163.5,1.8,18.5,165.5,162.11,127.64
2016,11,13,14,0,3.0,155.0,1.8,19.0,156.0,152.61,119.95
2016,11,13,14,15,390.0,112.0,1.75,18.5,267.0,290.57,230.67
2016,11,13,14,30,777.0,69.0,1.7,18.0,378.0,386.99,300.67
2016,11,13,14,45,750.0,66.0,1.7,18.0,340.0,338.76,258.27
2016,11,13,15,0,723.0,63.0,1.7,18.0,302.0,291.39,216.49
2016,11,13,15,15,684.0,58.5,1.7,18.0,260.5,240.52,171.71
2016,11,13,15,30,645.0,54.0,1.7,18.0,219.0,192.35,129.26
2016,11,13,15,45,584.0,48.5,1.7,18.0,176.0,141.64,86.87
2016,11,13,16,0,523.0,43.0,1.7,18.0,133.0,97.41,52.68
2016,11,13,16,15,423.5,34.5,1.65,17.5,92.5,54.12,25.1
2016,11,13,16,30,324.0,26.0,1.6,17.0,52.0,21.19,9.72
2016,11,13,16,45,162.0,13.0,1.55,17.0,26.0,12.78,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.0,2.2,14.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,10.0,2.2,14.0,13.0,40.9,0.0
2016,11,14,7,15,262.0,21.5,2.15,14.0,46.0,118.84,49.27
2016,11,14,7,30,407.0,33.0,2.1,14.0,79.0,199.92,147.27
2016,11,14,7,45,491.5,40.5,2.1,14.5,121.5,259.7,202.4
2016,11,14,8,0,576.0,48.0,2.1,15.0,164.0,325.77,260.04
2016,11,14,8,15,628.0,53.0,2.0,15.0,207.0,378.72,306.37
2016,11,14,8,30,680.0,58.0,1.9,15.0,250.0,431.43,351.09
2016,11,14,8,45,340.0,62.0,1.8,15.5,158.0,273.47,224.85
2016,11,14,9,0,0.0,66.0,1.7,16.0,66.0,63.79,48.21
2016,11,14,9,15,0.0,88.0,1.55,16.0,88.0,86.01,66.96
2016,11,14,9,30,0.0,110.0,1.4,16.0,110.0,108.54,85.5
2016,11,14,9,45,0.0,127.0,1.3,16.5,127.0,125.89,99.36
2016,11,14,10,0,0.0,144.0,1.2,17.0,144.0,143.25,113.05
2016,11,14,10,15,1.0,155.0,1.05,17.0,156.0,154.95,122.25
2016,11,14,10,30,2.0,166.0,0.9,17.0,168.0,166.69,131.4
2016,11,14,10,45,11.5,185.5,0.8,17.0,192.5,193.43,152.73
2016,11,14,11,0,21.0,205.0,0.7,17.0,217.0,220.26,173.77
2016,11,14,11,15,19.5,206.0,0.6,17.0,217.0,219.64,172.79
2016,11,14,11,30,18.0,207.0,0.5,17.0,217.0,219.04,171.99
2016,11,14,11,45,27.5,218.0,0.4,17.5,233.5,236.61,185.3
2016,11,14,12,0,37.0,229.0,0.3,18.0,250.0,260.3,202.95
2016,11,14,12,15,36.5,227.0,0.4,18.0,247.5,256.47,200.14
2016,11,14,12,30,36.0,225.0,0.5,18.0,245.0,252.6,197.5
2016,11,14,12,45,24.0,207.5,0.6,18.0,221.0,220.33,172.54
2016,11,14,13,0,12.0,190.0,0.7,18.0,197.0,194.32,152.33
2016,11,14,13,15,11.5,183.5,0.9,18.0,189.5,186.92,146.95
2016,11,14,13,30,11.0,177.0,1.1,18.0,182.0,179.57,141.44
2016,11,14,13,45,5.5,151.0,1.35,18.0,153.5,150.2,118.15
2016,11,14,14,0,0.0,125.0,1.6,18.0,125.0,121.51,95.13
2016,11,14,14,15,0.0,115.5,1.75,18.0,115.5,112.1,87.67
2016,11,14,14,30,0.0,106.0,1.9,18.0,106.0,102.73,80.15
2016,11,14,14,45,358.0,85.5,2.1,18.0,203.0,215.35,167.37
2016,11,14,15,0,716.0,65.0,2.3,18.0,300.0,289.88,216.33
2016,11,14,15,15,676.0,60.5,2.5,17.5,258.5,239.21,171.56
2016,11,14,15,30,636.0,56.0,2.7,17.0,217.0,190.48,128.77
2016,11,14,15,45,573.0,50.5,2.9,17.0,174.0,140.9,87.17
2016,11,14,16,0,510.0,45.0,3.1,17.0,131.0,97.18,53.32
2016,11,14,16,15,407.5,35.5,3.15,16.5,91.0,53.63,25.44
2016,11,14,16,30,305.0,26.0,3.2,16.0,51.0,20.78,9.04
2016,11,14,16,45,152.5,13.0,3.3,16.0,25.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,66.0,5.0,2.05,15.0,6.0,0.0,0.0
2016,11,15,7,0,132.0,10.0,2.1,15.0,12.0,44.53,0.0
2016,11,15,7,15,278.5,19.5,2.25,15.0,44.0,120.2,39.89
2016,11,15,7,30,425.0,29.0,2.4,15.0,76.0,200.6,145.92
2016,11,15,7,45,502.5,36.0,2.55,15.5,116.5,254.21,197.0
2016,11,15,8,0,580.0,43.0,2.7,16.0,157.0,317.03,252.44
2016,11,15,8,15,629.5,47.5,2.7,16.0,199.0,368.49,298.08
2016,11,15,8,30,679.0,52.0,2.7,16.0,241.0,421.95,344.0
2016,11,15,8,45,432.0,97.5,2.75,16.5,224.0,361.13,295.41
2016,11,15,9,0,185.0,143.0,2.8,17.0,207.0,268.54,218.8
2016,11,15,9,15,169.5,159.5,2.9,17.0,223.5,281.66,229.53
2016,11,15,9,30,154.0,176.0,3.0,17.0,240.0,293.38,238.52
2016,11,15,9,45,236.0,181.5,3.15,17.0,287.5,362.52,295.01
2016,11,15,10,0,318.0,187.0,3.3,17.0,335.0,426.51,346.56
2016,11,15,10,15,555.5,136.0,3.4,17.0,411.5,547.2,444.46
2016,11,15,10,30,793.0,85.0,3.5,17.0,488.0,658.76,532.37
2016,11,15,10,45,799.0,87.0,3.6,17.0,505.0,670.32,540.12
2016,11,15,11,0,805.0,89.0,3.7,17.0,522.0,679.0,546.4
2016,11,15,11,15,548.5,164.0,3.85,17.0,461.5,577.56,465.53
2016,11,15,11,30,292.0,239.0,4.0,17.0,401.0,467.87,375.91
2016,11,15,11,45,175.5,239.5,4.2,17.0,337.0,376.46,302.78
2016,11,15,12,0,59.0,240.0,4.4,17.0,273.0,287.39,229.86
2016,11,15,12,15,123.0,244.5,4.65,17.0,312.5,339.59,273.21
2016,11,15,12,30,187.0,249.0,4.9,17.0,352.0,382.83,308.75
2016,11,15,12,45,159.5,243.5,5.15,17.0,330.0,354.26,285.68
2016,11,15,13,0,132.0,238.0,5.4,17.0,308.0,326.5,263.29
2016,11,15,13,15,132.0,229.0,5.45,17.0,297.0,312.13,251.88
2016,11,15,13,30,132.0,220.0,5.5,17.0,286.0,297.47,240.11
2016,11,15,13,45,78.0,195.5,5.6,17.0,234.0,235.36,189.47
2016,11,15,14,0,24.0,171.0,5.7,17.0,182.0,178.68,143.01
2016,11,15,14,15,12.0,115.0,5.65,16.5,120.5,116.91,92.44
2016,11,15,14,30,0.0,59.0,5.6,16.0,59.0,57.01,42.62
2016,11,15,14,45,0.0,53.0,5.6,16.0,53.0,51.2,37.8
2016,11,15,15,0,0.0,47.0,5.6,16.0,47.0,45.39,32.93
2016,11,15,15,15,0.0,40.5,5.5,16.0,40.5,39.1,27.59
2016,11,15,15,30,0.0,34.0,5.4,16.0,34.0,32.82,22.2
2016,11,15,15,45,0.0,27.0,5.3,16.0,27.0,26.05,16.34
2016,11,15,16,0,0.0,20.0,5.2,16.0,20.0,19.29,10.45
2016,11,15,16,15,0.0,13.5,4.95,15.5,13.5,13.02,4.94
2016,11,15,16,30,0.0,7.0,4.7,15.0,7.0,6.74,0.0
2016,11,15,16,45,0.0,3.5,4.5,15.0,3.5,3.44,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,16.0,5.0,13.0,38.5,94.03,20.87
2016,11,16,7,30,423.0,32.0,5.2,13.0,77.0,202.06,147.49
2016,11,16,7,45,509.5,39.0,5.45,13.5,119.5,262.16,205.49
2016,11,16,8,0,596.0,46.0,5.7,14.0,162.0,328.66,265.34
2016,11,16,8,15,649.0,51.0,5.85,14.0,205.5,379.69,312.23
2016,11,16,8,30,702.0,56.0,6.0,14.0,249.0,436.16,362.35
2016,11,16,8,45,734.0,60.0,6.2,14.5,289.5,481.71,401.74
2016,11,16,9,0,766.0,64.0,6.4,15.0,330.0,527.1,439.87
2016,11,16,9,15,789.5,66.5,6.45,15.0,366.5,565.08,471.72
2016,11,16,9,30,813.0,69.0,6.5,15.0,403.0,601.71,501.83
2016,11,16,9,45,829.0,71.0,6.55,15.0,433.5,631.23,525.72
2016,11,16,10,0,845.0,73.0,6.6,15.0,464.0,658.51,547.47
2016,11,16,10,15,856.5,74.5,6.6,15.0,489.0,679.69,563.3
2016,11,16,10,30,868.0,76.0,6.6,15.0,514.0,694.0,573.7
2016,11,16,10,45,872.5,77.5,6.65,15.0,531.0,704.61,581.44
2016,11,16,11,0,877.0,79.0,6.7,15.0,548.0,712.12,586.85
2016,11,16,11,15,880.5,80.0,6.75,15.0,558.0,715.18,588.93
2016,11,16,11,30,884.0,81.0,6.8,15.0,568.0,715.02,588.64
2016,11,16,11,45,880.5,82.5,6.85,15.0,569.5,707.31,582.59
2016,11,16,12,0,877.0,84.0,6.9,15.0,571.0,696.48,574.25
2016,11,16,12,15,874.5,83.5,6.9,15.0,565.5,681.09,562.27
2016,11,16,12,30,872.0,83.0,6.9,15.0,560.0,665.44,549.2
2016,11,16,12,45,864.5,83.0,6.9,15.0,546.5,641.31,529.31
2016,11,16,13,0,857.0,83.0,6.9,15.0,533.0,614.64,507.15
2016,11,16,13,15,848.0,82.0,6.85,15.0,513.0,583.63,481.12
2016,11,16,13,30,839.0,81.0,6.8,15.0,493.0,550.53,452.97
2016,11,16,13,45,824.5,79.5,6.8,15.0,466.0,512.15,420.13
2016,11,16,14,0,810.0,78.0,6.8,15.0,439.0,472.46,385.56
2016,11,16,14,15,790.0,75.5,6.75,15.0,406.0,428.26,346.57
2016,11,16,14,30,770.0,73.0,6.7,15.0,373.0,383.72,306.5
2016,11,16,14,45,741.5,70.0,6.65,15.0,335.0,335.6,262.88
2016,11,16,15,0,713.0,67.0,6.6,15.0,297.0,288.49,219.49
2016,11,16,15,15,671.0,62.5,6.5,14.5,255.0,237.01,172.98
2016,11,16,15,30,629.0,58.0,6.4,14.0,213.0,189.05,129.78
2016,11,16,15,45,561.5,52.0,6.35,14.0,170.0,138.92,87.17
2016,11,16,16,0,494.0,46.0,6.3,14.0,127.0,95.13,53.05
2016,11,16,16,15,384.5,36.5,6.1,13.5,87.5,52.44,25.71
2016,11,16,16,30,275.0,27.0,5.9,13.0,48.0,21.75,8.81
2016,11,16,16,45,137.5,13.5,5.7,13.0,24.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.0,2.0,11.0,36.5,90.52,8.28
2016,11,17,7,30,416.0,30.0,2.0,11.0,73.0,196.27,141.93
2016,11,17,7,45,503.0,37.0,2.05,11.5,115.0,255.8,199.66
2016,11,17,8,0,590.0,44.0,2.1,12.0,157.0,318.79,255.93
2016,11,17,8,15,643.0,49.0,2.1,12.0,199.5,372.64,304.07
2016,11,17,8,30,696.0,54.0,2.1,12.0,242.0,428.67,352.53
2016,11,17,8,45,732.5,57.0,2.1,12.5,283.0,475.18,391.33
2016,11,17,9,0,769.0,60.0,2.1,13.0,324.0,521.81,428.89
2016,11,17,9,15,793.0,62.5,2.05,13.0,360.5,560.08,459.39
2016,11,17,9,30,817.0,65.0,2.0,13.0,397.0,597.03,488.05
2016,11,17,9,45,836.0,66.5,1.95,13.5,428.5,627.94,510.49
2016,11,17,10,0,855.0,68.0,1.9,14.0,460.0,652.65,527.64
2016,11,17,10,15,866.5,69.0,1.85,14.0,485.0,673.39,541.76
2016,11,17,10,30,878.0,70.0,1.8,14.0,510.0,691.39,553.79
2016,11,17,10,45,887.0,70.5,1.75,14.5,528.0,704.14,560.93
2016,11,17,11,0,896.0,71.0,1.7,15.0,546.0,713.8,565.87
2016,11,17,11,15,900.0,71.5,1.6,15.0,556.5,716.74,566.65
2016,11,17,11,30,904.0,72.0,1.5,15.0,567.0,716.41,565.21
2016,11,17,11,45,905.5,71.5,1.45,15.0,569.5,709.91,559.91
2016,11,17,12,0,907.0,71.0,1.4,15.0,572.0,700.16,552.44
2016,11,17,12,15,905.0,71.0,1.35,15.0,567.0,685.39,541.49
2016,11,17,12,30,903.0,71.0,1.3,15.0,562.0,667.54,527.92
2016,11,17,12,45,898.5,70.0,1.3,15.0,549.0,644.02,510.08
2016,11,17,13,0,894.0,69.0,1.3,15.0,536.0,617.74,489.92
2016,11,17,13,15,885.5,68.0,1.35,15.0,516.0,586.53,466.04
2016,11,17,13,30,877.0,67.0,1.4,15.0,496.0,553.07,439.87
2016,11,17,13,45,864.0,66.0,1.45,15.5,469.0,515.26,408.9
2016,11,17,14,0,851.0,65.0,1.5,16.0,442.0,475.92,375.99
2016,11,17,14,15,832.5,63.0,1.5,16.0,408.5,432.32,339.44
2016,11,17,14,30,814.0,61.0,1.5,16.0,375.0,387.35,300.82
2016,11,17,14,45,788.0,58.0,1.55,16.0,337.0,338.42,258.28
2016,11,17,15,0,762.0,55.0,1.6,16.0,299.0,290.16,215.31
2016,11,17,15,15,723.0,51.5,1.5,15.5,257.5,239.04,170.0
2016,11,17,15,30,684.0,48.0,1.4,15.0,216.0,190.49,126.95
2016,11,17,15,45,624.0,43.0,1.35,15.0,172.5,140.09,84.47
2016,11,17,16,0,564.0,38.0,1.3,15.0,129.0,95.16,49.8
2016,11,17,16,15,461.5,30.0,1.3,14.5,89.0,50.93,22.22
2016,11,17,16,30,359.0,22.0,1.3,14.0,49.0,18.45,6.08
2016,11,17,16,45,179.5,11.0,1.3,14.0,24.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.5,3.65,11.5,34.0,83.59,0.0
2016,11,18,7,30,373.0,31.0,3.7,12.0,68.0,181.28,129.24
2016,11,18,7,45,464.0,39.5,3.8,12.5,109.5,242.06,188.59
2016,11,18,8,0,555.0,48.0,3.9,13.0,151.0,309.82,248.94
2016,11,18,8,15,610.5,53.5,3.8,13.0,194.0,363.54,297.33
2016,11,18,8,30,666.0,59.0,3.7,13.0,237.0,419.84,346.5
2016,11,18,8,45,703.5,63.0,3.65,13.5,278.0,464.07,384.05
2016,11,18,9,0,741.0,67.0,3.6,14.0,319.0,511.5,422.82
2016,11,18,9,15,765.5,70.0,3.85,14.5,355.5,549.87,453.92
2016,11,18,9,30,790.0,73.0,4.1,15.0,392.0,587.0,483.32
2016,11,18,9,45,813.0,73.5,4.35,15.5,424.0,618.76,508.26
2016,11,18,10,0,836.0,74.0,4.6,16.0,456.0,648.6,531.41
2016,11,18,10,15,847.0,76.0,4.7,16.0,480.0,669.87,547.69
2016,11,18,10,30,858.0,78.0,4.8,16.0,504.0,688.39,561.46
2016,11,18,10,45,864.5,78.5,4.95,16.5,521.0,699.15,568.49
2016,11,18,11,0,871.0,79.0,5.1,17.0,538.0,702.92,570.29
2016,11,18,11,15,874.0,80.0,5.25,17.0,548.0,705.7,572.56
2016,11,18,11,30,877.0,81.0,5.4,17.0,558.0,705.29,572.52
2016,11,18,11,45,878.0,80.5,5.55,17.0,560.0,698.64,567.81
2016,11,18,12,0,879.0,80.0,5.7,17.0,562.0,688.83,560.79
2016,11,18,12,15,876.5,80.0,5.85,17.0,557.0,674.13,549.9
2016,11,18,12,30,874.0,80.0,6.0,17.0,552.0,656.45,535.95
2016,11,18,12,45,872.0,78.0,6.15,17.0,539.5,634.05,518.13
