Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,870.0,76.0,6.3,17.0,527.0,608.86,497.79
2016,11,18,13,15,861.5,75.0,6.35,17.0,507.5,578.35,472.57
2016,11,18,13,30,853.0,74.0,6.4,17.0,488.0,547.12,446.24
2016,11,18,13,45,841.0,72.5,6.5,17.0,462.0,509.82,414.64
2016,11,18,14,0,829.0,71.0,6.6,17.0,436.0,471.0,381.08
2016,11,18,14,15,810.5,69.0,6.55,17.0,403.0,427.52,342.84
2016,11,18,14,30,792.0,67.0,6.5,17.0,370.0,383.52,303.37
2016,11,18,14,45,765.0,64.0,6.5,17.0,332.5,335.26,259.82
2016,11,18,15,0,738.0,61.0,6.5,17.0,295.0,287.81,216.3
2016,11,18,15,15,697.5,57.0,6.35,16.5,253.5,237.03,170.48
2016,11,18,15,30,657.0,53.0,6.2,16.0,212.0,189.02,127.38
2016,11,18,15,45,592.0,47.0,6.05,16.0,169.0,137.39,83.75
2016,11,18,16,0,527.0,41.0,5.9,16.0,126.0,92.56,49.17
2016,11,18,16,15,418.5,32.5,5.7,15.5,86.0,49.48,22.28
2016,11,18,16,30,310.0,24.0,5.5,15.0,46.0,18.98,5.76
2016,11,18,16,45,155.0,12.0,5.3,15.0,23.0,11.8,0.0
2016,11,18,17,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,9.2,15.0,7.5,7.23,0.0
2016,11,19,7,30,0.0,15.0,9.1,15.0,15.0,14.47,5.42
2016,11,19,7,45,0.0,24.5,9.0,15.0,24.5,23.64,13.87
2016,11,19,8,0,0.0,34.0,8.9,15.0,34.0,32.83,21.94
2016,11,19,8,15,0.0,44.5,8.85,15.0,44.5,42.98,30.79
2016,11,19,8,30,0.0,55.0,8.8,15.0,55.0,53.15,39.57
2016,11,19,8,45,0.0,65.0,8.75,15.0,65.0,63.13,48.11
2016,11,19,9,0,0.0,75.0,8.7,15.0,75.0,73.12,56.57
2016,11,19,9,15,0.0,59.5,8.65,15.0,59.5,57.5,43.27
2016,11,19,9,30,0.0,44.0,8.6,15.0,44.0,42.5,30.49
2016,11,19,9,45,0.0,30.0,8.55,15.5,30.0,28.96,18.92
2016,11,19,10,0,0.0,16.0,8.5,16.0,16.0,15.44,7.41
2016,11,19,10,15,17.0,106.5,8.45,16.0,115.0,119.15,94.87
2016,11,19,10,30,34.0,197.0,8.4,16.0,214.0,229.76,186.36
2016,11,19,10,45,17.0,163.0,8.4,16.0,171.5,173.81,139.68
2016,11,19,11,0,0.0,129.0,8.4,16.0,129.0,126.5,100.0
2016,11,19,11,15,1.0,150.0,8.3,16.0,150.5,148.51,118.15
2016,11,19,11,30,2.0,171.0,8.2,16.0,172.0,170.6,136.26
2016,11,19,11,45,1.0,107.5,8.1,16.0,108.0,105.19,82.23
2016,11,19,12,0,0.0,44.0,8.0,16.0,44.0,42.52,30.03
2016,11,19,12,15,0.0,60.0,7.9,16.0,60.0,58.01,42.99
2016,11,19,12,30,0.0,76.0,7.8,16.0,76.0,73.5,55.94
2016,11,19,12,45,0.0,77.0,7.75,16.0,77.0,74.47,56.78
2016,11,19,13,0,0.0,78.0,7.7,16.0,78.0,75.44,57.64
2016,11,19,13,15,0.0,48.0,7.65,16.0,48.0,46.38,33.39
2016,11,19,13,30,0.0,18.0,7.6,16.0,18.0,17.38,9.02
2016,11,19,13,45,1.5,83.5,7.55,16.0,84.5,81.54,63.03
2016,11,19,14,0,3.0,149.0,7.5,16.0,151.0,146.84,117.55
2016,11,19,14,15,1.5,81.0,7.4,16.0,82.0,79.01,61.06
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,8.19,1.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.75,0.06
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,2.8,14.0,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,2.8,14.0,26.0,25.81,13.88
2016,11,20,7,45,0.0,43.5,2.8,14.5,43.5,44.75,31.28
2016,11,20,8,0,0.0,61.0,2.8,15.0,61.0,63.12,47.26
2016,11,20,8,15,5.5,77.5,2.8,15.0,79.0,82.56,64.08
2016,11,20,8,30,11.0,94.0,2.8,15.0,97.0,102.32,81.03
2016,11,20,8,45,15.5,109.0,2.85,15.5,114.0,120.11,95.96
2016,11,20,9,0,20.0,124.0,2.9,16.0,131.0,138.19,110.89
2016,11,20,9,15,10.0,67.0,2.9,16.0,70.5,70.68,54.37
2016,11,20,9,30,0.0,10.0,2.9,16.0,10.0,9.65,2.55
2016,11,20,9,45,0.0,8.5,2.95,16.0,8.5,8.2,1.31
2016,11,20,10,0,0.0,7.0,3.0,16.0,7.0,6.75,0.07
2016,11,20,10,15,0.0,8.0,3.0,15.5,8.0,7.72,0.9
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,84.5,3.0,15.0,84.5,81.74,63.2
2016,11,20,11,0,0.0,160.0,3.0,15.0,160.0,158.54,126.48
2016,11,20,11,15,0.0,126.0,2.75,15.0,126.0,123.31,97.32
2016,11,20,11,30,0.0,92.0,2.5,15.0,92.0,89.1,69.04
2016,11,20,11,45,0.5,130.5,2.3,15.0,131.0,127.98,101.15
2016,11,20,12,0,1.0,169.0,2.1,15.0,170.0,167.37,133.22
2016,11,20,12,15,45.5,203.0,1.9,15.0,227.5,236.9,190.28
2016,11,20,12,30,90.0,237.0,1.7,15.0,285.0,300.48,241.16
2016,11,20,12,45,60.5,220.0,1.5,15.0,252.0,261.3,209.09
2016,11,20,13,0,31.0,203.0,1.3,15.0,219.0,223.61,178.55
2016,11,20,13,15,52.0,204.0,1.2,15.0,230.0,235.21,188.31
2016,11,20,13,30,73.0,205.0,1.1,15.0,241.0,245.41,196.57
2016,11,20,13,45,115.0,196.5,1.05,15.0,248.5,258.2,206.95
2016,11,20,14,0,157.0,188.0,1.0,15.0,256.0,263.98,211.31
2016,11,20,14,15,286.5,158.0,0.9,15.0,270.5,284.81,226.77
2016,11,20,14,30,416.0,128.0,0.8,15.0,285.0,294.38,231.37
2016,11,20,14,45,401.5,117.5,0.75,15.0,256.5,259.07,200.89
2016,11,20,15,0,387.0,107.0,0.7,15.0,228.0,224.3,170.64
2016,11,20,15,15,363.0,94.5,0.55,15.0,195.0,185.88,137.28
2016,11,20,15,30,339.0,82.0,0.4,15.0,162.0,149.29,105.58
2016,11,20,15,45,309.0,67.0,0.3,15.0,129.0,111.41,73.86
2016,11,20,16,0,279.0,52.0,0.2,15.0,96.0,76.39,46.05
2016,11,20,16,15,210.5,38.0,0.25,15.0,64.5,43.44,23.4
2016,11,20,16,30,142.0,24.0,0.3,15.0,33.0,18.74,4.38
2016,11,20,16,45,71.0,12.0,0.35,15.0,16.5,11.8,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,13.0,30.0,76.57,0.0
2016,11,21,7,30,359.0,28.0,4.2,13.0,60.0,170.26,114.06
2016,11,21,7,45,457.0,35.5,4.35,13.5,100.5,230.85,177.31
2016,11,21,8,0,555.0,43.0,4.5,14.0,141.0,299.12,238.41
2016,11,21,8,15,612.0,48.0,4.55,14.0,183.0,349.39,284.51
2016,11,21,8,30,669.0,53.0,4.6,14.0,225.0,405.64,334.29
2016,11,21,8,45,521.0,82.5,4.7,14.5,230.0,385.88,319.68
2016,11,21,9,0,373.0,112.0,4.8,15.0,235.0,349.83,290.09
2016,11,21,9,15,584.5,88.5,4.8,15.0,306.0,460.29,382.71
2016,11,21,9,30,796.0,65.0,4.8,15.0,377.0,574.39,476.04
2016,11,21,9,45,669.0,98.5,4.85,15.0,375.0,551.24,455.93
2016,11,21,10,0,542.0,132.0,4.9,15.0,373.0,513.61,424.44
2016,11,21,10,15,484.0,154.0,4.9,15.0,378.5,506.62,417.67
2016,11,21,10,30,426.0,176.0,4.9,15.0,384.0,495.9,407.67
2016,11,21,10,45,641.0,127.5,4.95,15.5,452.5,595.67,489.06
2016,11,21,11,0,856.0,79.0,5.0,16.0,521.0,689.38,562.61
2016,11,21,11,15,861.0,79.5,4.95,16.0,531.5,692.98,564.29
2016,11,21,11,30,866.0,80.0,4.9,16.0,542.0,689.82,561.37
2016,11,21,11,45,867.0,80.0,4.9,16.0,545.0,683.98,556.75
2016,11,21,12,0,868.0,80.0,4.9,16.0,548.0,675.04,549.88
2016,11,21,12,15,866.5,80.0,4.9,16.0,543.0,661.37,538.92
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,647.42,527.38
2016,11,21,12,45,626.5,138.0,4.9,16.0,466.0,544.06,443.19
2016,11,21,13,0,388.0,196.0,4.9,16.0,394.0,438.39,356.52
2016,11,21,13,15,616.5,135.0,4.9,16.0,435.5,499.83,407.39
2016,11,21,13,30,845.0,74.0,4.9,16.0,477.0,537.94,437.66
2016,11,21,13,45,830.0,72.5,4.95,16.0,450.5,499.72,405.24
2016,11,21,14,0,815.0,71.0,5.0,16.0,424.0,460.19,371.33
2016,11,21,14,15,795.5,69.0,5.0,15.5,391.5,417.17,334.39
2016,11,21,14,30,776.0,67.0,5.0,15.0,359.0,373.72,296.11
2016,11,21,14,45,745.0,64.5,5.0,15.0,321.5,325.64,252.82
2016,11,21,15,0,714.0,62.0,5.0,15.0,284.0,278.74,209.91
2016,11,21,15,15,671.5,57.5,4.9,15.0,243.0,228.45,164.33
2016,11,21,15,30,629.0,53.0,4.8,15.0,202.0,180.39,121.2
2016,11,21,15,45,558.5,47.5,4.7,15.0,159.5,131.03,79.94
2016,11,21,16,0,488.0,42.0,4.6,15.0,117.0,88.23,47.4
2016,11,21,16,15,373.5,33.0,4.45,14.5,78.5,46.87,21.69
2016,11,21,16,30,259.0,24.0,4.3,14.0,40.0,19.31,3.95
2016,11,21,16,45,129.5,12.0,4.15,14.0,20.0,11.8,0.0
2016,11,21,17,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.5,14.5,1.15,13.0,27.5,57.92,0.0
2016,11,22,7,30,303.0,29.0,1.2,13.0,55.0,151.14,97.94
2016,11,22,7,45,399.0,38.5,1.25,13.0,94.0,211.02,160.58
2016,11,22,8,0,495.0,48.0,1.3,13.0,133.0,278.15,219.8
2016,11,22,8,15,555.5,54.0,1.4,13.0,174.5,331.79,267.39
2016,11,22,8,30,616.0,60.0,1.5,13.0,216.0,388.49,316.34
2016,11,22,8,45,481.0,89.5,1.6,13.5,223.5,368.95,302.24
2016,11,22,9,0,346.0,119.0,1.7,14.0,231.0,341.78,280.49
2016,11,22,9,15,365.5,128.0,1.75,14.0,259.0,372.19,305.8
2016,11,22,9,30,385.0,137.0,1.8,14.0,287.0,402.42,330.17
2016,11,22,9,45,514.0,120.5,1.9,14.5,338.0,472.43,386.52
2016,11,22,10,0,643.0,104.0,2.0,15.0,389.0,550.12,447.21
2016,11,22,10,15,607.5,121.5,2.05,15.0,402.5,554.66,449.42
2016,11,22,10,30,572.0,139.0,2.1,15.0,416.0,555.56,449.26
2016,11,22,10,45,552.5,151.0,2.15,15.0,426.0,555.74,448.88
2016,11,22,11,0,533.0,163.0,2.2,15.0,436.0,556.7,448.95
2016,11,22,11,15,571.0,154.0,2.2,15.0,452.5,571.93,460.9
2016,11,22,11,30,609.0,145.0,2.2,15.0,469.0,588.49,473.55
2016,11,22,11,45,645.5,135.0,2.25,15.0,479.5,597.24,480.52
2016,11,22,12,0,682.0,125.0,2.3,15.0,490.0,602.92,485.16
2016,11,22,12,15,559.5,159.5,2.3,15.0,457.5,545.63,439.22
2016,11,22,12,30,437.0,194.0,2.3,15.0,425.0,492.87,396.63
2016,11,22,12,45,466.0,182.0,2.3,15.0,423.0,487.4,392.85
2016,11,22,13,0,495.0,170.0,2.3,15.0,421.0,479.16,386.42
2016,11,22,13,15,496.5,162.0,2.35,15.0,405.5,456.54,368.45
2016,11,22,13,30,498.0,154.0,2.4,15.0,390.0,432.37,348.97
2016,11,22,13,45,521.5,139.5,2.45,15.0,374.5,411.09,331.46
2016,11,22,14,0,545.0,125.0,2.5,15.0,359.0,386.86,310.92
2016,11,22,14,15,444.0,131.0,2.55,15.0,312.0,327.12,261.8
2016,11,22,14,30,343.0,137.0,2.6,15.0,265.0,271.69,216.21
2016,11,22,14,45,323.0,126.5,2.65,15.0,237.0,238.17,187.42
2016,11,22,15,0,303.0,116.0,2.7,15.0,209.0,205.83,159.2
2016,11,22,15,15,282.5,101.5,2.7,15.0,178.5,170.8,128.63
2016,11,22,15,30,262.0,87.0,2.7,15.0,148.0,137.41,99.53
2016,11,22,15,45,233.5,70.5,2.7,15.0,117.0,102.71,70.28
2016,11,22,16,0,205.0,54.0,2.7,15.0,86.0,70.51,44.37
2016,11,22,16,15,146.0,38.5,2.75,14.5,57.5,41.43,23.51
2016,11,22,16,30,87.0,23.0,2.8,14.0,29.0,19.31,3.2
2016,11,22,16,45,43.5,11.5,2.9,14.0,14.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,23,7,15,99.0,17.0,3.1,13.0,25.0,44.98,0.0
2016,11,23,7,30,198.0,34.0,3.1,13.0,50.0,121.65,76.21
2016,11,23,7,45,294.5,46.0,3.1,13.5,87.5,179.46,136.59
2016,11,23,8,0,391.0,58.0,3.1,14.0,125.0,244.19,193.52
2016,11,23,8,15,459.0,66.5,3.15,14.0,166.0,299.72,242.7
2016,11,23,8,30,527.0,75.0,3.2,14.0,207.0,359.57,294.55
2016,11,23,8,45,570.0,81.0,3.3,14.0,246.0,406.8,335.29
2016,11,23,9,0,613.0,87.0,3.4,14.0,285.0,454.94,375.81
2016,11,23,9,15,645.0,91.5,3.35,14.0,320.5,495.53,409.16
2016,11,23,9,30,677.0,96.0,3.3,14.0,356.0,535.63,441.36
2016,11,23,9,45,715.0,94.5,3.25,14.5,389.5,571.88,469.23
2016,11,23,10,0,753.0,93.0,3.2,15.0,423.0,607.06,495.66
2016,11,23,10,15,767.5,95.0,3.2,15.0,447.5,629.28,512.5
2016,11,23,10,30,782.0,97.0,3.2,15.0,472.0,646.58,525.51
2016,11,23,10,45,794.5,97.0,3.2,15.0,490.5,660.46,535.78
2016,11,23,11,0,807.0,97.0,3.2,15.0,509.0,671.57,543.86
2016,11,23,11,15,504.5,166.5,3.2,15.0,426.0,538.71,437.01
2016,11,23,11,30,202.0,236.0,3.2,15.0,343.0,390.95,316.13
2016,11,23,11,45,513.0,167.0,3.2,15.0,440.0,537.4,437.0
2016,11,23,12,0,824.0,98.0,3.2,15.0,537.0,664.82,537.9
2016,11,23,12,15,822.0,97.5,3.25,15.0,532.0,650.67,525.93
2016,11,23,12,30,820.0,97.0,3.3,15.0,527.0,633.72,512.61
2016,11,23,12,45,810.5,97.5,3.4,15.0,514.5,610.49,494.38
2016,11,23,13,0,801.0,98.0,3.5,15.0,502.0,584.96,474.08
2016,11,23,13,15,790.5,96.5,3.65,14.5,482.5,554.66,450.68
2016,11,23,13,30,780.0,95.0,3.8,14.0,463.0,522.51,425.19
2016,11,23,13,45,768.0,92.0,4.0,14.0,437.0,486.9,395.58
2016,11,23,14,0,756.0,89.0,4.2,14.0,411.0,449.3,363.68
2016,11,23,14,15,734.0,86.0,4.25,14.0,379.0,406.34,326.47
2016,11,23,14,30,712.0,83.0,4.3,14.0,347.0,363.32,288.39
2016,11,23,14,45,683.5,78.5,4.4,14.0,310.5,316.76,246.8
2016,11,23,15,0,655.0,74.0,4.5,14.0,274.0,271.32,205.49
2016,11,23,15,15,608.5,68.5,4.35,14.0,233.5,221.79,161.03
2016,11,23,15,30,562.0,63.0,4.2,14.0,193.0,175.74,120.11
2016,11,23,15,45,491.5,55.0,4.05,14.0,152.0,127.48,80.03
2016,11,23,16,0,421.0,47.0,3.9,14.0,111.0,85.91,48.41
2016,11,23,16,15,305.0,36.0,3.75,13.5,73.5,46.32,23.19
2016,11,23,16,30,189.0,25.0,3.6,13.0,36.0,19.7,2.62
2016,11,23,16,45,94.5,12.5,3.5,13.0,18.0,12.29,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,15.5,2.05,10.0,24.5,47.62,0.0
2016,11,24,7,30,229.0,31.0,2.1,10.0,49.0,126.54,76.59
2016,11,24,7,45,341.0,42.0,2.15,10.5,88.5,190.43,145.53
2016,11,24,8,0,453.0,53.0,2.2,11.0,128.0,263.02,209.6
2016,11,24,8,15,519.5,60.5,2.25,11.0,170.0,319.44,260.08
2016,11,24,8,30,586.0,68.0,2.3,11.0,212.0,379.31,312.34
2016,11,24,8,45,635.0,72.0,2.4,11.0,253.5,429.11,355.46
2016,11,24,9,0,684.0,76.0,2.5,11.0,295.0,480.06,398.47
2016,11,24,9,15,714.0,80.0,2.45,11.0,331.5,520.71,431.79
2016,11,24,9,30,744.0,84.0,2.4,11.0,368.0,560.61,463.69
2016,11,24,9,45,767.0,86.0,2.35,11.5,400.0,592.72,487.9
2016,11,24,10,0,790.0,88.0,2.3,12.0,432.0,620.49,508.29
2016,11,24,10,15,804.5,90.0,2.05,12.0,457.0,643.45,524.26
2016,11,24,10,30,819.0,92.0,1.8,12.0,482.0,663.89,537.75
2016,11,24,10,45,829.0,93.0,1.6,12.5,500.5,677.48,544.98
2016,11,24,11,0,839.0,94.0,1.4,13.0,519.0,688.15,549.72
2016,11,24,11,15,844.0,94.5,1.1,13.0,530.0,691.83,548.95
2016,11,24,11,30,849.0,95.0,0.8,13.0,541.0,692.42,545.37
2016,11,24,11,45,851.5,95.0,0.55,13.5,544.0,687.63,537.1
2016,11,24,12,0,854.0,95.0,0.3,14.0,547.0,679.74,526.46
2016,11,24,12,15,851.5,94.5,0.4,14.0,542.5,664.96,516.96
2016,11,24,12,30,849.0,94.0,0.5,14.0,538.0,647.29,505.25
2016,11,24,12,45,843.5,93.5,0.65,14.0,525.5,624.97,490.44
2016,11,24,13,0,838.0,93.0,0.8,14.0,513.0,600.1,473.15
2016,11,24,13,15,828.0,91.5,0.85,14.0,493.0,569.22,449.84
2016,11,24,13,30,818.0,90.0,0.9,14.0,473.0,536.35,424.45
2016,11,24,13,45,803.0,88.0,0.95,14.0,446.5,498.67,394.7
2016,11,24,14,0,788.0,86.0,1.0,14.0,420.0,459.77,363.16
2016,11,24,14,15,766.0,83.0,0.95,14.0,387.5,415.88,326.4
2016,11,24,14,30,744.0,80.0,0.9,14.0,355.0,371.77,288.62
2016,11,24,14,45,713.0,76.0,0.9,14.0,317.5,323.62,247.11
2016,11,24,15,0,682.0,72.0,0.9,14.0,280.0,276.72,205.82
2016,11,24,15,15,636.0,66.5,0.95,14.0,238.5,226.17,161.7
2016,11,24,15,30,590.0,61.0,1.0,14.0,197.0,178.99,120.61
2016,11,24,15,45,522.0,53.5,1.05,14.0,155.0,130.3,80.59
2016,11,24,16,0,454.0,46.0,1.1,14.0,113.0,87.97,48.64
2016,11,24,16,15,336.0,35.0,1.2,13.5,75.0,46.65,22.61
2016,11,24,16,30,218.0,24.0,1.3,13.0,37.0,19.59,1.78
2016,11,24,16,45,109.0,12.0,1.45,13.0,18.5,11.8,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,3.35,12.0,16.0,21.61,0.0
2016,11,25,7,30,56.0,28.0,3.4,12.0,32.0,54.49,28.62
2016,11,25,7,45,101.5,44.5,3.45,12.5,59.0,99.19,73.98
2016,11,25,8,0,147.0,61.0,3.5,13.0,86.0,140.05,110.31
2016,11,25,8,15,171.5,78.5,3.6,13.0,114.5,176.06,142.43
2016,11,25,8,30,196.0,96.0,3.7,13.0,143.0,213.36,175.21
2016,11,25,8,45,212.0,111.5,3.8,13.0,171.0,244.85,202.64
2016,11,25,9,0,228.0,127.0,3.9,13.0,199.0,276.76,229.91
2016,11,25,9,15,246.0,138.5,3.9,13.0,224.5,305.24,253.91
2016,11,25,9,30,264.0,150.0,3.9,13.0,250.0,333.95,277.73
2016,11,25,9,45,268.5,163.0,3.9,13.5,272.0,356.0,295.02
2016,11,25,10,0,273.0,176.0,3.9,14.0,294.0,377.27,311.37
2016,11,25,10,15,177.0,190.0,3.9,14.0,268.5,325.03,267.2
2016,11,25,10,30,81.0,204.0,3.9,14.0,243.0,269.89,220.23
2016,11,25,10,45,203.0,205.0,3.95,14.5,306.5,360.02,295.15
2016,11,25,11,0,325.0,206.0,4.0,15.0,370.0,451.22,368.65
2016,11,25,11,15,326.5,210.5,4.05,15.0,378.0,456.02,371.81
2016,11,25,11,30,328.0,215.0,4.1,15.0,386.0,459.61,374.35
2016,11,25,11,45,254.0,226.5,4.15,15.0,359.5,418.93,340.62
2016,11,25,12,0,180.0,238.0,4.2,15.0,333.0,371.91,301.9
2016,11,25,12,15,206.5,233.5,4.2,15.0,341.5,380.45,309.24
2016,11,25,12,30,233.0,229.0,4.2,15.0,350.0,387.57,315.2
2016,11,25,12,45,219.5,224.5,4.2,15.0,336.5,368.56,299.68
2016,11,25,13,0,206.0,220.0,4.2,15.0,323.0,349.5,284.14
2016,11,25,13,15,149.5,211.0,4.2,15.0,284.5,301.66,244.94
2016,11,25,13,30,93.0,202.0,4.2,15.0,246.0,252.83,204.85
2016,11,25,13,45,108.5,192.0,4.2,15.0,240.0,249.92,202.63
2016,11,25,14,0,124.0,182.0,4.2,15.0,234.0,241.9,195.94
2016,11,25,14,15,124.0,168.0,4.2,15.0,216.5,221.85,179.21
2016,11,25,14,30,124.0,154.0,4.2,15.0,199.0,201.65,162.12
2016,11,25,14,45,116.0,139.0,4.25,15.0,178.0,177.59,141.72
2016,11,25,15,0,108.0,124.0,4.3,15.0,157.0,154.13,121.64
2016,11,25,15,15,98.0,107.0,4.2,14.5,133.5,128.9,100.18
2016,11,25,15,30,88.0,90.0,4.1,14.0,110.0,104.63,79.43
2016,11,25,15,45,76.0,72.0,4.0,14.0,86.5,80.17,58.55
2016,11,25,16,0,64.0,54.0,3.9,14.0,63.0,57.08,39.17
2016,11,25,16,15,32.0,37.0,3.85,14.0,41.5,36.06,22.11
2016,11,25,16,30,0.0,20.0,3.8,14.0,20.0,19.04,0.74
2016,11,25,16,45,0.0,10.0,3.8,14.0,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,12.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,5.6,12.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,14.5,5.45,12.0,14.5,13.98,5.78
2016,11,26,8,0,0.0,22.0,5.3,12.0,22.0,21.22,12.26
2016,11,26,8,15,0.0,29.5,5.05,12.0,29.5,28.47,18.68
2016,11,26,8,30,0.0,37.0,4.8,12.0,37.0,35.72,25.07
2016,11,26,8,45,0.0,45.0,4.6,12.0,45.0,43.46,31.81
2016,11,26,9,0,0.0,53.0,4.4,12.0,53.0,51.2,38.49
2016,11,26,9,15,0.0,60.0,4.5,12.0,60.0,57.98,44.27
2016,11,26,9,30,0.0,67.0,4.6,12.0,67.0,64.76,50.01
2016,11,26,9,45,0.0,98.0,4.75,12.0,98.0,96.17,76.65
2016,11,26,10,0,0.0,129.0,4.9,12.0,129.0,128.34,103.66
2016,11,26,10,15,106.5,166.5,5.15,12.0,217.0,251.43,208.89
2016,11,26,10,30,213.0,204.0,5.4,12.0,305.0,365.25,304.13
2016,11,26,10,45,239.0,209.5,5.7,12.5,326.5,396.74,329.31
2016,11,26,11,0,265.0,215.0,6.0,13.0,348.0,420.04,347.97
2016,11,26,11,15,132.5,150.5,6.15,13.0,217.0,249.79,206.89
2016,11,26,11,30,0.0,86.0,6.3,13.0,86.0,83.19,64.76
2016,11,26,11,45,0.0,73.0,6.45,13.0,73.0,70.59,54.2
2016,11,26,12,0,0.0,60.0,6.6,13.0,60.0,58.0,43.58
2016,11,26,12,15,0.0,110.5,6.6,13.0,110.5,107.51,85.26
2016,11,26,12,30,0.0,161.0,6.6,13.0,161.0,158.44,127.77
2016,11,26,12,45,48.0,190.0,6.6,13.0,214.0,221.77,181.36
2016,11,26,13,0,96.0,219.0,6.6,13.0,267.0,279.0,229.2
2016,11,26,13,15,48.0,114.0,6.5,13.0,138.0,139.92,113.4
2016,11,26,13,30,0.0,9.0,6.4,13.0,9.0,8.68,1.76
2016,11,26,13,45,0.0,54.0,6.3,13.5,54.0,52.18,38.84
2016,11,26,14,0,0.0,99.0,6.2,14.0,99.0,96.05,75.9
2016,11,26,14,15,9.5,118.0,6.15,14.0,121.5,118.8,95.12
2016,11,26,14,30,19.0,137.0,6.1,14.0,144.0,140.73,113.49
2016,11,26,14,45,13.0,123.0,6.1,14.0,127.5,123.88,99.4
2016,11,26,15,0,7.0,109.0,6.1,14.0,111.0,107.61,85.76
2016,11,26,15,15,3.5,93.0,6.25,13.5,94.0,90.63,71.53
2016,11,26,15,30,0.0,77.0,6.4,13.0,77.0,74.09,57.49
2016,11,26,15,45,0.0,59.5,6.55,13.0,59.5,57.11,42.7
2016,11,26,16,0,0.0,42.0,6.7,13.0,42.0,40.31,27.98
2016,11,26,16,15,0.0,27.0,6.75,13.0,27.0,26.02,15.0
2016,11,26,16,30,0.0,12.0,6.8,13.0,12.0,11.57,0.0
2016,11,26,16,45,0.0,6.0,6.9,13.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,7,15,52.5,15.5,6.4,13.0,19.0,29.67,0.0
2016,11,27,7,30,105.0,31.0,6.4,13.0,38.0,79.1,36.47
2016,11,27,7,45,239.5,42.5,6.45,13.0,75.5,152.74,114.14
2016,11,27,8,0,374.0,54.0,6.5,13.0,113.0,228.62,181.24
2016,11,27,8,15,445.5,62.5,6.55,13.0,153.0,284.1,231.48
2016,11,27,8,30,517.0,71.0,6.6,13.0,193.0,344.36,285.1
2016,11,27,8,45,584.0,73.0,6.7,13.5,234.5,398.73,332.62
2016,11,27,9,0,651.0,75.0,6.8,14.0,276.0,455.33,380.96
2016,11,27,9,15,667.5,75.0,6.7,14.0,303.0,482.51,404.73
2016,11,27,9,30,684.0,75.0,6.6,14.0,330.0,508.31,426.75
2016,11,27,9,45,549.0,112.5,6.5,14.0,328.0,481.47,403.24
2016,11,27,10,0,414.0,150.0,6.4,14.0,326.0,444.05,370.6
2016,11,27,10,15,488.0,143.0,6.25,14.0,362.5,489.6,408.49
2016,11,27,10,30,562.0,136.0,6.1,14.0,399.0,535.34,445.85
2016,11,27,10,45,695.5,111.5,5.95,14.0,449.5,605.11,502.77
2016,11,27,11,0,829.0,87.0,5.8,14.0,500.0,667.8,553.21
2016,11,27,11,15,834.0,87.5,5.65,14.0,510.5,671.67,555.16
2016,11,27,11,30,839.0,88.0,5.5,14.0,521.0,672.49,554.89
2016,11,27,11,45,841.0,88.0,5.4,14.5,524.0,667.68,549.29
2016,11,27,12,0,843.0,88.0,5.3,15.0,527.0,659.82,541.3
2016,11,27,12,15,840.0,87.5,5.2,15.0,522.5,645.17,528.97
2016,11,27,12,30,837.0,87.0,5.1,15.0,518.0,627.69,514.35
2016,11,27,12,45,747.0,103.0,5.0,15.0,480.5,573.52,469.95
2016,11,27,13,0,657.0,119.0,4.9,15.0,443.0,519.14,425.25
2016,11,27,13,15,564.0,137.0,4.7,15.0,408.0,466.8,381.62
2016,11,27,13,30,471.0,155.0,4.5,15.0,373.0,415.8,338.98
2016,11,27,13,45,477.5,144.0,4.35,15.0,354.5,390.65,317.68
2016,11,27,14,0,484.0,133.0,4.2,15.0,336.0,363.83,294.48
2016,11,27,14,15,551.0,109.5,4.1,14.5,323.5,349.94,281.41
2016,11,27,14,30,618.0,86.0,4.0,14.0,311.0,327.8,260.32
2016,11,27,14,45,569.0,86.0,3.95,14.0,276.5,283.23,220.93
2016,11,27,15,0,520.0,86.0,3.9,14.0,242.0,241.67,183.95
2016,11,27,15,15,479.0,78.0,3.75,14.0,205.5,197.67,144.88
2016,11,27,15,30,438.0,70.0,3.6,14.0,169.0,155.88,108.19
2016,11,27,15,45,378.0,59.5,3.45,14.0,132.0,113.38,73.04
2016,11,27,16,0,318.0,49.0,3.3,14.0,95.0,76.52,44.8
2016,11,27,16,15,222.0,36.0,3.2,13.5,62.5,41.61,21.46
2016,11,27,16,30,126.0,23.0,3.1,13.0,30.0,18.1,0.0
2016,11,27,16,45,63.0,11.5,3.05,13.0,15.0,11.3,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,13.0,7.25,13.0,15.0,19.73,0.0
2016,11,28,7,30,51.0,26.0,7.5,13.0,30.0,49.62,18.06
2016,11,28,7,45,112.5,43.0,7.75,13.0,58.5,101.53,74.4
2016,11,28,8,0,174.0,60.0,8.0,13.0,87.0,149.39,117.49
2016,11,28,8,15,213.5,75.5,8.05,13.0,119.0,190.05,154.15
2016,11,28,8,30,253.0,91.0,8.1,13.0,151.0,233.26,192.67
2016,11,28,8,45,282.5,105.0,8.15,13.5,182.5,271.63,226.28
2016,11,28,9,0,312.0,119.0,8.2,14.0,214.0,311.17,260.23
2016,11,28,9,15,349.0,124.0,8.15,14.0,243.0,352.61,295.74
2016,11,28,9,30,386.0,129.0,8.1,14.0,272.0,388.06,325.95
2016,11,28,9,45,484.5,121.5,8.1,14.0,316.0,447.56,376.59
2016,11,28,10,0,583.0,114.0,8.1,14.0,360.0,513.02,431.42
2016,11,28,10,15,610.0,114.5,8.0,14.0,385.0,539.3,452.87
2016,11,28,10,30,637.0,115.0,7.9,14.0,410.0,564.03,472.89
2016,11,28,10,45,675.0,120.0,7.8,14.0,444.0,599.25,501.07
2016,11,28,11,0,713.0,125.0,7.7,14.0,478.0,632.42,527.27
2016,11,28,11,15,719.5,126.0,7.55,14.0,489.0,637.53,530.66
2016,11,28,11,30,726.0,127.0,7.4,14.0,500.0,639.95,531.92
2016,11,28,11,45,729.0,127.0,7.3,14.5,503.5,636.23,527.35
2016,11,28,12,0,732.0,127.0,7.2,15.0,507.0,629.82,520.61
2016,11,28,12,15,729.5,126.5,7.05,15.0,502.5,616.63,509.31
2016,11,28,12,30,727.0,126.0,6.9,15.0,498.0,600.95,495.94
2016,11,28,12,45,728.0,112.0,6.75,15.0,477.5,570.63,471.23
2016,11,28,13,0,729.0,98.0,6.6,15.0,457.0,537.82,444.27
2016,11,28,13,15,597.0,127.0,6.5,15.0,413.5,474.22,390.69
2016,11,28,13,30,465.0,156.0,6.4,15.0,370.0,413.17,339.17
2016,11,28,13,45,547.0,128.5,6.3,15.0,366.5,408.56,334.67
2016,11,28,14,0,629.0,101.0,6.2,15.0,363.0,399.21,325.12
2016,11,28,14,15,652.0,87.5,6.1,15.0,341.0,369.65,298.17
2016,11,28,14,30,675.0,74.0,6.0,15.0,319.0,336.76,267.57
2016,11,28,14,45,595.5,85.0,5.9,15.0,284.5,290.85,226.94
2016,11,28,15,0,516.0,96.0,5.8,15.0,250.0,248.93,190.0
2016,11,28,15,15,463.5,88.0,5.55,14.5,211.0,202.4,149.4
