Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,411.0,80.0,5.3,14.0,172.0,160.09,112.94
2016,11,28,15,45,352.5,67.5,5.05,14.0,134.5,117.17,77.35
2016,11,28,16,0,294.0,55.0,4.8,14.0,97.0,79.78,48.46
2016,11,28,16,15,188.0,40.0,4.65,13.5,63.5,43.73,23.92
2016,11,28,16,30,82.0,25.0,4.5,13.0,30.0,20.81,0.0
2016,11,28,16,45,41.0,12.5,4.4,13.0,15.0,12.29,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,10.0,4.7,11.0,22.0,60.32,0.0
2016,11,29,7,30,374.0,20.0,4.7,11.0,44.0,149.37,52.7
2016,11,29,7,45,480.0,27.5,4.7,11.5,83.5,216.43,159.7
2016,11,29,8,0,586.0,35.0,4.7,12.0,123.0,286.68,225.72
2016,11,29,8,15,646.5,39.5,4.7,12.0,165.0,341.05,276.42
2016,11,29,8,30,707.0,44.0,4.7,12.0,207.0,398.25,328.15
2016,11,29,8,45,744.5,47.5,4.75,12.5,247.5,444.94,369.47
2016,11,29,9,0,782.0,51.0,4.8,13.0,288.0,491.93,409.66
2016,11,29,9,15,807.0,53.0,4.6,13.0,324.0,529.91,441.63
2016,11,29,9,30,832.0,55.0,4.4,13.0,360.0,562.84,468.67
2016,11,29,9,45,849.0,57.0,4.25,13.0,391.0,593.13,492.8
2016,11,29,10,0,866.0,59.0,4.1,13.0,422.0,621.32,514.66
2016,11,29,10,15,877.5,60.0,3.9,13.0,447.0,642.41,530.57
2016,11,29,10,30,889.0,61.0,3.7,13.0,472.0,660.8,543.72
2016,11,29,10,45,895.0,62.5,3.55,13.5,490.0,673.23,551.0
2016,11,29,11,0,901.0,64.0,3.4,14.0,508.0,682.55,555.92
2016,11,29,11,15,905.0,64.5,3.3,14.0,518.5,686.2,557.81
2016,11,29,11,30,909.0,65.0,3.2,14.0,529.0,686.61,557.38
2016,11,29,11,45,908.0,66.0,3.1,14.0,532.0,681.0,552.54
2016,11,29,12,0,907.0,67.0,3.0,14.0,535.0,672.18,545.35
2016,11,29,12,15,905.5,67.0,3.0,14.0,531.0,658.77,534.55
2016,11,29,12,30,904.0,67.0,3.0,14.0,527.0,642.29,521.29
2016,11,29,12,45,889.5,69.5,3.05,14.5,513.5,617.7,500.76
2016,11,29,13,0,875.0,72.0,3.1,15.0,500.0,590.77,478.2
2016,11,29,13,15,866.5,71.0,3.15,15.0,481.5,561.26,454.28
2016,11,29,13,30,858.0,70.0,3.2,15.0,463.0,531.05,429.24
2016,11,29,13,45,844.0,68.5,3.25,15.0,437.0,493.8,398.12
2016,11,29,14,0,830.0,67.0,3.3,15.0,411.0,455.12,365.11
2016,11,29,14,15,810.5,65.0,3.3,15.0,379.5,412.42,328.03
2016,11,29,14,30,791.0,63.0,3.3,15.0,348.0,369.22,289.66
2016,11,29,14,45,763.5,60.0,3.3,15.0,311.5,322.08,247.4
2016,11,29,15,0,736.0,57.0,3.3,15.0,275.0,275.71,205.12
2016,11,29,15,15,693.5,53.0,3.15,14.5,234.5,225.75,160.36
2016,11,29,15,30,651.0,49.0,3.0,14.0,194.0,178.66,118.45
2016,11,29,15,45,583.5,43.0,2.9,14.0,152.5,129.11,77.12
2016,11,29,16,0,516.0,37.0,2.8,14.0,111.0,84.73,43.48
2016,11,29,16,15,398.5,28.5,2.7,13.5,73.0,42.95,17.86
2016,11,29,16,30,281.0,20.0,2.6,13.0,35.0,15.83,0.0
2016,11,29,16,45,140.5,10.0,2.55,13.0,17.5,9.83,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,21.5,11.5,1.8,12.0,12.5,17.06,0.0
2016,11,30,7,30,43.0,23.0,1.7,12.0,25.0,42.39,7.9
2016,11,30,7,45,92.5,39.0,1.6,12.0,50.5,88.73,63.64
2016,11,30,8,0,142.0,55.0,1.5,12.0,76.0,129.55,100.81
2016,11,30,8,15,168.0,71.5,1.6,12.0,104.5,164.44,132.05
2016,11,30,8,30,194.0,88.0,1.7,12.0,133.0,200.81,164.08
2016,11,30,8,45,215.0,103.0,1.85,12.5,161.0,234.03,192.68
2016,11,30,9,0,236.0,118.0,2.0,13.0,189.0,268.01,221.3
2016,11,30,9,15,253.5,130.0,2.15,13.0,215.0,296.9,245.66
2016,11,30,9,30,271.0,142.0,2.3,13.0,241.0,325.98,269.8
2016,11,30,9,45,186.0,160.0,2.45,13.0,230.5,291.93,241.03
2016,11,30,10,0,101.0,178.0,2.6,13.0,220.0,253.88,208.49
2016,11,30,10,15,50.5,163.0,2.75,13.0,184.0,203.59,166.28
2016,11,30,10,30,0.0,148.0,2.9,13.0,148.0,147.59,118.71
2016,11,30,10,45,4.0,160.0,3.05,13.0,162.5,162.41,131.06
2016,11,30,11,0,8.0,172.0,3.2,13.0,177.0,177.28,143.29
2016,11,30,11,15,128.0,196.5,3.4,13.0,262.0,297.0,243.99
2016,11,30,11,30,248.0,221.0,3.6,13.0,347.0,410.13,336.44
2016,11,30,11,45,207.0,226.0,3.85,13.5,332.0,378.66,309.63
2016,11,30,12,0,166.0,231.0,4.1,14.0,317.0,354.14,288.78
2016,11,30,12,15,83.0,168.0,4.35,13.5,211.0,223.56,182.57
2016,11,30,12,30,0.0,105.0,4.6,13.0,105.0,102.04,80.58
2016,11,30,12,45,0.0,121.5,4.9,13.0,121.5,118.51,94.52
2016,11,30,13,0,0.0,138.0,5.2,13.0,138.0,135.04,108.42
2016,11,30,13,15,4.5,150.5,5.2,13.0,152.5,150.08,121.13
2016,11,30,13,30,9.0,163.0,5.2,13.0,167.0,164.86,133.61
2016,11,30,13,45,119.0,167.5,5.25,13.0,216.5,229.55,188.23
2016,11,30,14,0,229.0,172.0,5.3,13.0,266.0,282.62,231.64
2016,11,30,14,15,363.5,139.0,5.2,13.0,275.5,298.3,242.88
2016,11,30,14,30,498.0,106.0,5.1,13.0,285.0,299.78,240.59
2016,11,30,14,45,462.5,102.0,5.05,13.0,254.5,261.13,206.06
2016,11,30,15,0,427.0,98.0,5.0,13.0,224.0,224.58,173.21
2016,11,30,15,15,394.5,87.0,4.85,13.0,190.5,184.28,137.25
2016,11,30,15,30,362.0,76.0,4.7,13.0,157.0,146.48,103.84
2016,11,30,15,45,311.5,63.0,4.6,13.0,122.0,106.84,70.75
2016,11,30,16,0,261.0,50.0,4.5,13.0,87.0,71.99,43.51
2016,11,30,16,15,178.0,36.0,4.4,12.5,57.0,39.75,21.03
2016,11,30,16,30,95.0,22.0,4.3,12.0,27.0,18.46,0.0
2016,11,30,16,45,47.5,11.0,4.2,12.0,13.5,10.81,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,10.5,3.95,11.0,19.0,49.04,0.0
2016,12,1,7,30,292.0,21.0,3.9,11.0,38.0,124.88,19.9
2016,12,1,7,45,411.5,29.0,3.9,11.5,76.0,195.31,141.41
2016,12,1,8,0,531.0,37.0,3.9,12.0,114.0,263.88,206.32
2016,12,1,8,15,597.0,43.0,4.15,12.0,156.0,320.08,258.29
2016,12,1,8,30,663.0,49.0,4.4,12.0,198.0,379.63,311.96
2016,12,1,8,45,707.5,52.5,4.7,12.5,238.5,428.38,355.33
2016,12,1,9,0,752.0,56.0,5.0,13.0,279.0,477.9,398.15
2016,12,1,9,15,780.0,58.5,5.05,13.0,316.0,517.33,432.07
2016,12,1,9,30,808.0,61.0,5.1,13.0,353.0,555.79,464.37
2016,12,1,9,45,823.5,64.0,5.15,13.0,384.0,585.9,489.27
2016,12,1,10,0,839.0,67.0,5.2,13.0,415.0,613.89,511.99
2016,12,1,10,15,852.5,68.5,5.2,13.0,440.5,636.49,529.96
2016,12,1,10,30,866.0,70.0,5.2,13.0,466.0,656.48,545.6
2016,12,1,10,45,874.5,71.5,5.25,13.5,484.5,666.49,552.44
2016,12,1,11,0,883.0,73.0,5.3,14.0,503.0,677.43,559.54
2016,12,1,11,15,888.5,73.5,5.3,14.0,514.5,682.13,562.72
2016,12,1,11,30,894.0,74.0,5.3,14.0,526.0,683.66,563.58
2016,12,1,11,45,895.0,74.5,5.3,14.0,529.5,679.0,559.65
2016,12,1,12,0,896.0,75.0,5.3,14.0,533.0,671.16,552.96
2016,12,1,12,15,894.5,74.5,5.2,14.0,529.0,657.46,541.29
2016,12,1,12,30,893.0,74.0,5.1,14.0,525.0,640.74,527.14
2016,12,1,12,45,887.0,73.5,5.05,14.5,513.0,618.36,507.57
2016,12,1,13,0,881.0,73.0,5.0,15.0,501.0,593.33,485.72
2016,12,1,13,15,871.5,72.0,4.95,15.0,482.0,563.31,460.57
2016,12,1,13,30,862.0,71.0,4.9,15.0,463.0,532.65,434.4
2016,12,1,13,45,845.5,70.0,4.85,15.0,436.5,494.77,402.01
2016,12,1,14,0,829.0,69.0,4.8,15.0,410.0,455.61,367.94
2016,12,1,14,15,808.0,67.0,4.75,15.0,378.0,412.5,330.0
2016,12,1,14,30,787.0,65.0,4.7,15.0,346.0,369.01,290.94
2016,12,1,14,45,755.5,62.0,4.7,15.0,309.0,320.85,247.57
2016,12,1,15,0,724.0,59.0,4.7,15.0,272.0,273.83,204.57
2016,12,1,15,15,680.0,55.0,4.55,14.5,231.5,224.2,159.93
2016,12,1,15,30,636.0,51.0,4.4,14.0,191.0,177.59,118.36
2016,12,1,15,45,566.5,44.5,4.25,14.0,149.5,127.31,76.42
2016,12,1,16,0,497.0,38.0,4.1,14.0,108.0,84.0,43.63
2016,12,1,16,15,377.0,29.0,4.15,13.5,71.0,42.66,18.04
2016,12,1,16,30,257.0,20.0,4.2,13.0,34.0,15.89,0.0
2016,12,1,16,45,128.5,10.0,4.3,13.0,17.0,9.83,0.0
2016,12,1,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,10.0,18.5,52.58,0.0
2016,12,2,7,30,329.0,19.0,5.6,10.0,37.0,129.85,4.79
2016,12,2,7,45,441.5,27.0,5.7,10.5,75.5,198.53,142.84
2016,12,2,8,0,554.0,35.0,5.8,11.0,114.0,269.46,211.69
2016,12,2,8,15,619.0,40.0,5.95,11.0,155.5,324.76,263.84
2016,12,2,8,30,684.0,45.0,6.1,11.0,197.0,383.27,317.5
2016,12,2,8,45,723.5,49.0,6.25,11.5,237.5,430.61,360.24
2016,12,2,9,0,763.0,53.0,6.4,12.0,278.0,478.43,402.09
2016,12,2,9,15,790.5,55.5,6.45,12.0,314.5,517.84,436.58
2016,12,2,9,30,818.0,58.0,6.5,12.0,351.0,556.23,469.4
2016,12,2,9,45,833.5,61.0,6.55,12.5,382.0,586.59,494.04
2016,12,2,10,0,849.0,64.0,6.6,13.0,413.0,614.81,516.34
2016,12,2,10,15,861.5,65.5,6.5,13.0,438.0,633.03,531.01
2016,12,2,10,30,874.0,67.0,6.4,13.0,463.0,652.55,546.3
2016,12,2,10,45,881.5,68.0,6.3,13.5,481.5,665.38,554.89
2016,12,2,11,0,889.0,69.0,6.2,14.0,500.0,675.21,560.75
2016,12,2,11,15,893.5,69.5,6.1,14.0,511.0,679.35,563.25
2016,12,2,11,30,898.0,70.0,6.0,14.0,522.0,680.31,563.38
2016,12,2,11,45,899.5,70.5,5.9,14.5,525.5,676.08,558.49
2016,12,2,12,0,901.0,71.0,5.8,15.0,529.0,668.64,550.73
2016,12,2,12,15,898.5,70.5,5.75,15.0,525.0,654.37,538.76
2016,12,2,12,30,896.0,70.0,5.7,15.0,521.0,637.09,524.31
2016,12,2,12,45,891.5,69.5,5.7,15.0,509.5,615.69,506.54
2016,12,2,13,0,887.0,69.0,5.7,15.0,498.0,591.55,486.33
2016,12,2,13,15,877.5,68.0,5.7,15.0,479.0,561.51,461.07
2016,12,2,13,30,868.0,67.0,5.7,15.0,460.0,529.3,433.59
2016,12,2,13,45,850.0,66.5,5.7,15.5,433.5,492.68,401.22
2016,12,2,14,0,832.0,66.0,5.7,16.0,407.0,453.35,366.17
2016,12,2,14,15,811.5,64.0,5.65,15.5,375.0,410.46,328.87
2016,12,2,14,30,791.0,62.0,5.6,15.0,343.0,367.14,290.28
2016,12,2,14,45,758.5,59.5,5.55,15.0,306.0,319.11,246.71
2016,12,2,15,0,726.0,57.0,5.5,15.0,269.0,272.28,203.64
2016,12,2,15,15,682.0,53.0,5.2,14.5,229.0,222.65,158.79
2016,12,2,15,30,638.0,49.0,4.9,14.0,189.0,176.02,117.07
2016,12,2,15,45,567.0,43.0,4.65,14.0,148.0,126.0,75.33
2016,12,2,16,0,496.0,37.0,4.4,14.0,107.0,83.06,42.88
2016,12,2,16,15,377.0,28.5,4.35,13.5,70.0,42.32,17.7
2016,12,2,16,30,258.0,20.0,4.3,13.0,33.0,15.91,0.0
2016,12,2,16,45,129.0,10.0,4.25,13.0,16.5,9.83,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.5,2.65,12.0,16.0,42.17,0.0
2016,12,3,7,30,252.0,19.0,2.6,12.0,32.0,108.03,0.0
2016,12,3,7,45,368.5,28.0,2.6,12.5,68.5,177.35,124.61
2016,12,3,8,0,485.0,37.0,2.6,13.0,105.0,247.21,191.06
2016,12,3,8,15,553.0,43.0,2.75,13.0,145.0,301.55,240.83
2016,12,3,8,30,621.0,49.0,2.9,13.0,185.0,356.82,290.29
2016,12,3,8,45,667.0,52.5,3.05,13.0,224.5,404.78,332.85
2016,12,3,9,0,713.0,56.0,3.2,13.0,264.0,453.69,375.09
2016,12,3,9,15,742.5,58.5,3.2,13.0,300.0,492.82,408.21
2016,12,3,9,30,772.0,61.0,3.2,13.0,336.0,531.17,439.85
2016,12,3,9,45,666.5,87.5,3.25,13.5,339.5,517.0,427.26
2016,12,3,10,0,561.0,114.0,3.3,14.0,343.0,492.68,406.37
2016,12,3,10,15,644.5,100.5,3.3,14.0,379.5,539.17,444.25
2016,12,3,10,30,728.0,87.0,3.3,14.0,416.0,584.87,480.65
2016,12,3,10,45,677.5,105.5,3.3,14.5,421.0,578.08,473.09
2016,12,3,11,0,627.0,124.0,3.3,15.0,426.0,567.42,462.77
2016,12,3,11,15,746.5,98.5,3.3,15.0,466.0,618.44,503.56
2016,12,3,11,30,866.0,73.0,3.3,15.0,506.0,661.11,537.2
2016,12,3,11,45,867.0,73.0,3.35,15.0,510.0,656.23,532.92
2016,12,3,12,0,868.0,73.0,3.4,15.0,514.0,648.29,526.51
2016,12,3,12,15,867.0,73.0,3.4,15.0,510.5,636.02,516.54
2016,12,3,12,30,866.0,73.0,3.4,15.0,507.0,620.82,504.17
2016,12,3,12,45,865.0,71.0,3.45,15.5,496.5,600.53,487.02
2016,12,3,13,0,864.0,69.0,3.5,16.0,486.0,577.47,467.48
2016,12,3,13,15,855.5,68.0,3.45,16.0,468.0,548.68,443.74
2016,12,3,13,30,847.0,67.0,3.4,16.0,450.0,517.73,417.86
2016,12,3,13,45,833.0,66.0,3.4,16.0,425.0,483.32,388.78
2016,12,3,14,0,819.0,65.0,3.4,16.0,400.0,445.98,356.74
2016,12,3,14,15,799.5,63.0,3.3,16.0,369.0,404.11,320.24
2016,12,3,14,30,780.0,61.0,3.2,16.0,338.0,361.75,282.56
2016,12,3,14,45,748.0,59.0,3.15,16.0,302.0,314.97,240.83
2016,12,3,15,0,716.0,57.0,3.1,16.0,266.0,269.34,199.48
2016,12,3,15,15,673.5,53.0,2.95,15.5,226.5,220.61,156.05
2016,12,3,15,30,631.0,49.0,2.8,15.0,187.0,174.74,115.45
2016,12,3,15,45,554.5,43.5,2.65,15.0,146.0,124.8,74.42
2016,12,3,16,0,478.0,38.0,2.5,15.0,105.0,82.47,42.88
2016,12,3,16,15,360.5,29.0,2.5,14.5,68.5,42.23,17.9
2016,12,3,16,30,243.0,20.0,2.5,14.0,32.0,15.93,0.0
2016,12,3,16,45,121.5,10.0,2.5,14.0,16.0,9.83,0.0
2016,12,3,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,2.45,12.0,11.0,10.81,0.0
2016,12,4,7,30,0.0,22.0,2.5,12.0,22.0,23.62,0.0
2016,12,4,7,45,99.0,35.0,2.55,12.0,48.5,85.74,58.44
2016,12,4,8,0,198.0,48.0,2.6,12.0,75.0,147.79,114.32
2016,12,4,8,15,229.0,63.5,2.75,12.0,105.5,178.99,143.39
2016,12,4,8,30,260.0,79.0,2.9,12.0,136.0,218.59,178.78
2016,12,4,8,45,283.0,92.5,3.05,12.5,165.5,253.16,209.07
2016,12,4,9,0,306.0,106.0,3.2,13.0,195.0,288.49,239.28
2016,12,4,9,15,325.0,116.5,3.3,13.0,222.0,318.44,264.88
2016,12,4,9,30,344.0,127.0,3.4,13.0,249.0,348.48,290.1
2016,12,4,9,45,439.0,122.5,3.5,13.5,292.0,415.03,344.72
2016,12,4,10,0,534.0,118.0,3.6,14.0,335.0,476.1,394.01
2016,12,4,10,15,639.0,100.5,3.55,14.0,376.0,534.43,441.13
2016,12,4,10,30,744.0,83.0,3.5,14.0,417.0,587.2,483.33
2016,12,4,10,45,622.0,120.5,3.5,14.0,407.5,557.03,457.18
2016,12,4,11,0,500.0,158.0,3.5,14.0,398.0,516.38,423.13
2016,12,4,11,15,503.0,161.5,3.55,14.0,407.5,521.74,427.31
2016,12,4,11,30,506.0,165.0,3.6,14.0,417.0,525.22,429.75
2016,12,4,11,45,468.0,175.5,3.65,14.0,410.0,507.46,414.9
2016,12,4,12,0,430.0,186.0,3.7,14.0,403.0,488.34,399.03
2016,12,4,12,15,517.0,161.5,3.9,14.0,420.5,510.37,417.94
2016,12,4,12,30,604.0,137.0,4.1,14.0,438.0,531.04,435.18
2016,12,4,12,45,504.5,158.0,4.3,14.0,406.0,477.81,391.79
2016,12,4,13,0,405.0,179.0,4.5,14.0,374.0,429.4,351.96
2016,12,4,13,15,446.5,163.0,4.6,14.0,370.0,423.41,347.34
2016,12,4,13,30,488.0,147.0,4.7,14.0,366.0,413.87,339.28
2016,12,4,13,45,454.5,151.0,4.8,14.0,346.5,384.37,314.18
2016,12,4,14,0,421.0,155.0,4.9,14.0,327.0,355.65,289.52
2016,12,4,14,15,390.0,140.5,4.8,14.0,290.5,310.53,251.29
2016,12,4,14,30,359.0,126.0,4.7,14.0,254.0,266.97,214.01
2016,12,4,14,45,327.0,120.5,4.65,14.0,227.5,231.84,183.39
2016,12,4,15,0,295.0,115.0,4.6,14.0,201.0,201.32,156.51
2016,12,4,15,15,264.0,101.5,4.4,14.0,170.0,165.47,125.27
2016,12,4,15,30,233.0,88.0,4.2,14.0,139.0,132.17,96.53
2016,12,4,15,45,206.5,71.0,4.05,14.0,109.0,98.97,68.4
2016,12,4,16,0,180.0,54.0,3.9,14.0,79.0,68.37,43.55
2016,12,4,16,15,109.5,37.5,3.85,13.5,51.0,38.95,21.85
2016,12,4,16,30,39.0,21.0,3.8,13.0,23.0,18.6,0.0
2016,12,4,16,45,19.5,10.5,3.8,13.0,11.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.0,4.15,11.0,12.0,11.8,0.0
2016,12,5,7,30,0.0,24.0,4.1,11.0,24.0,26.84,0.0
2016,12,5,7,45,143.5,34.5,4.05,11.5,53.5,106.71,72.64
2016,12,5,8,0,287.0,45.0,4.0,12.0,83.0,177.63,137.45
2016,12,5,8,15,330.5,57.5,4.0,12.0,116.5,220.64,177.16
2016,12,5,8,30,374.0,70.0,4.0,12.0,150.0,266.3,218.24
2016,12,5,8,45,403.5,81.0,4.0,12.0,183.0,305.42,253.19
2016,12,5,9,0,433.0,92.0,4.0,12.0,216.0,345.37,288.0
2016,12,5,9,15,460.5,98.0,3.95,12.0,245.5,378.81,316.79
2016,12,5,9,30,488.0,104.0,3.9,12.0,275.0,412.36,345.04
2016,12,5,9,45,454.5,121.5,3.85,12.5,292.0,422.35,352.2
2016,12,5,10,0,421.0,139.0,3.8,13.0,309.0,429.11,356.42
2016,12,5,10,15,520.0,126.5,3.75,13.0,349.5,483.28,401.11
2016,12,5,10,30,619.0,114.0,3.7,13.0,390.0,542.35,448.68
2016,12,5,10,45,671.0,105.0,3.65,13.0,416.0,570.97,471.29
2016,12,5,11,0,723.0,96.0,3.6,13.0,442.0,597.62,492.28
2016,12,5,11,15,768.5,95.5,3.65,13.0,470.5,625.26,513.77
2016,12,5,11,30,814.0,95.0,3.7,13.0,499.0,652.43,534.61
2016,12,5,11,45,726.0,111.5,3.75,13.0,474.5,609.64,499.93
2016,12,5,12,0,638.0,128.0,3.8,13.0,450.0,562.95,462.34
2016,12,5,12,15,589.0,142.0,3.85,13.0,437.5,537.32,441.33
2016,12,5,12,30,540.0,156.0,3.9,13.0,425.0,508.48,417.59
2016,12,5,12,45,384.5,182.0,3.95,13.0,371.5,425.31,349.39
2016,12,5,13,0,229.0,208.0,4.0,13.0,318.0,348.59,285.69
2016,12,5,13,15,247.0,197.5,3.9,13.0,312.0,344.97,282.82
2016,12,5,13,30,265.0,187.0,3.8,13.0,306.0,334.77,274.25
2016,12,5,13,45,267.0,175.5,3.75,13.0,290.0,313.96,256.8
2016,12,5,14,0,269.0,164.0,3.7,13.0,274.0,292.41,238.48
2016,12,5,14,15,221.5,155.0,3.65,13.0,240.5,252.01,204.62
2016,12,5,14,30,174.0,146.0,3.6,13.0,207.0,212.5,171.54
2016,12,5,14,45,159.0,133.5,3.6,13.0,185.0,186.66,149.37
2016,12,5,15,0,144.0,121.0,3.6,13.0,163.0,161.87,127.92
2016,12,5,15,15,130.5,104.0,3.55,12.5,138.0,134.21,104.15
2016,12,5,15,30,117.0,87.0,3.5,12.0,113.0,107.77,81.36
2016,12,5,15,45,100.0,69.0,3.45,12.0,88.0,81.19,58.66
2016,12,5,16,0,83.0,51.0,3.4,12.0,63.0,56.44,37.99
2016,12,5,16,15,41.5,35.0,3.35,12.0,41.0,34.3,20.12
2016,12,5,16,30,0.0,19.0,3.3,12.0,19.0,18.06,0.0
2016,12,5,16,45,0.0,9.5,3.25,12.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,4.95,9.0,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,5.0,9.0,21.0,22.63,0.0
2016,12,6,7,45,116.5,33.0,5.1,9.5,48.5,88.97,59.13
2016,12,6,8,0,233.0,45.0,5.2,10.0,76.0,156.65,121.73
2016,12,6,8,15,267.5,59.5,5.25,10.0,107.0,196.11,158.59
2016,12,6,8,30,302.0,74.0,5.3,10.0,138.0,237.58,196.41
2016,12,6,8,45,324.5,87.0,5.4,10.5,168.0,273.03,228.19
2016,12,6,9,0,347.0,100.0,5.5,11.0,198.0,309.03,259.64
2016,12,6,9,15,367.0,109.5,5.4,11.0,226.0,339.88,286.52
2016,12,6,9,30,387.0,119.0,5.3,11.0,254.0,370.66,312.76
2016,12,6,9,45,472.0,115.5,5.25,11.5,295.0,425.07,358.3
2016,12,6,10,0,557.0,112.0,5.2,12.0,336.0,484.75,407.16
2016,12,6,10,15,669.5,92.5,5.15,12.0,378.5,542.34,455.02
2016,12,6,10,30,782.0,73.0,5.1,12.0,421.0,597.79,500.57
2016,12,6,10,45,734.0,89.0,5.1,12.0,426.5,592.83,495.32
2016,12,6,11,0,686.0,105.0,5.1,12.0,432.0,582.39,485.91
2016,12,6,11,15,780.0,90.0,5.05,12.0,469.5,625.76,521.14
2016,12,6,11,30,874.0,75.0,5.0,12.0,507.0,665.13,552.55
2016,12,6,11,45,871.5,76.5,5.0,12.0,510.5,663.21,550.18
2016,12,6,12,0,869.0,78.0,5.0,12.0,514.0,654.7,542.87
2016,12,6,12,15,716.0,113.0,5.0,12.0,471.0,586.25,486.24
2016,12,6,12,30,563.0,148.0,5.0,12.0,428.0,513.66,426.1
2016,12,6,12,45,623.0,127.5,5.05,12.0,430.5,518.35,430.43
2016,12,6,13,0,683.0,107.0,5.1,12.0,433.0,515.72,428.31
2016,12,6,13,15,613.0,120.5,5.2,12.0,405.0,472.53,391.95
2016,12,6,13,30,543.0,134.0,5.3,12.0,377.0,428.63,354.89
2016,12,6,13,45,513.5,131.0,5.45,12.0,351.0,392.42,324.15
2016,12,6,14,0,484.0,128.0,5.6,12.0,325.0,356.7,293.37
2016,12,6,14,15,625.0,97.5,5.6,12.0,331.0,366.77,298.7
2016,12,6,14,30,766.0,67.0,5.6,12.0,337.0,362.57,290.14
2016,12,6,14,45,737.5,63.5,5.65,12.0,301.5,316.19,247.51
2016,12,6,15,0,709.0,60.0,5.7,12.0,266.0,270.68,205.15
2016,12,6,15,15,665.0,56.0,5.55,11.5,226.5,222.06,160.78
2016,12,6,15,30,621.0,52.0,5.4,11.0,187.0,175.81,119.01
2016,12,6,15,45,553.5,45.5,5.3,11.0,146.5,127.38,77.99
2016,12,6,16,0,486.0,39.0,5.2,11.0,106.0,85.03,45.33
2016,12,6,16,15,243.0,36.0,5.05,11.0,69.5,43.52,22.05
2016,12,6,16,30,0.0,33.0,4.9,11.0,33.0,28.63,0.0
2016,12,6,16,45,0.0,16.5,4.8,11.0,16.5,16.22,0.0
2016,12,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,2.7,9.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,2.7,9.0,13.0,12.55,0.0
2016,12,7,7,45,9.5,28.5,2.7,9.0,30.0,35.34,20.29
2016,12,7,8,0,19.0,44.0,2.7,9.0,47.0,56.47,41.35
2016,12,7,8,15,28.5,61.0,2.7,9.0,66.5,79.79,62.26
2016,12,7,8,30,38.0,78.0,2.7,9.0,86.0,103.42,83.28
2016,12,7,8,45,43.5,94.0,2.75,9.5,105.0,124.23,101.51
2016,12,7,9,0,49.0,110.0,2.8,10.0,124.0,145.26,119.6
2016,12,7,9,15,53.0,124.5,2.9,10.0,141.5,163.78,135.52
2016,12,7,9,30,57.0,139.0,3.0,10.0,159.0,182.42,151.31
2016,12,7,9,45,95.5,154.5,3.2,10.0,191.5,222.87,185.87
2016,12,7,10,0,134.0,170.0,3.4,10.0,224.0,271.79,227.04
2016,12,7,10,15,180.0,179.0,3.4,10.0,256.0,311.57,260.39
2016,12,7,10,30,226.0,188.0,3.4,10.0,288.0,352.1,294.03
2016,12,7,10,45,262.0,191.5,3.4,10.5,312.0,387.53,322.4
2016,12,7,11,0,298.0,195.0,3.4,11.0,336.0,415.06,344.17
2016,12,7,11,15,149.0,170.0,3.55,11.0,240.5,280.51,232.61
2016,12,7,11,30,0.0,145.0,3.7,11.0,145.0,143.17,115.61
2016,12,7,11,45,4.0,160.5,3.9,11.0,162.5,161.6,131.27
2016,12,7,12,0,8.0,176.0,4.1,11.0,180.0,179.99,146.65
2016,12,7,12,15,49.5,196.5,4.3,11.0,221.5,232.84,191.41
2016,12,7,12,30,91.0,217.0,4.5,11.0,263.0,279.24,230.31
2016,12,7,12,45,71.0,207.5,4.7,11.0,243.0,254.57,209.66
2016,12,7,13,0,51.0,198.0,4.9,11.0,223.0,230.7,189.75
2016,12,7,13,15,117.0,196.0,5.05,11.0,249.5,267.36,221.12
2016,12,7,13,30,183.0,194.0,5.2,11.0,276.0,295.3,244.63
2016,12,7,13,45,98.5,171.5,5.4,11.0,215.5,220.24,181.64
2016,12,7,14,0,14.0,149.0,5.6,11.0,155.0,152.39,124.47
2016,12,7,14,15,7.0,130.0,5.7,11.0,133.0,129.83,105.58
2016,12,7,14,30,0.0,111.0,5.8,11.0,111.0,107.98,87.17
2016,12,7,14,45,0.0,99.0,5.95,11.0,99.0,96.09,77.11
2016,12,7,15,0,0.0,87.0,6.1,11.0,87.0,84.27,66.99
2016,12,7,15,15,0.0,74.0,6.1,11.0,74.0,71.53,55.97
2016,12,7,15,30,0.0,61.0,6.1,11.0,61.0,58.87,44.88
2016,12,7,15,45,0.0,47.5,6.15,11.0,47.5,45.79,33.36
2016,12,7,16,0,0.0,34.0,6.2,11.0,34.0,32.82,21.84
2016,12,7,16,15,0.0,22.0,6.15,11.0,22.0,21.24,11.04
2016,12,7,16,30,0.0,10.0,6.1,11.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,6.1,11.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,10.81,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,27.19,13.58
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,43.81,30.22
2016,12,8,8,15,11.0,58.5,6.95,14.0,61.0,65.67,49.31
2016,12,8,8,30,22.0,75.0,6.8,14.0,80.0,92.41,72.51
2016,12,8,8,45,29.0,91.0,6.7,14.5,98.5,113.47,90.69
2016,12,8,9,0,36.0,107.0,6.6,15.0,117.0,134.87,108.9
2016,12,8,9,15,41.0,121.5,6.45,15.0,134.5,153.62,124.85
2016,12,8,9,30,46.0,136.0,6.3,15.0,152.0,172.55,140.76
2016,12,8,9,45,24.0,137.0,6.15,15.0,145.5,153.52,124.38
2016,12,8,10,0,2.0,138.0,6.0,15.0,139.0,140.32,112.74
2016,12,8,10,15,1.0,75.5,5.85,15.0,76.0,73.63,56.75
2016,12,8,10,30,0.0,13.0,5.7,15.0,13.0,12.54,5.01
2016,12,8,10,45,36.0,107.5,5.55,15.0,124.5,132.22,106.66
2016,12,8,11,0,72.0,202.0,5.4,15.0,236.0,259.83,212.14
2016,12,8,11,15,62.0,204.0,5.15,15.0,234.0,254.36,206.93
2016,12,8,11,30,52.0,206.0,4.9,15.0,232.0,248.81,201.91
2016,12,8,11,45,52.0,208.0,4.7,15.0,234.0,249.77,202.5
2016,12,8,12,0,52.0,210.0,4.5,15.0,236.0,250.63,203.01
2016,12,8,12,15,26.0,170.5,4.35,15.0,183.5,190.0,153.05
2016,12,8,12,30,0.0,131.0,4.2,15.0,131.0,128.26,101.76
2016,12,8,12,45,14.5,159.0,4.1,15.0,165.5,165.32,132.74
2016,12,8,13,0,29.0,187.0,4.0,15.0,200.0,206.39,166.58
2016,12,8,13,15,23.0,176.5,3.95,15.0,187.0,186.95,150.6
2016,12,8,13,30,17.0,166.0,3.9,15.0,174.0,172.31,138.63
2016,12,8,13,45,8.5,122.5,3.9,15.0,126.5,123.67,98.49
2016,12,8,14,0,0.0,79.0,3.9,15.0,79.0,76.43,59.11
2016,12,8,14,15,21.5,109.0,3.8,15.0,116.5,116.57,92.82
2016,12,8,14,30,43.0,139.0,3.7,15.0,154.0,153.88,123.56
2016,12,8,14,45,38.0,125.0,3.6,15.0,137.5,135.91,108.42
2016,12,8,15,0,33.0,111.0,3.5,15.0,121.0,118.41,93.66
2016,12,8,15,15,27.0,95.5,3.3,15.0,102.5,99.69,77.79
2016,12,8,15,30,21.0,80.0,3.1,15.0,84.0,81.62,62.41
2016,12,8,15,45,11.5,63.5,2.95,15.0,65.5,62.66,46.39
2016,12,8,16,0,2.0,47.0,2.8,15.0,47.0,45.13,31.53
2016,12,8,16,15,1.0,30.5,2.65,14.5,30.5,29.19,17.01
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
