Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.5,14.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,6.88,0.0
2016,12,9,7,45,0.0,19.0,2.75,14.0,19.0,18.34,7.02
2016,12,9,8,0,0.0,31.0,2.9,14.0,31.0,30.19,19.07
2016,12,9,8,15,0.0,44.5,2.95,14.0,44.5,44.19,31.42
2016,12,9,8,30,0.0,58.0,3.0,14.0,58.0,58.01,43.5
2016,12,9,8,45,0.0,71.5,3.15,14.5,71.5,71.76,55.3
2016,12,9,9,0,0.0,85.0,3.3,15.0,85.0,85.47,66.9
2016,12,9,9,15,0.0,97.0,3.3,15.0,97.0,97.49,77.04
2016,12,9,9,30,0.0,109.0,3.3,15.0,109.0,109.54,87.09
2016,12,9,9,45,31.5,136.0,3.35,15.0,148.5,162.85,132.0
2016,12,9,10,0,63.0,163.0,3.4,15.0,188.0,212.72,173.47
2016,12,9,10,15,61.5,173.0,3.4,15.0,198.5,222.59,181.22
2016,12,9,10,30,60.0,183.0,3.4,15.0,209.0,232.3,188.86
2016,12,9,10,45,106.5,195.5,3.4,15.5,244.5,275.9,224.62
2016,12,9,11,0,153.0,208.0,3.4,16.0,280.0,326.95,265.63
2016,12,9,11,15,116.5,210.5,3.35,16.0,266.5,304.6,246.58
2016,12,9,11,30,80.0,213.0,3.3,16.0,253.0,275.09,222.04
2016,12,9,11,45,52.0,202.5,3.25,16.0,229.0,243.71,196.17
2016,12,9,12,0,24.0,192.0,3.2,16.0,205.0,207.14,166.01
2016,12,9,12,15,47.5,202.0,3.15,16.0,226.0,237.65,191.2
2016,12,9,12,30,71.0,212.0,3.1,16.0,247.0,261.55,210.73
2016,12,9,12,45,142.0,209.5,3.1,16.0,277.5,304.35,246.1
2016,12,9,13,0,213.0,207.0,3.1,16.0,308.0,338.22,273.74
2016,12,9,13,15,187.5,200.5,3.0,16.0,287.0,310.9,251.25
2016,12,9,13,30,162.0,194.0,2.9,16.0,266.0,284.46,229.61
2016,12,9,13,45,86.0,170.0,2.85,16.0,208.0,212.66,171.12
2016,12,9,14,0,10.0,146.0,2.8,16.0,150.0,147.6,117.77
2016,12,9,14,15,5.0,129.5,2.75,15.5,131.5,128.53,102.45
2016,12,9,14,30,0.0,113.0,2.7,15.0,113.0,109.98,87.35
2016,12,9,14,45,0.0,101.0,2.7,15.0,101.0,98.08,77.48
2016,12,9,15,0,0.0,89.0,2.7,15.0,89.0,86.24,67.54
2016,12,9,15,15,0.0,75.5,2.55,15.0,75.5,73.0,56.29
2016,12,9,15,30,0.0,62.0,2.4,15.0,62.0,59.83,44.98
2016,12,9,15,45,0.0,48.5,2.3,15.0,48.5,46.75,33.63
2016,12,9,16,0,0.0,35.0,2.2,15.0,35.0,33.76,22.27
2016,12,9,16,15,0.0,23.0,2.2,15.0,23.0,22.21,11.61
2016,12,9,16,30,0.0,11.0,2.2,15.0,11.0,10.61,0.0
2016,12,9,16,45,0.0,5.5,2.2,15.0,5.5,5.41,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,6.35,15.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.5,6.35,15.0,4.5,4.33,0.0
2016,12,10,8,30,0.0,6.0,6.3,15.0,6.0,5.78,0.0
2016,12,10,8,45,0.0,7.5,6.25,15.0,7.5,7.23,0.5
2016,12,10,9,0,0.0,9.0,6.2,15.0,9.0,8.68,1.75
2016,12,10,9,15,0.0,10.5,6.0,15.0,10.5,10.12,3.0
2016,12,10,9,30,0.0,12.0,5.8,15.0,12.0,11.57,4.24
2016,12,10,9,45,0.0,44.5,5.65,15.0,44.5,42.98,30.98
2016,12,10,10,0,0.0,77.0,5.5,15.0,77.0,74.6,57.67
2016,12,10,10,15,0.0,82.5,5.35,15.0,82.5,80.04,62.16
2016,12,10,10,30,0.0,88.0,5.2,15.0,88.0,85.49,66.64
2016,12,10,10,45,0.0,73.0,5.05,15.0,73.0,70.58,54.04
2016,12,10,11,0,0.0,58.0,4.9,15.0,58.0,56.05,41.78
2016,12,10,11,15,0.0,39.0,4.65,15.0,39.0,37.67,26.26
2016,12,10,11,30,0.0,20.0,4.4,15.0,20.0,19.31,10.72
2016,12,10,11,45,0.0,35.5,4.15,15.0,35.5,34.29,23.39
2016,12,10,12,0,0.0,51.0,3.9,15.0,51.0,49.28,36.01
2016,12,10,12,15,0.0,86.0,3.7,15.0,86.0,83.21,64.44
2016,12,10,12,30,0.0,121.0,3.5,15.0,121.0,118.18,93.51
2016,12,10,12,45,0.0,87.0,3.35,15.0,87.0,84.21,65.27
2016,12,10,13,0,0.0,53.0,3.2,15.0,53.0,51.22,37.68
2016,12,10,13,15,0.0,37.5,3.1,15.0,37.5,36.22,25.08
2016,12,10,13,30,0.0,22.0,3.0,15.0,22.0,21.24,12.42
2016,12,10,13,45,0.0,19.5,2.95,15.0,19.5,18.82,10.39
2016,12,10,14,0,0.0,17.0,2.9,15.0,17.0,16.4,8.35
2016,12,10,14,15,0.0,55.0,2.85,14.5,55.0,53.14,39.69
2016,12,10,14,30,0.0,93.0,2.8,14.0,93.0,90.24,71.21
2016,12,10,14,45,0.0,83.0,2.8,14.0,83.0,80.42,62.92
2016,12,10,15,0,0.0,73.0,2.8,14.0,73.0,70.64,54.64
2016,12,10,15,15,0.0,62.0,2.9,14.0,62.0,59.93,45.47
2016,12,10,15,30,0.0,51.0,3.0,14.0,51.0,49.26,36.24
2016,12,10,15,45,0.0,39.5,3.1,14.0,39.5,38.15,26.55
2016,12,10,16,0,0.0,28.0,3.2,14.0,28.0,27.03,16.8
2016,12,10,16,15,0.0,18.5,3.15,14.0,18.5,17.85,8.29
2016,12,10,16,30,0.0,9.0,3.1,14.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,3.1,14.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,10.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,10.0,12.0,11.8,0.0
2016,12,11,7,45,47.0,27.5,2.5,10.0,33.0,51.01,27.12
2016,12,11,8,0,94.0,43.0,2.5,10.0,54.0,94.64,71.01
2016,12,11,8,15,111.0,60.0,2.55,10.0,78.5,118.43,93.6
2016,12,11,8,30,128.0,77.0,2.6,10.0,103.0,148.65,120.8
2016,12,11,8,45,139.5,93.0,2.65,10.5,127.0,175.65,144.66
2016,12,11,9,0,151.0,109.0,2.7,11.0,151.0,203.01,168.31
2016,12,11,9,15,160.0,123.5,2.7,11.0,173.0,227.38,189.28
2016,12,11,9,30,169.0,138.0,2.7,11.0,195.0,251.79,209.91
2016,12,11,9,45,216.0,147.5,2.7,11.0,227.5,299.83,250.17
2016,12,11,10,0,263.0,157.0,2.7,11.0,260.0,342.07,285.19
2016,12,11,10,15,215.0,172.5,2.7,11.0,260.5,325.24,270.45
2016,12,11,10,30,167.0,188.0,2.7,11.0,261.0,313.72,259.94
2016,12,11,10,45,189.0,195.5,2.75,11.5,281.0,336.48,278.17
2016,12,11,11,0,211.0,203.0,2.8,12.0,301.0,358.97,295.86
2016,12,11,11,15,127.5,201.5,2.75,12.0,261.5,301.55,247.59
2016,12,11,11,30,44.0,200.0,2.7,12.0,222.0,236.99,193.22
2016,12,11,11,45,107.5,210.5,2.7,12.0,264.0,288.73,236.82
2016,12,11,12,0,171.0,221.0,2.7,12.0,306.0,345.54,283.38
2016,12,11,12,15,128.0,217.5,2.7,12.0,281.0,311.38,254.76
2016,12,11,12,30,85.0,214.0,2.7,12.0,256.0,272.42,222.53
2016,12,11,12,45,71.0,206.5,2.75,12.0,241.0,253.66,207.19
2016,12,11,13,0,57.0,199.0,2.8,12.0,226.0,235.41,192.16
2016,12,11,13,15,28.5,170.0,2.9,12.0,183.5,187.1,152.24
2016,12,11,13,30,0.0,141.0,3.0,12.0,141.0,138.17,111.46
2016,12,11,13,45,1.5,140.5,3.1,12.0,141.0,138.35,111.85
2016,12,11,14,0,3.0,140.0,3.2,12.0,141.0,138.42,112.07
2016,12,11,14,15,16.5,137.5,3.1,12.0,143.5,141.38,114.64
2016,12,11,14,30,30.0,135.0,3.0,12.0,146.0,145.05,117.59
2016,12,11,14,45,25.5,121.5,2.9,12.0,130.5,128.33,103.45
2016,12,11,15,0,21.0,108.0,2.8,12.0,115.0,111.04,88.78
2016,12,11,15,15,15.0,93.0,2.6,12.0,97.5,93.72,74.03
2016,12,11,15,30,9.0,78.0,2.4,12.0,80.0,77.02,59.73
2016,12,11,15,45,4.5,61.5,2.25,12.0,62.5,59.77,44.84
2016,12,11,16,0,0.0,45.0,2.1,12.0,45.0,43.11,30.37
2016,12,11,16,15,0.0,29.5,2.05,11.5,29.5,28.27,16.66
2016,12,11,16,30,0.0,14.0,2.0,11.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,2.0,11.0,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,10.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,10.0,13.0,12.78,0.0
2016,12,12,7,45,81.5,26.5,2.75,10.5,36.0,65.38,34.23
2016,12,12,8,0,163.0,40.0,2.8,11.0,59.0,122.52,92.15
2016,12,12,8,15,190.0,56.0,2.85,11.0,86.5,150.92,119.52
2016,12,12,8,30,217.0,72.0,2.9,11.0,114.0,187.61,152.63
2016,12,12,8,45,234.0,86.5,2.95,11.0,141.5,218.86,180.71
2016,12,12,9,0,251.0,101.0,3.0,11.0,169.0,250.59,208.61
2016,12,12,9,15,261.5,114.5,2.85,11.0,194.0,277.86,232.09
2016,12,12,9,30,272.0,128.0,2.7,11.0,219.0,304.9,254.82
2016,12,12,9,45,300.5,137.5,2.6,11.5,247.5,337.38,281.31
2016,12,12,10,0,329.0,147.0,2.5,12.0,276.0,370.12,307.46
2016,12,12,10,15,375.0,150.0,2.4,12.0,305.5,414.1,342.87
2016,12,12,10,30,421.0,153.0,2.3,12.0,335.0,450.49,371.77
2016,12,12,10,45,398.0,165.5,2.2,12.0,343.5,452.28,372.01
2016,12,12,11,0,375.0,178.0,2.1,12.0,352.0,444.7,365.14
2016,12,12,11,15,310.5,193.5,2.15,12.0,340.5,419.51,343.97
2016,12,12,11,30,246.0,209.0,2.2,12.0,329.0,392.95,321.64
2016,12,12,11,45,149.0,208.0,2.25,12.5,281.0,319.44,260.89
2016,12,12,12,0,52.0,207.0,2.3,13.0,233.0,247.51,200.71
2016,12,12,12,15,104.0,212.5,2.3,13.0,264.0,284.82,232.1
2016,12,12,12,30,156.0,218.0,2.3,13.0,295.0,326.03,265.74
2016,12,12,12,45,121.5,211.5,2.35,13.0,271.0,294.44,239.66
2016,12,12,13,0,87.0,205.0,2.4,13.0,247.0,259.1,210.77
2016,12,12,13,15,142.0,198.0,2.4,13.0,262.5,283.47,231.24
2016,12,12,13,30,197.0,191.0,2.4,13.0,278.0,299.73,244.54
2016,12,12,13,45,167.0,181.5,2.45,13.0,252.5,268.05,218.35
2016,12,12,14,0,137.0,172.0,2.5,13.0,227.0,237.94,193.5
2016,12,12,14,15,228.0,151.0,2.5,13.0,234.5,251.4,203.73
2016,12,12,14,30,319.0,130.0,2.5,13.0,242.0,254.42,204.04
2016,12,12,14,45,304.0,118.5,2.5,13.0,216.0,223.37,176.81
2016,12,12,15,0,289.0,107.0,2.5,13.0,190.0,193.05,149.98
2016,12,12,15,15,269.0,93.0,2.4,12.5,161.5,159.87,120.98
2016,12,12,15,30,249.0,79.0,2.3,12.0,133.0,128.22,93.29
2016,12,12,15,45,219.0,64.0,2.25,12.0,104.0,95.75,65.68
2016,12,12,16,0,189.0,49.0,2.2,12.0,75.0,66.06,41.52
2016,12,12,16,15,127.0,34.5,2.2,12.0,49.0,38.31,20.91
2016,12,12,16,30,65.0,20.0,2.2,12.0,23.0,16.96,0.0
2016,12,12,16,45,32.5,10.0,2.25,12.0,11.5,9.83,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.2,12.0,10.0,9.83,0.0
2016,12,13,7,45,36.0,25.0,1.3,12.5,29.5,43.46,19.75
2016,12,13,8,0,72.0,40.0,1.4,13.0,49.0,76.65,55.54
2016,12,13,8,15,95.5,57.0,1.4,13.0,73.0,108.04,83.77
2016,12,13,8,30,119.0,74.0,1.4,13.0,97.0,140.61,112.41
2016,12,13,8,45,132.5,90.0,1.4,13.0,121.5,168.31,136.7
2016,12,13,9,0,146.0,106.0,1.4,13.0,146.0,196.49,160.96
2016,12,13,9,15,156.0,121.0,1.3,13.0,168.5,221.92,182.4
2016,12,13,9,30,166.0,136.0,1.2,13.0,191.0,247.43,203.43
2016,12,13,9,45,220.5,145.0,1.1,13.0,226.0,299.09,245.69
2016,12,13,10,0,275.0,154.0,1.0,13.0,261.0,345.31,282.7
2016,12,13,10,15,143.5,155.5,1.0,13.0,212.0,260.46,212.75
2016,12,13,10,30,12.0,157.0,1.0,13.0,163.0,165.83,133.41
2016,12,13,10,45,30.0,174.0,1.05,13.5,188.5,201.79,163.1
2016,12,13,11,0,48.0,191.0,1.1,14.0,214.0,231.79,187.09
2016,12,13,11,15,30.5,184.0,1.15,14.0,199.0,211.4,170.06
2016,12,13,11,30,13.0,177.0,1.2,14.0,184.0,185.43,148.66
2016,12,13,11,45,6.5,138.5,1.25,14.0,142.0,140.59,112.04
2016,12,13,12,0,0.0,100.0,1.3,14.0,100.0,97.18,76.15
2016,12,13,12,15,0.0,112.0,1.35,14.0,112.0,109.19,86.21
2016,12,13,12,30,0.0,124.0,1.4,14.0,124.0,121.24,96.18
2016,12,13,12,45,18.5,157.0,1.45,14.0,166.0,165.74,133.17
2016,12,13,13,0,37.0,190.0,1.5,14.0,208.0,214.41,172.93
2016,12,13,13,15,87.5,191.5,1.5,14.0,231.0,242.29,195.99
2016,12,13,13,30,138.0,193.0,1.5,14.0,254.0,271.25,219.46
2016,12,13,13,45,69.0,145.5,1.55,14.0,176.0,179.15,144.41
2016,12,13,14,0,0.0,98.0,1.6,14.0,98.0,95.18,74.92
2016,12,13,14,15,2.5,111.5,1.65,14.0,112.0,109.61,87.24
2016,12,13,14,30,5.0,125.0,1.7,14.0,126.0,123.85,99.15
2016,12,13,14,45,2.5,112.0,1.8,14.0,112.5,109.81,87.49
2016,12,13,15,0,0.0,99.0,1.9,14.0,99.0,96.06,76.01
2016,12,13,15,15,0.0,84.0,1.8,14.0,84.0,81.27,63.47
2016,12,13,15,30,0.0,69.0,1.7,14.0,69.0,66.58,50.85
2016,12,13,15,45,0.0,54.0,1.65,14.0,54.0,52.0,38.19
2016,12,13,16,0,0.0,39.0,1.6,14.0,39.0,37.53,25.54
2016,12,13,16,15,0.0,25.5,1.75,13.5,25.5,24.62,13.74
2016,12,13,16,30,0.0,12.0,1.9,13.0,12.0,11.58,0.0
2016,12,13,16,45,0.0,6.0,2.1,13.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,14.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,16.0,5.35,14.0,16.0,15.44,2.98
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,26.07,15.38
2016,12,14,8,15,0.0,40.5,5.55,14.0,40.5,39.99,27.74
2016,12,14,8,30,0.0,54.0,5.6,14.0,54.0,53.87,39.89
2016,12,14,8,45,0.0,68.0,5.65,14.5,68.0,68.22,52.25
2016,12,14,9,0,0.0,82.0,5.7,15.0,82.0,82.52,64.41
2016,12,14,9,15,0.0,95.0,5.7,15.0,95.0,95.66,75.57
2016,12,14,9,30,0.0,108.0,5.7,15.0,108.0,108.81,86.61
2016,12,14,9,45,155.0,128.5,5.75,15.0,188.5,233.46,193.34
2016,12,14,10,0,310.0,149.0,5.8,15.0,269.0,360.34,299.64
2016,12,14,10,15,293.5,162.5,5.8,15.0,282.0,369.37,306.34
2016,12,14,10,30,277.0,176.0,5.8,15.0,295.0,376.82,311.82
2016,12,14,10,45,195.0,189.5,5.8,15.0,275.5,333.15,274.65
2016,12,14,11,0,113.0,203.0,5.8,15.0,256.0,294.99,241.63
2016,12,14,11,15,56.5,162.0,5.75,15.0,188.5,203.96,166.0
2016,12,14,11,30,0.0,121.0,5.7,15.0,121.0,118.61,93.95
2016,12,14,11,45,20.5,161.0,5.7,15.0,171.0,173.01,139.55
2016,12,14,12,0,41.0,201.0,5.7,15.0,221.0,233.94,189.86
2016,12,14,12,15,28.0,190.5,5.65,15.0,204.5,213.08,172.38
2016,12,14,12,30,15.0,180.0,5.6,15.0,188.0,187.9,151.46
2016,12,14,12,45,10.0,171.5,5.55,15.0,177.0,175.63,141.33
2016,12,14,13,0,5.0,163.0,5.5,15.0,166.0,163.64,131.44
2016,12,14,13,15,14.0,166.0,5.5,15.0,173.0,171.41,138.11
2016,12,14,13,30,23.0,169.0,5.5,15.0,180.0,178.66,144.29
2016,12,14,13,45,11.5,145.5,5.55,15.0,151.0,148.34,119.18
2016,12,14,14,0,0.0,122.0,5.6,15.0,122.0,119.05,94.87
2016,12,14,14,15,0.0,102.0,5.55,15.0,102.0,99.15,78.34
2016,12,14,14,30,0.0,82.0,5.5,15.0,82.0,79.44,61.84
2016,12,14,14,45,0.0,73.5,5.45,15.0,73.5,71.13,54.87
2016,12,14,15,0,0.0,65.0,5.4,15.0,65.0,62.85,47.86
2016,12,14,15,15,0.0,55.0,5.3,14.5,55.0,53.15,39.64
2016,12,14,15,30,0.0,45.0,5.2,14.0,45.0,43.47,31.33
2016,12,14,15,45,0.0,35.5,5.15,14.0,35.5,34.28,23.29
2016,12,14,16,0,0.0,26.0,5.1,14.0,26.0,25.09,15.2
2016,12,14,16,15,0.0,17.0,5.2,14.0,17.0,16.4,7.25
2016,12,14,16,30,0.0,8.0,5.3,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,5.4,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,7.0,7.95,14.0,7.0,6.75,0.0
2016,12,15,8,0,0.0,12.0,7.9,14.0,12.0,11.57,3.64
2016,12,15,8,15,0.0,18.5,7.75,14.0,18.5,17.84,9.24
2016,12,15,8,30,0.0,25.0,7.6,14.0,25.0,24.12,14.76
2016,12,15,8,45,0.0,31.5,7.45,14.0,31.5,30.4,20.26
2016,12,15,9,0,0.0,38.0,7.3,14.0,38.0,36.69,25.72
2016,12,15,9,15,0.0,44.0,7.15,14.0,44.0,42.49,30.72
2016,12,15,9,30,0.0,50.0,7.0,14.0,50.0,48.3,35.67
2016,12,15,9,45,0.0,55.5,6.85,14.5,55.5,53.62,40.09
2016,12,15,10,0,0.0,61.0,6.7,15.0,61.0,58.95,44.47
2016,12,15,10,15,0.0,42.5,6.6,15.0,42.5,41.05,29.25
2016,12,15,10,30,0.0,24.0,6.5,15.0,24.0,23.17,14.05
2016,12,15,10,45,0.0,51.0,6.45,15.0,51.0,49.28,36.13
2016,12,15,11,0,0.0,78.0,6.4,15.0,78.0,75.43,58.1
2016,12,15,11,15,0.0,69.5,6.45,15.0,69.5,67.19,51.12
2016,12,15,11,30,0.0,61.0,6.5,15.0,61.0,58.96,44.17
2016,12,15,11,45,0.0,62.0,6.55,15.0,62.0,59.93,44.97
2016,12,15,12,0,0.0,63.0,6.6,15.0,63.0,60.9,45.77
2016,12,15,12,15,0.0,66.0,6.8,15.0,66.0,63.81,48.21
2016,12,15,12,30,0.0,69.0,7.0,15.0,69.0,66.71,50.67
2016,12,15,12,45,0.0,57.0,7.2,15.0,57.0,55.09,40.92
2016,12,15,13,0,0.0,45.0,7.4,15.0,45.0,43.47,31.16
2016,12,15,13,15,0.0,51.0,7.45,15.0,51.0,49.28,36.09
2016,12,15,13,30,0.0,57.0,7.5,15.0,57.0,55.08,41.04
2016,12,15,13,45,0.0,48.0,7.6,15.0,48.0,46.37,33.72
2016,12,15,14,0,0.0,39.0,7.7,15.0,39.0,37.66,26.38
2016,12,15,14,15,0.0,37.5,7.6,15.0,37.5,36.21,25.19
2016,12,15,14,30,0.0,36.0,7.5,15.0,36.0,34.76,23.99
2016,12,15,14,45,0.0,32.0,7.45,15.0,32.0,30.89,20.71
2016,12,15,15,0,0.0,28.0,7.4,15.0,28.0,27.02,17.41
2016,12,15,15,15,0.0,24.0,7.2,15.0,24.0,23.15,14.08
2016,12,15,15,30,0.0,20.0,7.0,15.0,20.0,19.29,10.72
2016,12,15,15,45,0.0,15.5,6.85,15.0,15.5,14.94,6.93
2016,12,15,16,0,0.0,11.0,6.7,15.0,11.0,10.6,3.13
2016,12,15,16,15,0.0,7.0,6.35,14.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,6.0,14.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,5.7,14.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,7.1,11.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,7.1,11.0,12.0,11.8,0.0
2016,12,16,7,45,109.0,26.0,7.15,11.0,38.0,72.46,28.65
2016,12,16,8,0,218.0,40.0,7.2,11.0,64.0,141.83,105.63
2016,12,16,8,15,275.0,53.5,7.3,11.0,97.0,187.6,149.03
2016,12,16,8,30,332.0,67.0,7.4,11.0,130.0,237.39,194.26
2016,12,16,8,45,374.0,77.5,7.55,11.0,163.5,279.87,233.05
2016,12,16,9,0,416.0,88.0,7.7,11.0,197.0,324.24,272.84
2016,12,16,9,15,438.5,98.0,7.7,11.0,228.5,359.03,303.81
2016,12,16,9,30,461.0,108.0,7.7,11.0,260.0,393.73,334.06
2016,12,16,9,45,493.5,112.5,7.75,11.5,289.0,427.53,362.6
2016,12,16,10,0,526.0,117.0,7.8,12.0,318.0,461.14,390.45
2016,12,16,10,15,533.5,124.5,7.8,12.0,340.5,482.12,407.85
2016,12,16,10,30,541.0,132.0,7.8,12.0,363.0,501.43,423.63
2016,12,16,10,45,555.5,132.5,7.8,12.0,379.5,515.55,435.25
2016,12,16,11,0,570.0,133.0,7.8,12.0,396.0,531.04,447.78
2016,12,16,11,15,448.0,164.5,7.75,12.0,374.5,483.85,406.69
2016,12,16,11,30,326.0,196.0,7.7,12.0,353.0,430.29,360.27
2016,12,16,11,45,318.0,201.5,7.7,12.0,356.0,428.44,358.36
2016,12,16,12,0,310.0,207.0,7.7,12.0,359.0,425.52,355.45
2016,12,16,12,15,458.5,169.5,7.7,12.0,393.5,479.59,402.05
2016,12,16,12,30,607.0,132.0,7.7,12.0,428.0,525.13,440.87
2016,12,16,12,45,565.0,140.5,7.75,12.0,411.5,493.98,414.22
2016,12,16,13,0,523.0,149.0,7.8,12.0,395.0,465.47,389.68
2016,12,16,13,15,456.5,156.5,7.9,12.0,365.5,422.45,352.98
2016,12,16,13,30,390.0,164.0,8.0,12.0,336.0,381.23,317.66
2016,12,16,13,45,484.5,136.5,8.15,12.0,338.5,385.65,320.9
2016,12,16,14,0,579.0,109.0,8.3,12.0,341.0,384.82,318.63
2016,12,16,14,15,507.5,111.5,8.4,11.5,304.0,332.9,273.94
2016,12,16,14,30,436.0,114.0,8.5,11.0,267.0,287.0,234.12
2016,12,16,14,45,573.5,88.5,8.6,11.0,268.0,290.39,231.82
2016,12,16,15,0,711.0,63.0,8.7,11.0,269.0,279.74,215.24
2016,12,16,15,15,666.5,58.5,8.65,11.0,230.0,230.22,169.34
2016,12,16,15,30,622.0,54.0,8.6,11.0,191.0,183.87,126.82
2016,12,16,15,45,558.0,47.5,8.6,11.0,151.0,135.74,85.29
2016,12,16,16,0,494.0,41.0,8.6,11.0,111.0,93.22,51.48
2016,12,16,16,15,375.5,31.5,8.55,10.5,74.0,50.58,23.22
2016,12,16,16,30,257.0,22.0,8.5,10.0,37.0,19.55,1.12
2016,12,16,16,45,128.5,11.0,8.5,10.0,18.5,10.81,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.5,3.3,7.0,7.5,0.0,0.0
2016,12,17,7,30,0.0,15.0,3.2,7.0,15.0,14.74,0.0
2016,12,17,7,45,241.0,23.0,3.15,7.5,49.0,115.09,44.01
2016,12,17,8,0,482.0,31.0,3.1,8.0,83.0,221.23,165.28
2016,12,17,8,15,562.5,38.0,3.1,8.0,124.0,280.62,223.26
2016,12,17,8,30,643.0,45.0,3.1,8.0,165.0,344.71,281.66
2016,12,17,8,45,692.0,49.5,3.15,8.5,206.0,395.4,327.5
2016,12,17,9,0,741.0,54.0,3.2,9.0,247.0,447.32,372.89
2016,12,17,9,15,773.0,57.0,3.15,9.0,285.0,489.28,409.4
2016,12,17,9,30,805.0,60.0,3.1,9.0,323.0,530.62,444.3
2016,12,17,9,45,826.5,62.5,3.05,9.0,356.0,564.28,472.12
2016,12,17,10,0,848.0,65.0,3.0,9.0,389.0,596.16,497.83
2016,12,17,10,15,862.5,66.5,3.0,9.0,416.0,620.48,517.21
2016,12,17,10,30,877.0,68.0,3.0,9.0,443.0,642.28,534.28
2016,12,17,10,45,886.0,69.5,3.05,9.5,462.5,654.03,542.59
2016,12,17,11,0,895.0,71.0,3.1,10.0,482.0,666.67,551.31
2016,12,17,11,15,900.5,72.0,3.15,10.0,495.0,673.39,556.31
2016,12,17,11,30,906.0,73.0,3.2,10.0,508.0,676.95,558.81
2016,12,17,11,45,906.5,73.5,3.25,10.5,513.0,673.48,554.81
2016,12,17,12,0,907.0,74.0,3.3,11.0,518.0,666.83,548.31
2016,12,17,12,15,906.0,74.0,3.3,11.0,516.0,655.51,538.95
2016,12,17,12,30,905.0,74.0,3.3,11.0,514.0,641.11,527.07
2016,12,17,12,45,897.5,74.5,3.3,11.0,503.5,620.37,510.05
2016,12,17,13,0,890.0,75.0,3.3,11.0,493.0,599.17,492.34
2016,12,17,13,15,881.5,74.0,3.3,11.0,476.0,570.77,468.76
2016,12,17,13,30,873.0,73.0,3.3,11.0,459.0,540.08,442.91
2016,12,17,13,45,859.0,71.5,3.3,11.0,434.5,504.02,412.24
2016,12,17,14,0,845.0,70.0,3.3,11.0,410.0,466.41,379.63
2016,12,17,14,15,825.5,68.0,3.25,11.0,379.5,424.62,342.82
2016,12,17,14,30,806.0,66.0,3.2,11.0,349.0,382.18,304.65
2016,12,17,14,45,776.5,63.0,3.2,11.0,313.0,334.9,261.93
2016,12,17,15,0,747.0,60.0,3.2,11.0,277.0,288.39,219.16
2016,12,17,15,15,704.0,56.0,3.1,10.5,237.0,238.54,173.97
2016,12,17,15,30,661.0,52.0,3.0,10.0,197.0,191.4,131.32
2016,12,17,15,45,592.0,46.0,2.9,10.0,156.0,140.52,87.82
2016,12,17,16,0,523.0,40.0,2.8,10.0,115.0,96.18,52.79
2016,12,17,16,15,406.0,31.0,2.8,9.5,77.0,52.49,23.82
2016,12,17,16,30,289.0,22.0,2.8,9.0,39.0,20.21,2.22
2016,12,17,16,45,144.5,11.0,2.85,9.0,19.5,10.81,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,93.5,5.0,4.4,6.0,7.0,0.0,0.0
2016,12,18,7,30,187.0,10.0,4.5,6.0,14.0,60.92,0.0
2016,12,18,7,45,343.0,19.5,4.6,6.5,48.0,139.9,48.36
2016,12,18,8,0,499.0,29.0,4.7,7.0,82.0,224.83,168.18
2016,12,18,8,15,580.5,35.5,4.75,7.0,123.5,284.43,227.69
2016,12,18,8,30,662.0,42.0,4.8,7.0,165.0,348.89,287.44
2016,12,18,8,45,712.5,46.0,4.9,7.5,206.5,400.23,334.78
2016,12,18,9,0,763.0,50.0,5.0,8.0,248.0,452.9,381.85
2016,12,18,9,15,795.5,52.5,4.9,8.0,286.5,495.14,419.39
2016,12,18,9,30,828.0,55.0,4.8,8.0,325.0,536.76,455.28
2016,12,18,9,45,849.0,58.0,4.75,8.5,358.0,571.31,483.63
2016,12,18,10,0,870.0,61.0,4.7,9.0,391.0,600.22,506.74
2016,12,18,10,15,885.5,62.5,4.55,9.0,419.0,625.55,526.88
2016,12,18,10,30,901.0,64.0,4.4,9.0,447.0,648.39,544.52
2016,12,18,10,45,910.5,65.0,4.25,9.0,467.5,664.07,556.11
2016,12,18,11,0,920.0,66.0,4.1,9.0,488.0,676.75,565.08
2016,12,18,11,15,926.5,67.0,4.05,9.0,501.5,684.34,570.38
2016,12,18,11,30,933.0,68.0,4.0,9.0,515.0,688.68,573.15
2016,12,18,11,45,935.5,68.0,3.95,9.5,521.0,685.98,569.33
2016,12,18,12,0,938.0,68.0,3.9,10.0,527.0,679.97,562.91
2016,12,18,12,15,937.0,68.0,3.95,10.0,525.0,668.46,553.46
2016,12,18,12,30,936.0,68.0,4.0,10.0,523.0,653.77,541.37
2016,12,18,12,45,932.0,67.5,4.05,10.5,513.0,633.61,523.85
2016,12,18,13,0,928.0,67.0,4.1,11.0,503.0,610.54,503.84
2016,12,18,13,15,919.5,66.0,4.2,11.0,485.5,581.65,480.04
2016,12,18,13,30,911.0,65.0,4.3,11.0,468.0,550.36,453.76
2016,12,18,13,45,897.5,64.0,4.4,11.0,443.5,514.37,423.04
2016,12,18,14,0,884.0,63.0,4.5,11.0,419.0,476.68,390.14
2016,12,18,14,15,865.5,61.0,4.45,11.0,388.0,434.32,352.36
2016,12,18,14,30,847.0,59.0,4.4,11.0,357.0,391.63,313.45
2016,12,18,14,45,819.0,56.5,4.4,11.0,321.0,343.81,269.72
2016,12,18,15,0,791.0,54.0,4.4,11.0,285.0,296.53,225.73
2016,12,18,15,15,750.5,50.5,4.25,10.5,244.5,245.89,179.23
2016,12,18,15,30,710.0,47.0,4.1,10.0,204.0,197.62,135.03
2016,12,18,15,45,645.0,42.0,4.0,10.0,162.0,146.64,90.86
2016,12,18,16,0,580.0,37.0,3.9,10.0,120.0,101.22,54.57
2016,12,18,16,15,467.0,29.0,3.85,9.5,81.0,55.89,24.49
2016,12,18,16,30,354.0,21.0,3.8,9.0,42.0,21.68,2.03
2016,12,18,16,45,177.0,10.5,3.8,9.0,21.0,10.32,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
