Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,6.5,38.5,99.15,28.45
2016,12,19,8,0,449.0,30.0,3.9,7.0,77.0,211.59,157.52
2016,12,19,8,15,532.0,37.0,3.95,7.0,117.0,265.91,212.22
2016,12,19,8,30,615.0,44.0,4.0,7.0,157.0,329.78,270.95
2016,12,19,8,45,666.0,48.0,4.05,7.5,197.5,379.83,316.78
2016,12,19,9,0,717.0,52.0,4.1,8.0,238.0,431.32,362.45
2016,12,19,9,15,750.0,55.5,4.1,8.0,275.0,473.71,399.96
2016,12,19,9,30,783.0,59.0,4.1,8.0,312.0,515.65,436.05
2016,12,19,9,45,804.0,61.5,4.15,8.5,344.5,548.63,463.3
2016,12,19,10,0,825.0,64.0,4.2,9.0,377.0,579.9,488.45
2016,12,19,10,15,840.5,66.0,4.2,9.5,404.0,605.2,508.05
2016,12,19,10,30,856.0,68.0,4.2,10.0,431.0,628.09,525.3
2016,12,19,10,45,864.5,69.5,4.25,10.5,451.0,643.31,536.37
2016,12,19,11,0,873.0,71.0,4.3,11.0,471.0,655.62,544.97
2016,12,19,11,15,879.5,71.5,4.3,11.0,484.0,658.8,547.26
2016,12,19,11,30,886.0,72.0,4.3,11.0,497.0,662.66,549.89
2016,12,19,11,45,888.0,72.5,4.3,11.0,502.5,660.46,547.68
2016,12,19,12,0,890.0,73.0,4.3,11.0,508.0,655.13,542.95
2016,12,19,12,15,889.0,73.0,4.3,11.0,506.5,644.21,533.78
2016,12,19,12,30,888.0,73.0,4.3,11.0,505.0,630.27,522.11
2016,12,19,12,45,884.5,72.5,4.3,11.5,495.5,611.32,505.37
2016,12,19,13,0,881.0,72.0,4.3,12.0,486.0,589.6,486.26
2016,12,19,13,15,872.0,71.0,4.25,12.0,469.0,563.57,464.13
2016,12,19,13,30,863.0,70.0,4.2,12.0,452.0,533.07,438.11
2016,12,19,13,45,771.5,78.0,4.2,12.0,406.0,469.32,385.16
2016,12,19,14,0,680.0,86.0,4.2,12.0,360.0,409.34,334.74
2016,12,19,14,15,581.0,96.5,4.1,12.0,318.5,352.41,286.26
2016,12,19,14,30,482.0,107.0,4.0,12.0,277.0,299.29,240.91
2016,12,19,14,45,609.0,82.5,3.9,12.0,275.0,298.86,235.49
2016,12,19,15,0,736.0,58.0,3.8,12.0,273.0,285.09,216.71
2016,12,19,15,15,693.5,54.0,3.65,11.5,234.0,235.86,172.01
2016,12,19,15,30,651.0,50.0,3.5,11.0,195.0,189.29,129.87
2016,12,19,15,45,582.5,44.5,3.35,11.0,154.5,139.36,87.15
2016,12,19,16,0,514.0,39.0,3.2,11.0,114.0,95.9,52.7
2016,12,19,16,15,402.0,30.5,3.15,10.5,76.5,53.14,24.15
2016,12,19,16,30,290.0,22.0,3.1,10.0,39.0,21.21,2.54
2016,12,19,16,45,145.0,11.0,3.1,10.0,19.5,10.81,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,195.5,15.5,4.5,7.5,35.5,90.23,21.01
2016,12,20,8,0,391.0,31.0,4.6,8.0,71.0,191.54,141.56
2016,12,20,8,15,474.5,38.0,4.55,8.0,109.0,247.45,196.97
2016,12,20,8,30,558.0,45.0,4.5,8.0,147.0,308.94,253.38
2016,12,20,8,45,608.5,50.0,4.45,8.5,185.5,357.41,297.66
2016,12,20,9,0,659.0,55.0,4.4,9.0,224.0,404.97,339.95
2016,12,20,9,15,693.0,58.0,4.3,9.0,260.0,445.71,375.96
2016,12,20,9,30,727.0,61.0,4.2,9.0,296.0,486.19,410.69
2016,12,20,9,45,756.5,62.0,4.1,9.5,328.5,521.11,439.23
2016,12,20,10,0,786.0,63.0,4.0,10.0,361.0,554.83,466.0
2016,12,20,10,15,801.5,65.0,3.95,10.5,387.0,579.55,485.05
2016,12,20,10,30,817.0,67.0,3.9,11.0,413.0,602.0,501.87
2016,12,20,10,45,827.0,68.0,3.9,11.5,432.5,617.29,512.86
2016,12,20,11,0,837.0,69.0,3.9,12.0,452.0,629.84,521.51
2016,12,20,11,15,843.5,70.0,3.8,12.0,465.0,637.26,526.65
2016,12,20,11,30,850.0,71.0,3.7,12.0,478.0,638.16,526.76
2016,12,20,11,45,852.0,71.5,3.65,12.5,483.5,636.21,523.67
2016,12,20,12,0,854.0,72.0,3.6,13.0,489.0,631.24,518.19
2016,12,20,12,15,853.0,72.0,3.6,13.0,487.5,620.82,509.52
2016,12,20,12,30,852.0,72.0,3.6,13.0,486.0,607.5,498.48
2016,12,20,12,45,796.5,81.0,3.6,13.0,462.5,571.2,468.82
2016,12,20,13,0,741.0,90.0,3.6,13.0,439.0,531.29,436.25
2016,12,20,13,15,779.0,81.0,3.55,13.0,436.5,523.79,429.47
2016,12,20,13,30,817.0,72.0,3.5,13.0,434.0,511.92,418.57
2016,12,20,13,45,804.0,70.5,3.5,13.5,411.0,478.28,389.16
2016,12,20,14,0,791.0,69.0,3.5,14.0,388.0,443.15,358.12
2016,12,20,14,15,627.5,89.5,3.45,14.0,331.0,365.78,294.02
2016,12,20,14,30,464.0,110.0,3.4,14.0,274.0,296.05,236.34
2016,12,20,14,45,581.5,84.0,3.35,14.0,268.5,291.72,228.23
2016,12,20,15,0,699.0,58.0,3.3,14.0,263.0,274.94,207.67
2016,12,20,15,15,657.5,54.0,3.1,13.5,225.5,227.61,165.07
2016,12,20,15,30,616.0,50.0,2.9,13.0,188.0,182.4,124.56
2016,12,20,15,45,555.0,44.0,2.75,13.0,149.5,135.34,84.36
2016,12,20,16,0,494.0,38.0,2.6,13.0,111.0,93.53,51.14
2016,12,20,16,15,385.5,29.5,2.6,12.5,75.0,51.83,23.33
2016,12,20,16,30,277.0,21.0,2.6,12.0,39.0,20.58,2.7
2016,12,20,16,45,138.5,10.5,2.65,12.0,19.5,10.32,0.0
2016,12,20,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,141.5,16.0,4.0,10.5,30.5,73.6,12.26
2016,12,21,8,0,283.0,32.0,4.2,11.0,61.0,153.98,111.7
2016,12,21,8,15,347.5,43.0,4.35,11.0,95.0,202.49,159.19
2016,12,21,8,30,412.0,54.0,4.5,11.0,129.0,255.52,207.38
2016,12,21,8,45,452.5,63.0,4.7,11.5,163.5,298.96,246.71
2016,12,21,9,0,493.0,72.0,4.9,12.0,198.0,343.87,286.34
2016,12,21,9,15,520.0,79.5,4.9,12.0,230.5,381.04,319.07
2016,12,21,9,30,547.0,87.0,4.9,12.0,263.0,418.07,350.92
2016,12,21,9,45,568.5,93.0,4.9,12.5,292.5,449.83,377.09
2016,12,21,10,0,590.0,99.0,4.9,13.0,322.0,480.58,401.82
2016,12,21,10,15,609.5,101.5,4.75,13.0,346.0,504.98,421.47
2016,12,21,10,30,629.0,104.0,4.6,13.0,370.0,527.81,439.49
2016,12,21,10,45,730.5,87.0,4.45,13.5,410.5,579.17,480.07
2016,12,21,11,0,832.0,70.0,4.3,14.0,451.0,627.72,517.46
2016,12,21,11,15,839.5,71.0,4.1,14.0,464.0,635.86,522.52
2016,12,21,11,30,847.0,72.0,3.9,14.0,477.0,641.03,525.56
2016,12,21,11,45,852.0,72.0,3.7,14.0,483.5,637.02,521.55
2016,12,21,12,0,857.0,72.0,3.5,14.0,490.0,633.51,517.74
2016,12,21,12,15,857.0,72.0,3.45,14.0,489.0,623.79,509.49
2016,12,21,12,30,857.0,72.0,3.4,14.0,488.0,611.12,498.87
2016,12,21,12,45,854.0,71.5,3.35,14.5,479.5,593.22,483.15
2016,12,21,13,0,851.0,71.0,3.3,15.0,471.0,574.84,466.83
2016,12,21,13,15,843.5,70.0,3.3,15.0,455.5,548.32,445.01
2016,12,21,13,30,836.0,69.0,3.3,15.0,440.0,519.55,421.01
2016,12,21,13,45,825.5,67.0,3.3,15.0,417.5,486.13,392.86
2016,12,21,14,0,815.0,65.0,3.3,15.0,395.0,451.02,362.72
2016,12,21,14,15,797.0,63.0,3.25,15.0,366.5,411.2,328.06
2016,12,21,14,30,779.0,61.0,3.2,15.0,338.0,370.67,292.05
2016,12,21,14,45,753.5,58.5,3.15,15.0,304.0,326.55,252.48
2016,12,21,15,0,728.0,56.0,3.1,15.0,270.0,282.87,212.61
2016,12,21,15,15,688.5,52.0,2.95,14.5,232.0,234.76,169.46
2016,12,21,15,30,649.0,48.0,2.8,14.0,194.0,189.02,128.44
2016,12,21,15,45,586.5,42.5,2.7,14.0,154.5,140.69,87.2
2016,12,21,16,0,524.0,37.0,2.6,14.0,115.0,97.71,53.09
2016,12,21,16,15,418.0,29.0,2.7,13.5,78.0,54.21,23.93
2016,12,21,16,30,312.0,21.0,2.8,13.0,41.0,21.63,3.35
2016,12,21,16,45,156.0,10.5,2.9,13.0,20.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.5,3.05,9.5,35.5,90.82,11.74
2016,12,22,8,0,401.0,31.0,3.0,10.0,71.0,194.06,140.71
2016,12,22,8,15,488.0,38.5,2.95,10.0,110.0,252.2,198.06
2016,12,22,8,30,575.0,46.0,2.9,10.0,149.0,316.21,255.75
2016,12,22,8,45,629.0,50.5,2.85,10.5,189.0,366.34,300.67
2016,12,22,9,0,683.0,55.0,2.8,11.0,229.0,415.69,343.63
2016,12,22,9,15,718.0,58.5,2.55,11.0,266.5,458.34,380.04
2016,12,22,9,30,753.0,62.0,2.3,11.0,304.0,500.72,414.89
2016,12,22,9,45,777.0,64.5,2.1,11.5,336.5,534.96,441.46
2016,12,22,10,0,801.0,67.0,1.9,12.0,369.0,567.71,465.82
2016,12,22,10,15,817.5,69.0,1.8,12.5,396.0,593.48,484.44
2016,12,22,10,30,834.0,71.0,1.7,13.0,423.0,616.96,500.77
2016,12,22,10,45,845.5,72.0,1.6,13.5,444.0,633.58,511.48
2016,12,22,11,0,857.0,73.0,1.5,14.0,465.0,647.42,519.83
2016,12,22,11,15,864.0,74.0,1.55,14.0,478.5,655.4,525.74
2016,12,22,11,30,871.0,75.0,1.6,14.0,492.0,660.34,529.34
2016,12,22,11,45,874.0,75.5,1.7,14.0,498.0,658.98,528.58
2016,12,22,12,0,877.0,76.0,1.8,14.0,504.0,654.49,525.42
2016,12,22,12,15,877.0,75.5,1.8,14.0,503.0,643.86,516.94
2016,12,22,12,30,877.0,75.0,1.8,14.0,502.0,627.42,504.1
2016,12,22,12,45,877.5,73.5,1.8,14.0,493.5,610.22,490.46
2016,12,22,13,0,878.0,72.0,1.8,14.0,485.0,590.13,474.36
2016,12,22,13,15,870.0,71.0,1.65,14.0,469.0,565.01,453.23
2016,12,22,13,30,862.0,70.0,1.5,14.0,453.0,535.32,428.35
2016,12,22,13,45,850.0,68.5,1.4,14.0,430.0,500.98,399.72
2016,12,22,14,0,838.0,67.0,1.3,14.0,407.0,464.94,369.2
2016,12,22,14,15,819.0,65.0,1.25,14.0,377.0,423.9,334.36
2016,12,22,14,30,800.0,63.0,1.2,14.0,347.0,382.16,298.14
2016,12,22,14,45,770.5,60.5,1.15,14.0,312.0,335.78,257.57
2016,12,22,15,0,741.0,58.0,1.1,14.0,277.0,290.13,216.85
2016,12,22,15,15,699.5,54.0,1.1,13.5,238.0,240.88,173.51
2016,12,22,15,30,658.0,50.0,1.1,13.0,199.0,194.15,132.18
2016,12,22,15,45,595.0,44.5,1.1,13.0,158.5,145.2,90.65
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,100.84,55.42
2016,12,22,16,15,424.5,30.5,1.15,13.0,80.5,56.92,25.82
2016,12,22,16,30,317.0,22.0,1.2,13.0,43.0,23.31,4.53
2016,12,22,16,45,158.5,11.0,1.25,13.0,21.5,10.81,0.0
2016,12,22,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.3,12.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.85,12.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.4,12.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,6.0,12.5,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,5.6,13.0,7.0,6.75,0.14
2016,12,23,9,15,0.0,8.5,5.5,13.0,8.5,8.19,1.4
2016,12,23,9,30,0.0,10.0,5.4,13.0,10.0,9.64,2.65
2016,12,23,9,45,0.0,11.5,5.35,13.0,11.5,11.09,3.89
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,12.54,5.13
2016,12,23,10,15,0.0,51.0,5.85,13.0,51.0,49.27,36.55
2016,12,23,10,30,0.0,89.0,6.4,13.0,89.0,86.61,68.2
2016,12,23,10,45,14.0,134.0,6.95,13.0,140.0,142.07,115.2
2016,12,23,11,0,28.0,179.0,7.5,13.0,191.0,205.53,168.39
2016,12,23,11,15,39.5,189.5,7.75,13.0,208.0,223.84,183.71
2016,12,23,11,30,51.0,200.0,8.0,13.0,225.0,242.06,198.98
2016,12,23,11,45,25.5,171.5,8.3,13.0,184.0,192.86,157.48
2016,12,23,12,0,0.0,143.0,8.6,13.0,143.0,140.91,113.46
2016,12,23,12,15,2.0,154.0,8.45,12.5,155.0,153.32,124.13
2016,12,23,12,30,4.0,165.0,8.3,12.0,167.0,165.7,134.79
2016,12,23,12,45,153.0,180.0,8.15,12.0,252.5,280.31,233.37
2016,12,23,13,0,302.0,195.0,8.0,12.0,338.0,383.93,320.51
2016,12,23,13,15,151.0,146.5,7.8,12.0,218.0,235.27,195.33
2016,12,23,13,30,0.0,98.0,7.6,12.0,98.0,95.15,75.53
2016,12,23,13,45,0.0,101.0,7.45,12.0,101.0,98.14,78.22
2016,12,23,14,0,0.0,104.0,7.3,12.0,104.0,101.13,80.85
2016,12,23,14,15,0.0,71.5,7.2,12.0,71.5,69.12,53.69
2016,12,23,14,30,0.0,39.0,7.1,12.0,39.0,37.66,26.79
2016,12,23,14,45,0.0,35.0,7.05,12.0,35.0,33.79,23.49
2016,12,23,15,0,0.0,31.0,7.0,12.0,31.0,29.92,20.17
2016,12,23,15,15,0.0,26.5,6.9,11.5,26.5,25.57,16.43
2016,12,23,15,30,0.0,22.0,6.8,11.0,22.0,21.22,12.65
2016,12,23,15,45,0.0,17.5,6.7,11.0,17.5,16.88,8.8
2016,12,23,16,0,0.0,13.0,6.6,11.0,13.0,12.53,4.94
2016,12,23,16,15,0.0,8.5,6.55,11.0,8.5,8.19,1.03
2016,12,23,16,30,0.0,4.0,6.5,11.0,4.0,3.85,0.0
2016,12,23,16,45,0.0,2.0,6.45,11.0,2.0,1.97,0.0
2016,12,23,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,7,45,191.5,15.5,6.0,9.5,34.0,87.2,1.98
2016,12,24,8,0,383.0,31.0,6.1,10.0,68.0,186.89,134.77
2016,12,24,8,15,473.5,38.0,6.15,10.0,107.0,245.02,193.24
2016,12,24,8,30,564.0,45.0,6.2,10.0,146.0,309.3,252.17
2016,12,24,8,45,621.0,50.0,6.3,10.0,186.0,361.03,300.1
2016,12,24,9,0,678.0,55.0,6.4,10.0,226.0,412.21,346.65
2016,12,24,9,15,713.5,58.0,6.35,10.0,263.5,454.52,384.65
2016,12,24,9,30,749.0,61.0,6.3,10.0,301.0,496.6,421.47
2016,12,24,9,45,777.5,63.0,6.3,10.0,334.0,532.91,452.77
2016,12,24,10,0,806.0,65.0,6.3,10.0,367.0,567.94,482.36
2016,12,24,10,15,646.0,100.5,6.2,10.0,354.0,525.98,446.14
2016,12,24,10,30,486.0,136.0,6.1,10.0,341.0,470.02,398.01
2016,12,24,10,45,614.5,111.0,6.1,10.0,383.0,532.12,450.9
2016,12,24,11,0,743.0,86.0,6.1,10.0,425.0,588.58,498.39
2016,12,24,11,15,808.5,79.0,6.05,10.0,458.0,625.47,528.29
2016,12,24,11,30,874.0,72.0,6.0,10.0,491.0,656.06,552.96
2016,12,24,11,45,877.0,72.5,5.95,10.0,497.5,655.07,551.45
2016,12,24,12,0,880.0,73.0,5.9,10.0,504.0,650.97,547.48
2016,12,24,12,15,880.0,73.0,5.85,10.0,503.0,641.3,538.96
2016,12,24,12,30,880.0,73.0,5.8,10.0,502.0,628.59,527.89
2016,12,24,12,45,872.5,74.0,5.8,10.5,492.5,609.51,510.65
2016,12,24,13,0,865.0,75.0,5.8,11.0,483.0,590.08,492.89
2016,12,24,13,15,857.0,74.0,5.75,11.0,467.5,563.15,469.77
2016,12,24,13,30,849.0,73.0,5.7,11.0,452.0,533.93,444.4
2016,12,24,13,45,838.0,71.0,5.7,11.0,429.0,500.04,414.85
2016,12,24,14,0,827.0,69.0,5.7,11.0,406.0,464.42,383.26
2016,12,24,14,15,808.5,67.0,5.65,11.0,377.0,424.05,347.04
2016,12,24,14,30,790.0,65.0,5.6,11.0,348.0,382.95,309.46
2016,12,24,14,45,763.0,62.5,5.6,11.0,313.5,337.85,268.0
2016,12,24,15,0,736.0,60.0,5.6,11.0,279.0,293.28,226.35
2016,12,24,15,15,695.0,56.0,5.4,10.5,240.5,244.3,181.36
2016,12,24,15,30,654.0,52.0,5.2,10.0,202.0,197.78,138.66
2016,12,24,15,45,590.5,46.5,5.05,10.0,161.5,148.11,95.22
2016,12,24,16,0,527.0,41.0,4.9,10.0,121.0,104.33,59.42
2016,12,24,16,15,416.5,32.5,4.85,9.5,83.0,60.05,28.82
2016,12,24,16,30,306.0,24.0,4.8,9.0,45.0,26.4,7.18
2016,12,24,16,45,153.0,12.0,4.75,9.0,22.5,11.8,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,142.0,16.0,1.95,8.5,29.5,72.3,0.0
2016,12,25,8,0,284.0,32.0,2.1,9.0,59.0,153.0,109.59
2016,12,25,8,15,347.5,43.0,2.3,9.0,93.0,201.0,157.92
2016,12,25,8,30,411.0,54.0,2.5,9.0,127.0,253.49,205.78
2016,12,25,8,45,459.5,61.5,2.7,9.5,162.5,299.05,246.82
2016,12,25,9,0,508.0,69.0,2.9,10.0,198.0,346.58,288.55
2016,12,25,9,15,532.5,77.0,3.05,10.0,230.5,383.57,321.15
2016,12,25,9,30,557.0,85.0,3.2,10.0,263.0,420.29,352.76
2016,12,25,9,45,570.5,91.5,3.35,10.0,290.0,448.43,376.73
2016,12,25,10,0,584.0,98.0,3.5,10.0,317.0,475.25,399.15
2016,12,25,10,15,581.5,107.0,3.55,10.0,338.5,493.42,413.86
2016,12,25,10,30,579.0,116.0,3.6,10.0,360.0,509.38,426.52
2016,12,25,10,45,354.0,158.5,3.7,10.0,310.0,406.82,340.59
2016,12,25,11,0,129.0,201.0,3.8,10.0,260.0,303.43,251.92
2016,12,25,11,15,225.0,198.0,3.85,10.0,304.5,361.57,301.62
2016,12,25,11,30,321.0,195.0,3.9,10.0,349.0,426.75,355.68
2016,12,25,11,45,347.0,193.0,3.95,10.5,361.5,438.98,364.86
2016,12,25,12,0,373.0,191.0,4.0,11.0,374.0,449.79,373.0
2016,12,25,12,15,329.5,198.5,4.0,11.0,359.5,425.39,352.31
2016,12,25,12,30,286.0,206.0,4.0,11.0,345.0,400.77,331.54
2016,12,25,12,45,460.0,163.0,4.0,11.0,382.5,458.95,380.77
2016,12,25,13,0,634.0,120.0,4.0,11.0,420.0,506.4,419.93
2016,12,25,13,15,489.5,147.5,4.0,11.0,374.5,435.72,360.78
2016,12,25,13,30,345.0,175.0,4.0,11.0,329.0,368.44,304.54
2016,12,25,13,45,358.0,163.0,4.0,11.0,316.0,350.86,289.78
2016,12,25,14,0,371.0,151.0,4.0,11.0,303.0,335.32,276.08
2016,12,25,14,15,298.5,148.0,3.95,11.0,265.0,282.78,231.82
2016,12,25,14,30,226.0,145.0,3.9,11.0,227.0,238.49,194.48
2016,12,25,14,45,215.5,132.5,3.9,11.0,204.5,211.71,171.12
2016,12,25,15,0,205.0,120.0,3.9,11.0,182.0,185.44,147.9
2016,12,25,15,15,192.0,105.0,3.8,11.0,156.5,156.63,122.4
2016,12,25,15,30,179.0,90.0,3.7,11.0,131.0,128.8,97.71
2016,12,25,15,45,161.5,73.0,3.6,11.0,105.0,99.36,72.05
2016,12,25,16,0,144.0,56.0,3.5,11.0,79.0,71.63,48.45
2016,12,25,16,15,104.0,40.5,3.55,10.5,54.5,45.46,27.92
2016,12,25,16,30,64.0,25.0,3.6,10.0,30.0,23.39,8.4
2016,12,25,16,45,32.0,12.5,3.7,10.0,15.0,12.29,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,6.5,34.0,90.13,0.0
2016,12,26,8,0,424.0,27.0,4.6,7.0,68.0,191.94,138.29
2016,12,26,8,15,510.5,34.0,4.6,7.0,107.5,250.51,198.67
2016,12,26,8,30,597.0,41.0,4.6,7.0,147.0,314.71,258.08
2016,12,26,8,45,647.5,46.0,4.6,7.5,186.5,364.99,304.49
2016,12,26,9,0,698.0,51.0,4.6,8.0,226.0,416.92,350.9
2016,12,26,9,15,732.5,54.0,4.55,8.0,263.5,459.32,388.77
2016,12,26,9,30,767.0,57.0,4.5,8.0,301.0,501.45,425.33
2016,12,26,9,45,606.0,90.0,4.45,8.5,295.0,467.17,396.01
2016,12,26,10,0,445.0,123.0,4.4,9.0,289.0,417.32,353.15
2016,12,26,10,15,643.0,95.0,4.3,9.0,355.0,518.02,437.97
2016,12,26,10,30,841.0,67.0,4.2,9.0,421.0,616.9,518.86
2016,12,26,10,45,850.0,68.5,4.15,9.5,441.5,632.98,529.89
2016,12,26,11,0,859.0,70.0,4.1,10.0,462.0,646.24,538.87
2016,12,26,11,15,865.5,71.0,3.95,10.0,476.0,650.66,541.63
2016,12,26,11,30,872.0,72.0,3.8,10.0,490.0,655.83,544.81
2016,12,26,11,45,874.5,72.5,3.7,10.5,496.5,654.73,542.17
2016,12,26,12,0,877.0,73.0,3.6,11.0,503.0,650.53,537.06
2016,12,26,12,15,876.5,73.0,3.45,11.0,502.0,640.77,528.39
2016,12,26,12,30,876.0,73.0,3.3,11.0,501.0,627.99,517.28
2016,12,26,12,45,872.0,72.0,3.2,11.0,492.0,609.05,501.42
2016,12,26,13,0,868.0,71.0,3.1,11.0,483.0,587.37,483.23
2016,12,26,13,15,860.0,70.5,2.95,11.0,467.5,561.37,461.18
2016,12,26,13,30,852.0,70.0,2.8,11.0,452.0,534.8,438.28
2016,12,26,13,45,840.0,68.5,2.7,11.5,429.0,501.0,408.69
2016,12,26,14,0,828.0,67.0,2.6,12.0,406.0,465.5,377.3
2016,12,26,14,15,809.5,65.0,2.55,12.0,377.0,425.18,342.26
2016,12,26,14,30,791.0,63.0,2.5,12.0,348.0,384.11,305.82
2016,12,26,14,45,764.0,60.0,2.45,12.0,313.5,338.48,265.01
2016,12,26,15,0,737.0,57.0,2.4,12.0,279.0,293.37,223.89
2016,12,26,15,15,697.5,53.5,2.4,11.5,241.0,245.2,180.5
2016,12,26,15,30,658.0,50.0,2.4,11.0,203.0,199.33,138.97
2016,12,26,15,45,597.0,44.5,2.4,11.0,163.0,150.34,96.4
2016,12,26,16,0,536.0,39.0,2.4,11.0,123.0,106.5,60.53
2016,12,26,16,15,435.0,31.0,2.5,10.5,85.0,61.78,29.21
2016,12,26,16,30,334.0,23.0,2.6,10.0,47.0,27.49,7.94
2016,12,26,16,45,167.0,11.5,2.75,10.0,23.5,11.3,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,15.0,2.6,8.0,32.0,82.37,0.0
2016,12,27,8,0,362.0,30.0,2.6,8.0,64.0,177.57,126.85
2016,12,27,8,15,450.5,37.5,2.7,8.0,102.0,234.45,184.54
2016,12,27,8,30,539.0,45.0,2.8,8.0,140.0,297.51,241.92
2016,12,27,8,45,597.5,50.0,2.95,8.5,180.0,349.11,288.62
2016,12,27,9,0,656.0,55.0,3.1,9.0,220.0,400.32,333.87
2016,12,27,9,15,692.0,58.5,3.0,9.0,257.0,442.98,371.18
2016,12,27,9,30,728.0,62.0,2.9,9.0,294.0,485.54,407.29
2016,12,27,9,45,755.5,64.5,2.85,9.5,327.0,521.59,436.53
2016,12,27,10,0,783.0,67.0,2.8,10.0,360.0,556.41,463.94
2016,12,27,10,15,800.0,69.0,2.85,10.0,387.5,582.63,485.08
2016,12,27,10,30,817.0,71.0,2.9,10.0,415.0,606.66,504.16
2016,12,27,10,45,827.5,72.5,2.95,10.5,435.5,623.54,516.43
2016,12,27,11,0,838.0,74.0,3.0,11.0,456.0,637.69,526.39
2016,12,27,11,15,845.5,75.0,3.1,11.0,470.5,646.44,533.2
2016,12,27,11,30,853.0,76.0,3.2,11.0,485.0,652.22,537.64
2016,12,27,11,45,856.0,76.0,3.35,11.5,491.5,650.86,535.72
2016,12,27,12,0,859.0,76.0,3.5,12.0,498.0,646.44,531.36
2016,12,27,12,15,859.0,76.0,3.45,12.0,497.5,637.04,523.36
2016,12,27,12,30,859.0,76.0,3.4,12.0,497.0,624.65,512.95
2016,12,27,12,45,706.0,110.0,3.4,12.0,452.0,555.21,456.35
2016,12,27,13,0,553.0,144.0,3.4,12.0,407.0,483.52,397.76
2016,12,27,13,15,691.5,109.5,3.35,12.0,427.5,513.09,421.82
2016,12,27,13,30,830.0,75.0,3.3,12.0,448.0,529.82,434.34
2016,12,27,13,45,635.5,107.0,3.25,12.5,384.5,440.53,360.1
2016,12,27,14,0,441.0,139.0,3.2,13.0,321.0,357.46,291.15
2016,12,27,14,15,486.5,120.5,3.2,13.0,308.0,341.27,276.64
2016,12,27,14,30,532.0,102.0,3.2,13.0,295.0,322.4,258.72
2016,12,27,14,45,500.0,98.0,3.2,13.0,265.5,282.34,223.53
2016,12,27,15,0,468.0,94.0,3.2,13.0,236.0,245.54,190.7
2016,12,27,15,15,439.0,84.5,3.1,12.5,203.5,205.88,155.53
2016,12,27,15,30,410.0,75.0,3.0,12.0,171.0,168.11,121.91
2016,12,27,15,45,366.0,63.5,2.95,12.0,137.0,127.87,87.18
2016,12,27,16,0,322.0,52.0,2.9,12.0,103.0,91.48,57.14
2016,12,27,16,15,250.5,39.0,2.95,11.5,71.5,55.66,30.79
2016,12,27,16,30,179.0,26.0,3.0,11.0,40.0,26.78,9.83
2016,12,27,16,45,89.5,13.0,3.05,11.0,20.0,12.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,13.5,4.25,7.5,33.5,88.79,0.0
2016,12,28,8,0,419.0,27.0,4.4,8.0,67.0,189.49,134.99
2016,12,28,8,15,507.0,34.0,4.4,8.0,106.5,248.45,195.93
2016,12,28,8,30,595.0,41.0,4.4,8.0,146.0,313.17,255.54
2016,12,28,8,45,651.0,45.5,4.4,8.5,186.5,365.45,303.39
2016,12,28,9,0,707.0,50.0,4.4,9.0,227.0,419.74,351.55
2016,12,28,9,15,741.0,53.0,4.35,9.0,264.5,462.27,389.33
2016,12,28,9,30,775.0,56.0,4.3,9.0,302.0,504.5,425.78
2016,12,28,9,45,804.0,57.0,4.3,9.5,336.0,540.83,455.82
2016,12,28,10,0,833.0,58.0,4.3,10.0,370.0,572.05,481.06
2016,12,28,10,15,848.5,59.5,4.3,10.5,397.5,597.7,501.06
2016,12,28,10,30,864.0,61.0,4.3,11.0,425.0,621.03,518.74
2016,12,28,10,45,875.0,61.5,4.35,11.5,446.0,637.75,531.07
2016,12,28,11,0,886.0,62.0,4.4,12.0,467.0,651.65,540.99
2016,12,28,11,15,892.0,63.0,4.35,12.0,481.0,659.91,546.88
2016,12,28,11,30,898.0,64.0,4.3,12.0,495.0,665.05,550.24
2016,12,28,11,45,901.0,64.0,4.25,12.5,501.5,663.9,547.63
2016,12,28,12,0,904.0,64.0,4.2,13.0,508.0,659.56,542.51
2016,12,28,12,15,903.5,64.0,4.1,13.0,507.5,649.79,533.95
2016,12,28,12,30,903.0,64.0,4.0,13.0,507.0,636.91,522.99
2016,12,28,12,45,898.5,64.0,3.95,13.5,498.5,618.56,506.82
2016,12,28,13,0,894.0,64.0,3.9,14.0,490.0,597.39,488.3
2016,12,28,13,15,887.0,63.0,3.8,14.0,474.5,571.0,466.25
2016,12,28,13,30,880.0,62.0,3.7,14.0,459.0,542.17,441.91
2016,12,28,13,45,868.5,61.0,3.65,14.0,436.5,508.8,413.61
2016,12,28,14,0,857.0,60.0,3.6,14.0,414.0,473.61,383.24
2016,12,28,14,15,840.5,58.5,3.5,14.0,385.0,434.09,348.66
2016,12,28,14,30,824.0,57.0,3.4,14.0,356.0,393.56,312.49
2016,12,28,14,45,799.0,54.5,3.3,14.0,322.0,348.47,271.96
2016,12,28,15,0,774.0,52.0,3.2,14.0,288.0,303.06,230.44
2016,12,28,15,15,737.5,49.0,3.0,13.5,249.5,254.54,186.49
2016,12,28,15,30,701.0,46.0,2.8,13.0,211.0,207.94,144.09
2016,12,28,15,45,644.0,41.5,2.65,13.0,170.5,158.4,100.76
2016,12,28,16,0,587.0,37.0,2.5,13.0,130.0,113.52,63.73
2016,12,28,16,15,491.5,30.0,2.5,12.5,91.5,68.13,31.79
2016,12,28,16,30,396.0,23.0,2.5,12.0,53.0,31.98,10.13
2016,12,28,16,45,198.0,11.5,2.55,12.0,26.5,11.3,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,14.5,5.3,8.5,33.0,87.76,0.0
2016,12,29,8,0,405.0,29.0,5.5,9.0,66.0,190.89,135.54
2016,12,29,8,15,496.5,36.5,5.5,9.0,106.5,250.55,197.31
2016,12,29,8,30,588.0,44.0,5.5,9.0,147.0,316.63,258.12
2016,12,29,8,45,642.0,49.0,5.5,9.5,187.5,364.91,302.87
2016,12,29,9,0,696.0,54.0,5.5,10.0,228.0,418.64,350.78
2016,12,29,9,15,732.0,57.5,5.5,10.0,266.5,462.63,390.08
2016,12,29,9,30,768.0,61.0,5.5,10.0,305.0,506.45,428.2
2016,12,29,9,45,779.0,67.0,5.55,10.5,337.0,538.13,454.62
2016,12,29,10,0,790.0,73.0,5.6,11.0,369.0,567.75,478.61
2016,12,29,10,15,807.5,75.0,5.5,11.0,397.0,594.63,500.51
2016,12,29,10,30,825.0,77.0,5.4,11.0,425.0,619.3,520.17
2016,12,29,10,45,839.0,77.5,5.3,11.5,446.5,637.58,533.44
2016,12,29,11,0,853.0,78.0,5.2,12.0,468.0,653.16,544.28
2016,12,29,11,15,860.0,79.0,4.95,12.5,482.5,661.85,548.87
2016,12,29,11,30,867.0,80.0,4.7,13.0,497.0,667.49,550.88
2016,12,29,11,45,871.0,80.0,4.5,13.5,504.0,666.94,548.14
2016,12,29,12,0,875.0,80.0,4.3,14.0,511.0,663.24,542.9
2016,12,29,12,15,874.0,80.0,4.05,14.0,510.0,653.21,533.65
2016,12,29,12,30,873.0,80.0,3.8,14.0,509.0,640.16,522.22
2016,12,29,12,45,875.5,77.5,3.6,14.5,502.0,623.51,507.17
2016,12,29,13,0,878.0,75.0,3.4,15.0,495.0,603.86,489.66
2016,12,29,13,15,870.0,74.0,3.3,15.0,479.0,576.99,467.48
2016,12,29,13,30,862.0,73.0,3.2,15.0,463.0,547.76,443.11
2016,12,29,13,45,848.0,72.0,3.1,15.0,439.5,513.3,414.21
2016,12,29,14,0,834.0,71.0,3.0,15.0,416.0,477.23,383.47
2016,12,29,14,15,815.0,69.0,2.9,15.0,387.0,436.51,348.43
2016,12,29,14,30,796.0,67.0,2.8,15.0,358.0,395.04,312.04
2016,12,29,14,45,766.5,64.5,2.7,15.0,323.0,348.76,271.16
2016,12,29,15,0,737.0,62.0,2.6,15.0,288.0,303.15,230.16
2016,12,29,15,15,697.5,58.0,2.45,14.5,249.5,254.28,186.63
2016,12,29,15,30,658.0,54.0,2.3,14.0,211.0,207.69,144.91
2016,12,29,15,45,592.0,49.0,2.15,14.0,170.0,157.29,101.65
2016,12,29,16,0,526.0,44.0,2.0,14.0,129.0,112.97,65.64
2016,12,29,16,15,424.5,35.0,2.05,13.5,90.5,67.81,33.78
2016,12,29,16,30,323.0,26.0,2.1,13.0,52.0,32.53,11.74
2016,12,29,16,45,161.5,13.0,2.15,13.0,26.0,12.78,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,146.5,16.0,1.7,10.5,29.5,72.44,0.0
2016,12,30,8,0,293.0,32.0,1.6,11.0,59.0,154.97,108.28
2016,12,30,8,15,384.5,41.0,1.5,11.0,96.0,212.07,164.39
2016,12,30,8,30,476.0,50.0,1.4,11.0,133.0,275.72,220.54
2016,12,30,8,45,532.0,57.0,1.35,11.5,172.0,326.51,264.97
2016,12,30,9,0,588.0,64.0,1.3,12.0,211.0,379.72,309.99
2016,12,30,9,15,627.0,68.5,1.2,12.0,247.5,423.04,346.21
2016,12,30,9,30,666.0,73.0,1.1,12.0,284.0,466.7,381.49
2016,12,30,9,45,711.5,72.5,1.05,12.5,319.5,508.16,413.63
2016,12,30,10,0,757.0,72.0,1.0,13.0,355.0,547.14,442.94
2016,12,30,10,15,508.0,123.0,1.15,13.0,319.0,463.67,377.12
2016,12,30,10,30,259.0,174.0,1.3,13.0,283.0,363.05,295.98
2016,12,30,10,45,255.5,185.5,1.45,13.5,298.0,375.44,305.89
2016,12,30,11,0,252.0,197.0,1.6,14.0,313.0,386.78,314.11
2016,12,30,11,15,253.0,203.5,1.7,14.0,323.0,394.36,319.95
2016,12,30,11,30,254.0,210.0,1.8,14.0,333.0,401.02,325.06
2016,12,30,11,45,396.0,185.0,1.9,14.0,379.0,470.96,381.99
2016,12,30,12,0,538.0,160.0,2.0,14.0,425.0,532.09,430.83
2016,12,30,12,15,547.5,155.0,2.05,14.0,424.5,526.15,425.87
2016,12,30,12,30,557.0,150.0,2.1,14.0,424.0,518.11,419.67
2016,12,30,12,45,687.5,117.5,2.2,14.0,450.5,555.24,449.67
2016,12,30,13,0,818.0,85.0,2.3,14.0,477.0,580.89,470.05
2016,12,30,13,15,810.0,84.0,2.4,14.0,462.0,555.39,449.49
2016,12,30,13,30,802.0,83.0,2.5,14.0,447.0,527.71,427.13
2016,12,30,13,45,787.0,82.0,2.65,14.0,424.5,494.44,399.98
2016,12,30,14,0,772.0,81.0,2.8,14.0,402.0,459.78,371.03
2016,12,30,14,15,753.0,78.5,2.9,13.5,374.0,420.64,338.31
2016,12,30,14,30,734.0,76.0,3.0,13.0,346.0,381.03,304.26
2016,12,30,14,45,705.0,73.0,3.2,13.0,312.0,336.65,265.13
2016,12,30,15,0,676.0,70.0,3.4,13.0,278.0,293.06,225.85
2016,12,30,15,15,635.5,65.5,3.5,12.5,241.0,245.84,183.67
2016,12,30,15,30,595.0,61.0,3.6,12.0,204.0,201.11,143.44
2016,12,30,15,45,527.0,55.0,3.7,12.0,164.0,152.65,101.67
2016,12,30,16,0,459.0,49.0,3.8,12.0,124.0,110.1,66.86
2016,12,30,16,15,360.5,39.0,3.85,12.0,87.0,67.36,36.01
2016,12,30,16,30,262.0,29.0,3.9,12.0,50.0,34.33,14.31
2016,12,30,16,45,131.0,14.5,4.0,12.0,25.0,11.18,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
